Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,191.0,16.0,1.4,3.0,35.0,12.43,0.0
2016,1,1,8,0,382.0,32.0,1.6,4.0,70.0,25.76,16.41
2016,1,1,8,15,473.0,40.5,1.6,4.5,110.5,31.6,22.87
2016,1,1,8,30,564.0,49.0,1.6,5.0,151.0,37.28,28.47
2016,1,1,8,45,618.5,54.5,1.6,5.5,191.5,40.16,31.33
2016,1,1,9,0,673.0,60.0,1.6,6.0,232.0,43.05,34.07
2016,1,1,9,15,710.0,64.0,1.6,6.5,270.5,49.15,39.66
2016,1,1,9,30,747.0,68.0,1.6,7.0,309.0,84.92,48.08
2016,1,1,9,45,546.0,104.5,1.65,7.5,291.0,131.2,85.39
2016,1,1,10,0,345.0,141.0,1.7,8.0,273.0,163.14,119.23
2016,1,1,10,15,398.0,143.0,1.6,8.0,305.5,190.3,140.21
2016,1,1,10,30,451.0,145.0,1.5,8.0,338.0,224.25,168.1
2016,1,1,10,45,480.5,147.0,1.45,8.5,361.0,255.52,194.96
2016,1,1,11,0,510.0,149.0,1.4,9.0,384.0,288.13,223.02
2016,1,1,11,15,680.0,119.0,1.3,9.0,442.5,342.14,265.76
2016,1,1,11,30,850.0,89.0,1.2,9.0,501.0,405.36,316.35
2016,1,1,11,45,607.5,143.0,1.15,9.5,439.5,386.02,306.0
2016,1,1,12,0,365.0,197.0,1.1,10.0,378.0,347.22,278.43
2016,1,1,12,15,613.0,142.5,1.05,10.0,445.5,428.05,342.85
2016,1,1,12,30,861.0,88.0,1.0,10.0,513.0,511.83,408.32
2016,1,1,12,45,862.0,85.5,1.0,10.5,505.5,529.36,422.27
2016,1,1,13,0,863.0,83.0,1.0,11.0,498.0,544.18,434.44
2016,1,1,13,15,599.0,131.5,1.0,11.0,415.5,467.79,376.53
2016,1,1,13,30,335.0,180.0,1.0,11.0,333.0,373.08,302.82
2016,1,1,13,45,303.5,175.0,1.0,11.0,308.0,355.99,290.52
2016,1,1,14,0,272.0,170.0,1.0,11.0,283.0,337.5,276.31
2016,1,1,14,15,338.0,148.5,0.95,10.5,278.5,354.1,291.26
2016,1,1,14,30,404.0,127.0,0.9,10.0,274.0,377.44,311.03
2016,1,1,14,45,382.5,119.0,0.9,10.0,247.5,357.18,294.79
2016,1,1,15,0,361.0,111.0,0.9,10.0,221.0,335.82,277.61
2016,1,1,15,15,341.5,98.0,0.85,9.5,191.5,308.96,255.87
2016,1,1,15,30,322.0,85.0,0.8,9.0,162.0,281.28,232.76
2016,1,1,15,45,289.0,71.5,0.75,9.0,130.5,245.74,201.95
2016,1,1,16,0,256.0,58.0,0.7,9.0,99.0,210.53,170.53
2016,1,1,16,15,204.5,43.0,0.75,8.5,69.5,165.76,130.22
2016,1,1,16,30,153.0,28.0,0.8,8.0,40.0,120.33,77.51
2016,1,1,16,45,76.5,14.0,0.9,8.0,20.0,43.67,0.0
2016,1,1,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.35,5.5,1.0,0.92,0.0
2016,1,2,8,0,0.0,2.0,1.5,6.0,2.0,1.85,0.0
2016,1,2,8,15,0.0,3.5,1.5,6.5,3.5,3.24,0.0
2016,1,2,8,30,0.0,5.0,1.5,7.0,5.0,4.63,0.0
2016,1,2,8,45,0.0,6.5,1.5,7.5,6.5,6.02,0.0
2016,1,2,9,0,0.0,8.0,1.5,8.0,8.0,7.41,1.16
2016,1,2,9,15,0.0,9.5,1.5,8.5,9.5,8.8,2.44
2016,1,2,9,30,0.0,11.0,1.5,9.0,11.0,10.19,3.3
2016,1,2,9,45,0.0,12.0,1.55,9.5,12.0,11.12,4.09
2016,1,2,10,0,0.0,13.0,1.6,10.0,13.0,12.05,4.87
2016,1,2,10,15,35.0,97.0,1.75,10.5,112.0,94.32,74.16
2016,1,2,10,30,70.0,181.0,1.9,11.0,211.0,174.04,139.54
2016,1,2,10,45,115.5,193.0,2.1,12.0,245.5,199.89,159.02
2016,1,2,11,0,161.0,205.0,2.3,13.0,280.0,231.3,183.5
2016,1,2,11,15,221.5,205.5,2.4,13.0,311.5,261.28,207.47
2016,1,2,11,30,282.0,206.0,2.5,13.0,343.0,295.58,235.36
2016,1,2,11,45,147.0,193.0,2.6,13.5,265.0,239.94,192.55
2016,1,2,12,0,12.0,180.0,2.7,14.0,187.0,172.35,138.37
2016,1,2,12,15,76.5,202.0,2.7,14.0,240.5,225.94,182.35
2016,1,2,12,30,141.0,224.0,2.7,14.0,294.0,285.51,230.72
2016,1,2,12,45,77.5,200.5,2.7,14.0,239.0,231.96,187.52
2016,1,2,13,0,14.0,177.0,2.7,14.0,184.0,174.69,140.65
2016,1,2,13,15,98.5,188.5,2.6,14.0,234.0,237.41,193.09
2016,1,2,13,30,183.0,200.0,2.5,14.0,284.0,304.85,248.46
2016,1,2,13,45,247.5,183.0,2.45,14.0,290.0,333.67,272.47
2016,1,2,14,0,312.0,166.0,2.4,14.0,296.0,355.72,291.18
2016,1,2,14,15,300.5,157.0,2.15,13.5,275.0,342.88,281.42
2016,1,2,14,30,289.0,148.0,1.9,13.0,254.0,328.96,270.73
2016,1,2,14,45,280.5,134.0,1.65,13.0,229.5,309.95,255.29
2016,1,2,15,0,272.0,120.0,1.4,13.0,205.0,289.86,238.7
2016,1,2,15,15,256.5,105.5,1.2,12.5,177.0,264.5,217.89
2016,1,2,15,30,241.0,91.0,1.0,12.0,149.0,238.52,196.01
2016,1,2,15,45,217.5,75.5,0.85,11.5,120.5,206.8,168.81
2016,1,2,16,0,194.0,60.0,0.7,11.0,92.0,175.08,140.88
2016,1,2,16,15,151.0,44.0,0.75,10.5,64.5,133.93,104.29
2016,1,2,16,30,108.0,28.0,0.8,10.0,37.0,92.51,59.97
2016,1,2,16,45,54.0,14.0,0.9,10.0,18.5,34.86,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,2.0,16.5,1.8,9.5,16.5,15.32,0.0
2016,1,3,8,0,4.0,33.0,1.9,10.0,33.0,29.75,19.22
2016,1,3,8,15,18.0,50.0,1.9,10.0,53.0,43.31,32.61
2016,1,3,8,30,32.0,67.0,1.9,10.0,73.0,57.06,45.51
2016,1,3,8,45,39.5,83.5,1.95,10.5,92.5,70.17,57.57
2016,1,3,9,0,47.0,100.0,2.0,11.0,112.0,83.01,69.17
2016,1,3,9,15,52.0,115.5,1.9,11.0,131.0,94.9,79.88
2016,1,3,9,30,57.0,131.0,1.8,11.0,150.0,111.11,88.37
2016,1,3,9,45,61.0,144.0,1.7,11.5,166.0,126.87,100.4
2016,1,3,10,0,65.0,157.0,1.6,12.0,182.0,142.98,113.1
2016,1,3,10,15,155.0,168.5,1.55,12.0,233.5,171.32,132.74
2016,1,3,10,30,245.0,180.0,1.5,12.0,285.0,208.44,160.38
2016,1,3,10,45,256.5,188.0,1.5,12.5,302.5,231.73,179.83
2016,1,3,11,0,268.0,196.0,1.5,13.0,320.0,255.52,199.72
2016,1,3,11,15,264.5,203.0,1.6,13.0,329.0,273.76,215.86
2016,1,3,11,30,261.0,210.0,1.7,13.0,338.0,291.25,231.24
2016,1,3,11,45,243.5,215.5,1.85,13.5,336.0,300.97,239.98
2016,1,3,12,0,226.0,221.0,2.0,14.0,334.0,306.84,245.4
2016,1,3,12,15,330.0,202.5,2.1,14.0,367.0,349.17,279.85
2016,1,3,12,30,434.0,184.0,2.2,14.0,400.0,396.69,318.45
2016,1,3,12,45,424.5,182.5,2.35,14.5,391.0,402.9,323.98
2016,1,3,13,0,415.0,181.0,2.5,15.0,382.0,407.35,328.15
2016,1,3,13,15,316.0,190.0,2.45,15.0,340.5,366.91,296.58
2016,1,3,13,30,217.0,199.0,2.4,15.0,299.0,322.52,261.34
2016,1,3,13,45,108.5,125.0,2.35,15.0,175.0,188.31,152.91
2016,1,3,14,0,0.0,51.0,2.3,15.0,51.0,47.4,34.63
2016,1,3,14,15,110.0,102.0,1.95,14.5,142.5,168.16,137.78
2016,1,3,14,30,220.0,153.0,1.6,14.0,234.0,296.32,243.23
2016,1,3,14,45,204.0,140.5,1.3,14.0,210.5,275.43,225.4
2016,1,3,15,0,188.0,128.0,1.0,14.0,187.0,245.92,201.14
2016,1,3,15,15,175.0,112.5,0.85,13.5,161.5,221.91,181.59
2016,1,3,15,30,162.0,97.0,0.7,13.0,136.0,197.51,161.21
2016,1,3,15,45,137.0,80.0,0.6,13.0,109.0,164.82,133.23
2016,1,3,16,0,112.0,63.0,0.5,13.0,82.0,132.31,104.97
2016,1,3,16,15,78.5,46.0,0.5,12.5,57.5,96.16,73.36
2016,1,3,16,30,45.0,29.0,0.5,12.0,33.0,59.91,37.85
2016,1,3,16,45,22.5,14.5,0.55,12.0,16.5,22.83,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.65,11.5,7.0,6.48,0.0
2016,1,4,8,0,0.0,14.0,2.7,12.0,14.0,12.97,5.12
2016,1,4,8,15,0.0,22.5,2.8,12.0,22.5,20.87,12.69
2016,1,4,8,30,0.0,31.0,2.9,12.0,31.0,28.77,20.04
2016,1,4,8,45,0.0,39.5,3.0,12.5,39.5,36.68,27.29
2016,1,4,9,0,0.0,48.0,3.1,13.0,48.0,44.6,34.46
2016,1,4,9,15,0.0,56.0,3.15,13.0,56.0,52.06,41.21
2016,1,4,9,30,0.0,64.0,3.2,13.0,64.0,59.53,45.56
2016,1,4,9,45,0.0,70.5,3.3,13.5,70.5,65.52,50.52
2016,1,4,10,0,0.0,77.0,3.4,14.0,77.0,71.45,55.38
2016,1,4,10,15,117.0,129.5,3.5,14.0,179.5,133.77,102.7
2016,1,4,10,30,234.0,182.0,3.6,14.0,282.0,207.52,159.72
2016,1,4,10,45,117.0,166.5,3.75,14.5,216.5,178.45,140.32
2016,1,4,11,0,0.0,151.0,3.9,15.0,151.0,138.14,110.36
2016,1,4,11,15,18.0,174.5,3.95,15.0,183.5,165.81,132.8
2016,1,4,11,30,36.0,198.0,4.0,15.0,216.0,194.97,156.44
2016,1,4,11,45,120.5,211.0,4.05,15.0,271.5,245.42,196.92
2016,1,4,12,0,205.0,224.0,4.1,15.0,327.0,300.5,241.37
2016,1,4,12,15,129.0,217.5,4.05,15.0,282.5,267.6,215.53
2016,1,4,12,30,53.0,211.0,4.0,15.0,238.0,226.75,182.7
2016,1,4,12,45,46.5,204.5,4.0,15.0,228.0,220.17,177.63
2016,1,4,13,0,40.0,198.0,4.0,15.0,218.0,213.05,172.0
2016,1,4,13,15,20.0,135.0,3.9,15.0,145.0,137.91,110.33
2016,1,4,13,30,0.0,72.0,3.8,15.0,72.0,67.01,51.09
2016,1,4,13,45,0.0,68.0,3.75,15.0,68.0,63.27,48.05
2016,1,4,14,0,0.0,64.0,3.7,15.0,64.0,59.53,44.96
2016,1,4,14,15,0.0,40.5,3.4,14.5,40.5,37.62,26.51
2016,1,4,14,30,0.0,17.0,3.1,14.0,17.0,15.76,7.9
2016,1,4,14,45,0.0,15.0,2.85,14.0,15.0,13.9,6.32
2016,1,4,15,0,0.0,13.0,2.6,14.0,13.0,12.05,4.73
2016,1,4,15,15,0.0,11.5,2.35,13.5,11.5,10.65,3.54
2016,1,4,15,30,0.0,10.0,2.1,13.0,10.0,9.26,2.34
2016,1,4,15,45,0.0,8.0,1.85,13.0,8.0,7.4,0.7
2016,1,4,16,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,1,4,16,15,0.0,4.0,1.65,12.5,4.0,3.7,0.0
2016,1,4,16,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,1.75,12.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.7,11.5,9.0,8.33,0.0
2016,1,5,8,0,0.0,18.0,1.8,12.0,18.0,16.69,8.22
2016,1,5,8,15,0.0,28.5,2.0,12.0,28.5,26.46,17.6
2016,1,5,8,30,0.0,39.0,2.2,12.0,39.0,36.23,26.69
2016,1,5,8,45,0.0,49.5,2.45,12.0,49.5,45.9,35.61
2016,1,5,9,0,0.0,60.0,2.7,12.0,60.0,55.29,44.2
2016,1,5,9,15,0.0,70.5,2.8,12.0,70.5,64.6,52.61
2016,1,5,9,30,0.0,81.0,2.9,12.0,81.0,74.02,58.13
2016,1,5,9,45,0.0,89.5,3.0,12.5,89.5,81.84,64.62
2016,1,5,10,0,0.0,98.0,3.1,13.0,98.0,89.67,71.04
2016,1,5,10,15,0.0,66.5,3.2,13.0,66.5,61.86,47.35
2016,1,5,10,30,0.0,35.0,3.3,13.0,35.0,32.5,22.25
2016,1,5,10,45,2.0,97.0,3.4,13.0,98.0,90.36,71.31
2016,1,5,11,0,4.0,159.0,3.5,13.0,161.0,146.38,118.04
2016,1,5,11,15,25.0,181.5,3.55,12.5,194.0,174.38,140.95
2016,1,5,11,30,46.0,204.0,3.6,12.0,227.0,204.01,165.42
2016,1,5,11,45,23.0,141.0,3.65,12.0,152.5,140.7,113.28
2016,1,5,12,0,0.0,78.0,3.7,12.0,78.0,72.62,56.29
2016,1,5,12,15,0.0,96.5,3.65,12.0,96.5,89.89,70.93
2016,1,5,12,30,0.0,115.0,3.6,12.0,115.0,107.29,85.58
2016,1,5,12,45,0.0,117.5,3.6,12.0,117.5,109.81,87.71
2016,1,5,13,0,0.0,120.0,3.6,12.0,120.0,112.39,89.93
2016,1,5,13,15,0.0,109.5,3.45,11.5,109.5,102.54,81.87
2016,1,5,13,30,0.0,99.0,3.3,11.0,99.0,92.62,73.71
2016,1,5,13,45,0.0,111.0,3.2,11.0,111.0,104.49,83.87
2016,1,5,14,0,0.0,123.0,3.1,11.0,123.0,116.83,94.43
2016,1,5,14,15,10.5,133.0,2.95,11.0,137.0,133.79,109.05
2016,1,5,14,30,21.0,143.0,2.8,11.0,151.0,151.69,124.41
2016,1,5,14,45,18.0,130.5,2.7,11.0,137.0,138.4,113.25
2016,1,5,15,0,15.0,118.0,2.6,11.0,123.0,125.09,102.03
2016,1,5,15,15,10.5,103.5,2.35,10.5,107.0,108.73,88.21
2016,1,5,15,30,6.0,89.0,2.1,10.0,91.0,92.4,74.2
2016,1,5,15,45,3.0,72.5,1.9,10.0,73.5,74.45,58.49
2016,1,5,16,0,0.0,56.0,1.7,10.0,56.0,56.31,42.49
2016,1,5,16,15,0.0,40.0,1.6,10.0,40.0,39.87,27.82
2016,1,5,16,30,0.0,24.0,1.5,10.0,24.0,22.62,11.64
2016,1,5,16,45,0.0,12.0,1.45,10.0,12.0,11.13,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,3.3,12.0,22.0,18.04,0.0
2016,1,6,8,0,37.0,40.0,3.3,12.0,44.0,34.35,22.83
2016,1,6,8,15,82.0,60.0,3.15,12.0,73.5,48.82,37.13
2016,1,6,8,30,127.0,80.0,3.0,12.0,103.0,63.86,51.15
2016,1,6,8,45,159.5,98.0,2.95,12.0,134.5,77.23,63.5
2016,1,6,9,0,192.0,116.0,2.9,12.0,166.0,90.25,75.36
2016,1,6,9,15,219.5,131.0,2.95,12.0,196.0,97.42,81.85
2016,1,6,9,30,247.0,146.0,3.0,12.0,226.0,121.53,91.97
2016,1,6,9,45,298.0,144.5,3.05,12.0,251.5,141.28,102.79
2016,1,6,10,0,349.0,143.0,3.1,12.0,277.0,164.58,118.73
2016,1,6,10,15,443.5,136.5,3.15,12.0,319.5,192.47,138.44
2016,1,6,10,30,538.0,130.0,3.2,12.0,362.0,230.55,168.35
2016,1,6,10,45,269.0,70.5,3.25,12.0,186.5,133.03,98.93
2016,1,6,11,0,0.0,11.0,3.3,12.0,11.0,10.21,3.12
2016,1,6,11,15,220.0,95.5,3.4,12.0,203.5,163.1,128.59
2016,1,6,11,30,440.0,180.0,3.5,12.0,396.0,332.81,265.31
2016,1,6,11,45,440.0,183.0,3.6,12.0,401.5,353.37,283.42
2016,1,6,12,0,440.0,186.0,3.7,12.0,407.0,372.82,300.84
2016,1,6,12,15,228.5,187.0,3.65,12.0,302.0,287.81,234.13
2016,1,6,12,30,17.0,188.0,3.6,12.0,197.0,184.4,149.56
2016,1,6,12,45,61.5,203.5,3.55,12.0,234.0,226.77,185.09
2016,1,6,13,0,106.0,219.0,3.5,12.0,271.0,268.8,219.98
2016,1,6,13,15,53.0,136.0,3.35,12.0,162.0,160.02,130.27
2016,1,6,13,30,0.0,53.0,3.2,12.0,53.0,49.28,36.58
2016,1,6,13,45,6.5,105.0,3.1,12.0,107.5,102.25,81.81
2016,1,6,14,0,13.0,157.0,3.0,12.0,162.0,158.64,129.32
2016,1,6,14,15,120.5,156.5,2.85,11.5,202.0,234.06,194.01
2016,1,6,14,30,228.0,156.0,2.7,11.0,242.0,304.94,253.97
2016,1,6,14,45,207.5,145.5,2.55,11.0,218.5,275.86,229.83
2016,1,6,15,0,187.0,135.0,2.4,11.0,195.0,254.29,211.85
2016,1,6,15,15,172.0,119.0,2.2,10.5,169.0,228.74,190.67
2016,1,6,15,30,157.0,103.0,2.0,10.0,143.0,202.87,168.73
2016,1,6,15,45,131.5,86.0,1.8,10.0,115.5,170.13,140.18
2016,1,6,16,0,106.0,69.0,1.6,10.0,88.0,137.71,111.48
2016,1,6,16,15,72.0,51.0,1.55,9.5,62.5,100.18,78.27
2016,1,6,16,30,38.0,33.0,1.5,9.0,37.0,62.96,43.1
2016,1,6,16,45,19.0,16.5,1.45,9.0,18.5,28.9,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,100.5,20.0,0.55,8.5,30.0,15.75,0.0
2016,1,7,8,0,201.0,40.0,0.5,9.0,60.0,31.43,20.81
2016,1,7,8,15,293.0,52.0,0.5,9.5,97.0,40.13,29.96
2016,1,7,8,30,385.0,64.0,0.5,10.0,134.0,48.59,38.04
2016,1,7,8,45,474.5,68.0,0.5,10.5,176.0,51.88,41.26
2016,1,7,9,0,564.0,72.0,0.5,11.0,218.0,52.96,42.33
2016,1,7,9,15,605.0,77.0,0.6,11.0,255.5,54.97,44.21
2016,1,7,9,30,646.0,82.0,0.7,11.0,293.0,86.2,51.72
2016,1,7,9,45,717.5,75.5,0.8,11.0,332.0,120.43,68.13
2016,1,7,10,0,789.0,69.0,0.9,11.0,371.0,163.64,98.23
2016,1,7,10,15,806.0,71.0,1.0,11.0,399.5,205.81,133.79
2016,1,7,10,30,823.0,73.0,1.1,11.0,428.0,248.18,171.49
2016,1,7,10,45,619.5,123.0,1.2,11.5,398.0,272.5,201.78
2016,1,7,11,0,416.0,173.0,1.3,12.0,368.0,280.5,216.46
2016,1,7,11,15,326.0,194.5,1.35,12.0,350.5,287.49,226.05
2016,1,7,11,30,236.0,216.0,1.4,12.0,333.0,286.66,228.21
2016,1,7,11,45,232.5,221.0,1.5,12.0,337.5,300.26,240.3
2016,1,7,12,0,229.0,226.0,1.6,12.0,342.0,313.12,251.58
2016,1,7,12,15,544.5,153.0,1.65,12.0,428.0,405.88,325.67
2016,1,7,12,30,860.0,80.0,1.7,12.0,514.0,507.01,405.78
2016,1,7,12,45,854.5,80.0,1.75,12.0,505.5,524.24,420.65
2016,1,7,13,0,849.0,80.0,1.8,12.0,497.0,538.62,433.64
2016,1,7,13,15,841.5,79.0,1.85,12.0,482.0,547.98,442.58
2016,1,7,13,30,834.0,78.0,1.9,12.0,467.0,554.39,449.06
2016,1,7,13,45,820.5,77.0,1.95,12.0,444.5,554.51,450.54
2016,1,7,14,0,807.0,76.0,2.0,12.0,422.0,551.7,449.58
2016,1,7,14,15,789.0,74.0,1.95,11.5,393.5,542.38,443.79
2016,1,7,14,30,771.0,72.0,1.9,11.0,365.0,530.34,435.63
2016,1,7,14,45,748.5,68.0,1.85,11.0,331.5,510.99,420.65
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,489.32,403.42
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,458.28,378.04
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,429.05,353.14
2016,1,7,15,45,599.5,51.0,1.05,10.0,181.5,385.35,315.15
2016,1,7,16,0,547.0,45.0,0.8,10.0,141.0,341.81,276.14
2016,1,7,16,15,456.0,37.0,0.8,9.5,102.0,278.75,221.39
2016,1,7,16,30,365.0,29.0,0.8,9.0,63.0,219.35,161.42
2016,1,7,16,45,182.5,14.5,0.85,8.5,31.5,107.09,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.0,0.85,7.5,16.0,14.85,0.0
2016,1,8,8,0,0.0,32.0,0.9,8.0,32.0,28.97,18.84
2016,1,8,8,15,12.0,49.0,0.95,8.0,51.5,43.59,33.19
2016,1,8,8,30,24.0,66.0,1.0,8.0,71.0,56.42,45.35
2016,1,8,8,45,32.0,83.0,1.05,8.5,90.5,69.92,57.81
2016,1,8,9,0,40.0,100.0,1.1,9.0,110.0,83.11,69.79
2016,1,8,9,15,44.5,115.5,1.0,9.0,128.5,95.03,80.54
2016,1,8,9,30,49.0,131.0,0.9,9.0,147.0,110.8,88.89
2016,1,8,9,45,50.5,144.0,0.85,9.5,162.0,125.96,100.62
2016,1,8,10,0,52.0,157.0,0.8,10.0,177.0,141.24,112.78
2016,1,8,10,15,146.0,170.0,0.7,10.5,232.0,170.8,132.92
2016,1,8,10,30,240.0,183.0,0.6,11.0,287.0,209.65,161.23
2016,1,8,10,45,290.0,185.5,0.55,11.5,317.5,238.58,183.67
2016,1,8,11,0,340.0,188.0,0.5,12.0,348.0,270.82,209.09
2016,1,8,11,15,192.5,196.5,0.45,12.0,287.5,243.88,191.92
2016,1,8,11,30,45.0,205.0,0.4,12.0,227.0,204.53,163.3
2016,1,8,11,45,122.5,216.0,0.35,12.5,278.0,250.86,199.59
2016,1,8,12,0,200.0,227.0,0.3,13.0,329.0,301.46,238.45
2016,1,8,12,15,204.0,227.0,0.3,13.0,330.5,311.69,246.66
2016,1,8,12,30,208.0,227.0,0.3,13.0,332.0,321.5,254.85
2016,1,8,12,45,202.5,223.5,0.35,13.0,325.0,322.62,256.51
2016,1,8,13,0,197.0,220.0,0.4,13.0,318.0,322.83,257.48
2016,1,8,13,15,268.0,204.0,0.45,13.0,332.0,356.69,285.13
2016,1,8,13,30,339.0,188.0,0.5,13.0,346.0,385.98,309.02
2016,1,8,13,45,220.5,187.5,0.6,13.0,288.5,317.95,256.15
2016,1,8,14,0,102.0,187.0,0.7,13.0,231.0,247.26,200.05
2016,1,8,14,15,150.0,173.5,0.65,12.5,233.5,270.01,219.98
2016,1,8,14,30,198.0,160.0,0.6,12.0,236.0,285.17,233.22
2016,1,8,14,45,182.5,148.5,0.55,12.0,213.5,265.72,217.49
2016,1,8,15,0,167.0,137.0,0.5,12.0,191.0,245.9,201.47
2016,1,8,15,15,156.0,120.5,0.5,11.5,166.0,222.11,182.47
2016,1,8,15,30,145.0,104.0,0.5,11.0,141.0,197.87,162.59
2016,1,8,15,45,127.0,86.5,0.55,11.0,115.0,168.35,137.51
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,138.76,111.78
2016,1,8,16,15,80.5,51.5,0.65,10.5,64.0,104.18,81.48
2016,1,8,16,30,52.0,34.0,0.7,10.0,39.0,69.77,49.42
2016,1,8,16,45,26.0,17.0,0.75,10.0,19.5,32.46,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,17.0,3.25,9.5,17.0,15.78,0.0
2016,1,9,8,0,8.0,34.0,3.4,10.0,34.0,30.57,19.97
2016,1,9,8,15,23.5,51.0,3.35,10.0,54.5,44.1,33.32
2016,1,9,8,30,39.0,68.0,3.3,10.0,75.0,57.86,46.23
2016,1,9,8,45,47.0,85.0,3.25,10.0,95.5,71.33,58.74
2016,1,9,9,0,55.0,102.0,3.2,10.0,116.0,84.5,70.81
2016,1,9,9,15,60.5,118.0,3.1,10.0,136.0,96.73,81.87
2016,1,9,9,30,66.0,134.0,3.0,10.0,156.0,113.58,90.68
2016,1,9,9,45,64.5,147.0,2.95,10.5,170.0,129.39,102.9
2016,1,9,10,0,63.0,160.0,2.9,11.0,184.0,145.0,115.51
2016,1,9,10,15,123.5,174.0,2.8,11.0,226.5,169.82,133.63
2016,1,9,10,30,184.0,188.0,2.7,11.0,269.0,203.15,159.41
2016,1,9,10,45,213.5,195.5,2.65,11.0,293.5,228.01,179.83
2016,1,9,11,0,243.0,203.0,2.6,11.0,318.0,254.07,201.52
2016,1,9,11,15,203.0,213.5,2.45,11.0,311.5,262.17,209.97
2016,1,9,11,30,163.0,224.0,2.3,11.0,305.0,266.36,214.72
2016,1,9,11,45,82.0,194.0,2.2,11.0,235.0,213.2,172.73
2016,1,9,12,0,1.0,164.0,2.1,11.0,165.0,152.72,123.47
2016,1,9,12,15,18.0,185.0,1.95,11.0,194.5,180.82,146.84
2016,1,9,12,30,35.0,206.0,1.8,11.0,224.0,213.07,173.32
2016,1,9,12,45,48.0,209.0,1.65,11.5,233.5,225.26,182.99
2016,1,9,13,0,61.0,212.0,1.5,12.0,243.0,238.04,193.18
2016,1,9,13,15,40.5,195.5,1.45,12.0,216.0,213.15,172.95
2016,1,9,13,30,20.0,179.0,1.4,12.0,189.0,182.09,147.59
2016,1,9,13,45,10.0,149.5,1.35,12.0,154.5,148.08,119.67
2016,1,9,14,0,0.0,120.0,1.3,12.0,120.0,113.67,91.07
2016,1,9,14,15,0.0,125.0,1.2,12.0,125.0,119.38,96.06
2016,1,9,14,30,0.0,130.0,1.1,12.0,130.0,125.62,101.39
2016,1,9,14,45,0.0,118.5,1.0,12.0,118.5,114.89,92.48
2016,1,9,15,0,0.0,107.0,0.9,12.0,107.0,104.13,83.52
2016,1,9,15,15,0.0,93.0,0.85,11.5,93.0,90.62,72.27
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,77.01,60.76
2016,1,9,15,45,0.0,65.0,0.8,11.0,65.0,63.28,48.83
2016,1,9,16,0,0.0,51.0,0.8,11.0,51.0,49.38,36.62
2016,1,9,16,15,0.0,37.0,0.8,11.0,37.0,35.22,24.08
2016,1,9,16,30,0.0,23.0,0.8,11.0,23.0,21.35,11.44
2016,1,9,16,45,0.0,11.5,0.8,11.0,11.5,10.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,79.0,18.0,1.6,8.5,25.5,14.09,0.0
2016,1,10,8,0,158.0,36.0,1.8,9.0,51.0,28.06,18.02
2016,1,10,8,15,199.0,51.5,1.85,9.0,81.0,39.55,29.48
2016,1,10,8,30,240.0,67.0,1.9,9.0,111.0,50.66,40.01
2016,1,10,8,45,271.0,81.0,2.0,9.5,142.5,63.29,51.65
2016,1,10,9,0,302.0,95.0,2.1,10.0,174.0,69.5,57.35
2016,1,10,9,15,316.0,109.0,2.1,10.5,203.0,82.85,69.3
2016,1,10,9,30,330.0,123.0,2.1,11.0,232.0,108.96,79.39
2016,1,10,9,45,350.5,132.0,2.15,11.5,258.5,136.88,96.99
2016,1,10,10,0,371.0,141.0,2.2,12.0,285.0,163.08,116.3
2016,1,10,10,15,412.0,145.0,2.1,12.0,316.0,194.07,140.8
2016,1,10,10,30,453.0,149.0,2.0,12.0,347.0,228.01,168.92
2016,1,10,10,45,285.5,179.5,1.95,12.5,306.5,232.66,179.96
2016,1,10,11,0,118.0,210.0,1.9,13.0,266.0,222.5,176.98
2016,1,10,11,15,181.0,214.0,1.8,13.0,303.0,255.18,202.78
2016,1,10,11,30,244.0,218.0,1.7,13.0,340.0,292.59,232.57
2016,1,10,11,45,560.0,146.5,1.6,13.5,431.0,370.52,292.12
2016,1,10,12,0,876.0,75.0,1.5,14.0,522.0,464.68,364.59
2016,1,10,12,15,491.5,152.5,1.45,14.0,403.0,382.29,303.71
2016,1,10,12,30,107.0,230.0,1.4,14.0,284.0,271.6,217.31
2016,1,10,12,45,62.5,208.5,1.35,14.0,240.0,232.23,186.47
2016,1,10,13,0,18.0,187.0,1.3,14.0,196.0,186.32,149.38
2016,1,10,13,15,9.5,172.0,1.25,14.0,176.5,168.19,134.82
2016,1,10,13,30,1.0,157.0,1.2,14.0,157.0,149.59,119.66
2016,1,10,13,45,0.5,143.0,1.15,14.0,143.0,136.17,108.8
2016,1,10,14,0,0.0,129.0,1.1,14.0,129.0,122.61,97.75
2016,1,10,14,15,32.0,145.0,1.05,13.5,157.5,163.86,132.8
2016,1,10,14,30,64.0,161.0,1.0,13.0,186.0,202.46,165.22
2016,1,10,14,45,60.0,147.0,1.0,13.0,169.0,187.01,152.58
2016,1,10,15,0,56.0,133.0,1.0,13.0,152.0,171.33,139.81
2016,1,10,15,15,51.0,117.5,0.9,12.5,133.0,153.09,124.87
2016,1,10,15,30,46.0,102.0,0.8,12.0,114.0,134.69,109.51
2016,1,10,15,45,38.5,85.0,0.75,12.0,94.0,112.9,90.78
2016,1,10,16,0,31.0,68.0,0.7,12.0,74.0,90.94,71.64
2016,1,10,16,15,16.5,51.0,0.75,11.5,54.0,65.42,49.35
2016,1,10,16,30,2.0,34.0,0.8,11.0,34.0,36.01,23.33
2016,1,10,16,45,1.0,17.0,0.9,11.0,17.0,16.2,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,20.5,17.5,1.05,10.5,19.5,15.52,0.0
2016,1,11,8,0,41.0,35.0,1.1,11.0,39.0,29.85,19.42
2016,1,11,8,15,61.0,52.5,1.25,11.0,62.0,43.74,32.94
2016,1,11,8,30,81.0,70.0,1.4,11.0,85.0,57.28,45.58
2016,1,11,8,45,92.5,87.5,1.55,11.5,108.5,70.44,57.62
2016,1,11,9,0,104.0,105.0,1.7,12.0,132.0,83.25,69.14
2016,1,11,9,15,110.5,121.5,1.7,12.0,154.0,95.06,79.7
2016,1,11,9,30,117.0,138.0,1.7,12.0,176.0,114.58,89.35
2016,1,11,9,45,121.0,152.0,1.7,12.5,195.5,134.56,103.95
2016,1,11,10,0,125.0,166.0,1.7,13.0,215.0,154.87,119.84
2016,1,11,10,15,131.5,178.5,1.65,13.0,233.5,174.86,136.09
2016,1,11,10,30,138.0,191.0,1.6,13.0,252.0,195.34,153.03
2016,1,11,10,45,165.5,200.5,1.55,13.5,277.0,219.5,172.09
2016,1,11,11,0,193.0,210.0,1.5,14.0,302.0,245.65,192.89
2016,1,11,11,15,172.0,218.0,1.45,14.0,301.5,255.64,202.08
2016,1,11,11,30,151.0,226.0,1.4,14.0,301.0,263.81,209.55
2016,1,11,11,45,210.5,224.0,1.4,14.5,331.0,294.64,233.76
2016,1,11,12,0,270.0,222.0,1.4,15.0,361.0,330.52,261.95
2016,1,11,12,15,280.5,221.0,1.4,15.0,365.0,345.47,274.39
2016,1,11,12,30,291.0,220.0,1.4,15.0,369.0,360.08,286.61
2016,1,11,12,45,302.0,214.5,1.4,15.5,367.5,370.1,294.71
2016,1,11,13,0,313.0,209.0,1.4,16.0,366.0,379.45,302.24
2016,1,11,13,15,305.0,203.5,1.4,16.0,353.0,377.58,301.51
2016,1,11,13,30,297.0,198.0,1.4,16.0,340.0,374.38,299.73
2016,1,11,13,45,281.5,190.5,1.4,16.0,320.0,363.56,291.92
2016,1,11,14,0,266.0,183.0,1.4,16.0,300.0,351.46,283.02
2016,1,11,14,15,320.5,162.5,1.3,15.5,294.5,364.26,294.69
2016,1,11,14,30,375.0,142.0,1.2,15.0,289.0,383.88,311.29
2016,1,11,14,45,363.0,131.5,1.1,15.0,263.5,366.6,297.62
2016,1,11,15,0,351.0,121.0,1.0,15.0,238.0,348.01,282.88
2016,1,11,15,15,336.5,107.5,0.95,14.5,208.5,323.49,263.76
2016,1,11,15,30,322.0,94.0,0.9,14.0,179.0,297.94,243.22
