Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,906.5,69.5,4.9,10.0,495.0,261.02,180.53
2016,2,1,10,30,920.0,71.0,4.8,10.0,527.0,308.7,225.05
2016,2,1,10,45,927.0,73.5,4.7,10.5,551.5,354.76,268.01
2016,2,1,11,0,934.0,76.0,4.6,11.0,576.0,399.58,309.22
2016,2,1,11,15,939.5,77.0,4.5,11.0,593.5,440.99,347.4
2016,2,1,11,30,945.0,78.0,4.4,11.0,611.0,480.61,383.25
2016,2,1,11,45,940.5,81.0,4.35,11.0,619.0,515.56,414.66
2016,2,1,12,0,936.0,84.0,4.3,11.0,627.0,547.79,443.13
2016,2,1,12,15,935.5,84.0,4.2,11.0,628.5,576.36,467.94
2016,2,1,12,30,935.0,84.0,4.1,11.0,630.0,602.17,490.01
2016,2,1,12,45,928.5,85.5,4.0,11.5,622.0,623.22,507.06
2016,2,1,13,0,922.0,87.0,3.9,12.0,614.0,641.13,521.32
2016,2,1,13,15,916.0,86.0,3.75,11.5,599.5,653.6,532.95
2016,2,1,13,30,910.0,85.0,3.6,11.0,585.0,662.85,541.94
2016,2,1,13,45,899.0,84.0,3.45,11.0,562.5,668.7,547.08
2016,2,1,14,0,888.0,83.0,3.3,11.0,540.0,668.72,547.68
2016,2,1,14,15,873.5,81.0,3.15,11.0,510.5,662.15,543.16
2016,2,1,14,30,859.0,79.0,3.0,11.0,481.0,652.46,536.13
2016,2,1,14,45,847.0,74.5,2.85,11.0,446.0,638.51,525.77
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,621.65,512.93
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,594.14,491.42
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,564.47,467.64
2016,2,1,15,45,744.0,59.5,1.65,10.0,285.0,526.17,435.45
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,486.63,401.3
2016,2,1,16,15,648.0,49.0,1.2,9.5,194.5,431.37,355.34
2016,2,1,16,30,588.0,43.0,1.1,9.0,148.0,376.85,308.1
2016,2,1,16,45,492.0,35.0,1.05,8.5,104.5,309.22,248.0
2016,2,1,17,0,396.0,27.0,1.0,8.0,61.0,242.15,175.18
2016,2,1,17,15,198.0,13.5,1.0,7.5,30.5,114.98,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,1.4,7.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,1.5,7.0,11.0,10.2,0.0
2016,2,2,7,45,0.0,27.0,1.6,7.5,27.0,24.88,15.25
2016,2,2,8,0,0.0,43.0,1.7,8.0,43.0,38.94,29.07
2016,2,2,8,15,0.0,61.5,1.75,8.0,61.5,54.79,43.93
2016,2,2,8,30,0.0,80.0,1.8,8.0,80.0,70.41,58.45
2016,2,2,8,45,5.5,97.0,1.85,8.5,99.0,84.74,71.47
2016,2,2,9,0,11.0,114.0,1.9,9.0,118.0,98.91,84.09
2016,2,2,9,15,15.5,129.5,1.9,9.0,135.5,112.77,91.68
2016,2,2,9,30,20.0,145.0,1.9,9.0,153.0,128.2,104.13
2016,2,2,9,45,10.0,122.5,1.9,9.0,126.5,111.81,90.32
2016,2,2,10,0,0.0,100.0,1.9,9.0,100.0,92.13,73.87
2016,2,2,10,15,398.0,98.0,1.8,9.0,296.5,168.68,123.11
2016,2,2,10,30,796.0,96.0,1.7,9.0,493.0,296.61,218.19
2016,2,2,10,45,806.0,99.0,1.65,9.5,517.5,339.51,256.64
2016,2,2,11,0,816.0,102.0,1.6,10.0,542.0,381.74,294.18
2016,2,2,11,15,824.5,103.0,1.45,10.0,560.0,420.63,328.48
2016,2,2,11,30,833.0,104.0,1.3,10.0,578.0,458.28,360.79
2016,2,2,11,45,842.5,103.0,1.2,10.0,589.0,493.04,390.14
2016,2,2,12,0,852.0,102.0,1.1,10.0,600.0,526.17,417.4
2016,2,2,12,15,854.0,102.0,1.0,10.0,602.5,554.51,440.27
2016,2,2,12,30,856.0,102.0,0.9,10.0,605.0,580.46,460.69
2016,2,2,12,45,865.0,97.5,0.85,10.0,601.0,603.36,478.91
2016,2,2,13,0,874.0,93.0,0.8,10.0,597.0,623.76,494.95
2016,2,2,13,15,869.0,92.5,0.85,10.0,583.5,637.16,506.56
2016,2,2,13,30,864.0,92.0,0.9,10.0,570.0,647.51,515.88
2016,2,2,13,45,860.0,89.0,0.95,10.5,549.5,652.73,520.49
2016,2,2,14,0,856.0,86.0,1.0,11.0,529.0,654.84,522.78
2016,2,2,14,15,545.0,146.5,1.1,11.0,423.0,521.68,421.49
2016,2,2,14,30,234.0,207.0,1.2,11.0,317.0,372.06,303.32
2016,2,2,14,45,239.0,189.0,1.3,11.0,294.5,366.81,301.27
2016,2,2,15,0,244.0,171.0,1.4,11.0,272.0,351.55,290.22
2016,2,2,15,15,233.5,156.0,1.3,10.5,245.0,328.8,272.68
2016,2,2,15,30,223.0,141.0,1.2,10.0,218.0,305.29,254.19
2016,2,2,15,45,443.5,100.0,1.1,10.0,227.5,396.92,330.54
2016,2,2,16,0,664.0,59.0,1.0,10.0,237.0,472.3,389.62
2016,2,2,16,15,603.5,53.0,1.0,9.5,191.5,418.07,344.17
2016,2,2,16,30,543.0,47.0,1.0,9.0,146.0,364.94,298.74
2016,2,2,16,45,442.5,38.5,1.0,8.5,103.5,290.72,234.08
2016,2,2,17,0,342.0,30.0,1.0,8.0,61.0,221.67,163.87
2016,2,2,17,15,171.0,15.0,1.05,8.0,30.5,106.89,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,1.85,6.0,15.5,14.77,0.0
2016,2,3,7,30,0.0,31.0,1.9,6.0,31.0,26.23,0.0
2016,2,3,7,45,228.5,36.0,1.95,6.5,69.5,28.13,18.27
2016,2,3,8,0,457.0,41.0,2.0,7.0,108.0,31.76,22.83
2016,2,3,8,15,529.5,48.5,2.05,7.5,152.5,36.27,27.33
2016,2,3,8,30,602.0,56.0,2.1,8.0,197.0,40.67,31.54
2016,2,3,8,45,649.0,61.0,2.15,8.5,241.0,42.85,33.58
2016,2,3,9,0,696.0,66.0,2.2,9.0,285.0,45.03,35.51
2016,2,3,9,15,728.0,70.0,2.15,9.5,326.5,71.07,42.44
2016,2,3,9,30,760.0,74.0,2.1,10.0,368.0,116.01,64.63
2016,2,3,9,45,778.0,78.0,2.1,11.0,404.0,161.71,97.29
2016,2,3,10,0,796.0,82.0,2.1,12.0,440.0,208.31,135.69
2016,2,3,10,15,812.0,84.5,2.0,12.0,471.5,253.83,176.06
2016,2,3,10,30,828.0,87.0,1.9,12.0,503.0,299.58,217.42
2016,2,3,10,45,840.5,88.0,1.85,12.5,528.0,342.86,256.37
2016,2,3,11,0,853.0,89.0,1.8,13.0,553.0,385.56,294.13
2016,2,3,11,15,860.5,90.5,1.7,13.0,570.5,425.92,329.67
2016,2,3,11,30,868.0,92.0,1.6,13.0,588.0,464.87,363.15
2016,2,3,11,45,870.5,93.0,1.55,13.5,598.0,499.41,391.86
2016,2,3,12,0,873.0,94.0,1.5,14.0,608.0,531.83,418.09
2016,2,3,12,15,673.5,156.5,1.45,14.0,553.5,514.04,405.62
2016,2,3,12,30,474.0,219.0,1.4,14.0,499.0,481.72,381.13
2016,2,3,12,45,305.5,244.5,1.4,14.0,424.5,419.43,333.54
2016,2,3,13,0,137.0,270.0,1.4,14.0,350.0,348.37,277.56
2016,2,3,13,15,179.0,261.5,1.35,14.0,363.5,371.58,297.01
2016,2,3,13,30,221.0,253.0,1.3,14.0,377.0,395.26,316.25
2016,2,3,13,45,155.5,242.5,1.3,14.0,328.0,348.1,279.14
2016,2,3,14,0,90.0,232.0,1.3,14.0,279.0,291.47,234.32
2016,2,3,14,15,45.0,189.0,1.2,13.5,212.5,218.89,176.56
2016,2,3,14,30,0.0,146.0,1.1,13.0,146.0,139.74,111.78
2016,2,3,14,45,71.0,162.5,1.05,13.0,192.5,211.28,172.63
2016,2,3,15,0,142.0,179.0,1.0,13.0,239.0,287.15,235.05
2016,2,3,15,15,131.5,163.5,0.85,12.5,215.0,264.93,217.1
2016,2,3,15,30,121.0,148.0,0.7,12.0,191.0,242.4,199.18
2016,2,3,15,45,111.0,129.0,0.6,12.0,164.5,215.53,177.19
2016,2,3,16,0,101.0,110.0,0.5,12.0,138.0,188.37,154.53
2016,2,3,16,15,87.0,90.5,0.55,11.5,111.5,158.06,129.16
2016,2,3,16,30,73.0,71.0,0.6,11.0,85.0,127.67,103.02
2016,2,3,16,45,49.5,52.0,0.7,11.0,60.0,93.14,72.56
2016,2,3,17,0,26.0,33.0,0.8,11.0,35.0,51.21,34.71
2016,2,3,17,15,13.0,16.5,0.8,10.5,17.5,22.98,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,121.0,10.0,1.15,7.5,16.5,9.53,0.0
2016,2,4,7,30,242.0,20.0,1.3,8.0,33.0,16.22,0.0
2016,2,4,7,45,363.0,30.0,1.5,8.5,72.5,23.63,14.48
2016,2,4,8,0,484.0,40.0,1.7,9.0,112.0,30.72,21.76
2016,2,4,8,15,555.0,47.0,1.75,9.0,157.0,34.85,25.91
2016,2,4,8,30,626.0,54.0,1.8,9.0,202.0,38.89,29.81
2016,2,4,8,45,669.0,59.5,1.85,9.5,246.5,41.54,32.26
2016,2,4,9,0,712.0,65.0,1.9,10.0,291.0,48.56,38.57
2016,2,4,9,15,659.5,81.5,1.9,10.5,313.0,75.5,46.31
2016,2,4,9,30,607.0,98.0,1.9,11.0,335.0,120.91,74.05
2016,2,4,9,45,706.5,89.5,1.95,11.5,391.0,160.0,98.73
2016,2,4,10,0,806.0,81.0,2.0,12.0,447.0,211.57,138.07
2016,2,4,10,15,821.5,83.0,1.95,12.0,478.5,257.12,178.61
2016,2,4,10,30,837.0,85.0,1.9,12.0,510.0,302.81,220.07
2016,2,4,10,45,847.5,87.0,1.9,12.5,534.5,346.84,259.77
2016,2,4,11,0,858.0,89.0,1.9,13.0,559.0,390.11,298.14
2016,2,4,11,15,865.0,90.0,1.85,13.0,576.5,430.1,333.55
2016,2,4,11,30,872.0,91.0,1.8,13.0,594.0,468.61,366.95
2016,2,4,11,45,876.0,91.5,1.75,13.5,603.5,503.57,396.06
2016,2,4,12,0,880.0,92.0,1.7,14.0,613.0,536.47,422.75
2016,2,4,12,15,880.5,92.0,1.65,14.0,615.0,564.81,446.09
2016,2,4,12,30,881.0,92.0,1.6,14.0,617.0,590.59,467.0
2016,2,4,12,45,662.5,158.0,1.6,14.5,550.0,552.16,436.99
2016,2,4,13,0,444.0,224.0,1.6,15.0,483.0,499.17,395.32
2016,2,4,13,15,657.5,156.0,1.6,15.0,530.0,578.62,459.17
2016,2,4,13,30,871.0,88.0,1.6,15.0,577.0,654.27,518.49
2016,2,4,13,45,676.5,136.0,1.65,15.0,507.5,592.57,471.27
2016,2,4,14,0,482.0,184.0,1.7,15.0,438.0,519.83,415.64
2016,2,4,14,15,494.0,170.0,1.7,15.0,418.5,517.86,415.94
2016,2,4,14,30,506.0,156.0,1.7,15.0,399.0,513.73,414.01
2016,2,4,14,45,455.0,153.0,1.75,15.0,359.5,478.46,387.44
2016,2,4,15,0,404.0,150.0,1.8,15.0,320.0,442.06,359.69
2016,2,4,15,15,383.0,140.0,1.6,14.5,289.0,416.27,340.13
2016,2,4,15,30,362.0,130.0,1.4,14.0,258.0,389.47,319.27
2016,2,4,15,45,345.0,114.5,1.25,13.5,223.5,358.01,294.5
2016,2,4,16,0,328.0,99.0,1.1,13.0,189.0,325.72,268.35
2016,2,4,16,15,297.0,83.5,1.05,12.5,153.5,285.02,234.6
2016,2,4,16,30,266.0,68.0,1.0,12.0,118.0,244.74,200.03
2016,2,4,16,45,219.0,51.0,1.0,11.5,84.5,195.23,156.65
2016,2,4,17,0,172.0,34.0,1.0,11.0,51.0,147.77,110.86
2016,2,4,17,15,86.0,17.0,1.0,10.5,25.5,72.72,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,106.0,11.0,1.05,6.5,17.5,10.48,0.0
2016,2,5,7,30,212.0,22.0,1.1,7.0,35.0,18.02,1.03
2016,2,5,7,45,330.0,34.0,1.2,8.0,74.5,27.24,17.77
2016,2,5,8,0,448.0,46.0,1.3,9.0,114.0,36.04,26.55
2016,2,5,8,15,522.5,54.0,1.35,9.5,159.5,40.78,31.23
2016,2,5,8,30,597.0,62.0,1.4,10.0,205.0,45.42,35.61
2016,2,5,8,45,648.5,67.0,1.45,10.5,251.0,47.39,37.42
2016,2,5,9,0,700.0,72.0,1.5,11.0,297.0,49.39,39.16
2016,2,5,9,15,732.5,76.0,1.6,11.5,339.5,75.44,43.46
2016,2,5,9,30,765.0,80.0,1.7,12.0,382.0,125.87,71.26
2016,2,5,9,45,797.0,81.0,1.85,13.0,421.5,171.34,103.49
2016,2,5,10,0,829.0,82.0,2.0,14.0,461.0,219.09,142.34
2016,2,5,10,15,844.5,84.0,1.95,14.0,493.0,265.85,183.74
2016,2,5,10,30,860.0,86.0,1.9,14.0,525.0,312.72,225.94
2016,2,5,10,45,871.0,87.5,1.9,14.5,550.5,357.58,266.04
2016,2,5,11,0,882.0,89.0,1.9,15.0,576.0,401.67,304.76
2016,2,5,11,15,889.0,90.5,1.85,15.0,593.5,443.16,341.06
2016,2,5,11,30,896.0,92.0,1.8,15.0,611.0,483.14,375.26
2016,2,5,11,45,897.5,93.0,1.8,15.5,621.0,518.32,404.43
2016,2,5,12,0,899.0,94.0,1.8,16.0,631.0,551.23,431.08
2016,2,5,12,15,899.5,94.0,1.65,16.0,632.5,580.05,454.06
2016,2,5,12,30,900.0,94.0,1.5,16.0,634.0,605.85,474.13
2016,2,5,12,45,894.0,95.0,1.4,16.5,626.5,627.44,489.89
2016,2,5,13,0,888.0,96.0,1.3,17.0,619.0,645.23,502.44
2016,2,5,13,15,881.5,95.0,1.1,17.0,604.5,657.53,510.77
2016,2,5,13,30,875.0,94.0,0.9,17.0,590.0,666.66,516.38
2016,2,5,13,45,866.0,92.5,0.7,17.0,568.0,670.46,517.79
2016,2,5,14,0,857.0,91.0,0.5,17.0,546.0,671.08,516.63
2016,2,5,14,15,843.0,88.5,0.65,17.0,516.5,664.17,514.8
2016,2,5,14,30,829.0,86.0,0.8,17.0,487.0,654.2,510.57
2016,2,5,14,45,818.0,81.0,0.95,17.0,453.5,640.43,503.37
2016,2,5,15,0,807.0,76.0,1.1,17.0,420.0,623.78,493.65
2016,2,5,15,15,720.0,78.5,1.0,16.5,363.5,567.12,451.95
2016,2,5,15,30,633.0,81.0,0.9,16.0,307.0,508.11,407.9
2016,2,5,15,45,661.0,70.5,0.85,15.5,279.5,503.86,405.66
2016,2,5,16,0,689.0,60.0,0.8,15.0,252.0,492.61,396.78
2016,2,5,16,15,633.5,54.0,0.9,14.0,206.0,443.34,358.67
2016,2,5,16,30,578.0,48.0,1.0,13.0,160.0,391.37,316.5
2016,2,5,16,45,480.5,40.0,1.1,12.5,115.5,316.99,253.53
2016,2,5,17,0,383.0,32.0,1.2,12.0,71.0,247.41,188.2
2016,2,5,17,15,191.5,16.0,1.15,11.5,35.5,122.0,20.62
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,135.0,11.0,1.1,7.5,19.0,10.48,0.0
2016,2,6,7,30,270.0,22.0,1.3,8.0,38.0,17.89,2.76
2016,2,6,7,45,384.0,32.0,1.55,8.5,78.5,25.21,16.11
2016,2,6,8,0,498.0,42.0,1.8,9.0,119.0,32.22,23.18
2016,2,6,8,15,567.0,48.5,1.75,9.5,164.5,35.84,26.8
2016,2,6,8,30,636.0,55.0,1.7,10.0,210.0,39.41,30.19
2016,2,6,8,45,683.0,59.5,1.7,11.0,255.5,45.3,35.46
2016,2,6,9,0,730.0,64.0,1.7,12.0,301.0,47.39,37.2
2016,2,6,9,15,759.5,67.0,1.75,12.5,343.0,75.7,41.77
2016,2,6,9,30,789.0,70.0,1.8,13.0,385.0,121.65,66.02
2016,2,6,9,45,808.5,73.0,1.85,13.5,421.5,168.46,100.36
2016,2,6,10,0,828.0,76.0,1.9,14.0,458.0,216.28,140.25
2016,2,6,10,15,842.5,78.0,1.8,14.5,489.5,262.81,181.25
2016,2,6,10,30,857.0,80.0,1.7,15.0,521.0,309.35,222.67
2016,2,6,10,45,867.5,81.0,1.65,15.5,545.5,356.82,264.5
2016,2,6,11,0,878.0,82.0,1.6,16.0,570.0,399.63,301.82
2016,2,6,11,15,884.5,83.0,1.65,16.0,587.5,439.74,337.06
2016,2,6,11,30,891.0,84.0,1.7,16.0,605.0,478.26,370.28
2016,2,6,11,45,895.0,84.0,1.8,16.5,614.5,512.87,399.3
2016,2,6,12,0,899.0,84.0,1.9,17.0,624.0,545.34,426.0
2016,2,6,12,15,899.5,84.0,1.95,17.0,626.0,573.64,449.61
2016,2,6,12,30,900.0,84.0,2.0,17.0,628.0,599.33,470.86
2016,2,6,12,45,674.5,155.5,2.15,17.0,560.5,561.9,442.96
2016,2,6,13,0,449.0,227.0,2.3,17.0,493.0,508.66,402.11
2016,2,6,13,15,667.0,154.5,2.3,17.0,540.0,588.31,466.39
2016,2,6,13,30,885.0,82.0,2.3,17.0,587.0,661.03,524.18
2016,2,6,13,45,691.5,133.0,2.35,17.0,519.0,604.68,480.57
2016,2,6,14,0,498.0,184.0,2.4,17.0,451.0,534.3,426.34
2016,2,6,14,15,478.0,177.5,2.35,17.0,423.0,519.26,415.94
2016,2,6,14,30,458.0,171.0,2.3,17.0,395.0,502.26,403.58
2016,2,6,14,45,501.5,148.5,2.3,17.0,377.5,507.87,409.68
2016,2,6,15,0,545.0,126.0,2.3,17.0,360.0,510.36,413.15
2016,2,6,15,15,380.5,136.0,2.05,16.5,292.0,413.28,336.29
2016,2,6,15,30,216.0,146.0,1.8,16.0,224.0,309.7,252.84
2016,2,6,15,45,205.5,128.5,1.55,15.5,195.5,282.43,231.55
2016,2,6,16,0,195.0,111.0,1.3,15.0,167.0,254.57,208.86
2016,2,6,16,15,178.5,92.5,1.2,14.0,136.5,221.52,181.75
2016,2,6,16,30,162.0,74.0,1.1,13.0,106.0,188.33,153.6
2016,2,6,16,45,136.5,55.5,1.05,12.5,77.5,150.48,120.34
2016,2,6,17,0,111.0,37.0,1.0,12.0,49.0,112.96,85.33
2016,2,6,17,15,55.5,18.5,1.0,11.5,24.5,55.18,14.01
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.5,1.1,9.5,21.0,10.01,0.0
2016,2,7,7,30,337.0,21.0,1.3,10.0,42.0,18.36,4.4
2016,2,7,7,45,453.0,29.0,1.5,11.0,84.5,24.4,15.34
2016,2,7,8,0,569.0,37.0,1.7,12.0,127.0,30.27,21.19
2016,2,7,8,15,634.0,42.5,1.75,12.5,174.0,33.59,24.46
2016,2,7,8,30,699.0,48.0,1.8,13.0,221.0,36.89,27.55
2016,2,7,8,45,741.5,51.5,1.85,13.5,267.0,38.38,28.9
2016,2,7,9,0,784.0,55.0,1.9,14.0,313.0,39.91,30.21
2016,2,7,9,15,812.0,58.0,1.95,14.5,356.0,72.62,36.4
2016,2,7,9,30,840.0,61.0,2.0,15.0,399.0,126.51,67.08
2016,2,7,9,45,857.0,64.0,2.05,15.5,436.5,175.32,103.11
2016,2,7,10,0,874.0,67.0,2.1,16.0,474.0,224.72,144.43
2016,2,7,10,15,888.0,68.5,2.1,16.0,506.0,272.5,186.92
2016,2,7,10,30,902.0,70.0,2.1,16.0,538.0,320.09,229.88
2016,2,7,10,45,910.0,72.0,2.1,16.5,563.0,365.75,270.69
2016,2,7,11,0,918.0,74.0,2.1,17.0,588.0,410.27,309.73
2016,2,7,11,15,924.5,74.5,2.1,17.0,606.0,451.46,345.87
2016,2,7,11,30,931.0,75.0,2.1,17.0,624.0,490.95,379.84
2016,2,7,11,45,933.5,76.0,2.15,17.5,633.5,527.11,409.88
2016,2,7,12,0,936.0,77.0,2.2,18.0,643.0,560.96,437.39
2016,2,7,12,15,936.5,77.0,2.2,18.0,645.0,590.28,461.54
2016,2,7,12,30,937.0,77.0,2.2,18.0,647.0,616.87,483.2
2016,2,7,12,45,937.0,76.0,2.25,18.5,641.0,639.32,500.75
2016,2,7,13,0,937.0,75.0,2.3,19.0,635.0,658.78,515.82
2016,2,7,13,15,932.0,74.5,2.3,19.0,621.0,672.56,527.21
2016,2,7,13,30,927.0,74.0,2.3,19.0,607.0,683.09,536.13
2016,2,7,13,45,918.5,73.0,2.3,19.0,585.0,687.54,540.54
2016,2,7,14,0,910.0,72.0,2.3,19.0,563.0,688.69,542.51
2016,2,7,14,15,898.0,70.5,2.15,19.0,534.0,683.71,539.08
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,675.57,533.27
2016,2,7,14,45,868.0,67.5,1.95,19.0,469.5,660.43,522.82
2016,2,7,15,0,850.0,66.0,1.9,19.0,434.0,642.51,510.18
2016,2,7,15,15,826.5,63.5,1.65,18.5,393.5,621.76,494.75
2016,2,7,15,30,803.0,61.0,1.4,18.0,353.0,594.33,473.97
2016,2,7,15,45,767.0,57.5,1.15,17.5,308.5,555.96,444.33
2016,2,7,16,0,731.0,54.0,0.9,17.0,264.0,516.33,412.79
2016,2,7,16,15,678.5,49.0,0.95,16.0,217.0,464.6,373.48
2016,2,7,16,30,626.0,44.0,1.0,15.0,170.0,413.22,332.21
2016,2,7,16,45,536.5,37.0,1.05,14.5,124.5,341.35,271.87
2016,2,7,17,0,447.0,30.0,1.1,14.0,79.0,273.19,209.6
2016,2,7,17,15,223.5,15.0,1.1,14.0,39.5,138.01,56.61
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.0,1.3,10.5,21.0,11.44,0.0
2016,2,8,7,30,260.0,24.0,1.4,11.0,42.0,19.51,6.27
2016,2,8,7,45,376.5,34.5,1.55,12.0,83.5,27.2,17.77
2016,2,8,8,0,493.0,45.0,1.7,13.0,125.0,34.57,24.92
2016,2,8,8,15,564.0,52.0,1.75,13.5,172.0,38.51,28.75
2016,2,8,8,30,635.0,59.0,1.8,14.0,219.0,42.37,32.33
2016,2,8,8,45,679.0,64.0,1.9,14.5,264.5,44.47,34.2
2016,2,8,9,0,723.0,69.0,2.0,15.0,310.0,51.29,40.19
2016,2,8,9,15,754.0,73.0,2.0,15.5,353.0,85.11,47.08
2016,2,8,9,30,785.0,77.0,2.0,16.0,396.0,132.07,73.2
2016,2,8,9,45,822.5,75.0,2.0,16.5,436.5,177.29,105.79
2016,2,8,10,0,860.0,73.0,2.0,17.0,477.0,225.25,145.04
2016,2,8,10,15,874.0,75.0,2.0,17.5,509.0,277.66,190.69
2016,2,8,10,30,888.0,77.0,2.0,18.0,541.0,325.27,232.81
2016,2,8,10,45,898.0,78.0,2.0,18.5,566.5,370.29,272.58
2016,2,8,11,0,908.0,79.0,2.0,19.0,592.0,414.34,310.75
2016,2,8,11,15,914.0,80.0,1.95,19.5,609.5,455.54,345.66
2016,2,8,11,30,920.0,81.0,1.9,20.0,627.0,495.05,378.23
2016,2,8,11,45,922.0,82.0,1.85,20.5,636.5,530.74,406.98
2016,2,8,12,0,924.0,83.0,1.8,21.0,646.0,564.11,433.14
2016,2,8,12,15,924.5,83.0,1.75,21.0,648.0,593.23,456.34
2016,2,8,12,30,925.0,83.0,1.7,21.0,650.0,619.65,477.06
2016,2,8,12,45,926.0,81.0,1.65,21.0,644.0,641.54,494.15
2016,2,8,13,0,927.0,79.0,1.6,21.0,638.0,660.49,508.84
2016,2,8,13,15,922.0,78.5,1.5,21.0,624.0,674.18,519.11
2016,2,8,13,30,917.0,78.0,1.4,21.0,610.0,684.65,526.88
2016,2,8,13,45,908.0,77.0,1.35,21.5,587.5,688.72,529.42
2016,2,8,14,0,899.0,76.0,1.3,22.0,565.0,689.52,529.6
2016,2,8,14,15,887.0,74.5,1.2,22.0,536.5,684.54,526.21
2016,2,8,14,30,875.0,73.0,1.1,22.0,508.0,676.43,520.55
2016,2,8,14,45,857.5,71.0,1.0,22.5,472.5,665.35,511.57
2016,2,8,15,0,840.0,69.0,0.9,23.0,437.0,647.39,497.73
2016,2,8,15,15,816.0,66.5,0.85,22.5,396.5,621.95,480.81
2016,2,8,15,30,792.0,64.0,0.8,22.0,356.0,594.24,461.83
2016,2,8,15,45,757.0,60.5,0.8,21.5,311.5,556.52,435.35
2016,2,8,16,0,722.0,57.0,0.8,21.0,267.0,517.5,406.85
2016,2,8,16,15,669.5,52.0,0.85,20.5,220.0,465.7,367.67
2016,2,8,16,30,617.0,47.0,0.9,20.0,173.0,414.18,326.68
2016,2,8,16,45,529.5,39.5,1.0,19.5,127.5,347.44,271.78
2016,2,8,17,0,442.0,32.0,1.1,19.0,82.0,280.7,212.59
2016,2,8,17,15,221.0,16.0,1.15,18.5,41.0,140.21,67.41
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,156.0,12.0,1.3,11.5,23.0,11.44,0.0
2016,2,9,7,30,312.0,24.0,1.4,12.0,46.0,19.38,7.17
2016,2,9,7,45,424.0,33.5,1.5,13.0,89.0,26.14,16.87
2016,2,9,8,0,536.0,43.0,1.6,14.0,132.0,32.64,23.16
2016,2,9,8,15,604.0,49.5,1.7,14.5,179.5,36.26,26.66
2016,2,9,8,30,672.0,56.0,1.8,15.0,227.0,43.67,33.36
2016,2,9,8,45,715.5,60.5,1.9,15.5,274.0,45.72,35.17
2016,2,9,9,0,759.0,65.0,2.0,16.0,321.0,47.78,36.91
2016,2,9,9,15,789.0,68.5,2.0,16.5,364.5,85.25,44.98
2016,2,9,9,30,819.0,72.0,2.0,17.0,408.0,133.64,72.41
2016,2,9,9,45,735.5,93.0,2.05,17.5,415.5,178.18,109.89
2016,2,9,10,0,652.0,114.0,2.1,18.0,423.0,218.2,147.37
2016,2,9,10,15,773.0,97.0,2.05,18.5,487.0,270.99,188.48
2016,2,9,10,30,894.0,80.0,2.0,19.0,551.0,332.73,237.97
2016,2,9,10,45,904.0,81.0,1.95,19.5,576.5,378.17,277.71
2016,2,9,11,0,914.0,82.0,1.9,20.0,602.0,422.61,315.81
2016,2,9,11,15,920.0,83.0,1.85,20.5,619.5,464.18,350.71
2016,2,9,11,30,926.0,84.0,1.8,21.0,637.0,504.04,383.23
2016,2,9,11,45,927.0,85.0,1.75,21.5,646.5,539.55,411.57
2016,2,9,12,0,928.0,86.0,1.7,22.0,656.0,572.67,437.27
2016,2,9,12,15,928.0,86.0,1.6,22.0,657.5,601.72,459.9
2016,2,9,12,30,928.0,86.0,1.5,22.0,659.0,628.04,479.96
2016,2,9,12,45,925.5,85.5,1.4,22.0,652.5,649.52,496.07
2016,2,9,13,0,923.0,85.0,1.3,22.0,646.0,667.95,509.65
2016,2,9,13,15,917.5,84.5,1.15,22.0,631.0,681.36,518.92
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,691.55,525.61
2016,2,9,13,45,899.5,84.0,0.9,22.0,593.0,694.41,527.49
2016,2,9,14,0,887.0,84.0,0.8,22.0,570.0,694.0,527.03
2016,2,9,14,15,755.0,107.5,0.8,21.5,506.5,641.45,490.8
2016,2,9,14,30,623.0,131.0,0.8,21.0,443.0,580.67,448.4
2016,2,9,14,45,494.0,149.0,0.8,21.0,386.0,509.65,396.84
2016,2,9,15,0,365.0,167.0,0.8,21.0,329.0,433.35,340.05
2016,2,9,15,15,388.0,147.0,0.8,20.0,304.5,435.28,344.42
2016,2,9,15,30,411.0,127.0,0.8,19.0,280.0,424.8,338.74
2016,2,9,15,45,382.0,116.0,0.8,18.5,244.5,389.71,312.52
2016,2,9,16,0,353.0,105.0,0.8,18.0,209.0,354.31,285.39
2016,2,9,16,15,323.0,90.0,0.85,17.5,172.5,313.54,253.26
2016,2,9,16,30,293.0,75.0,0.9,17.0,136.0,273.09,220.04
2016,2,9,16,45,248.0,58.0,1.0,16.5,100.5,222.9,177.61
2016,2,9,17,0,203.0,41.0,1.1,16.0,65.0,174.6,134.43
2016,2,9,17,15,101.5,25.5,1.1,15.5,37.5,90.01,47.78
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,150.0,12.5,0.5,12.5,24.0,11.91,0.0
2016,2,10,7,30,300.0,25.0,0.5,13.0,48.0,20.16,8.53
2016,2,10,7,45,408.0,35.5,0.55,13.5,91.0,27.8,18.39
2016,2,10,8,0,516.0,46.0,0.6,14.0,134.0,35.11,25.42
2016,2,10,8,15,582.0,53.0,0.65,14.0,181.0,39.02,29.24
2016,2,10,8,30,648.0,60.0,0.7,14.0,228.0,42.85,32.82
2016,2,10,8,45,690.0,65.0,0.8,14.5,274.0,44.91,34.64
2016,2,10,9,0,732.0,70.0,0.9,15.0,320.0,51.76,40.63
2016,2,10,9,15,761.5,74.0,0.95,15.5,362.5,91.1,49.74
2016,2,10,9,30,791.0,78.0,1.0,16.0,405.0,138.63,77.44
2016,2,10,9,45,813.0,80.5,1.1,16.5,443.5,186.04,113.02
2016,2,10,10,0,835.0,83.0,1.2,17.0,482.0,234.71,153.55
2016,2,10,10,15,850.0,85.0,1.25,17.0,514.0,282.21,195.31
2016,2,10,10,30,865.0,87.0,1.3,17.0,546.0,329.78,237.49
2016,2,10,10,45,873.5,89.0,1.4,17.5,571.0,374.97,277.21
2016,2,10,11,0,882.0,91.0,1.5,18.0,596.0,419.18,315.36
2016,2,10,11,15,888.5,92.0,1.5,18.0,614.0,460.44,350.68
2016,2,10,11,30,895.0,93.0,1.5,18.0,632.0,501.7,385.07
2016,2,10,11,45,899.5,93.5,1.55,18.5,642.5,537.57,414.13
2016,2,10,12,0,904.0,94.0,1.6,19.0,653.0,571.34,440.92
2016,2,10,12,15,905.0,94.0,1.6,19.0,655.0,600.41,464.24
2016,2,10,12,30,906.0,94.0,1.6,19.0,657.0,626.87,485.23
2016,2,10,12,45,906.5,92.5,1.6,19.5,651.0,648.8,501.67
2016,2,10,13,0,907.0,91.0,1.6,20.0,645.0,667.84,515.75
2016,2,10,13,15,902.0,90.0,1.6,20.0,631.0,680.88,526.29
2016,2,10,13,30,897.0,89.0,1.6,20.0,617.0,690.75,534.49
2016,2,10,13,45,889.0,87.5,1.6,20.0,595.0,694.9,538.56
2016,2,10,14,0,881.0,86.0,1.6,20.0,573.0,699.44,542.78
2016,2,10,14,15,772.0,103.5,1.55,20.0,514.5,649.78,506.66
2016,2,10,14,30,663.0,121.0,1.5,20.0,456.0,599.74,470.03
2016,2,10,14,45,603.0,127.0,1.5,20.0,415.5,565.87,445.75
2016,2,10,15,0,543.0,133.0,1.5,20.0,375.0,526.01,416.55
2016,2,10,15,15,447.0,135.5,1.3,19.5,322.5,462.8,368.64
2016,2,10,15,30,351.0,138.0,1.1,19.0,270.0,389.89,312.6
2016,2,10,15,45,325.5,125.5,0.95,18.5,236.0,356.48,287.22
2016,2,10,16,0,300.0,113.0,0.8,18.0,202.0,322.98,260.81
2016,2,10,16,15,275.0,96.0,0.85,17.5,167.5,284.08,230.01
2016,2,10,16,30,250.0,79.0,0.9,17.0,133.0,245.35,198.15
2016,2,10,16,45,213.0,61.0,0.95,16.5,98.5,199.23,159.01
2016,2,10,17,0,176.0,43.0,1.0,16.0,64.0,164.51,127.09
2016,2,10,17,15,88.0,27.0,1.0,15.5,37.5,87.14,50.24
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,45.5,14.0,1.1,12.5,17.5,13.34,0.0
2016,2,11,7,30,91.0,28.0,1.2,13.0,35.0,23.11,11.35
2016,2,11,7,45,130.0,46.0,1.35,14.0,64.5,37.13,26.42
2016,2,11,8,0,169.0,64.0,1.5,15.0,94.0,50.71,38.95
2016,2,11,8,15,190.5,83.0,1.45,15.0,126.0,64.53,51.59
2016,2,11,8,30,212.0,102.0,1.4,15.0,158.0,77.87,63.6
2016,2,11,8,45,227.5,119.0,1.35,15.5,189.0,89.37,73.64
2016,2,11,9,0,243.0,136.0,1.3,16.0,220.0,100.48,83.12
2016,2,11,9,15,284.5,149.0,1.15,16.5,259.0,127.57,92.85
2016,2,11,9,30,326.0,162.0,1.0,17.0,298.0,160.1,113.65
2016,2,11,9,45,429.0,156.5,0.9,18.0,353.0,187.53,129.88
2016,2,11,10,0,532.0,151.0,0.8,19.0,408.0,228.9,159.26
2016,2,11,10,15,687.0,122.0,0.75,19.0,476.0,272.48,191.02
2016,2,11,10,30,842.0,93.0,0.7,19.0,544.0,331.42,236.48
2016,2,11,10,45,845.5,97.0,0.65,19.5,567.5,375.84,274.18
2016,2,11,11,0,849.0,101.0,0.6,20.0,591.0,418.96,309.84
2016,2,11,11,15,855.5,102.0,0.55,20.0,608.5,459.11,342.76
2016,2,11,11,30,862.0,103.0,0.5,20.0,626.0,497.77,373.6
2016,2,11,11,45,860.5,105.5,0.5,20.0,634.5,532.2,400.94
2016,2,11,12,0,859.0,108.0,0.5,20.0,643.0,564.29,425.93
2016,2,11,12,15,543.0,200.0,0.5,19.5,538.5,500.68,380.8
2016,2,11,12,30,227.0,292.0,0.5,19.0,434.0,413.51,316.4
2016,2,11,12,45,257.0,284.5,0.55,19.0,444.0,438.28,336.65
2016,2,11,13,0,287.0,277.0,0.6,19.0,454.0,459.54,353.35
2016,2,11,13,15,333.0,260.5,0.6,19.0,461.5,482.04,371.01
2016,2,11,13,30,379.0,244.0,0.6,19.0,469.0,504.27,388.46
2016,2,11,13,45,303.0,248.0,0.6,19.0,423.5,465.14,359.36
2016,2,11,14,0,227.0,252.0,0.6,19.0,378.0,415.65,322.76
2016,2,11,14,15,253.5,234.5,0.6,18.5,369.0,428.09,334.25
2016,2,11,14,30,280.0,217.0,0.6,18.0,360.0,431.0,338.28
2016,2,11,14,45,219.5,207.0,0.6,18.0,314.0,372.15,293.87
2016,2,11,15,0,159.0,197.0,0.6,18.0,268.0,322.42,255.86
2016,2,11,15,15,270.0,166.0,0.6,17.5,274.0,371.91,297.52
2016,2,11,15,30,381.0,135.0,0.6,17.0,280.0,417.91,335.06
2016,2,11,15,45,343.0,126.0,0.65,17.0,244.5,369.31,297.58
2016,2,11,16,0,305.0,117.0,0.7,17.0,209.0,332.13,268.6
2016,2,11,16,15,274.0,99.5,0.75,16.5,172.0,288.95,234.51
2016,2,11,16,30,243.0,82.0,0.8,16.0,135.0,246.22,199.51
2016,2,11,16,45,195.5,64.0,0.85,15.5,100.0,194.75,156.04
2016,2,11,17,0,148.0,46.0,0.9,15.0,65.0,145.25,112.71
2016,2,11,17,15,74.0,28.0,0.9,14.5,37.5,83.01,50.93
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
