Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,9.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,10.0,16.0,15.25,0.0
2016,2,22,7,15,238.0,25.0,1.25,10.0,54.5,20.16,8.47
2016,2,22,7,30,476.0,34.0,1.5,10.0,93.0,26.45,17.49
2016,2,22,7,45,558.5,41.5,1.75,10.5,141.5,33.96,24.76
2016,2,22,8,0,641.0,49.0,2.0,11.0,190.0,38.9,29.48
2016,2,22,8,15,693.0,54.5,2.1,11.5,240.5,41.83,32.23
2016,2,22,8,30,745.0,60.0,2.2,12.0,291.0,44.74,34.81
2016,2,22,8,45,779.0,64.0,2.35,12.5,339.0,46.28,36.09
2016,2,22,9,0,813.0,68.0,2.5,13.0,387.0,80.1,42.66
2016,2,22,9,15,837.0,70.5,2.6,13.5,431.5,129.53,69.64
2016,2,22,9,30,861.0,73.0,2.7,14.0,476.0,180.83,107.94
2016,2,22,9,45,878.5,75.5,2.85,14.5,515.5,237.71,156.04
2016,2,22,10,0,896.0,78.0,3.0,15.0,555.0,289.7,202.19
2016,2,22,10,15,908.5,79.5,3.0,15.5,588.0,339.75,247.29
2016,2,22,10,30,921.0,81.0,3.0,16.0,621.0,389.43,291.57
2016,2,22,10,45,928.5,83.0,3.05,16.5,646.5,437.03,333.4
2016,2,22,11,0,936.0,85.0,3.1,17.0,672.0,483.39,373.16
2016,2,22,11,15,941.5,85.5,3.15,17.0,690.5,525.99,409.76
2016,2,22,11,30,947.0,86.0,3.2,17.0,709.0,566.75,444.08
2016,2,22,11,45,948.5,87.5,3.25,17.5,719.0,604.24,474.28
2016,2,22,12,0,950.0,89.0,3.3,18.0,729.0,639.28,501.89
2016,2,22,12,15,951.0,89.0,3.35,18.0,731.0,669.97,526.68
2016,2,22,12,30,952.0,89.0,3.4,18.0,733.0,697.87,549.04
2016,2,22,12,45,945.0,91.0,3.45,18.0,725.0,719.61,566.5
2016,2,22,13,0,938.0,93.0,3.5,18.0,717.0,738.06,581.38
2016,2,22,13,15,934.0,92.0,3.5,18.0,703.0,752.2,592.15
2016,2,22,13,30,930.0,91.0,3.5,18.0,689.0,763.03,600.5
2016,2,22,13,45,924.0,89.5,3.5,18.0,666.5,768.56,605.15
2016,2,22,14,0,918.0,88.0,3.5,18.0,644.0,770.73,607.54
2016,2,22,14,15,908.5,86.5,3.4,17.5,614.5,767.02,606.49
2016,2,22,14,30,899.0,85.0,3.3,17.0,585.0,760.05,603.21
2016,2,22,14,45,885.0,82.5,3.2,17.0,549.0,750.4,596.95
2016,2,22,15,0,871.0,80.0,3.1,17.0,513.0,733.01,585.07
2016,2,22,15,15,851.0,77.5,2.8,16.5,471.0,708.46,568.0
2016,2,22,15,30,831.0,75.0,2.5,16.0,429.0,681.36,548.84
2016,2,22,15,45,801.5,71.5,2.2,16.0,382.0,644.32,520.78
2016,2,22,16,0,772.0,68.0,1.9,16.0,335.0,605.59,490.13
2016,2,22,16,15,729.0,63.0,1.75,15.0,285.5,555.18,452.16
2016,2,22,16,30,686.0,58.0,1.6,14.0,236.0,504.41,412.27
2016,2,22,16,45,616.5,51.0,1.45,13.5,185.5,441.13,359.7
2016,2,22,17,0,547.0,44.0,1.3,13.0,135.0,376.19,303.62
2016,2,22,17,15,426.0,34.0,1.3,12.5,90.0,284.91,223.42
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,195.32,105.24
2016,2,22,17,45,152.5,12.0,1.35,11.5,22.5,77.36,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,11.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,12.0,18.0,17.16,0.0
2016,2,23,7,15,234.0,28.0,0.6,12.0,58.0,22.86,11.25
2016,2,23,7,30,468.0,38.0,0.6,12.0,98.0,29.92,20.48
2016,2,23,7,45,555.0,46.0,0.6,12.0,148.0,34.79,25.43
2016,2,23,8,0,642.0,54.0,0.6,12.0,198.0,39.53,30.0
2016,2,23,8,15,695.5,60.0,0.65,12.5,249.5,46.57,36.4
2016,2,23,8,30,749.0,66.0,0.7,13.0,301.0,49.72,39.17
2016,2,23,8,45,745.0,67.5,0.75,13.5,332.5,48.84,38.25
2016,2,23,9,0,741.0,69.0,0.8,14.0,364.0,81.13,43.67
2016,2,23,9,15,705.0,88.0,0.9,14.5,393.5,129.93,74.42
2016,2,23,9,30,669.0,107.0,1.0,15.0,423.0,179.27,114.13
2016,2,23,9,45,792.5,94.5,1.1,15.5,498.5,235.1,156.04
2016,2,23,10,0,916.0,82.0,1.2,16.0,574.0,301.96,209.17
2016,2,23,10,15,928.0,83.5,1.2,16.5,607.5,352.98,253.97
2016,2,23,10,30,940.0,85.0,1.2,17.0,641.0,403.55,297.75
2016,2,23,10,45,948.5,86.5,1.3,17.5,667.0,452.07,339.3
2016,2,23,11,0,957.0,88.0,1.4,18.0,693.0,499.39,378.81
2016,2,23,11,15,961.5,88.5,1.35,18.0,711.0,542.46,414.13
2016,2,23,11,30,966.0,89.0,1.3,18.0,729.0,583.55,446.94
2016,2,23,11,45,967.0,90.5,1.3,18.5,738.5,621.51,475.97
2016,2,23,12,0,968.0,92.0,1.3,19.0,748.0,656.93,502.37
2016,2,23,12,15,967.5,92.0,1.2,19.0,749.5,687.3,524.61
2016,2,23,12,30,967.0,92.0,1.1,19.0,751.0,714.73,544.19
2016,2,23,12,45,963.5,92.0,1.05,19.5,743.5,737.15,559.3
2016,2,23,13,0,960.0,92.0,1.0,20.0,736.0,756.31,571.67
2016,2,23,13,15,954.5,91.5,0.9,20.0,720.0,770.24,580.0
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,780.77,586.05
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,784.63,588.43
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,785.03,588.69
2016,2,23,14,15,917.5,88.0,0.65,20.0,625.5,779.3,584.99
2016,2,23,14,30,906.0,86.0,0.6,20.0,595.0,770.25,579.25
2016,2,23,14,45,890.0,84.0,0.55,20.5,557.5,759.66,571.53
2016,2,23,15,0,874.0,82.0,0.5,21.0,520.0,741.28,558.65
2016,2,23,15,15,852.5,79.0,0.5,20.0,476.5,714.94,544.31
2016,2,23,15,30,831.0,76.0,0.5,19.0,433.0,686.06,527.97
2016,2,23,15,45,798.5,72.5,0.55,18.5,385.5,646.82,503.5
2016,2,23,16,0,766.0,69.0,0.6,18.0,338.0,606.0,476.22
2016,2,23,16,15,721.5,64.0,0.7,17.5,287.5,554.55,440.21
2016,2,23,16,30,677.0,59.0,0.8,17.0,237.0,507.14,405.09
2016,2,23,16,45,599.0,53.0,0.9,16.5,186.0,435.88,349.38
2016,2,23,17,0,521.0,47.0,1.0,16.0,135.0,367.63,293.09
2016,2,23,17,15,403.5,36.0,1.0,15.5,90.0,277.27,215.52
2016,2,23,17,30,286.0,25.0,1.0,15.0,45.0,189.85,110.53
2016,2,23,17,45,143.0,12.5,1.05,14.5,22.5,74.2,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,2,24,7,15,200.0,28.5,0.9,10.5,55.0,22.31,11.66
2016,2,24,7,30,400.0,40.0,1.0,11.0,93.0,31.47,21.99
2016,2,24,7,45,486.5,49.0,1.1,12.0,141.0,37.11,27.51
2016,2,24,8,0,573.0,58.0,1.2,13.0,189.0,42.56,32.57
2016,2,24,8,15,626.0,64.0,1.1,13.5,238.0,45.24,35.04
2016,2,24,8,30,679.0,70.0,1.0,14.0,287.0,47.87,37.34
2016,2,24,8,45,718.5,74.0,0.95,14.5,335.0,48.87,38.1
2016,2,24,9,0,758.0,78.0,0.9,15.0,383.0,92.53,51.21
2016,2,24,9,15,783.5,81.5,0.9,15.5,427.0,140.31,78.96
2016,2,24,9,30,809.0,85.0,0.9,16.0,471.0,190.22,116.46
2016,2,24,9,45,829.0,87.0,0.9,16.5,510.0,239.62,157.68
2016,2,24,10,0,849.0,89.0,0.9,17.0,549.0,290.06,201.19
2016,2,24,10,15,861.5,91.0,0.85,17.5,581.5,338.98,243.63
2016,2,24,10,30,874.0,93.0,0.8,18.0,614.0,387.72,285.06
2016,2,24,10,45,882.5,95.0,0.8,18.5,639.5,437.62,326.4
2016,2,24,11,0,891.0,97.0,0.8,19.0,665.0,482.73,362.94
2016,2,24,11,15,896.5,98.0,0.7,19.0,682.5,524.22,395.73
2016,2,24,11,30,902.0,99.0,0.6,19.0,700.0,563.99,426.08
2016,2,24,11,45,903.5,100.0,0.55,19.5,709.5,599.63,452.14
2016,2,24,12,0,905.0,101.0,0.5,20.0,719.0,632.92,475.69
2016,2,24,12,15,905.5,101.0,0.5,20.0,720.5,662.16,497.34
2016,2,24,12,30,906.0,101.0,0.5,20.0,722.0,688.71,516.76
2016,2,24,12,45,907.0,99.5,0.5,20.5,716.0,711.3,532.23
2016,2,24,13,0,908.0,98.0,0.5,21.0,710.0,730.96,545.5
2016,2,24,13,15,903.0,97.0,0.6,20.5,695.5,743.9,556.89
2016,2,24,13,30,898.0,96.0,0.7,20.0,681.0,753.59,566.36
2016,2,24,13,45,892.0,94.0,0.8,20.0,658.5,758.25,571.51
2016,2,24,14,0,886.0,92.0,0.9,20.0,636.0,759.64,574.59
2016,2,24,14,15,874.5,90.5,0.95,20.0,606.5,758.81,575.62
2016,2,24,14,30,863.0,89.0,1.0,20.0,577.0,750.57,571.69
2016,2,24,14,45,847.5,86.5,1.05,20.0,540.5,735.13,562.92
2016,2,24,15,0,832.0,84.0,1.1,20.0,504.0,716.77,552.13
2016,2,24,15,15,810.0,81.0,1.05,19.5,462.0,690.4,535.55
2016,2,24,15,30,788.0,78.0,1.0,19.0,420.0,661.65,517.12
2016,2,24,15,45,756.0,74.5,1.0,18.5,373.5,623.33,491.83
2016,2,24,16,0,724.0,71.0,1.0,18.0,327.0,583.54,463.96
2016,2,24,16,15,679.5,65.5,1.0,17.0,278.5,536.0,429.84
2016,2,24,16,30,635.0,60.0,1.0,16.0,230.0,485.28,391.71
2016,2,24,16,45,566.0,53.0,1.0,15.5,181.0,418.93,338.64
2016,2,24,17,0,497.0,46.0,1.0,15.0,132.0,355.26,285.23
2016,2,24,17,15,386.5,35.0,1.0,14.5,88.5,268.89,210.85
2016,2,24,17,30,276.0,24.0,1.0,14.0,45.0,186.62,116.64
2016,2,24,17,45,138.0,12.0,1.05,13.5,22.5,72.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,55.5,7.5,0.4,12.0,9.5,7.15,0.0
2016,2,25,7,0,111.0,15.0,0.4,12.0,19.0,14.3,0.0
2016,2,25,7,15,239.0,29.0,0.35,12.5,56.5,23.33,12.92
2016,2,25,7,30,367.0,43.0,0.3,13.0,94.0,34.0,24.14
2016,2,25,7,45,441.5,54.0,0.25,13.5,140.0,41.3,31.15
2016,2,25,8,0,516.0,65.0,0.2,14.0,186.0,48.29,37.62
2016,2,25,8,15,570.0,72.5,0.25,14.5,234.5,51.92,40.89
2016,2,25,8,30,624.0,80.0,0.3,15.0,283.0,55.45,43.93
2016,2,25,8,45,658.0,86.5,0.35,15.5,329.0,57.99,46.0
2016,2,25,9,0,692.0,93.0,0.4,16.0,375.0,99.15,57.11
2016,2,25,9,15,718.5,97.5,0.5,16.5,418.0,144.97,84.6
2016,2,25,9,30,745.0,102.0,0.6,17.0,461.0,193.11,120.88
2016,2,25,9,45,765.5,104.5,0.7,17.5,499.0,240.44,160.18
2016,2,25,10,0,786.0,107.0,0.8,18.0,537.0,293.03,204.9
2016,2,25,10,15,800.0,109.5,0.8,18.5,569.0,340.03,245.22
2016,2,25,10,30,814.0,112.0,0.8,19.0,601.0,387.13,284.92
2016,2,25,10,45,828.0,112.0,0.85,19.5,627.0,431.82,322.09
2016,2,25,11,0,842.0,112.0,0.9,20.0,653.0,476.07,357.97
2016,2,25,11,15,848.0,113.0,0.85,20.0,670.5,516.67,390.3
2016,2,25,11,30,854.0,114.0,0.8,20.0,688.0,555.73,420.56
2016,2,25,11,45,859.0,114.0,0.8,20.5,698.0,591.56,447.29
2016,2,25,12,0,864.0,114.0,0.8,21.0,708.0,625.38,471.89
2016,2,25,12,15,864.5,114.0,0.75,21.0,709.5,654.24,492.8
2016,2,25,12,30,865.0,114.0,0.7,21.0,711.0,680.52,511.49
2016,2,25,12,45,873.5,108.5,0.65,21.5,707.0,703.91,527.03
2016,2,25,13,0,882.0,103.0,0.6,22.0,703.0,722.12,538.83
2016,2,25,13,15,877.5,102.5,0.55,22.0,688.5,735.52,547.3
2016,2,25,13,30,873.0,102.0,0.5,22.0,674.0,749.37,556.13
2016,2,25,13,45,864.0,101.0,0.45,22.0,651.5,753.13,558.29
2016,2,25,14,0,855.0,100.0,0.4,22.0,629.0,753.64,558.54
2016,2,25,14,15,844.0,98.0,0.3,22.0,600.0,748.36,554.32
2016,2,25,14,30,833.0,96.0,0.2,22.0,571.0,739.94,548.3
2016,2,25,14,45,813.0,95.0,0.15,22.0,534.5,722.95,537.53
2016,2,25,15,0,793.0,94.0,0.1,22.0,498.0,703.19,525.12
2016,2,25,15,15,771.0,90.5,0.15,21.5,457.0,676.6,510.16
2016,2,25,15,30,749.0,87.0,0.2,21.0,416.0,647.71,493.44
2016,2,25,15,45,715.0,83.5,0.3,20.5,370.0,612.07,471.63
2016,2,25,16,0,681.0,80.0,0.4,20.0,324.0,572.11,445.65
2016,2,25,16,15,636.0,73.5,0.5,19.0,276.0,520.58,410.68
2016,2,25,16,30,591.0,67.0,0.6,18.0,228.0,469.22,373.82
2016,2,25,16,45,530.0,58.5,0.75,17.5,180.5,406.67,325.61
2016,2,25,17,0,469.0,50.0,0.9,17.0,133.0,346.3,276.22
2016,2,25,17,15,362.0,38.0,0.9,16.5,89.5,261.05,203.76
2016,2,25,17,30,255.0,26.0,0.9,16.0,46.0,181.08,117.85
2016,2,25,17,45,127.5,13.0,0.95,15.5,23.0,68.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.8,12.5,9.5,9.05,0.0
2016,2,26,7,0,0.0,19.0,0.8,13.0,19.0,17.09,0.0
2016,2,26,7,15,132.0,34.0,0.95,13.5,53.0,27.84,16.9
2016,2,26,7,30,264.0,49.0,1.1,14.0,87.0,37.63,27.21
2016,2,26,7,45,317.0,65.0,1.3,14.5,128.0,48.96,37.72
2016,2,26,8,0,370.0,81.0,1.5,15.0,169.0,59.81,47.58
2016,2,26,8,15,407.0,95.0,1.5,15.0,212.0,68.65,55.55
2016,2,26,8,30,444.0,109.0,1.5,15.0,255.0,77.13,63.02
2016,2,26,8,45,483.0,115.5,1.5,15.5,296.0,79.85,65.18
2016,2,26,9,0,522.0,122.0,1.5,16.0,337.0,115.95,75.38
2016,2,26,9,15,433.5,157.0,1.6,16.0,348.5,163.88,112.36
2016,2,26,9,30,345.0,192.0,1.7,16.0,360.0,207.77,151.05
2016,2,26,9,45,468.5,175.0,1.8,16.5,422.5,237.92,171.38
2016,2,26,10,0,592.0,158.0,1.9,17.0,485.0,284.27,206.78
2016,2,26,10,15,528.0,192.5,1.95,17.0,496.5,324.66,243.69
2016,2,26,10,30,464.0,227.0,2.0,17.0,508.0,359.11,274.57
2016,2,26,10,45,464.5,237.0,2.05,17.5,528.0,393.11,302.63
2016,2,26,11,0,465.0,247.0,2.1,18.0,548.0,426.46,329.55
2016,2,26,11,15,460.5,256.0,2.1,18.0,560.5,455.76,353.36
2016,2,26,11,30,456.0,265.0,2.1,18.0,573.0,483.85,375.75
2016,2,26,11,45,475.0,260.5,2.15,18.5,586.0,511.78,397.35
2016,2,26,12,0,494.0,256.0,2.2,19.0,599.0,539.56,418.54
2016,2,26,12,15,457.5,273.0,2.25,19.0,591.0,552.14,428.26
2016,2,26,12,30,421.0,290.0,2.3,19.0,583.0,557.87,432.82
2016,2,26,12,45,631.5,208.5,2.4,19.0,643.5,643.45,500.36
2016,2,26,13,0,842.0,127.0,2.5,19.0,704.0,725.35,564.26
2016,2,26,13,15,836.5,126.0,2.55,18.5,688.5,737.68,574.93
2016,2,26,13,30,831.0,125.0,2.6,18.0,673.0,746.92,583.62
2016,2,26,13,45,827.0,121.0,2.7,18.0,651.5,751.02,587.76
2016,2,26,14,0,823.0,117.0,2.8,18.0,630.0,751.97,589.8
2016,2,26,14,15,624.0,168.5,2.8,17.5,547.0,665.83,526.54
2016,2,26,14,30,425.0,220.0,2.8,17.0,464.0,570.49,454.0
2016,2,26,14,45,433.0,202.5,2.85,17.0,438.0,559.59,447.93
2016,2,26,15,0,441.0,185.0,2.9,17.0,412.0,546.49,439.59
2016,2,26,15,15,583.0,139.0,2.85,16.5,412.5,600.89,485.61
2016,2,26,15,30,725.0,93.0,2.8,16.0,413.0,644.12,522.39
2016,2,26,15,45,700.5,86.0,2.8,16.0,368.5,608.0,495.26
2016,2,26,16,0,676.0,79.0,2.8,16.0,324.0,570.31,466.76
2016,2,26,16,15,630.5,73.0,2.55,15.5,276.0,518.97,426.57
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,467.84,385.29
2016,2,26,16,45,523.0,58.5,2.1,14.5,180.5,404.62,332.88
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,343.69,280.35
2016,2,26,17,15,353.0,39.0,1.65,13.5,90.5,258.86,206.25
2016,2,26,17,30,245.0,28.0,1.4,13.0,48.0,180.68,123.92
2016,2,26,17,45,122.5,14.0,1.2,12.5,24.0,67.94,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,22.46,0.0
2016,2,27,7,15,222.5,34.0,1.0,11.5,66.5,26.54,16.39
2016,2,27,7,30,445.0,42.0,1.1,12.0,107.0,32.6,23.11
2016,2,27,7,45,530.5,49.0,1.25,12.5,156.5,36.44,26.96
2016,2,27,8,0,616.0,56.0,1.4,13.0,206.0,40.23,30.54
2016,2,27,8,15,665.0,61.5,1.4,13.5,255.5,42.62,32.7
2016,2,27,8,30,714.0,67.0,1.4,14.0,305.0,49.49,38.76
2016,2,27,8,45,751.5,69.5,1.45,14.5,353.0,52.53,41.31
2016,2,27,9,0,789.0,72.0,1.5,15.0,401.0,99.33,52.17
2016,2,27,9,15,812.0,75.5,1.5,15.0,445.0,148.9,83.98
2016,2,27,9,30,835.0,79.0,1.5,15.0,489.0,200.28,124.63
2016,2,27,9,45,851.0,81.0,1.55,15.5,527.5,250.44,167.85
2016,2,27,10,0,867.0,83.0,1.6,16.0,566.0,306.03,216.47
2016,2,27,10,15,879.5,85.0,1.6,16.0,598.5,355.55,260.62
2016,2,27,10,30,892.0,87.0,1.6,16.0,631.0,404.76,303.88
2016,2,27,10,45,898.0,89.5,1.6,16.5,656.0,451.22,343.48
2016,2,27,11,0,904.0,92.0,1.6,17.0,681.0,496.37,380.87
2016,2,27,11,15,909.5,93.0,1.6,17.0,699.0,538.41,415.58
2016,2,27,11,30,915.0,94.0,1.6,17.0,717.0,578.69,448.08
2016,2,27,11,45,915.0,95.5,1.6,17.5,726.0,614.36,475.52
2016,2,27,12,0,915.0,97.0,1.6,18.0,735.0,647.56,500.44
2016,2,27,12,15,915.0,97.0,1.65,18.0,736.5,676.71,523.24
2016,2,27,12,30,915.0,97.0,1.7,18.0,738.0,703.11,543.75
2016,2,27,12,45,907.0,99.5,1.75,18.0,729.5,723.69,559.79
2016,2,27,13,0,899.0,102.0,1.8,18.0,721.0,741.06,572.96
2016,2,27,13,15,895.0,101.5,1.8,18.0,707.0,755.02,583.05
2016,2,27,13,30,891.0,101.0,1.8,18.0,693.0,765.8,591.05
2016,2,27,13,45,888.5,97.5,1.85,18.0,671.5,771.33,595.94
2016,2,27,14,0,886.0,94.0,1.9,18.0,650.0,773.58,598.73
2016,2,27,14,15,875.5,92.5,1.9,17.5,620.5,768.75,597.4
2016,2,27,14,30,865.0,91.0,1.9,17.0,591.0,765.73,597.54
2016,2,27,14,45,852.0,88.0,1.9,17.0,555.0,751.3,588.51
2016,2,27,15,0,839.0,85.0,1.9,17.0,519.0,733.87,577.48
2016,2,27,15,15,818.5,82.0,1.7,16.5,477.0,708.14,559.91
2016,2,27,15,30,798.0,79.0,1.5,16.0,435.0,679.95,540.41
2016,2,27,15,45,771.0,75.0,1.35,16.0,389.0,643.85,514.22
2016,2,27,16,0,744.0,71.0,1.2,16.0,343.0,606.06,486.07
2016,2,27,16,15,702.5,66.0,1.1,15.5,294.0,556.24,448.75
2016,2,27,16,30,661.0,61.0,1.0,15.0,245.0,510.26,412.9
2016,2,27,16,45,602.0,53.5,0.95,14.5,195.5,447.5,362.76
2016,2,27,17,0,543.0,46.0,0.9,14.0,146.0,386.77,311.89
2016,2,27,17,15,435.0,36.5,0.9,13.5,100.5,300.46,238.25
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,221.81,156.49
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,86.29,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,9.5,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,1.3,10.0,19.0,17.34,0.0
2016,2,28,7,15,60.5,38.0,1.5,10.5,47.5,32.1,21.44
2016,2,28,7,30,121.0,57.0,1.7,11.0,76.0,45.41,34.56
2016,2,28,7,45,149.5,78.0,1.95,11.5,110.0,60.85,48.85
2016,2,28,8,0,178.0,99.0,2.2,12.0,144.0,75.72,62.39
2016,2,28,8,15,207.0,115.5,2.2,12.5,178.0,87.0,72.44
2016,2,28,8,30,236.0,132.0,2.2,13.0,212.0,97.86,81.87
2016,2,28,8,45,356.5,133.5,2.25,13.5,274.0,95.57,79.54
2016,2,28,9,0,477.0,135.0,2.3,14.0,336.0,127.5,85.65
2016,2,28,9,15,326.0,177.5,2.3,14.0,321.5,176.12,127.76
2016,2,28,9,30,175.0,220.0,2.3,14.0,307.0,207.9,159.87
2016,2,28,9,45,125.5,233.5,2.3,14.5,298.5,220.4,171.95
2016,2,28,10,0,76.0,247.0,2.3,15.0,290.0,232.15,183.0
2016,2,28,10,15,185.5,259.5,2.3,15.0,372.0,280.64,219.36
2016,2,28,10,30,295.0,272.0,2.3,15.0,454.0,340.64,265.67
2016,2,28,10,45,302.5,283.0,2.35,15.5,476.0,370.79,289.83
2016,2,28,11,0,310.0,294.0,2.4,16.0,498.0,401.21,313.95
2016,2,28,11,15,364.0,288.0,2.45,16.0,533.5,440.31,345.14
2016,2,28,11,30,418.0,282.0,2.5,16.0,569.0,482.47,378.59
2016,2,28,11,45,448.0,274.5,2.6,16.5,586.0,513.5,402.79
2016,2,28,12,0,478.0,267.0,2.7,17.0,603.0,544.71,426.98
2016,2,28,12,15,390.0,295.5,2.7,17.0,570.0,531.58,416.67
2016,2,28,12,30,302.0,324.0,2.7,17.0,537.0,515.48,403.82
2016,2,28,12,45,298.5,321.5,2.75,17.0,530.5,522.85,410.14
2016,2,28,13,0,295.0,319.0,2.8,17.0,524.0,528.98,415.38
2016,2,28,13,15,303.0,310.0,2.75,17.0,516.5,535.7,421.12
2016,2,28,13,30,311.0,301.0,2.7,17.0,509.0,541.33,426.06
2016,2,28,13,45,303.0,291.5,2.65,17.0,489.0,533.29,420.53
2016,2,28,14,0,295.0,282.0,2.6,17.0,469.0,523.77,413.98
2016,2,28,14,15,378.0,248.5,2.55,16.5,476.0,555.92,441.83
2016,2,28,14,30,461.0,215.0,2.5,16.0,483.0,596.39,475.4
2016,2,28,14,45,600.0,166.5,2.45,16.0,493.5,654.24,522.06
2016,2,28,15,0,739.0,118.0,2.4,16.0,504.0,703.56,561.52
2016,2,28,15,15,607.0,133.0,2.15,16.0,433.0,617.3,495.2
2016,2,28,15,30,475.0,148.0,1.9,16.0,362.0,528.0,426.15
2016,2,28,15,45,315.5,151.0,1.7,16.0,286.5,401.97,327.19
2016,2,28,16,0,156.0,154.0,1.5,16.0,211.0,283.75,231.31
2016,2,28,16,15,137.0,135.0,1.35,15.5,180.5,248.68,203.69
2016,2,28,16,30,118.0,116.0,1.2,15.0,150.0,214.03,175.33
2016,2,28,16,45,101.0,94.5,1.1,14.5,119.5,177.59,144.88
2016,2,28,17,0,84.0,73.0,1.0,14.0,89.0,141.37,113.8
2016,2,28,17,15,55.0,52.0,1.0,13.5,61.0,99.62,77.34
2016,2,28,17,30,26.0,31.0,1.0,13.0,33.0,50.17,32.67
2016,2,28,17,45,13.0,15.5,1.0,13.0,16.5,20.66,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,106.0,10.0,1.0,10.5,16.0,9.53,0.0
2016,2,29,7,0,212.0,20.0,1.0,11.0,32.0,15.96,1.44
2016,2,29,7,15,339.0,32.0,1.15,11.5,74.0,25.04,15.84
2016,2,29,7,30,466.0,44.0,1.3,12.0,116.0,33.67,24.24
2016,2,29,7,45,550.5,50.5,1.45,12.5,166.5,37.06,27.6
2016,2,29,8,0,635.0,57.0,1.6,13.0,217.0,40.4,30.73
2016,2,29,8,15,332.5,94.0,1.6,13.5,179.0,66.86,54.34
2016,2,29,8,30,30.0,131.0,1.6,14.0,141.0,107.68,90.15
2016,2,29,8,45,34.0,150.0,1.65,14.5,163.5,123.32,98.13
2016,2,29,9,0,38.0,169.0,1.7,15.0,186.0,142.57,112.61
2016,2,29,9,15,117.5,195.0,1.75,15.5,253.0,171.36,131.82
2016,2,29,9,30,197.0,221.0,1.8,16.0,320.0,214.92,163.17
2016,2,29,9,45,535.0,153.0,1.85,16.5,450.0,244.91,175.46
2016,2,29,10,0,873.0,85.0,1.9,17.0,580.0,321.42,229.48
2016,2,29,10,15,884.5,87.0,1.85,17.5,612.5,371.13,273.0
2016,2,29,10,30,896.0,89.0,1.8,18.0,645.0,420.42,315.3
2016,2,29,10,45,901.0,91.5,1.8,18.5,669.5,466.76,354.34
2016,2,29,11,0,906.0,94.0,1.8,19.0,694.0,511.7,391.1
2016,2,29,11,15,911.0,95.0,1.75,19.0,711.5,553.67,425.12
2016,2,29,11,30,916.0,96.0,1.7,19.0,729.0,593.83,456.84
2016,2,29,11,45,922.5,94.5,1.7,19.5,739.5,630.51,484.67
2016,2,29,12,0,929.0,93.0,1.7,20.0,750.0,665.04,510.24
2016,2,29,12,15,930.0,93.0,1.75,20.0,751.5,695.15,533.42
2016,2,29,12,30,931.0,93.0,1.8,20.0,753.0,722.51,554.34
2016,2,29,12,45,933.0,90.5,1.85,20.5,747.0,745.17,570.06
2016,2,29,13,0,935.0,88.0,1.9,21.0,741.0,764.81,583.12
2016,2,29,13,15,931.0,87.5,1.9,21.0,726.0,779.02,593.21
2016,2,29,13,30,927.0,87.0,1.9,21.0,711.0,789.92,601.17
2016,2,29,13,45,919.0,86.5,1.9,21.0,688.0,794.48,604.91
2016,2,29,14,0,911.0,86.0,1.9,21.0,665.0,795.66,606.53
2016,2,29,14,15,900.0,84.5,1.8,21.0,634.5,790.12,602.78
2016,2,29,14,30,889.0,83.0,1.7,21.0,604.0,781.32,596.94
2016,2,29,14,45,867.0,83.5,1.6,21.5,566.0,763.31,583.69
2016,2,29,15,0,845.0,84.0,1.5,22.0,528.0,747.96,572.48
2016,2,29,15,15,824.0,81.0,1.35,21.5,485.5,721.38,555.08
2016,2,29,15,30,803.0,78.0,1.2,21.0,443.0,692.36,535.88
2016,2,29,15,45,764.0,77.0,1.05,20.5,395.0,650.71,507.35
2016,2,29,16,0,725.0,76.0,0.9,20.0,347.0,607.8,477.31
2016,2,29,16,15,683.0,70.5,0.9,19.5,298.0,560.74,443.83
2016,2,29,16,30,641.0,65.0,0.9,19.0,249.0,510.18,406.4
2016,2,29,16,45,570.0,59.0,0.9,18.5,198.5,441.79,353.43
2016,2,29,17,0,499.0,53.0,0.9,18.0,148.0,376.07,300.13
2016,2,29,17,15,396.5,42.0,0.9,17.5,103.0,290.99,229.21
2016,2,29,17,30,294.0,31.0,0.9,17.0,58.0,213.0,156.42
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.0,102.89,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,132.5,10.5,1.15,12.5,18.5,10.01,0.0
2016,3,1,7,0,265.0,21.0,1.1,13.0,37.0,16.74,3.7
2016,3,1,7,15,390.5,31.5,1.35,13.5,81.5,24.41,15.28
2016,3,1,7,30,516.0,42.0,1.6,14.0,126.0,31.71,22.35
2016,3,1,7,45,590.0,49.0,1.85,14.5,176.5,35.64,26.12
2016,3,1,8,0,664.0,56.0,2.1,15.0,227.0,43.25,33.01
2016,3,1,8,15,710.0,61.0,2.15,15.5,278.5,45.55,35.02
2016,3,1,8,30,756.0,66.0,2.2,16.0,330.0,47.82,36.92
2016,3,1,8,45,789.0,69.5,2.3,16.5,379.0,66.97,38.28
2016,3,1,9,0,822.0,73.0,2.4,17.0,428.0,117.05,61.22
2016,3,1,9,15,843.5,75.5,2.45,17.0,472.0,167.89,96.8
2016,3,1,9,30,865.0,78.0,2.5,17.0,516.0,220.33,139.88
2016,3,1,9,45,885.5,78.5,2.65,17.5,556.5,277.54,189.34
2016,3,1,10,0,906.0,79.0,2.8,18.0,597.0,329.97,235.74
2016,3,1,10,15,917.0,80.5,2.8,18.0,629.5,380.65,281.12
2016,3,1,10,30,928.0,82.0,2.8,18.0,662.0,430.81,325.28
2016,3,1,10,45,935.5,83.0,2.85,18.0,687.5,478.26,366.5
2016,3,1,11,0,943.0,84.0,2.9,18.0,713.0,524.4,405.71
2016,3,1,11,15,948.0,85.0,2.9,18.0,730.5,567.76,441.71
2016,3,1,11,30,953.0,86.0,2.9,18.0,748.0,609.2,475.38
2016,3,1,11,45,956.0,86.0,2.9,18.5,758.0,646.42,504.23
2016,3,1,12,0,959.0,86.0,2.9,19.0,768.0,681.2,530.58
2016,3,1,12,15,960.0,86.0,2.85,19.0,769.5,712.08,554.31
2016,3,1,12,30,961.0,86.0,2.8,19.0,771.0,740.12,575.57
2016,3,1,12,45,959.5,85.5,2.8,19.0,764.5,762.93,591.88
2016,3,1,13,0,958.0,85.0,2.8,19.0,758.0,782.54,605.95
2016,3,1,13,15,954.5,84.5,2.8,19.0,743.0,797.41,616.77
2016,3,1,13,30,951.0,84.0,2.8,19.0,728.0,808.91,625.35
2016,3,1,13,45,944.0,83.0,2.8,19.0,705.0,813.8,629.44
2016,3,1,14,0,937.0,82.0,2.8,19.0,682.0,815.23,631.29
2016,3,1,14,15,927.5,80.5,2.8,18.5,652.0,810.76,630.33
2016,3,1,14,30,918.0,79.0,2.8,18.0,622.0,802.94,627.15
2016,3,1,14,45,903.5,77.5,2.8,18.0,584.5,788.03,617.85
2016,3,1,15,0,889.0,76.0,2.8,18.0,547.0,770.09,606.45
2016,3,1,15,15,869.5,73.5,2.65,17.5,504.0,744.36,589.65
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,721.68,574.99
2016,3,1,15,45,823.5,68.0,2.45,17.0,413.5,685.54,549.63
2016,3,1,16,0,797.0,65.0,2.4,17.0,366.0,647.6,522.55
2016,3,1,16,15,758.0,61.0,2.1,16.0,315.5,598.59,486.73
2016,3,1,16,30,719.0,57.0,1.8,15.0,265.0,549.08,448.32
2016,3,1,16,45,658.5,51.0,1.5,14.5,213.5,483.97,395.24
2016,3,1,17,0,598.0,45.0,1.2,14.0,162.0,420.59,341.45
2016,3,1,17,15,496.5,36.5,1.15,13.5,114.0,339.76,272.28
2016,3,1,17,30,395.0,28.0,1.1,13.0,66.0,261.42,197.55
2016,3,1,17,45,197.5,14.0,1.05,12.5,33.0,125.54,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,34.5,11.5,0.8,11.5,14.0,10.96,0.0
2016,3,2,7,0,69.0,23.0,0.9,12.0,28.0,19.16,6.73
2016,3,2,7,15,117.5,41.5,1.05,12.5,58.0,33.71,23.5
2016,3,2,7,30,166.0,60.0,1.2,13.0,88.0,47.78,36.68
2016,3,2,7,45,189.0,80.5,1.4,13.5,122.0,62.76,50.35
2016,3,2,8,0,212.0,101.0,1.6,14.0,156.0,77.17,63.26
2016,3,2,8,15,229.0,119.5,1.6,14.5,190.5,89.65,74.19
2016,3,2,8,30,246.0,138.0,1.6,15.0,225.0,101.66,84.46
2016,3,2,8,45,439.0,121.0,1.6,16.0,302.5,96.08,67.1
2016,3,2,9,0,632.0,104.0,1.6,17.0,380.0,124.82,74.06
2016,3,2,9,15,740.0,92.0,1.6,17.0,447.0,171.34,103.83
2016,3,2,9,30,848.0,80.0,1.6,17.0,514.0,222.81,142.46
2016,3,2,9,45,863.5,82.0,1.6,17.5,552.5,279.28,191.11
2016,3,2,10,0,879.0,84.0,1.6,18.0,591.0,330.55,236.04
2016,3,2,10,15,890.5,86.0,1.65,18.0,623.5,380.65,280.28
2016,3,2,10,30,902.0,88.0,1.7,18.0,656.0,430.32,323.37
2016,3,2,10,45,909.5,89.5,1.8,18.5,681.5,477.16,362.86
2016,3,2,11,0,917.0,91.0,1.9,19.0,707.0,522.77,400.31
2016,3,2,11,15,922.5,92.0,1.95,19.0,724.5,565.44,435.18
2016,3,2,11,30,928.0,93.0,2.0,19.0,742.0,606.3,467.9
2016,3,2,11,45,929.0,94.0,2.15,19.0,751.5,642.5,497.06
2016,3,2,12,0,930.0,95.0,2.3,19.0,761.0,676.22,523.96
2016,3,2,12,15,930.5,95.5,2.4,19.0,762.5,706.53,547.75
2016,3,2,12,30,931.0,96.0,2.5,19.0,764.0,734.06,569.26
2016,3,2,12,45,711.5,179.5,2.6,19.0,687.5,689.68,535.02
2016,3,2,13,0,492.0,263.0,2.7,19.0,611.0,628.42,487.92
2016,3,2,13,15,470.5,271.5,2.75,18.5,598.5,633.96,493.73
2016,3,2,13,30,449.0,280.0,2.8,18.0,586.0,637.25,497.45
2016,3,2,13,45,418.5,274.0,2.85,18.0,552.0,609.03,477.45
2016,3,2,14,0,388.0,268.0,2.9,18.0,518.0,586.02,461.15
2016,3,2,14,15,397.5,251.5,2.9,17.5,498.0,580.89,459.67
2016,3,2,14,30,407.0,235.0,2.9,17.0,478.0,573.87,456.69
2016,3,2,14,45,408.0,219.0,2.9,17.0,449.5,569.71,454.62
2016,3,2,15,0,409.0,203.0,2.9,17.0,421.0,553.36,443.56
2016,3,2,15,15,433.5,180.0,2.85,16.5,395.0,544.97,439.79
2016,3,2,15,30,458.0,157.0,2.8,16.0,369.0,533.64,433.61
2016,3,2,15,45,343.5,155.5,2.8,16.0,305.5,432.1,353.81
2016,3,2,16,0,229.0,154.0,2.8,16.0,242.0,347.12,285.13
2016,3,2,16,15,204.0,137.5,2.65,15.5,207.5,308.6,254.68
2016,3,2,16,30,179.0,121.0,2.5,15.0,173.0,260.26,215.37
2016,3,2,16,45,161.5,99.5,2.4,14.5,139.5,221.39,182.99
2016,3,2,17,0,144.0,78.0,2.3,14.0,106.0,192.34,157.61
2016,3,2,17,15,107.0,57.0,2.1,13.5,74.5,134.12,107.14
2016,3,2,17,30,70.0,36.0,1.9,13.0,43.0,86.6,63.89
2016,3,2,17,45,35.0,18.0,1.75,13.0,21.5,40.64,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,12.5,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,0.9,13.0,22.0,20.32,8.66
2016,3,3,7,15,16.0,41.5,0.95,13.5,44.5,36.59,26.02
2016,3,3,7,30,32.0,61.0,1.0,14.0,67.0,52.66,40.88
