Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,44.5,82.5,1.05,14.5,93.0,69.78,56.37
2016,3,3,8,0,57.0,104.0,1.1,15.0,119.0,86.5,71.21
2016,3,3,8,15,65.5,125.0,1.0,15.5,145.5,102.5,85.06
2016,3,3,8,30,74.0,146.0,0.9,16.0,172.0,118.12,98.25
2016,3,3,8,45,47.5,156.0,0.8,16.5,173.5,129.48,101.55
2016,3,3,9,0,21.0,166.0,0.7,17.0,175.0,146.69,115.17
2016,3,3,9,15,66.5,198.0,0.6,17.0,231.5,174.67,135.1
2016,3,3,9,30,112.0,230.0,0.5,17.0,288.0,208.66,159.77
2016,3,3,9,45,181.5,245.0,0.45,17.0,347.0,247.2,187.58
2016,3,3,10,0,251.0,260.0,0.4,17.0,406.0,288.25,217.91
2016,3,3,10,15,175.0,276.5,0.5,17.0,381.5,295.91,226.6
2016,3,3,10,30,99.0,293.0,0.6,17.0,357.0,295.1,227.87
2016,3,3,10,45,88.0,301.5,0.7,17.5,359.5,305.25,235.78
2016,3,3,11,0,77.0,310.0,0.8,18.0,362.0,314.23,242.52
2016,3,3,11,15,65.5,310.5,1.05,18.0,355.5,315.0,243.77
2016,3,3,11,30,54.0,311.0,1.3,18.0,349.0,314.51,243.89
2016,3,3,11,45,55.0,314.0,1.55,18.0,353.5,322.6,250.59
2016,3,3,12,0,56.0,317.0,1.8,18.0,358.0,330.61,257.17
2016,3,3,12,15,118.0,335.0,1.9,17.5,420.5,395.87,308.62
2016,3,3,12,30,180.0,353.0,2.0,17.0,483.0,462.74,360.7
2016,3,3,12,45,197.0,348.0,2.1,17.0,489.5,478.69,373.28
2016,3,3,13,0,214.0,343.0,2.2,17.0,496.0,494.56,386.18
2016,3,3,13,15,217.5,333.5,2.05,17.0,486.0,495.62,387.08
2016,3,3,13,30,221.0,324.0,1.9,17.0,476.0,495.76,387.41
2016,3,3,13,45,138.0,303.5,1.8,17.0,397.5,416.87,326.76
2016,3,3,14,0,55.0,283.0,1.7,17.0,319.0,326.24,256.22
2016,3,3,14,15,40.5,258.0,1.6,17.0,284.0,291.4,229.66
2016,3,3,14,30,26.0,233.0,1.5,17.0,249.0,246.33,194.54
2016,3,3,14,45,20.5,214.0,1.45,17.0,226.5,223.98,177.31
2016,3,3,15,0,15.0,195.0,1.4,17.0,204.0,201.46,159.71
2016,3,3,15,15,7.5,163.5,1.3,16.5,168.0,164.15,130.2
2016,3,3,15,30,0.0,132.0,1.2,16.0,132.0,126.85,100.2
2016,3,3,15,45,0.0,122.0,1.1,16.0,122.0,117.59,92.93
2016,3,3,16,0,0.0,112.0,1.0,16.0,112.0,108.41,85.58
2016,3,3,16,15,0.0,96.5,0.9,15.5,96.5,93.31,73.35
2016,3,3,16,30,0.0,81.0,0.8,15.0,81.0,78.12,60.82
2016,3,3,16,45,0.0,65.0,0.7,15.0,65.0,62.24,47.36
2016,3,3,17,0,0.0,49.0,0.6,15.0,49.0,46.18,33.55
2016,3,3,17,15,0.0,34.5,0.6,15.0,34.5,32.05,21.23
2016,3,3,17,30,0.0,20.0,0.6,15.0,20.0,18.55,9.27
2016,3,3,17,45,0.0,10.0,0.65,15.0,10.0,9.26,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,19.5,8.88
2016,3,4,7,15,2.0,41.0,1.35,14.0,41.0,37.03,26.45
2016,3,4,7,30,4.0,61.0,1.4,14.0,61.0,54.19,42.28
2016,3,4,7,45,13.0,81.0,1.5,14.5,84.0,71.17,57.64
2016,3,4,8,0,22.0,101.0,1.6,15.0,107.0,84.65,69.61
2016,3,4,8,15,28.5,120.5,1.75,15.0,130.0,99.71,82.85
2016,3,4,8,30,35.0,140.0,1.9,15.0,153.0,114.42,95.57
2016,3,4,8,45,17.5,118.5,2.05,15.5,125.0,106.73,83.97
2016,3,4,9,0,0.0,97.0,2.2,16.0,97.0,89.27,69.5
2016,3,4,9,15,0.0,98.0,2.35,16.0,98.0,90.57,70.41
2016,3,4,9,30,0.0,99.0,2.5,16.0,99.0,91.74,71.18
2016,3,4,9,45,0.0,123.5,2.65,16.5,123.5,113.61,88.86
2016,3,4,10,0,0.0,148.0,2.8,17.0,148.0,135.52,106.31
2016,3,4,10,15,0.0,91.0,2.8,17.0,91.0,84.83,64.68
2016,3,4,10,30,0.0,34.0,2.8,17.0,34.0,31.63,20.7
2016,3,4,10,45,1.5,111.5,2.85,17.0,113.0,104.34,80.51
2016,3,4,11,0,3.0,189.0,2.9,17.0,192.0,175.48,137.76
2016,3,4,11,15,46.0,261.5,2.8,17.0,294.5,262.42,206.65
2016,3,4,11,30,89.0,334.0,2.7,17.0,397.0,354.98,278.48
2016,3,4,11,45,46.0,258.0,2.65,17.0,291.0,266.76,209.52
2016,3,4,12,0,3.0,182.0,2.6,17.0,185.0,171.33,133.7
2016,3,4,12,15,2.5,180.0,2.65,17.0,182.5,169.59,132.49
2016,3,4,12,30,2.0,178.0,2.7,17.0,180.0,167.78,131.06
2016,3,4,12,45,5.5,200.0,2.75,17.0,204.5,191.44,150.08
2016,3,4,13,0,9.0,222.0,2.8,17.0,229.0,215.6,169.38
2016,3,4,13,15,8.5,217.5,2.8,16.5,224.0,211.72,166.69
2016,3,4,13,30,8.0,213.0,2.8,16.0,219.0,207.78,164.04
2016,3,4,13,45,4.0,169.0,2.85,16.0,172.0,162.59,127.93
2016,3,4,14,0,0.0,125.0,2.9,16.0,125.0,117.28,91.29
2016,3,4,14,15,1.5,153.0,2.7,16.0,153.5,145.85,114.82
2016,3,4,14,30,3.0,181.0,2.5,16.0,182.0,175.37,138.91
2016,3,4,14,45,1.5,151.0,2.35,16.0,151.5,144.83,114.31
2016,3,4,15,0,0.0,121.0,2.2,16.0,121.0,114.26,89.55
2016,3,4,15,15,0.0,73.5,1.95,16.0,73.5,68.42,51.84
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,24.14,14.82
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,30.64,20.41
2016,3,4,16,0,0.0,40.0,1.2,16.0,40.0,37.15,26.0
2016,3,4,16,15,0.0,34.5,1.1,15.5,34.5,32.02,21.75
2016,3,4,16,30,0.0,29.0,1.0,15.0,29.0,26.9,17.45
2016,3,4,16,45,0.0,23.0,0.95,15.0,23.0,21.32,12.65
2016,3,4,17,0,0.0,17.0,0.9,15.0,17.0,15.75,7.79
2016,3,4,17,15,0.0,12.0,0.95,15.0,12.0,11.11,3.7
2016,3,4,17,30,0.0,7.0,1.0,15.0,7.0,6.48,0.0
2016,3,4,17,45,0.0,3.5,1.1,15.0,3.5,3.24,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,16.0,14.0,2.8,14.5,15.0,13.34,0.0
2016,3,5,7,0,32.0,28.0,3.1,15.0,30.0,24.24,13.07
2016,3,5,7,15,67.5,48.0,3.2,15.0,58.0,40.33,29.25
2016,3,5,7,30,103.0,68.0,3.3,15.0,86.0,55.99,43.72
2016,3,5,7,45,121.5,89.5,3.45,15.0,117.5,72.21,58.48
2016,3,5,8,0,140.0,111.0,3.6,15.0,149.0,87.94,72.58
2016,3,5,8,15,153.0,131.5,3.6,15.0,181.0,102.54,85.42
2016,3,5,8,30,166.0,152.0,3.6,15.0,213.0,116.67,97.65
2016,3,5,8,45,83.0,98.0,3.65,15.5,128.5,84.98,64.08
2016,3,5,9,0,0.0,44.0,3.7,16.0,44.0,40.89,28.96
2016,3,5,9,15,0.0,47.5,3.75,16.0,47.5,44.16,31.64
2016,3,5,9,30,0.0,51.0,3.8,16.0,51.0,47.43,34.28
2016,3,5,9,45,48.0,159.5,3.9,16.0,188.0,153.48,120.26
2016,3,5,10,0,96.0,268.0,4.0,16.0,325.0,258.98,204.04
2016,3,5,10,15,48.5,220.0,4.25,16.5,249.0,211.66,166.95
2016,3,5,10,30,1.0,172.0,4.5,17.0,173.0,158.2,124.27
2016,3,5,10,45,0.5,151.0,4.75,17.5,151.5,139.72,109.02
2016,3,5,11,0,0.0,130.0,5.0,18.0,130.0,120.69,93.31
2016,3,5,11,15,3.5,170.5,5.1,18.0,173.0,159.67,124.73
2016,3,5,11,30,7.0,211.0,5.2,18.0,216.0,199.12,156.23
2016,3,5,11,45,8.5,220.0,5.3,18.5,226.0,209.13,163.82
2016,3,5,12,0,10.0,229.0,5.4,19.0,236.0,219.33,171.59
2016,3,5,12,15,62.0,291.5,5.35,18.5,337.0,315.83,249.0
2016,3,5,12,30,114.0,354.0,5.3,18.0,438.0,415.62,327.83
2016,3,5,12,45,57.0,252.0,5.3,17.5,294.0,281.83,223.18
2016,3,5,13,0,0.0,150.0,5.3,17.0,150.0,140.51,109.42
2016,3,5,13,15,0.0,147.0,5.35,17.0,147.0,137.85,107.48
2016,3,5,13,30,0.0,144.0,5.4,17.0,144.0,135.17,105.42
2016,3,5,13,45,6.0,184.5,5.5,17.0,189.0,179.2,141.42
2016,3,5,14,0,12.0,225.0,5.6,17.0,234.0,224.56,178.28
2016,3,5,14,15,6.0,141.0,5.85,16.5,145.5,137.67,108.32
2016,3,5,14,30,0.0,57.0,6.1,16.0,57.0,53.06,38.7
2016,3,5,14,45,0.0,52.0,6.35,16.0,52.0,48.39,34.91
2016,3,5,15,0,0.0,47.0,6.6,16.0,47.0,43.71,31.09
2016,3,5,15,15,0.0,37.5,6.75,16.0,37.5,34.85,23.74
2016,3,5,15,30,0.0,28.0,6.9,16.0,28.0,26.0,16.35
2016,3,5,15,45,0.0,29.5,7.05,16.0,29.5,27.39,17.58
2016,3,5,16,0,0.0,31.0,7.2,16.0,31.0,28.78,18.82
2016,3,5,16,15,0.0,27.0,7.25,15.5,27.0,25.05,15.73
2016,3,5,16,30,0.0,23.0,7.3,15.0,23.0,21.33,12.61
2016,3,5,16,45,0.0,18.5,7.35,15.0,18.5,17.14,9.01
2016,3,5,17,0,0.0,14.0,7.4,15.0,14.0,12.97,5.37
2016,3,5,17,15,0.0,10.0,7.3,14.5,10.0,9.26,2.13
2016,3,5,17,30,0.0,6.0,7.2,14.0,6.0,5.55,0.0
2016,3,5,17,45,0.0,3.0,7.1,14.0,3.0,2.77,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,76.0,18.0,1.5,11.5,24.5,17.16,0.0
2016,3,6,7,0,152.0,36.0,1.6,12.0,49.0,28.28,17.13
2016,3,6,7,15,265.5,51.0,1.8,12.0,93.0,39.28,28.84
2016,3,6,7,30,379.0,66.0,2.0,12.0,137.0,49.85,38.89
2016,3,6,7,45,459.0,75.5,2.25,12.5,187.5,55.72,44.42
2016,3,6,8,0,539.0,85.0,2.5,13.0,238.0,62.14,50.2
2016,3,6,8,15,589.5,92.0,2.6,13.0,288.0,64.63,52.42
2016,3,6,8,30,640.0,99.0,2.7,13.0,338.0,67.08,54.5
2016,3,6,8,45,676.0,104.5,2.85,13.5,386.5,102.61,62.5
2016,3,6,9,0,712.0,110.0,3.0,14.0,435.0,149.85,90.46
2016,3,6,9,15,443.0,174.5,3.05,14.0,383.5,200.15,141.98
2016,3,6,9,30,174.0,239.0,3.1,14.0,332.0,230.75,178.79
2016,3,6,9,45,272.0,242.0,3.2,14.0,398.5,266.86,205.5
2016,3,6,10,0,370.0,245.0,3.3,14.0,465.0,317.79,245.41
2016,3,6,10,15,284.0,275.5,3.3,14.0,450.0,333.57,261.43
2016,3,6,10,30,198.0,306.0,3.3,14.0,435.0,344.61,272.31
2016,3,6,10,45,154.0,317.0,3.35,14.5,420.0,347.13,274.73
2016,3,6,11,0,110.0,328.0,3.4,15.0,405.0,347.47,274.84
2016,3,6,11,15,486.5,229.5,3.4,15.0,578.0,469.11,372.41
2016,3,6,11,30,863.0,131.0,3.4,15.0,751.0,620.78,491.72
2016,3,6,11,45,455.0,225.5,3.45,15.0,552.5,491.05,390.71
2016,3,6,12,0,47.0,320.0,3.5,15.0,354.0,328.62,259.55
2016,3,6,12,15,194.0,326.5,3.55,15.0,469.5,441.0,350.34
2016,3,6,12,30,341.0,333.0,3.6,15.0,585.0,563.28,445.91
2016,3,6,12,45,184.5,310.0,3.7,15.0,446.0,435.75,346.34
2016,3,6,13,0,28.0,287.0,3.8,15.0,307.0,297.88,236.0
2016,3,6,13,15,27.0,281.0,3.85,15.0,300.5,293.97,233.52
2016,3,6,13,30,26.0,275.0,3.9,15.0,294.0,282.39,224.66
2016,3,6,13,45,19.0,249.5,3.95,15.0,263.5,253.22,201.65
2016,3,6,14,0,12.0,224.0,4.0,15.0,233.0,223.57,178.1
2016,3,6,14,15,207.5,234.5,4.05,14.5,362.0,418.76,339.99
2016,3,6,14,30,403.0,245.0,4.1,14.0,491.0,588.56,476.54
2016,3,6,14,45,280.5,247.5,4.15,14.0,414.0,497.05,403.42
2016,3,6,15,0,158.0,250.0,4.2,14.0,337.0,395.09,321.6
2016,3,6,15,15,115.0,226.5,4.1,13.5,287.5,337.41,276.08
2016,3,6,15,30,72.0,203.0,4.0,13.0,238.0,268.8,220.67
2016,3,6,15,45,53.5,178.5,3.95,13.0,203.5,228.97,188.24
2016,3,6,16,0,35.0,154.0,3.9,13.0,169.0,189.29,155.4
2016,3,6,16,15,28.0,134.5,3.75,12.5,145.5,164.1,134.78
2016,3,6,16,30,21.0,115.0,3.6,12.0,122.0,130.65,106.78
2016,3,6,16,45,11.0,94.5,3.45,12.0,98.0,103.35,83.27
2016,3,6,17,0,1.0,74.0,3.3,12.0,74.0,76.33,59.7
2016,3,6,17,15,0.5,53.0,3.3,12.0,53.0,54.09,40.21
2016,3,6,17,30,0.0,32.0,3.3,12.0,32.0,30.91,19.78
2016,3,6,17,45,0.0,16.0,3.3,12.0,16.0,14.84,2.28
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,15.5,1.7,9.0,27.0,12.21,0.0
2016,3,7,7,0,251.0,31.0,1.8,9.0,54.0,24.86,15.03
2016,3,7,7,15,346.5,44.0,1.95,9.0,97.5,34.37,24.96
2016,3,7,7,30,442.0,57.0,2.1,9.0,141.0,43.41,33.63
2016,3,7,7,45,501.0,66.5,2.3,9.5,189.0,48.83,38.76
2016,3,7,8,0,560.0,76.0,2.5,10.0,237.0,54.0,43.47
2016,3,7,8,15,621.0,75.5,2.6,10.0,285.0,50.93,40.68
2016,3,7,8,30,682.0,75.0,2.7,10.0,333.0,48.39,38.3
2016,3,7,8,45,730.5,81.5,2.85,10.0,390.5,96.0,54.73
2016,3,7,9,0,779.0,88.0,3.0,10.0,448.0,148.11,87.07
2016,3,7,9,15,389.5,117.0,3.0,10.0,297.0,150.01,104.71
2016,3,7,9,30,0.0,146.0,3.0,10.0,146.0,132.61,107.12
2016,3,7,9,45,35.0,206.0,3.0,10.5,227.5,188.13,151.59
2016,3,7,10,0,70.0,266.0,3.0,11.0,309.0,250.78,201.33
2016,3,7,10,15,35.0,195.5,3.0,11.0,217.0,187.13,150.18
2016,3,7,10,30,0.0,125.0,3.0,11.0,125.0,115.85,91.84
2016,3,7,10,45,0.0,104.5,3.05,11.0,104.5,97.31,76.37
2016,3,7,11,0,0.0,84.0,3.1,11.0,84.0,78.34,60.45
2016,3,7,11,15,204.0,195.5,3.15,11.0,343.0,288.76,234.77
2016,3,7,11,30,408.0,307.0,3.2,11.0,602.0,517.6,415.4
2016,3,7,11,45,204.0,163.5,3.3,11.5,311.0,279.79,227.5
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,18.62,10.02
2016,3,7,12,15,0.0,35.5,3.45,12.0,35.5,33.07,22.23
2016,3,7,12,30,0.0,51.0,3.5,12.0,51.0,47.54,34.37
2016,3,7,12,45,0.0,97.0,3.6,12.0,97.0,90.54,70.24
2016,3,7,13,0,0.0,143.0,3.7,12.0,143.0,133.9,106.06
2016,3,7,13,15,34.5,232.0,3.7,12.0,256.5,251.06,202.5
2016,3,7,13,30,69.0,321.0,3.7,12.0,370.0,370.34,298.08
2016,3,7,13,45,44.0,283.5,3.7,12.0,315.0,315.57,254.11
2016,3,7,14,0,19.0,246.0,3.7,12.0,260.0,251.11,202.29
2016,3,7,14,15,67.5,265.5,3.7,12.0,308.5,321.25,260.72
2016,3,7,14,30,116.0,285.0,3.7,12.0,357.0,394.93,320.88
2016,3,7,14,45,279.0,245.0,3.7,12.0,403.5,494.19,404.21
2016,3,7,15,0,442.0,205.0,3.7,12.0,450.0,590.23,483.28
2016,3,7,15,15,331.5,206.5,3.5,12.0,382.0,493.3,405.78
2016,3,7,15,30,221.0,208.0,3.3,12.0,314.0,398.85,329.46
2016,3,7,15,45,110.5,113.0,3.15,12.0,166.0,204.79,170.53
2016,3,7,16,0,0.0,18.0,3.0,12.0,18.0,16.7,8.75
2016,3,7,16,15,0.0,15.5,2.55,11.5,15.5,14.37,6.83
2016,3,7,16,30,0.0,13.0,2.1,11.0,13.0,12.05,4.84
2016,3,7,16,45,216.5,42.0,1.7,11.0,88.5,201.56,171.49
2016,3,7,17,0,433.0,71.0,1.3,11.0,164.0,368.01,306.48
2016,3,7,17,15,335.5,57.5,1.25,10.5,118.0,283.41,232.8
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,205.95,163.8
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,105.58,57.21
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,154.0,16.5,1.2,8.5,31.0,13.08,0.0
2016,3,8,7,0,308.0,33.0,1.2,9.0,62.0,26.56,16.82
2016,3,8,7,15,415.5,43.5,1.3,9.5,109.5,33.7,24.4
2016,3,8,7,30,523.0,54.0,1.4,10.0,157.0,40.53,30.97
2016,3,8,7,45,584.5,62.0,1.5,10.5,208.0,44.82,35.03
2016,3,8,8,0,646.0,70.0,1.6,11.0,259.0,48.94,38.76
2016,3,8,8,15,688.0,75.5,1.6,11.5,310.0,50.86,40.38
2016,3,8,8,30,730.0,81.0,1.6,12.0,361.0,52.72,41.87
2016,3,8,8,45,750.0,88.0,1.6,12.5,407.5,100.59,56.06
2016,3,8,9,0,770.0,95.0,1.6,13.0,454.0,156.73,93.05
2016,3,8,9,15,790.5,98.5,1.6,13.0,497.5,206.32,132.15
2016,3,8,9,30,811.0,102.0,1.6,13.0,541.0,257.52,176.25
2016,3,8,9,45,819.5,107.0,1.65,13.5,577.5,308.12,221.27
2016,3,8,10,0,828.0,112.0,1.7,14.0,614.0,358.64,266.03
2016,3,8,10,15,838.0,114.5,1.75,14.0,645.0,407.25,309.02
2016,3,8,10,30,848.0,117.0,1.8,14.0,676.0,455.45,350.78
2016,3,8,10,45,858.0,117.0,1.9,14.0,700.5,500.8,389.58
2016,3,8,11,0,868.0,117.0,2.0,14.0,725.0,545.25,426.82
2016,3,8,11,15,872.0,118.0,2.0,14.0,741.0,586.21,460.15
2016,3,8,11,30,876.0,119.0,2.0,14.0,757.0,625.37,491.35
2016,3,8,11,45,579.5,235.0,2.0,14.0,659.5,581.3,456.53
2016,3,8,12,0,283.0,351.0,2.0,14.0,562.0,515.87,404.08
2016,3,8,12,15,177.5,348.0,1.95,13.5,481.0,451.82,355.73
2016,3,8,12,30,72.0,345.0,1.9,13.0,400.0,378.98,299.09
2016,3,8,12,45,67.0,338.5,1.85,13.0,388.5,373.88,295.57
2016,3,8,13,0,62.0,332.0,1.8,13.0,377.0,368.16,291.23
2016,3,8,13,15,84.5,334.5,1.85,13.0,395.5,392.15,310.73
2016,3,8,13,30,107.0,337.0,1.9,13.0,414.0,416.78,330.58
2016,3,8,13,45,174.0,325.0,2.0,13.0,444.5,470.8,374.26
2016,3,8,14,0,241.0,313.0,2.1,13.0,475.0,516.93,411.63
2016,3,8,14,15,214.5,301.0,2.15,13.0,440.5,487.65,389.5
2016,3,8,14,30,188.0,289.0,2.2,13.0,406.0,457.36,366.85
2016,3,8,14,45,192.0,270.5,2.3,13.0,383.5,443.37,357.59
2016,3,8,15,0,196.0,252.0,2.4,13.0,361.0,428.3,347.3
2016,3,8,15,15,103.5,211.5,2.2,12.5,269.0,311.6,254.12
2016,3,8,15,30,11.0,171.0,2.0,12.0,177.0,175.97,142.5
2016,3,8,15,45,38.5,168.5,1.8,12.0,185.0,205.74,168.65
2016,3,8,16,0,66.0,166.0,1.6,12.0,193.0,226.14,186.4
2016,3,8,16,15,60.0,145.0,1.35,11.5,167.0,199.24,164.53
2016,3,8,16,30,54.0,124.0,1.1,11.0,141.0,172.22,142.3
2016,3,8,16,45,45.0,102.5,0.85,11.0,115.0,142.48,117.01
2016,3,8,17,0,36.0,81.0,0.6,11.0,89.0,112.72,91.26
2016,3,8,17,15,21.5,60.5,0.55,10.5,65.0,81.14,63.69
2016,3,8,17,30,7.0,40.0,0.5,10.0,41.0,45.04,32.02
2016,3,8,17,45,3.5,20.0,0.5,10.0,20.5,20.27,7.47
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,1.75,10.5,12.5,11.59,0.0
2016,3,9,7,0,0.0,25.0,1.9,11.0,25.0,23.21,14.07
2016,3,9,7,15,0.0,43.5,1.95,11.0,43.5,39.7,29.6
2016,3,9,7,30,0.0,62.0,2.0,11.0,62.0,55.79,44.51
2016,3,9,7,45,0.0,82.0,2.15,11.5,82.0,72.84,59.99
2016,3,9,8,0,0.0,102.0,2.3,12.0,102.0,89.68,74.98
2016,3,9,8,15,5.0,120.5,2.35,12.5,122.5,105.23,88.52
2016,3,9,8,30,10.0,139.0,2.4,13.0,143.0,120.73,101.76
2016,3,9,8,45,10.5,153.0,2.5,13.5,158.0,134.59,107.82
2016,3,9,9,0,11.0,167.0,2.6,14.0,173.0,148.44,118.62
2016,3,9,9,15,80.0,207.0,2.6,14.0,251.0,187.49,147.27
2016,3,9,9,30,149.0,247.0,2.6,14.0,329.0,234.56,182.72
2016,3,9,9,45,479.5,179.0,2.6,14.5,467.5,274.23,205.02
2016,3,9,10,0,810.0,111.0,2.6,15.0,606.0,355.94,265.35
2016,3,9,10,15,822.0,113.0,2.6,15.0,637.5,404.01,307.84
2016,3,9,10,30,834.0,115.0,2.6,15.0,669.0,451.88,349.39
2016,3,9,10,45,591.0,213.5,2.6,15.5,613.0,461.95,360.48
2016,3,9,11,0,348.0,312.0,2.6,16.0,557.0,453.69,354.64
2016,3,9,11,15,369.5,314.0,2.6,16.0,580.0,486.3,380.59
2016,3,9,11,30,391.0,316.0,2.6,16.0,603.0,519.69,406.68
2016,3,9,11,45,261.5,341.0,2.6,16.5,534.0,480.21,375.27
2016,3,9,12,0,132.0,366.0,2.6,17.0,465.0,429.74,334.94
2016,3,9,12,15,114.5,362.5,2.6,17.0,449.0,419.9,327.69
2016,3,9,12,30,97.0,359.0,2.6,17.0,433.0,410.58,320.54
2016,3,9,12,45,98.0,356.0,2.65,17.5,429.5,414.09,323.02
2016,3,9,13,0,99.0,353.0,2.7,18.0,426.0,417.27,325.22
2016,3,9,13,15,213.0,337.5,2.65,18.0,490.5,502.2,392.24
2016,3,9,13,30,327.0,322.0,2.6,18.0,555.0,591.28,460.65
2016,3,9,13,45,327.0,310.5,2.6,18.0,537.0,587.34,458.05
2016,3,9,14,0,327.0,299.0,2.6,18.0,519.0,581.88,454.97
2016,3,9,14,15,322.5,285.0,2.55,18.0,494.5,568.58,445.94
2016,3,9,14,30,318.0,271.0,2.5,18.0,470.0,553.73,435.8
2016,3,9,14,45,279.0,260.0,2.45,18.0,427.0,513.16,405.59
2016,3,9,15,0,240.0,249.0,2.4,18.0,384.0,460.33,366.03
2016,3,9,15,15,139.5,222.5,2.2,17.5,299.5,352.72,282.25
2016,3,9,15,30,39.0,196.0,2.0,17.0,215.0,235.38,188.24
2016,3,9,15,45,42.0,179.0,1.85,17.0,198.0,220.79,177.48
2016,3,9,16,0,45.0,162.0,1.7,17.0,181.0,205.89,166.0
2016,3,9,16,15,38.0,142.0,1.5,16.5,156.5,179.9,145.28
2016,3,9,16,30,31.0,122.0,1.3,16.0,132.0,153.95,124.23
2016,3,9,16,45,23.5,101.5,1.1,15.5,108.0,127.08,101.97
2016,3,9,17,0,16.0,81.0,0.9,15.0,84.0,93.33,73.51
2016,3,9,17,15,8.0,60.0,0.9,14.5,61.5,66.57,50.49
2016,3,9,17,30,0.0,39.0,0.9,14.0,39.0,39.47,26.94
2016,3,9,17,45,0.0,22.0,0.9,14.0,22.0,21.02,8.47
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,158.5,17.5,2.5,12.5,34.0,13.66,0.0
2016,3,10,7,0,317.0,35.0,2.7,13.0,68.0,27.91,18.09
2016,3,10,7,15,418.0,45.5,2.8,13.5,115.5,34.96,25.18
2016,3,10,7,30,519.0,56.0,2.9,14.0,163.0,41.7,31.53
2016,3,10,7,45,582.0,62.5,3.0,14.5,214.0,44.67,34.32
2016,3,10,8,0,645.0,69.0,3.1,15.0,265.0,47.57,36.88
2016,3,10,8,15,685.5,74.5,3.3,15.0,315.5,49.53,38.58
2016,3,10,8,30,726.0,80.0,3.5,15.0,366.0,58.11,46.09
2016,3,10,8,45,671.0,100.5,3.7,15.5,390.5,112.31,65.58
2016,3,10,9,0,616.0,121.0,3.9,16.0,415.0,160.97,101.82
2016,3,10,9,15,716.5,108.5,4.0,16.0,481.0,204.24,133.13
2016,3,10,9,30,817.0,96.0,4.1,16.0,547.0,261.72,179.6
2016,3,10,9,45,597.5,174.5,4.2,16.5,516.5,306.15,226.51
2016,3,10,10,0,378.0,253.0,4.3,17.0,486.0,334.67,257.1
2016,3,10,10,15,618.5,180.5,4.3,17.0,584.5,385.06,295.91
2016,3,10,10,30,859.0,108.0,4.3,17.0,683.0,460.39,356.37
2016,3,10,10,45,863.5,111.0,4.3,17.5,707.0,506.28,394.93
2016,3,10,11,0,868.0,114.0,4.3,18.0,731.0,550.83,431.42
2016,3,10,11,15,873.0,115.0,4.2,18.0,747.5,593.62,466.16
2016,3,10,11,30,878.0,116.0,4.1,18.0,764.0,632.64,497.38
2016,3,10,11,45,877.0,118.0,4.1,18.0,772.0,666.89,524.61
2016,3,10,12,0,876.0,120.0,4.1,18.0,780.0,698.68,549.53
2016,3,10,12,15,619.5,228.5,4.05,18.0,695.5,655.23,513.71
2016,3,10,12,30,363.0,337.0,4.0,18.0,611.0,589.56,460.48
2016,3,10,12,45,230.0,345.5,3.95,18.0,519.0,507.52,397.38
2016,3,10,13,0,97.0,354.0,3.9,18.0,427.0,417.19,326.37
2016,3,10,13,15,151.0,350.0,3.75,18.0,460.5,467.54,366.55
2016,3,10,13,30,205.0,346.0,3.6,18.0,494.0,512.58,401.92
2016,3,10,13,45,119.5,311.5,3.45,18.0,397.5,414.55,325.91
2016,3,10,14,0,34.0,277.0,3.3,18.0,301.0,304.07,238.98
2016,3,10,14,15,135.0,282.5,3.1,18.0,369.0,404.97,320.75
2016,3,10,14,30,236.0,288.0,2.9,18.0,437.0,496.44,392.84
2016,3,10,14,45,118.0,213.0,2.75,18.0,287.5,321.19,256.11
2016,3,10,15,0,0.0,138.0,2.6,18.0,138.0,131.0,102.06
2016,3,10,15,15,119.5,174.5,2.35,17.5,233.5,282.34,228.45
2016,3,10,15,30,239.0,211.0,2.1,17.0,329.0,430.08,346.71
2016,3,10,15,45,119.5,152.0,1.9,17.0,211.0,257.88,209.02
2016,3,10,16,0,0.0,93.0,1.7,17.0,93.0,87.86,67.99
2016,3,10,16,15,0.0,80.5,1.5,16.5,80.5,75.73,58.4
2016,3,10,16,30,0.0,68.0,1.3,16.0,68.0,63.55,48.37
2016,3,10,16,45,0.0,55.5,1.15,15.5,55.5,51.6,38.36
2016,3,10,17,0,0.0,43.0,1.0,15.0,43.0,39.95,28.42
2016,3,10,17,15,0.0,31.5,1.05,14.5,31.5,29.24,19.12
2016,3,10,17,30,0.0,20.0,1.1,14.0,20.0,18.54,9.75
2016,3,10,17,45,0.0,11.5,1.2,14.0,11.5,10.65,1.82
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,11.11,4.2
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,15.75,8.52
2016,3,11,7,45,0.0,22.0,4.7,12.0,22.0,20.39,12.8
2016,3,11,8,0,0.0,27.0,4.6,12.0,27.0,25.04,17.03
2016,3,11,8,15,0.0,32.5,4.55,12.0,32.5,30.16,21.62
2016,3,11,8,30,0.0,38.0,4.5,12.0,38.0,35.29,24.79
2016,3,11,8,45,0.0,30.5,4.45,12.5,30.5,28.32,18.68
2016,3,11,9,0,0.0,23.0,4.4,13.0,23.0,21.36,12.62
2016,3,11,9,15,0.0,53.5,4.45,13.0,53.5,49.76,36.72
2016,3,11,9,30,0.0,84.0,4.5,13.0,84.0,78.25,60.6
2016,3,11,9,45,0.0,79.0,4.6,13.5,79.0,73.6,56.41
2016,3,11,10,0,0.0,74.0,4.7,14.0,74.0,68.94,52.28
2016,3,11,10,15,30.0,186.5,4.9,14.0,207.0,178.7,142.33
2016,3,11,10,30,60.0,299.0,5.1,14.0,340.0,288.91,230.87
2016,3,11,10,45,40.5,282.5,5.3,14.0,310.5,271.66,217.02
2016,3,11,11,0,21.0,266.0,5.5,14.0,281.0,253.93,202.76
2016,3,11,11,15,217.0,290.5,5.55,14.0,452.0,384.24,308.69
2016,3,11,11,30,413.0,315.0,5.6,14.0,623.0,535.9,429.53
2016,3,11,11,45,237.5,330.0,5.65,14.0,508.0,457.8,366.92
2016,3,11,12,0,62.0,345.0,5.7,14.0,393.0,363.19,289.83
2016,3,11,12,15,219.0,340.5,5.6,14.0,507.5,476.47,382.41
2016,3,11,12,30,376.0,336.0,5.5,14.0,622.0,599.75,480.54
2016,3,11,12,45,445.5,304.5,5.4,14.0,639.5,639.99,512.89
2016,3,11,13,0,515.0,273.0,5.3,14.0,657.0,676.93,542.99
2016,3,11,13,15,278.0,289.5,5.4,14.0,496.5,513.99,414.16
2016,3,11,13,30,41.0,306.0,5.5,14.0,336.0,333.78,267.06
2016,3,11,13,45,478.5,198.5,5.65,14.0,526.0,605.11,493.76
2016,3,11,14,0,916.0,91.0,5.8,14.0,716.0,848.19,683.38
2016,3,11,14,15,485.0,182.0,5.7,13.5,511.5,603.77,494.02
2016,3,11,14,30,54.0,273.0,5.6,13.0,307.0,322.11,260.92
2016,3,11,14,45,72.0,263.5,5.55,13.0,306.5,329.39,268.55
2016,3,11,15,0,90.0,254.0,5.5,13.0,306.0,336.32,275.36
2016,3,11,15,15,95.5,235.5,5.25,12.5,287.0,322.45,265.4
2016,3,11,15,30,101.0,217.0,5.0,12.0,268.0,307.94,254.86
2016,3,11,15,45,71.5,190.5,4.8,12.0,225.0,256.68,212.51
2016,3,11,16,0,42.0,164.0,4.6,12.0,182.0,205.9,170.07
2016,3,11,16,15,36.0,144.5,4.35,11.5,158.0,181.26,149.97
2016,3,11,16,30,30.0,125.0,4.1,11.0,134.0,156.66,129.5
2016,3,11,16,45,19.5,103.5,3.9,11.0,109.0,118.52,96.81
2016,3,11,17,0,9.0,82.0,3.7,11.0,84.0,89.68,71.67
2016,3,11,17,15,4.5,60.5,3.55,10.5,61.5,64.48,49.61
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,38.72,26.91
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,20.43,9.34
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,21.0,1.85,9.5,22.5,19.2,6.52
2016,3,12,7,0,28.0,42.0,2.1,10.0,45.0,36.78,26.38
2016,3,12,7,15,55.5,65.0,2.25,10.0,75.5,55.29,43.8
2016,3,12,7,30,83.0,88.0,2.4,10.0,106.0,70.69,58.16
2016,3,12,7,45,106.0,110.5,2.6,10.5,140.0,87.13,73.08
2016,3,12,8,0,129.0,133.0,2.8,11.0,174.0,103.08,87.21
2016,3,12,8,15,154.5,150.5,2.9,11.0,207.5,115.46,98.07
2016,3,12,8,30,180.0,168.0,3.0,11.0,241.0,132.24,104.89
2016,3,12,8,45,90.0,156.5,3.2,11.5,193.0,132.27,103.56
2016,3,12,9,0,0.0,145.0,3.4,12.0,145.0,130.15,104.73
2016,3,12,9,15,157.0,190.5,3.45,12.0,279.0,185.98,144.05
2016,3,12,9,30,314.0,236.0,3.5,12.0,413.0,263.1,201.87
2016,3,12,9,45,339.5,248.5,3.6,12.5,451.0,300.7,232.85
2016,3,12,10,0,365.0,261.0,3.7,13.0,489.0,340.63,265.88
2016,3,12,10,15,331.0,284.0,3.75,13.0,499.0,368.09,290.08
2016,3,12,10,30,297.0,307.0,3.8,13.0,509.0,392.3,310.89
2016,3,12,10,45,527.0,239.5,3.85,13.0,613.0,462.17,367.06
2016,3,12,11,0,757.0,172.0,3.9,13.0,717.0,550.74,438.5
2016,3,12,11,15,459.5,269.5,3.9,13.0,602.5,503.52,401.62
2016,3,12,11,30,162.0,367.0,3.9,13.0,488.0,432.62,343.97
2016,3,12,11,45,174.5,371.0,3.9,13.0,503.0,454.65,361.77
2016,3,12,12,0,187.0,375.0,3.9,13.0,518.0,477.1,379.49
2016,3,12,12,15,310.5,344.5,3.95,13.0,582.0,548.59,437.21
2016,3,12,12,30,434.0,314.0,4.0,13.0,646.0,626.82,499.3
2016,3,12,12,45,386.0,327.5,4.05,13.5,620.5,614.63,488.59
2016,3,12,13,0,338.0,341.0,4.1,14.0,595.0,603.68,479.07
2016,3,12,13,15,342.5,332.0,4.2,14.0,585.0,608.9,484.22
2016,3,12,13,30,347.0,323.0,4.3,14.0,575.0,612.74,488.36
2016,3,12,13,45,299.5,322.0,4.4,14.0,534.5,581.41,464.6
2016,3,12,14,0,252.0,321.0,4.5,14.0,494.0,548.28,439.31
2016,3,12,14,15,267.5,303.0,4.5,14.0,479.0,547.06,439.94
2016,3,12,14,30,283.0,285.0,4.5,14.0,464.0,544.37,439.36
2016,3,12,14,45,167.5,263.5,4.5,14.0,368.0,418.28,339.36
2016,3,12,15,0,52.0,242.0,4.5,14.0,272.0,292.27,236.7
2016,3,12,15,15,162.5,226.0,4.3,14.0,309.5,376.15,308.24
2016,3,12,15,30,273.0,210.0,4.1,14.0,347.0,456.88,375.37
2016,3,12,15,45,320.0,181.0,3.9,14.0,326.5,456.92,377.16
2016,3,12,16,0,367.0,152.0,3.7,14.0,306.0,465.69,385.75
2016,3,12,16,15,328.0,141.0,3.55,13.5,265.5,406.5,338.99
2016,3,12,16,30,289.0,130.0,3.4,13.0,225.0,361.21,302.4
2016,3,12,16,45,256.5,110.5,3.25,13.0,184.5,310.61,260.2
2016,3,12,17,0,224.0,91.0,3.1,13.0,144.0,261.14,217.85
2016,3,12,17,15,173.5,71.0,3.05,12.5,106.0,201.93,166.47
2016,3,12,17,30,123.0,51.0,3.0,12.0,68.0,145.65,116.43
2016,3,12,17,45,61.5,30.5,3.0,12.0,39.0,76.31,51.53
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.53,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,13.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,2.9,13.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.5,2.9,13.0,5.5,5.09,0.0
2016,3,13,7,30,0.0,8.0,2.9,13.0,8.0,7.4,1.01
2016,3,13,7,45,0.0,10.5,2.95,13.5,10.5,9.72,3.12
2016,3,13,8,0,0.0,13.0,3.0,14.0,13.0,12.05,5.2
2016,3,13,8,15,0.0,15.5,3.0,14.0,15.5,14.37,7.27
2016,3,13,8,30,0.0,18.0,3.0,14.0,18.0,16.7,8.67
2016,3,13,8,45,0.0,34.5,3.05,14.0,34.5,32.04,21.73
2016,3,13,9,0,0.0,51.0,3.1,14.0,51.0,47.42,34.68
2016,3,13,9,15,0.0,53.5,3.15,14.0,53.5,49.77,36.53
2016,3,13,9,30,0.0,56.0,3.2,14.0,56.0,52.11,38.39
2016,3,13,9,45,5.5,135.0,3.3,14.0,138.5,125.72,99.36
2016,3,13,10,0,11.0,214.0,3.4,14.0,221.0,196.9,157.05
2016,3,13,10,15,9.0,210.0,3.45,14.0,216.0,194.38,154.69
2016,3,13,10,30,7.0,206.0,3.5,14.0,211.0,191.35,152.07
2016,3,13,10,45,6.5,204.5,3.6,14.0,209.5,190.86,151.52
2016,3,13,11,0,6.0,203.0,3.7,14.0,208.0,190.18,150.84
2016,3,13,11,15,3.0,178.5,3.75,14.0,181.0,167.02,131.99
2016,3,13,11,30,0.0,154.0,3.8,14.0,154.0,143.17,112.54
2016,3,13,11,45,0.0,152.0,3.9,14.5,152.0,141.53,110.98
2016,3,13,12,0,0.0,150.0,4.0,15.0,150.0,139.86,109.39
2016,3,13,12,15,8.0,208.5,4.05,15.0,215.0,200.3,158.29
2016,3,13,12,30,16.0,267.0,4.1,15.0,280.0,261.91,207.45
2016,3,13,12,45,12.0,245.0,4.2,15.0,255.0,239.29,189.42
2016,3,13,13,0,8.0,223.0,4.3,15.0,230.0,216.15,171.07
2016,3,13,13,15,4.0,187.5,4.25,15.0,191.0,179.66,141.81
2016,3,13,13,30,0.0,152.0,4.2,15.0,152.0,142.82,112.04
2016,3,13,13,45,20.0,220.5,4.2,15.0,234.0,225.81,179.93
2016,3,13,14,0,40.0,289.0,4.2,15.0,316.0,321.85,256.88
2016,3,13,14,15,34.0,269.5,4.1,14.5,292.5,299.14,239.33
2016,3,13,14,30,28.0,250.0,4.0,14.0,269.0,275.96,221.58
2016,3,13,14,45,14.5,210.0,3.9,14.0,219.5,214.84,172.47
2016,3,13,15,0,1.0,170.0,3.8,14.0,170.0,164.0,131.03
2016,3,13,15,15,14.0,182.0,3.65,14.0,189.0,188.01,151.62
2016,3,13,15,30,27.0,194.0,3.5,14.0,208.0,212.82,172.71
