Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,13.5,132.0,3.4,14.0,139.0,137.47,110.62
2016,3,13,16,0,0.0,70.0,3.3,14.0,70.0,65.13,49.83
2016,3,13,16,15,0.0,60.5,3.1,14.0,60.5,56.26,42.48
2016,3,13,16,30,0.0,51.0,2.9,14.0,51.0,47.39,35.01
2016,3,13,16,45,0.0,42.0,2.75,14.0,42.0,39.0,27.85
2016,3,13,17,0,0.0,33.0,2.6,14.0,33.0,30.62,20.6
2016,3,13,17,15,0.0,24.5,2.55,14.0,24.5,22.72,13.68
2016,3,13,17,30,0.0,16.0,2.5,14.0,16.0,14.82,6.72
2016,3,13,17,45,0.0,9.0,2.5,14.0,9.0,8.33,0.66
2016,3,13,18,0,0.0,2.0,2.5,14.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.53,0.0
2016,3,14,6,45,77.0,29.5,1.8,10.5,39.0,24.25,12.51
2016,3,14,7,0,154.0,49.0,2.0,11.0,68.0,39.42,28.86
2016,3,14,7,15,211.0,68.0,2.1,11.0,108.0,53.72,42.38
2016,3,14,7,30,268.0,87.0,2.2,11.0,148.0,67.54,55.22
2016,3,14,7,45,298.5,106.0,2.3,11.5,190.0,80.8,67.18
2016,3,14,8,0,329.0,125.0,2.4,12.0,232.0,93.55,78.4
2016,3,14,8,15,378.5,132.0,2.45,12.0,274.0,91.21,76.18
2016,3,14,8,30,428.0,139.0,2.5,12.0,316.0,108.64,78.51
2016,3,14,8,45,429.0,158.0,2.55,12.5,353.5,149.76,103.92
2016,3,14,9,0,430.0,177.0,2.6,13.0,391.0,191.18,135.44
2016,3,14,9,15,412.0,200.0,2.6,13.0,420.0,232.24,170.46
2016,3,14,9,30,394.0,223.0,2.6,13.0,449.0,276.64,208.99
2016,3,14,9,45,402.0,238.5,2.6,13.0,481.5,315.41,242.12
2016,3,14,10,0,410.0,254.0,2.6,13.0,514.0,354.78,275.51
2016,3,14,10,15,328.5,288.0,2.6,13.0,503.0,373.92,293.59
2016,3,14,10,30,247.0,322.0,2.6,13.0,492.0,388.96,307.06
2016,3,14,10,45,336.0,311.0,2.6,13.5,551.5,436.27,344.08
2016,3,14,11,0,425.0,300.0,2.6,14.0,611.0,492.25,387.59
2016,3,14,11,15,397.5,317.0,2.6,14.0,612.5,514.44,404.95
2016,3,14,11,30,370.0,334.0,2.6,14.0,614.0,532.68,419.06
2016,3,14,11,45,418.0,318.5,2.6,14.0,638.5,569.14,447.84
2016,3,14,12,0,466.0,303.0,2.6,14.0,663.0,607.06,477.44
2016,3,14,12,15,362.0,337.5,2.6,14.0,617.0,581.6,456.97
2016,3,14,12,30,258.0,372.0,2.6,14.0,571.0,552.71,433.72
2016,3,14,12,45,365.5,333.0,2.65,14.5,612.0,608.05,477.53
2016,3,14,13,0,473.0,294.0,2.7,15.0,653.0,671.88,526.46
2016,3,14,13,15,483.5,283.0,2.75,15.0,643.5,682.32,534.94
2016,3,14,13,30,494.0,272.0,2.8,15.0,634.0,690.92,542.52
2016,3,14,13,45,292.0,297.5,2.85,15.0,510.0,552.32,436.57
2016,3,14,14,0,90.0,323.0,2.9,15.0,386.0,399.15,316.02
2016,3,14,14,15,245.5,291.5,2.9,14.5,452.0,518.69,414.11
2016,3,14,14,30,401.0,260.0,2.9,14.0,518.0,616.47,492.99
2016,3,14,14,45,294.0,262.0,2.95,14.0,445.5,533.07,427.98
2016,3,14,15,0,187.0,264.0,3.0,14.0,373.0,438.51,353.96
2016,3,14,15,15,438.5,197.0,2.95,13.5,426.5,589.01,478.69
2016,3,14,15,30,690.0,130.0,2.9,13.0,480.0,711.94,577.67
2016,3,14,15,45,662.5,123.0,2.9,13.0,433.0,671.84,547.96
2016,3,14,16,0,635.0,116.0,2.9,13.0,386.0,630.34,517.38
2016,3,14,16,15,592.0,108.5,2.65,12.5,336.0,576.04,475.96
2016,3,14,16,30,549.0,101.0,2.4,12.0,286.0,521.76,433.52
2016,3,14,16,45,491.0,91.0,2.15,12.0,235.5,452.78,377.34
2016,3,14,17,0,433.0,81.0,1.9,12.0,185.0,390.22,324.63
2016,3,14,17,15,344.0,67.5,1.8,11.5,137.0,308.13,255.02
2016,3,14,17,30,255.0,54.0,1.7,11.0,89.0,232.42,188.58
2016,3,14,17,45,127.5,35.0,1.65,10.5,52.5,126.29,92.48
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,15.82,0.0
2016,3,14,18,15,0.0,8.0,1.6,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,6.5,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,56.0,13.0,1.1,8.0,14.0,12.39,0.0
2016,3,15,6,45,195.0,28.5,1.15,9.0,51.0,22.28,11.92
2016,3,15,7,0,334.0,44.0,1.2,10.0,88.0,35.0,25.25
2016,3,15,7,15,424.5,54.5,1.25,10.0,136.5,41.67,31.87
2016,3,15,7,30,515.0,65.0,1.3,10.0,185.0,48.05,37.97
2016,3,15,7,45,582.0,71.0,1.4,10.5,237.5,50.28,40.04
2016,3,15,8,0,649.0,77.0,1.5,11.0,290.0,52.51,41.96
2016,3,15,8,15,688.0,82.5,1.6,11.5,341.0,54.19,43.3
2016,3,15,8,30,727.0,88.0,1.7,12.0,392.0,82.33,48.28
2016,3,15,8,45,759.5,90.5,1.8,13.0,441.5,134.73,77.32
2016,3,15,9,0,792.0,93.0,1.9,14.0,491.0,184.69,113.55
2016,3,15,9,15,811.5,96.0,1.95,14.0,534.5,235.56,156.43
2016,3,15,9,30,831.0,99.0,2.0,14.0,578.0,287.85,202.66
2016,3,15,9,45,847.5,100.5,2.15,14.5,616.5,339.15,248.4
2016,3,15,10,0,864.0,102.0,2.3,15.0,655.0,391.04,294.13
2016,3,15,10,15,874.0,104.0,2.35,15.0,687.0,445.1,341.04
2016,3,15,10,30,884.0,106.0,2.4,15.0,719.0,494.03,382.97
2016,3,15,10,45,892.5,106.5,2.5,15.5,743.5,540.12,421.13
2016,3,15,11,0,901.0,107.0,2.6,16.0,768.0,585.03,457.36
2016,3,15,11,15,905.5,108.0,2.65,16.0,784.5,626.69,490.94
2016,3,15,11,30,910.0,109.0,2.7,16.0,801.0,666.46,522.41
2016,3,15,11,45,913.0,109.0,2.75,16.5,810.0,702.27,549.39
2016,3,15,12,0,916.0,109.0,2.8,17.0,819.0,735.72,574.11
2016,3,15,12,15,916.0,108.5,2.85,17.0,819.5,764.05,594.98
2016,3,15,12,30,916.0,108.0,2.9,17.0,820.0,789.56,613.32
2016,3,15,12,45,918.0,105.5,2.95,17.0,813.0,811.68,629.32
2016,3,15,13,0,920.0,103.0,3.0,17.0,806.0,830.79,643.3
2016,3,15,13,15,916.0,102.5,3.0,17.0,790.0,844.05,652.96
2016,3,15,13,30,912.0,102.0,3.0,17.0,774.0,854.02,660.48
2016,3,15,13,45,907.0,100.0,3.0,17.0,751.0,858.26,664.14
2016,3,15,14,0,902.0,98.0,3.0,17.0,728.0,859.15,665.64
2016,3,15,14,15,892.5,96.5,2.95,17.0,697.0,853.53,662.4
2016,3,15,14,30,883.0,95.0,2.9,17.0,666.0,844.66,657.05
2016,3,15,14,45,870.5,92.5,2.9,17.0,628.5,829.04,647.39
2016,3,15,15,0,858.0,90.0,2.9,17.0,591.0,816.59,640.12
2016,3,15,15,15,840.5,87.0,2.7,16.5,548.0,790.63,623.09
2016,3,15,15,30,823.0,84.0,2.5,16.0,505.0,762.11,604.18
2016,3,15,15,45,799.5,80.5,2.4,16.0,457.5,726.04,579.11
2016,3,15,16,0,776.0,77.0,2.3,16.0,410.0,688.12,552.4
2016,3,15,16,15,741.0,72.5,2.0,15.5,359.0,639.17,516.74
2016,3,15,16,30,706.0,68.0,1.7,15.0,308.0,589.6,479.77
2016,3,15,16,45,657.0,62.0,1.45,14.5,256.0,532.83,435.12
2016,3,15,17,0,608.0,56.0,1.2,14.0,204.0,473.77,386.89
2016,3,15,17,15,526.5,48.0,1.2,13.0,154.0,394.83,322.55
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,320.85,258.91
2016,3,15,17,45,306.5,28.0,1.2,11.5,63.0,219.28,164.42
2016,3,15,18,0,168.0,16.0,1.2,11.0,22.0,113.81,0.0
2016,3,15,18,15,84.0,8.0,1.2,10.5,11.0,43.18,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,7.0,0.9,9.5,9.0,6.67,0.0
2016,3,16,6,30,113.0,14.0,0.9,10.0,18.0,13.34,0.0
2016,3,16,6,45,261.0,27.5,0.95,10.5,57.5,21.79,12.0
2016,3,16,7,0,409.0,41.0,1.0,11.0,97.0,31.92,22.54
2016,3,16,7,15,496.5,50.0,1.2,11.5,147.0,37.43,27.94
2016,3,16,7,30,584.0,59.0,1.4,12.0,197.0,42.71,32.89
2016,3,16,7,45,639.5,65.0,1.6,12.5,250.0,45.24,35.19
2016,3,16,8,0,695.0,71.0,1.8,13.0,303.0,47.69,37.3
2016,3,16,8,15,732.0,76.0,1.9,13.5,355.0,54.43,43.14
2016,3,16,8,30,769.0,81.0,2.0,14.0,407.0,87.63,49.52
2016,3,16,8,45,795.5,84.5,2.1,14.5,456.0,137.01,76.67
2016,3,16,9,0,822.0,88.0,2.2,15.0,505.0,189.01,115.44
2016,3,16,9,15,841.0,91.0,2.25,15.5,549.5,241.45,159.64
2016,3,16,9,30,860.0,94.0,2.3,16.0,594.0,295.22,206.8
2016,3,16,9,45,874.0,96.0,2.35,16.5,632.5,347.68,253.32
2016,3,16,10,0,888.0,98.0,2.4,17.0,671.0,405.09,302.94
2016,3,16,10,15,898.0,99.5,2.4,17.0,703.0,455.31,346.52
2016,3,16,10,30,908.0,101.0,2.4,17.0,735.0,504.89,388.52
2016,3,16,10,45,915.0,102.5,2.45,17.5,760.0,552.12,427.0
2016,3,16,11,0,922.0,104.0,2.5,18.0,785.0,598.0,463.35
2016,3,16,11,15,926.0,104.5,2.5,18.0,801.5,639.7,496.36
2016,3,16,11,30,930.0,105.0,2.5,18.0,818.0,679.41,527.16
2016,3,16,11,45,932.5,105.5,2.55,18.5,826.5,715.96,554.27
2016,3,16,12,0,935.0,106.0,2.6,19.0,835.0,750.09,579.07
2016,3,16,12,15,934.5,106.0,2.6,19.0,835.0,779.0,599.37
2016,3,16,12,30,934.0,106.0,2.6,19.0,835.0,805.02,617.46
2016,3,16,12,45,937.5,102.5,2.6,19.0,828.5,827.62,633.21
2016,3,16,13,0,941.0,99.0,2.6,19.0,822.0,847.17,646.92
2016,3,16,13,15,936.5,98.5,2.6,19.0,805.5,860.23,656.24
2016,3,16,13,30,932.0,98.0,2.6,19.0,789.0,869.91,663.42
2016,3,16,13,45,925.5,96.5,2.6,19.5,764.5,873.48,665.29
2016,3,16,14,0,919.0,95.0,2.6,20.0,740.0,873.63,665.0
2016,3,16,14,15,909.0,93.5,2.55,19.5,708.5,867.47,662.69
2016,3,16,14,30,899.0,92.0,2.5,19.0,677.0,858.0,658.26
2016,3,16,14,45,886.0,89.5,2.5,19.0,638.5,841.72,648.36
2016,3,16,15,0,873.0,87.0,2.5,19.0,600.0,822.41,636.45
2016,3,16,15,15,854.5,84.5,2.35,18.5,556.0,802.02,623.91
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,772.94,605.12
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,735.7,579.21
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,696.63,551.73
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,648.2,517.17
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,599.11,481.28
2016,3,16,16,45,667.0,61.5,1.2,16.5,260.5,540.89,436.62
2016,3,16,17,0,616.0,56.0,1.0,16.0,208.0,480.68,388.39
2016,3,16,17,15,536.5,48.0,1.0,15.5,157.0,402.33,324.93
2016,3,16,17,30,457.0,40.0,1.0,15.0,106.0,328.79,262.22
2016,3,16,17,45,319.0,28.0,1.0,14.5,65.0,226.44,169.62
2016,3,16,18,0,181.0,16.0,1.0,14.0,24.0,121.28,0.0
2016,3,16,18,15,90.5,8.0,1.0,13.5,12.0,46.14,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,10.01,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,18.67,0.0
2016,3,17,6,45,231.5,30.0,1.05,12.0,62.5,23.34,13.58
2016,3,17,7,0,463.0,39.0,1.1,13.0,104.0,29.89,20.63
2016,3,17,7,15,546.0,47.0,1.15,13.5,155.5,34.65,25.27
2016,3,17,7,30,629.0,55.0,1.2,14.0,207.0,39.22,29.53
2016,3,17,7,45,680.0,60.5,1.3,14.5,260.5,45.63,35.26
2016,3,17,8,0,731.0,66.0,1.4,15.0,314.0,48.18,37.43
2016,3,17,8,15,766.0,70.5,1.45,15.5,366.5,49.79,38.68
2016,3,17,8,30,801.0,75.0,1.5,16.0,419.0,88.1,46.88
2016,3,17,8,45,825.5,78.0,1.6,17.0,468.0,138.76,75.47
2016,3,17,9,0,850.0,81.0,1.7,18.0,517.0,191.76,115.03
2016,3,17,9,15,868.0,84.0,1.65,18.0,561.5,251.55,165.11
2016,3,17,9,30,886.0,87.0,1.6,18.0,606.0,306.13,212.71
2016,3,17,9,45,898.5,89.0,1.6,18.5,644.5,359.01,258.9
2016,3,17,10,0,911.0,91.0,1.6,19.0,683.0,411.92,304.27
2016,3,17,10,15,920.0,92.5,1.55,19.5,715.0,462.76,346.72
2016,3,17,10,30,929.0,94.0,1.5,20.0,747.0,512.83,387.13
2016,3,17,10,45,935.0,95.5,1.45,20.5,771.5,560.39,424.28
2016,3,17,11,0,941.0,97.0,1.4,21.0,796.0,606.48,459.03
2016,3,17,11,15,944.5,98.0,1.3,21.0,812.5,648.97,490.59
2016,3,17,11,30,948.0,99.0,1.2,21.0,829.0,689.4,519.66
2016,3,17,11,45,949.5,99.5,1.2,21.5,837.5,725.8,545.07
2016,3,17,12,0,951.0,100.0,1.2,22.0,846.0,759.65,567.84
2016,3,17,12,15,950.5,100.0,1.2,22.0,846.0,788.88,587.09
2016,3,17,12,30,950.0,100.0,1.2,22.0,846.0,815.16,604.37
2016,3,17,12,45,948.0,99.5,1.2,22.0,837.5,836.74,618.56
2016,3,17,13,0,946.0,99.0,1.2,22.0,829.0,855.1,630.73
2016,3,17,13,15,941.5,98.0,1.2,22.0,812.5,867.64,639.19
2016,3,17,13,30,937.0,97.0,1.2,22.0,796.0,876.76,645.61
2016,3,17,13,45,929.5,96.0,1.25,22.0,771.0,879.98,649.06
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,879.76,650.45
2016,3,17,14,15,912.5,93.5,1.3,22.0,714.5,873.92,647.64
2016,3,17,14,30,903.0,92.0,1.3,22.0,683.0,864.76,642.84
2016,3,17,14,45,889.0,90.0,1.3,22.0,644.5,848.08,633.18
2016,3,17,15,0,875.0,88.0,1.3,22.0,606.0,828.39,621.63
2016,3,17,15,15,857.0,85.5,1.25,21.5,562.0,808.33,610.41
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,779.49,593.14
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.0,742.26,569.4
2016,3,17,16,0,789.0,77.0,1.2,21.0,420.0,703.23,544.05
2016,3,17,16,15,754.5,72.5,1.1,20.5,368.5,653.98,510.8
2016,3,17,16,30,720.0,68.0,1.0,20.0,317.0,604.06,476.19
2016,3,17,16,45,669.5,62.5,0.95,19.5,264.0,545.95,433.74
2016,3,17,17,0,619.0,57.0,0.9,19.0,211.0,485.75,387.4
2016,3,17,17,15,539.5,49.0,0.95,18.0,160.0,406.99,325.55
2016,3,17,17,30,460.0,41.0,1.0,17.0,109.0,333.02,264.01
2016,3,17,17,45,324.0,29.0,1.05,16.5,67.0,231.04,173.51
2016,3,17,18,0,188.0,17.0,1.1,16.0,25.0,127.23,0.0
2016,3,17,18,15,94.0,8.5,1.1,15.5,12.5,48.34,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,1.3,10.5,12.0,8.1,0.0
2016,3,18,6,30,174.0,17.0,1.5,11.0,24.0,13.58,0.0
2016,3,18,6,45,311.0,29.5,1.75,11.5,65.5,23.21,13.81
2016,3,18,7,0,448.0,42.0,2.0,12.0,107.0,32.33,22.92
2016,3,18,7,15,529.5,50.0,2.0,12.0,158.0,36.95,27.51
2016,3,18,7,30,611.0,58.0,2.0,12.0,209.0,41.4,31.74
2016,3,18,7,45,305.5,57.0,2.0,12.5,132.5,39.99,30.48
2016,3,18,8,0,0.0,56.0,2.0,13.0,56.0,52.06,41.19
2016,3,18,8,15,0.0,73.5,1.95,13.5,73.5,68.4,55.53
2016,3,18,8,30,0.0,91.0,1.9,14.0,91.0,83.92,65.66
2016,3,18,8,45,0.0,112.0,1.9,14.5,112.0,102.37,80.7
2016,3,18,9,0,0.0,133.0,1.9,15.0,133.0,120.89,95.56
2016,3,18,9,15,0.0,151.0,1.9,15.0,151.5,136.98,108.43
2016,3,18,9,30,0.0,169.0,1.9,15.0,170.0,153.18,121.3
2016,3,18,9,45,92.0,238.5,1.9,15.5,299.5,236.14,185.1
2016,3,18,10,0,184.0,308.0,1.9,16.0,429.0,327.51,254.75
2016,3,18,10,15,353.0,277.5,1.9,16.0,523.0,382.79,296.5
2016,3,18,10,30,522.0,247.0,1.9,16.0,617.0,453.78,351.53
2016,3,18,10,45,719.0,177.0,1.9,16.5,705.0,521.46,404.11
2016,3,18,11,0,916.0,107.0,1.9,17.0,793.0,605.98,468.99
2016,3,18,11,15,920.5,108.0,1.85,17.0,809.5,648.16,501.27
2016,3,18,11,30,925.0,109.0,1.8,17.0,826.0,688.42,531.62
2016,3,18,11,45,761.5,186.5,1.8,17.5,781.0,686.38,527.69
2016,3,18,12,0,598.0,264.0,1.8,18.0,736.0,672.22,514.62
2016,3,18,12,15,763.5,187.5,1.8,18.0,790.0,744.11,569.77
2016,3,18,12,30,929.0,111.0,1.8,18.0,844.0,814.22,619.92
2016,3,18,12,45,740.5,192.0,1.85,18.0,773.0,776.7,592.93
2016,3,18,13,0,552.0,273.0,1.9,18.0,702.0,722.86,552.42
2016,3,18,13,15,717.5,199.0,1.9,18.0,744.5,800.01,611.57
2016,3,18,13,30,883.0,125.0,1.9,18.0,787.0,870.29,660.3
2016,3,18,13,45,737.5,174.5,1.95,18.0,716.0,815.09,622.83
2016,3,18,14,0,592.0,224.0,2.0,18.0,645.0,748.12,575.54
2016,3,18,14,15,717.5,172.0,2.05,17.5,660.0,808.2,623.14
2016,3,18,14,30,843.0,120.0,2.1,17.0,675.0,855.11,658.07
2016,3,18,14,45,830.0,116.5,2.15,17.0,637.0,838.33,647.71
2016,3,18,15,0,817.0,113.0,2.2,17.0,599.0,818.57,635.91
2016,3,18,15,15,797.0,109.5,2.2,16.5,555.0,790.3,618.82
2016,3,18,15,30,777.0,106.0,2.2,16.0,511.0,763.49,602.65
2016,3,18,15,45,706.5,104.0,2.2,16.0,446.0,693.5,553.47
2016,3,18,16,0,636.0,102.0,2.2,16.0,381.0,623.88,503.67
2016,3,18,16,15,576.0,104.5,2.0,15.5,334.0,568.15,462.06
2016,3,18,16,30,516.0,107.0,1.8,15.0,287.0,509.12,416.55
2016,3,18,16,45,475.5,94.0,1.6,14.5,239.5,452.13,371.88
2016,3,18,17,0,435.0,81.0,1.4,14.0,192.0,396.39,326.57
2016,3,18,17,15,411.5,65.0,1.3,13.0,150.5,348.57,286.73
2016,3,18,17,30,388.0,49.0,1.2,12.0,109.0,303.06,246.19
2016,3,18,17,45,261.0,34.5,1.1,11.5,67.5,204.34,157.57
2016,3,18,18,0,134.0,20.0,1.0,11.0,26.0,105.45,6.64
2016,3,18,18,15,67.0,10.0,1.0,11.0,13.0,38.38,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,15.75,0.0
2016,3,19,6,45,45.0,36.0,1.35,11.5,43.0,30.73,20.42
2016,3,19,7,0,90.0,55.0,1.5,12.0,69.0,45.98,35.02
2016,3,19,7,15,111.5,77.0,1.55,12.5,101.0,62.88,50.55
2016,3,19,7,30,133.0,99.0,1.6,13.0,133.0,79.28,65.35
2016,3,19,7,45,150.5,120.0,1.65,13.5,166.5,94.53,78.79
2016,3,19,8,0,168.0,141.0,1.7,14.0,200.0,109.3,91.5
2016,3,19,8,15,209.5,160.5,1.75,14.5,245.0,122.76,102.81
2016,3,19,8,30,251.0,180.0,1.8,15.0,290.0,146.33,109.23
2016,3,19,8,45,285.0,196.5,1.85,15.5,335.0,179.95,131.66
2016,3,19,9,0,319.0,213.0,1.9,16.0,380.0,217.32,159.42
2016,3,19,9,15,571.5,154.5,1.9,16.0,483.5,242.01,170.79
2016,3,19,9,30,824.0,96.0,1.9,16.0,587.0,299.83,212.79
2016,3,19,9,45,832.5,100.0,1.95,16.5,623.5,350.49,257.58
2016,3,19,10,0,841.0,104.0,2.0,17.0,660.0,400.99,301.39
2016,3,19,10,15,851.0,106.0,2.0,17.0,690.5,450.01,343.45
2016,3,19,10,30,861.0,108.0,2.0,17.0,721.0,501.85,386.44
2016,3,19,10,45,868.5,109.0,2.05,17.0,745.0,546.84,423.47
2016,3,19,11,0,876.0,110.0,2.1,17.0,769.0,590.62,458.72
2016,3,19,11,15,880.5,111.0,2.1,17.0,785.0,631.2,490.57
2016,3,19,11,30,885.0,112.0,2.1,17.0,801.0,669.95,520.38
2016,3,19,11,45,889.0,111.0,2.15,17.5,810.0,704.52,545.92
2016,3,19,12,0,893.0,110.0,2.2,18.0,819.0,736.83,569.19
2016,3,19,12,15,511.0,250.5,2.2,18.0,656.5,621.09,480.11
2016,3,19,12,30,129.0,391.0,2.2,18.0,494.0,474.9,365.26
2016,3,19,12,45,264.0,365.0,2.2,18.0,572.0,568.44,438.53
2016,3,19,13,0,399.0,339.0,2.2,18.0,650.0,661.31,508.53
2016,3,19,13,15,408.0,325.0,2.2,18.0,637.5,665.98,512.21
2016,3,19,13,30,417.0,311.0,2.2,18.0,625.0,676.96,520.97
2016,3,19,13,45,649.0,206.0,2.2,18.0,677.0,776.49,598.52
2016,3,19,14,0,881.0,101.0,2.2,18.0,729.0,858.84,656.98
2016,3,19,14,15,872.0,99.0,2.15,18.0,699.0,852.69,652.51
2016,3,19,14,30,863.0,97.0,2.1,18.0,669.0,843.35,646.85
2016,3,19,14,45,851.0,95.0,2.1,18.0,632.0,828.41,637.89
2016,3,19,15,0,839.0,93.0,2.1,18.0,595.0,816.93,631.48
2016,3,19,15,15,822.5,90.0,2.1,17.5,552.5,791.56,616.46
2016,3,19,15,30,806.0,87.0,2.1,17.0,510.0,763.66,599.61
2016,3,19,15,45,784.0,83.5,2.15,16.5,463.5,728.55,577.65
2016,3,19,16,0,762.0,80.0,2.2,16.0,417.0,691.6,553.86
2016,3,19,16,15,729.0,75.5,2.15,15.5,366.5,643.81,520.69
2016,3,19,16,30,696.0,71.0,2.1,15.0,316.0,599.06,488.92
2016,3,19,16,45,648.5,65.0,2.05,15.0,264.5,539.19,442.48
2016,3,19,17,0,601.0,59.0,2.0,15.0,213.0,480.57,394.94
2016,3,19,17,15,524.5,51.0,1.85,14.5,163.0,403.69,331.08
2016,3,19,17,30,448.0,43.0,1.7,14.0,113.0,331.38,268.36
2016,3,19,17,45,323.0,31.0,1.6,13.5,71.5,234.62,181.62
2016,3,19,18,0,198.0,19.0,1.5,13.0,30.0,137.4,29.33
2016,3,19,18,15,99.0,9.5,1.45,12.5,15.0,51.92,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,58.0,9.5,1.2,11.5,13.0,9.05,0.0
2016,3,20,6,30,116.0,19.0,1.4,12.0,26.0,14.88,0.05
2016,3,20,6,45,205.0,35.0,1.65,13.0,61.5,27.05,17.39
2016,3,20,7,0,294.0,51.0,1.9,14.0,97.0,38.73,28.45
2016,3,20,7,15,343.0,66.5,2.0,14.0,140.0,49.45,38.42
2016,3,20,7,30,392.0,82.0,2.1,14.0,183.0,59.68,47.76
2016,3,20,7,45,428.0,94.0,2.25,14.5,227.0,66.8,54.04
2016,3,20,8,0,464.0,106.0,2.4,15.0,271.0,73.56,59.84
2016,3,20,8,15,325.5,147.0,2.45,15.5,271.5,107.87,89.59
2016,3,20,8,30,187.0,188.0,2.5,16.0,272.0,156.47,118.91
2016,3,20,8,45,217.0,207.5,2.65,16.5,315.0,188.36,140.95
2016,3,20,9,0,247.0,227.0,2.8,17.0,358.0,217.01,162.01
2016,3,20,9,15,533.5,163.0,2.9,17.0,475.0,243.96,173.91
2016,3,20,9,30,820.0,99.0,3.0,17.0,592.0,305.28,217.84
2016,3,20,9,45,601.5,187.5,3.15,17.5,561.5,347.81,261.01
2016,3,20,10,0,383.0,276.0,3.3,18.0,531.0,375.11,288.24
2016,3,20,10,15,419.5,277.5,3.4,18.0,568.5,411.39,318.0
2016,3,20,10,30,456.0,279.0,3.5,18.0,606.0,454.47,352.77
2016,3,20,10,45,415.5,305.0,3.65,18.0,611.0,480.88,374.33
2016,3,20,11,0,375.0,331.0,3.8,18.0,616.0,504.93,393.41
2016,3,20,11,15,374.5,339.5,3.9,18.0,628.5,532.19,414.85
2016,3,20,11,30,374.0,348.0,4.0,18.0,641.0,558.73,435.46
2016,3,20,11,45,317.0,367.0,4.1,18.0,617.5,555.89,433.03
2016,3,20,12,0,260.0,386.0,4.2,18.0,594.0,548.92,427.3
2016,3,20,12,15,306.5,374.5,4.25,18.0,619.5,585.87,456.4
2016,3,20,12,30,353.0,363.0,4.3,18.0,645.0,624.0,486.15
2016,3,20,12,45,317.0,368.0,4.35,18.0,619.5,614.16,478.59
2016,3,20,13,0,281.0,373.0,4.4,18.0,594.0,601.88,469.34
2016,3,20,13,15,150.5,325.0,4.35,17.5,443.0,448.81,353.02
2016,3,20,13,30,20.0,277.0,4.3,17.0,292.0,280.54,220.46
2016,3,20,13,45,76.0,311.0,4.3,17.0,366.0,372.85,294.94
2016,3,20,14,0,132.0,345.0,4.3,17.0,440.0,470.12,371.27
2016,3,20,14,15,160.0,329.5,4.2,17.0,439.5,481.95,381.34
2016,3,20,14,30,188.0,314.0,4.1,17.0,439.0,492.89,391.17
2016,3,20,14,45,126.0,288.0,4.05,17.0,369.5,415.1,330.52
2016,3,20,15,0,64.0,262.0,4.0,17.0,300.0,325.15,259.48
2016,3,20,15,15,100.5,249.0,3.85,16.5,304.0,343.45,276.55
2016,3,20,15,30,137.0,236.0,3.7,16.0,308.0,372.6,301.76
2016,3,20,15,45,438.5,159.0,3.55,16.0,360.0,545.71,445.72
2016,3,20,16,0,740.0,82.0,3.4,16.0,412.0,679.69,551.88
2016,3,20,16,15,706.0,77.5,3.15,15.5,362.0,631.57,515.89
2016,3,20,16,30,672.0,73.0,2.9,15.0,312.0,586.8,482.83
2016,3,20,16,45,620.5,67.5,2.7,15.0,261.0,525.44,434.02
2016,3,20,17,0,569.0,62.0,2.5,15.0,210.0,465.63,384.68
2016,3,20,17,15,493.0,53.5,2.3,14.5,161.0,389.32,320.86
2016,3,20,17,30,417.0,45.0,2.1,14.0,112.0,317.55,258.37
2016,3,20,17,45,291.0,33.0,1.95,14.0,71.0,221.09,172.05
2016,3,20,18,0,165.0,21.0,1.8,14.0,30.0,123.86,39.48
2016,3,20,18,15,82.5,10.5,1.75,14.0,15.0,45.93,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,11.0,1.3,11.5,12.0,10.48,0.0
2016,3,21,6,30,37.0,22.0,1.5,12.0,24.0,19.2,4.49
2016,3,21,6,45,100.0,42.0,1.75,12.5,56.5,34.03,23.57
2016,3,21,7,0,163.0,62.0,2.0,13.0,89.0,49.22,37.87
2016,3,21,7,15,204.5,82.0,2.15,13.0,128.0,63.85,51.4
2016,3,21,7,30,246.0,102.0,2.3,13.0,167.0,77.94,64.21
2016,3,21,7,45,289.0,115.5,2.5,13.5,207.5,87.09,72.25
2016,3,21,8,0,332.0,129.0,2.7,14.0,248.0,95.87,79.74
2016,3,21,8,15,451.0,125.5,2.8,14.0,313.5,88.47,73.03
2016,3,21,8,30,570.0,122.0,2.9,14.0,379.0,120.69,76.62
2016,3,21,8,45,481.5,162.0,3.05,14.0,395.5,175.21,120.01
2016,3,21,9,0,393.0,202.0,3.2,14.0,412.0,226.0,165.16
2016,3,21,9,15,479.5,193.0,3.35,14.0,469.5,257.57,189.24
2016,3,21,9,30,566.0,184.0,3.5,14.0,527.0,303.8,227.02
2016,3,21,9,45,551.0,203.5,3.65,14.5,554.5,347.16,265.23
2016,3,21,10,0,536.0,223.0,3.8,15.0,582.0,388.75,301.13
2016,3,21,10,15,688.5,175.5,3.9,15.0,658.0,444.22,346.63
2016,3,21,10,30,841.0,128.0,4.0,15.0,734.0,514.73,404.4
2016,3,21,10,45,435.5,216.5,4.1,15.0,531.0,418.09,331.88
2016,3,21,11,0,30.0,305.0,4.2,15.0,328.0,292.81,231.3
2016,3,21,11,15,130.5,345.0,4.35,15.0,447.5,392.02,310.67
2016,3,21,11,30,231.0,385.0,4.5,15.0,567.0,501.21,396.11
2016,3,21,11,45,141.0,370.5,4.65,15.5,482.0,440.04,347.34
2016,3,21,12,0,51.0,356.0,4.8,16.0,397.0,369.28,290.68
2016,3,21,12,15,51.5,356.0,4.9,16.0,397.5,374.25,294.93
2016,3,21,12,30,52.0,356.0,5.0,16.0,398.0,379.07,298.9
2016,3,21,12,45,26.0,202.5,5.1,16.0,223.5,214.0,169.04
2016,3,21,13,0,0.0,49.0,5.2,16.0,49.0,45.7,32.1
2016,3,21,13,15,0.0,48.0,5.1,16.0,48.0,44.76,31.4
2016,3,21,13,30,0.0,47.0,5.0,16.0,47.0,43.81,30.66
2016,3,21,13,45,0.0,46.0,4.95,16.0,46.0,42.87,29.92
2016,3,21,14,0,0.0,45.0,4.9,16.0,45.0,41.92,29.18
2016,3,21,14,15,0.0,86.5,4.8,15.5,86.5,80.68,61.38
2016,3,21,14,30,0.0,128.0,4.7,15.0,128.0,120.37,94.3
2016,3,21,14,45,0.0,147.0,4.6,15.0,147.0,139.21,109.92
2016,3,21,15,0,0.0,166.0,4.5,15.0,166.0,158.73,126.15
2016,3,21,15,15,0.0,108.5,4.35,14.5,108.5,101.87,79.76
2016,3,21,15,30,0.0,51.0,4.2,14.0,51.0,47.43,34.54
2016,3,21,15,45,120.5,118.0,4.1,14.0,172.5,223.01,185.41
2016,3,21,16,0,241.0,185.0,4.0,14.0,294.0,406.91,336.95
2016,3,21,16,15,120.5,95.5,3.75,13.5,150.0,194.56,162.19
2016,3,21,16,30,0.0,6.0,3.5,13.0,6.0,5.56,0.0
2016,3,21,16,45,0.0,5.0,3.25,13.0,5.0,4.63,0.0
2016,3,21,17,0,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,3,21,17,15,112.0,36.0,2.75,12.5,54.0,116.38,96.08
2016,3,21,17,30,224.0,68.0,2.5,12.0,104.0,228.33,187.8
2016,3,21,17,45,152.0,46.0,2.3,12.0,66.5,156.17,122.16
2016,3,21,18,0,80.0,24.0,2.1,12.0,29.0,80.41,31.18
2016,3,21,18,15,40.0,12.0,2.0,11.5,14.5,28.95,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,9.5,18.5,11.91,0.0
2016,3,22,6,30,189.0,25.0,1.4,10.0,37.0,19.68,6.8
2016,3,22,6,45,319.5,37.5,1.65,10.5,81.0,29.68,20.19
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,38.49,28.73
2016,3,22,7,15,528.0,58.5,2.05,11.0,177.0,43.22,33.38
2016,3,22,7,30,606.0,67.0,2.2,11.0,229.0,47.77,37.66
2016,3,22,7,45,427.5,104.0,2.35,11.5,230.5,73.72,60.9
2016,3,22,8,0,249.0,141.0,2.5,12.0,232.0,103.51,87.12
2016,3,22,8,15,515.5,113.5,2.55,12.0,336.5,83.49,60.95
2016,3,22,8,30,782.0,86.0,2.6,12.0,441.0,115.74,64.5
2016,3,22,8,45,812.0,87.5,2.65,12.5,491.0,165.37,97.77
2016,3,22,9,0,842.0,89.0,2.7,13.0,541.0,217.96,140.3
2016,3,22,9,15,442.0,170.5,2.75,13.0,409.5,233.92,172.24
2016,3,22,9,30,42.0,252.0,2.8,13.0,278.0,227.2,180.96
2016,3,22,9,45,176.0,275.5,2.85,13.5,393.0,290.87,228.8
2016,3,22,10,0,310.0,299.0,2.9,14.0,508.0,369.09,288.83
2016,3,22,10,15,331.0,309.0,2.9,14.0,541.5,406.15,318.73
2016,3,22,10,30,352.0,319.0,2.9,14.0,575.0,444.82,349.74
2016,3,22,10,45,322.0,338.5,2.95,14.0,578.5,466.01,366.89
2016,3,22,11,0,292.0,358.0,3.0,14.0,582.0,484.44,381.46
2016,3,22,11,15,305.0,363.0,3.0,14.0,601.5,513.95,404.52
2016,3,22,11,30,318.0,368.0,3.0,14.0,621.0,543.84,427.6
2016,3,22,11,45,322.0,369.0,3.05,14.5,626.5,564.21,442.63
2016,3,22,12,0,326.0,370.0,3.1,15.0,632.0,583.95,457.08
2016,3,22,12,15,420.5,335.0,3.15,15.0,673.5,639.72,501.03
2016,3,22,12,30,515.0,300.0,3.2,15.0,715.0,696.44,545.25
2016,3,22,12,45,257.5,192.5,3.25,15.0,400.0,403.88,323.46
2016,3,22,13,0,0.0,85.0,3.3,15.0,85.0,79.36,59.71
2016,3,22,13,15,2.0,136.5,3.35,15.0,138.5,129.6,101.1
2016,3,22,13,30,4.0,188.0,3.4,15.0,192.0,180.72,142.48
2016,3,22,13,45,138.0,263.0,3.5,15.0,363.5,385.84,309.26
2016,3,22,14,0,272.0,338.0,3.6,15.0,535.0,593.78,470.35
2016,3,22,14,15,272.5,322.0,3.6,14.5,512.5,582.43,462.59
2016,3,22,14,30,273.0,306.0,3.6,14.0,490.0,569.62,454.93
2016,3,22,14,45,272.0,288.5,3.65,14.0,463.0,552.46,443.21
2016,3,22,15,0,271.0,271.0,3.7,14.0,436.0,533.89,430.39
2016,3,22,15,15,558.0,178.0,3.6,13.5,487.0,679.34,550.95
2016,3,22,15,30,845.0,85.0,3.5,13.0,538.0,801.06,645.21
2016,3,22,15,45,821.0,82.0,3.45,13.0,489.0,763.82,618.18
2016,3,22,16,0,797.0,79.0,3.4,13.0,440.0,724.72,590.61
2016,3,22,16,15,467.0,113.5,3.15,12.5,319.0,499.23,415.28
2016,3,22,16,30,137.0,148.0,2.9,12.0,198.0,271.22,225.89
2016,3,22,16,45,124.0,126.5,2.65,12.0,166.5,235.63,196.9
2016,3,22,17,0,111.0,105.0,2.4,12.0,135.0,200.21,166.8
2016,3,22,17,15,297.5,75.5,2.15,11.5,130.0,297.18,248.82
2016,3,22,17,30,484.0,46.0,1.9,11.0,125.0,359.3,296.11
2016,3,22,17,45,355.5,34.5,1.7,11.0,81.0,258.42,205.15
2016,3,22,18,0,227.0,23.0,1.5,11.0,37.0,160.73,78.83
2016,3,22,18,15,113.5,11.5,1.5,10.5,18.5,60.94,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,12.0,1.2,8.5,14.5,11.44,0.0
2016,3,23,6,30,61.0,24.0,1.4,9.0,29.0,19.96,8.42
2016,3,23,6,45,111.5,43.5,1.6,9.5,60.5,35.24,25.28
2016,3,23,7,0,162.0,63.0,1.8,10.0,92.0,50.0,39.18
2016,3,23,7,15,189.5,84.0,1.9,10.5,128.5,65.25,53.25
2016,3,23,7,30,217.0,105.0,2.0,11.0,165.0,79.91,66.5
2016,3,23,7,45,240.5,123.5,2.15,11.5,202.5,92.28,77.41
2016,3,23,8,0,264.0,142.0,2.3,12.0,240.0,104.15,87.63
2016,3,23,8,15,348.0,150.0,2.35,12.5,298.0,116.22,88.72
2016,3,23,8,30,432.0,158.0,2.4,13.0,356.0,143.72,99.59
2016,3,23,8,45,395.0,186.0,2.5,13.5,382.5,187.04,133.31
2016,3,23,9,0,358.0,214.0,2.6,14.0,409.0,232.67,171.94
2016,3,23,9,15,379.5,228.5,2.65,14.5,449.5,271.89,203.9
2016,3,23,9,30,401.0,243.0,2.7,15.0,490.0,313.25,238.02
2016,3,23,9,45,492.5,226.0,2.8,15.5,548.0,350.72,267.89
2016,3,23,10,0,584.0,209.0,2.9,16.0,606.0,401.55,308.91
2016,3,23,10,15,562.0,229.5,2.9,16.0,625.0,441.04,342.34
2016,3,23,10,30,540.0,250.0,2.9,16.0,644.0,477.99,372.81
2016,3,23,10,45,738.5,177.0,2.9,16.5,735.0,548.84,428.73
2016,3,23,11,0,937.0,104.0,2.9,17.0,826.0,636.39,496.64
2016,3,23,11,15,735.0,196.0,2.85,17.0,769.5,632.42,492.63
2016,3,23,11,30,533.0,288.0,2.8,17.0,713.0,615.0,477.75
2016,3,23,11,45,568.5,279.0,2.75,17.0,736.5,655.14,508.46
2016,3,23,12,0,604.0,270.0,2.7,17.0,760.0,695.75,538.77
2016,3,23,12,15,575.5,280.5,2.7,17.0,747.0,706.9,546.68
2016,3,23,12,30,547.0,291.0,2.7,17.0,734.0,714.95,552.42
2016,3,23,12,45,565.0,281.0,2.7,17.5,734.5,737.3,568.41
2016,3,23,13,0,583.0,271.0,2.7,18.0,735.0,758.12,583.1
2016,3,23,13,15,549.0,275.0,2.65,18.0,705.0,747.92,575.5
2016,3,23,13,30,515.0,279.0,2.6,18.0,675.0,734.82,566.05
2016,3,23,13,45,510.0,271.5,2.6,18.0,653.5,732.09,565.07
2016,3,23,14,0,505.0,264.0,2.6,18.0,632.0,727.1,562.45
2016,3,23,14,15,571.0,226.5,2.55,17.5,626.0,749.15,582.04
2016,3,23,14,30,637.0,189.0,2.5,17.0,620.0,772.75,602.48
2016,3,23,14,45,638.5,175.0,2.5,17.0,586.5,758.58,593.71
2016,3,23,15,0,640.0,161.0,2.5,17.0,553.0,741.55,582.98
2016,3,23,15,15,673.5,137.0,2.4,16.5,523.0,737.05,581.82
2016,3,23,15,30,707.0,113.0,2.3,16.0,493.0,727.95,577.29
2016,3,23,15,45,729.5,103.5,2.2,16.0,464.5,722.87,574.7
2016,3,23,16,0,752.0,94.0,2.1,16.0,436.0,714.11,569.37
2016,3,23,16,15,669.0,91.0,1.85,15.5,369.0,630.85,508.6
2016,3,23,16,30,586.0,88.0,1.6,15.0,302.0,549.86,447.8
2016,3,23,16,45,582.0,79.5,1.4,14.5,264.0,519.45,424.7
2016,3,23,17,0,578.0,71.0,1.2,14.0,226.0,487.44,398.58
2016,3,23,17,15,500.0,61.5,1.2,13.0,174.5,407.4,334.37
2016,3,23,17,30,422.0,52.0,1.2,12.0,123.0,331.84,270.93
