Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,296.5,38.5,1.2,11.5,79.5,232.31,184.18
2016,3,23,18,0,171.0,25.0,1.2,11.0,36.0,136.84,74.05
2016,3,23,18,15,85.5,12.5,1.15,10.5,18.0,49.77,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,12.87,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,21.14,10.23
2016,3,24,6,45,298.0,40.5,1.75,11.0,84.0,31.13,21.65
2016,3,24,7,0,409.0,54.0,2.0,12.0,127.0,41.46,31.36
2016,3,24,7,15,482.0,63.5,2.05,12.5,177.5,46.88,36.5
2016,3,24,7,30,555.0,73.0,2.1,13.0,228.0,52.06,41.21
2016,3,24,7,45,599.0,81.5,2.2,13.5,279.0,56.07,44.7
2016,3,24,8,0,643.0,90.0,2.3,14.0,330.0,59.84,47.86
2016,3,24,8,15,646.5,97.5,2.35,14.0,368.5,78.35,50.42
2016,3,24,8,30,650.0,105.0,2.4,14.0,407.0,122.32,72.55
2016,3,24,8,45,520.0,157.5,2.45,14.5,415.0,184.72,125.38
2016,3,24,9,0,390.0,210.0,2.5,15.0,423.0,237.83,174.18
2016,3,24,9,15,584.5,169.0,2.55,15.5,517.0,271.38,195.93
2016,3,24,9,30,779.0,128.0,2.6,16.0,611.0,328.77,239.86
2016,3,24,9,45,776.0,139.5,2.65,16.5,645.0,380.05,284.79
2016,3,24,10,0,773.0,151.0,2.7,17.0,679.0,430.28,327.77
2016,3,24,10,15,785.0,153.0,2.7,17.0,710.0,477.95,368.1
2016,3,24,10,30,797.0,155.0,2.7,17.0,741.0,528.6,409.62
2016,3,24,10,45,815.0,151.5,2.7,17.5,767.0,573.49,445.16
2016,3,24,11,0,833.0,148.0,2.7,18.0,793.0,618.18,479.65
2016,3,24,11,15,838.5,149.5,2.7,18.0,809.5,659.19,511.39
2016,3,24,11,30,844.0,151.0,2.7,18.0,826.0,698.6,541.33
2016,3,24,11,45,847.5,151.0,2.75,18.0,834.5,733.44,567.74
2016,3,24,12,0,851.0,151.0,2.8,18.0,843.0,766.15,592.28
2016,3,24,12,15,851.0,151.0,2.8,18.0,843.5,793.92,612.12
2016,3,24,12,30,851.0,151.0,2.8,18.0,844.0,819.06,629.67
2016,3,24,12,45,870.5,139.5,2.85,18.0,841.5,845.64,648.59
2016,3,24,13,0,890.0,128.0,2.9,18.0,839.0,865.13,662.62
2016,3,24,13,15,885.5,127.0,2.9,18.0,822.5,876.67,670.95
2016,3,24,13,30,881.0,126.0,2.9,18.0,806.0,885.0,677.24
2016,3,24,13,45,877.0,123.0,2.9,18.0,782.5,894.4,684.45
2016,3,24,14,0,873.0,120.0,2.9,18.0,759.0,894.88,685.63
2016,3,24,14,15,863.0,118.0,2.9,18.0,727.0,887.96,681.9
2016,3,24,14,30,853.0,116.0,2.9,18.0,695.0,877.81,676.12
2016,3,24,14,45,839.0,113.5,2.9,18.0,657.0,860.55,665.5
2016,3,24,15,0,825.0,111.0,2.9,18.0,619.0,840.34,652.91
2016,3,24,15,15,806.0,108.0,2.85,17.5,575.0,812.62,635.88
2016,3,24,15,30,787.0,105.0,2.8,17.0,531.0,782.45,617.01
2016,3,24,15,45,745.5,106.0,2.75,17.0,480.5,740.98,588.54
2016,3,24,16,0,704.0,107.0,2.7,17.0,430.0,694.91,556.34
2016,3,24,16,15,668.0,101.0,2.5,16.5,378.5,644.15,520.3
2016,3,24,16,30,632.0,95.0,2.3,16.0,327.0,593.03,482.55
2016,3,24,16,45,583.5,86.5,2.15,15.5,275.0,530.41,434.54
2016,3,24,17,0,535.0,78.0,2.0,15.0,223.0,469.04,385.8
2016,3,24,17,15,461.0,67.0,1.9,14.5,172.5,390.92,321.72
2016,3,24,17,30,387.0,56.0,1.8,14.0,122.0,317.01,258.63
2016,3,24,17,45,286.0,40.5,1.7,13.5,80.0,228.79,181.25
2016,3,24,18,0,185.0,25.0,1.6,13.0,38.0,144.81,84.58
2016,3,24,18,15,92.5,12.5,1.6,12.5,19.0,53.09,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,15.0,1.0,9.5,23.5,14.3,0.0
2016,3,25,6,30,219.0,30.0,1.1,10.0,47.0,23.52,12.84
2016,3,25,6,45,326.0,43.5,1.25,10.5,91.5,34.48,24.75
2016,3,25,7,0,433.0,57.0,1.4,11.0,136.0,43.95,33.77
2016,3,25,7,15,504.5,66.5,1.5,11.5,187.5,49.26,38.82
2016,3,25,7,30,576.0,76.0,1.6,12.0,239.0,54.33,43.42
2016,3,25,7,45,621.5,83.5,1.7,12.5,291.5,57.43,46.1
2016,3,25,8,0,667.0,91.0,1.8,13.0,344.0,60.37,48.52
2016,3,25,8,15,700.5,96.0,1.9,13.0,394.5,82.13,50.85
2016,3,25,8,30,734.0,101.0,2.0,13.0,445.0,129.69,74.93
2016,3,25,8,45,766.0,102.0,2.15,13.5,494.0,182.96,113.44
2016,3,25,9,0,798.0,103.0,2.3,14.0,543.0,233.39,154.81
2016,3,25,9,15,815.5,106.0,2.3,14.5,586.5,284.87,199.92
2016,3,25,9,30,833.0,109.0,2.3,15.0,630.0,337.53,246.43
2016,3,25,9,45,848.5,110.5,2.35,15.5,668.0,389.16,291.74
2016,3,25,10,0,864.0,112.0,2.4,16.0,706.0,441.25,336.42
2016,3,25,10,15,873.5,113.5,2.4,16.0,737.0,494.51,381.35
2016,3,25,10,30,883.0,115.0,2.4,16.0,768.0,542.86,421.46
2016,3,25,10,45,888.5,117.0,2.4,16.5,791.5,588.6,457.72
2016,3,25,11,0,894.0,119.0,2.4,17.0,815.0,632.92,491.83
2016,3,25,11,15,898.0,120.0,2.4,17.0,831.0,673.81,523.49
2016,3,25,11,30,902.0,121.0,2.4,17.0,847.0,712.78,553.08
2016,3,25,11,45,905.0,120.5,2.45,17.5,855.0,747.59,578.4
2016,3,25,12,0,908.0,120.0,2.5,18.0,863.0,780.04,600.52
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.5,808.19,619.96
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,833.54,637.48
2016,3,25,12,45,915.0,114.5,2.55,18.0,855.5,856.24,653.56
2016,3,25,13,0,922.0,109.0,2.6,18.0,849.0,876.0,667.73
2016,3,25,13,15,918.0,108.0,2.6,18.0,832.5,888.07,676.34
2016,3,25,13,30,914.0,107.0,2.6,18.0,816.0,896.82,682.86
2016,3,25,13,45,910.0,104.5,2.65,18.0,792.0,900.65,686.59
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,901.11,688.2
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,894.97,685.04
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,885.57,679.83
2016,3,25,14,45,876.5,96.0,2.7,18.0,667.0,869.18,669.89
2016,3,25,15,0,865.0,93.0,2.7,18.0,629.0,849.77,657.96
2016,3,25,15,15,848.0,90.5,2.65,17.5,585.0,830.12,646.78
2016,3,25,15,30,831.0,88.0,2.6,17.0,541.0,801.32,629.03
2016,3,25,15,45,805.5,85.5,2.6,17.0,492.0,763.37,603.69
2016,3,25,16,0,780.0,83.0,2.6,17.0,443.0,723.68,576.78
2016,3,25,16,15,747.5,78.5,2.45,16.5,391.5,674.91,542.8
2016,3,25,16,30,715.0,74.0,2.3,16.0,340.0,625.4,507.48
2016,3,25,16,45,659.0,70.0,2.2,15.5,286.0,564.24,461.91
2016,3,25,17,0,603.0,66.0,2.1,15.0,232.0,501.07,412.03
2016,3,25,17,15,530.0,58.0,1.95,14.0,180.5,424.65,350.0
2016,3,25,17,30,457.0,50.0,1.8,13.0,129.0,352.37,288.57
2016,3,25,17,45,327.0,38.0,1.7,12.5,84.5,249.92,199.42
2016,3,25,18,0,197.0,26.0,1.6,12.0,40.0,153.6,95.87
2016,3,25,18,15,98.5,13.0,1.6,11.5,20.0,56.47,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.5,26.5,12.39,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,20.43,10.85
2016,3,26,6,45,423.5,35.5,2.05,11.5,99.0,26.92,18.08
2016,3,26,7,0,532.0,45.0,2.3,12.0,145.0,33.11,24.01
2016,3,26,7,15,596.5,51.5,2.4,12.5,197.0,36.46,27.21
2016,3,26,7,30,661.0,58.0,2.5,13.0,249.0,43.53,33.58
2016,3,26,7,45,704.0,62.5,2.6,13.5,301.5,45.26,35.04
2016,3,26,8,0,747.0,67.0,2.7,14.0,354.0,46.96,36.39
2016,3,26,8,15,776.0,71.0,2.8,14.5,405.0,74.43,40.52
2016,3,26,8,30,805.0,75.0,2.9,15.0,456.0,124.64,66.67
2016,3,26,8,45,825.5,78.0,3.0,15.5,503.5,175.84,104.3
2016,3,26,9,0,846.0,81.0,3.1,16.0,551.0,235.31,153.97
2016,3,26,9,15,861.5,83.0,3.1,16.0,594.0,287.61,200.52
2016,3,26,9,30,877.0,85.0,3.1,16.0,637.0,340.67,248.28
2016,3,26,9,45,885.5,88.5,3.15,16.5,674.0,393.02,294.7
2016,3,26,10,0,894.0,92.0,3.2,17.0,711.0,445.04,339.74
2016,3,26,10,15,902.5,93.5,3.15,17.0,741.5,494.78,382.33
2016,3,26,10,30,911.0,95.0,3.1,17.0,772.0,543.71,423.11
2016,3,26,10,45,913.5,97.5,3.1,17.5,794.5,589.21,459.47
2016,3,26,11,0,916.0,100.0,3.1,18.0,817.0,632.99,493.45
2016,3,26,11,15,919.0,101.0,3.05,18.0,832.5,673.84,525.16
2016,3,26,11,30,922.0,102.0,3.0,18.0,848.0,712.62,554.65
2016,3,26,11,45,924.5,101.5,3.0,18.5,855.5,747.42,579.37
2016,3,26,12,0,927.0,101.0,3.0,19.0,863.0,779.78,600.88
2016,3,26,12,15,926.5,101.0,3.0,19.0,862.0,807.73,620.32
2016,3,26,12,30,926.0,101.0,3.0,19.0,861.0,832.8,637.76
2016,3,26,12,45,917.5,103.5,3.0,19.0,850.5,850.92,650.4
2016,3,26,13,0,909.0,106.0,3.0,19.0,840.0,865.74,660.88
2016,3,26,13,15,904.5,105.5,2.95,19.0,823.0,877.57,669.09
2016,3,26,13,30,900.0,105.0,2.9,19.0,806.0,886.12,675.16
2016,3,26,13,45,730.5,173.0,2.9,19.0,730.5,830.5,637.16
2016,3,26,14,0,561.0,241.0,2.9,19.0,655.0,757.48,584.17
2016,3,26,14,15,552.5,234.0,2.9,19.0,627.5,747.35,578.47
2016,3,26,14,30,544.0,227.0,2.9,19.0,600.0,734.92,570.69
2016,3,26,14,45,568.0,204.5,2.9,19.0,575.0,731.33,570.29
2016,3,26,15,0,592.0,182.0,2.9,19.0,550.0,729.73,571.2
2016,3,26,15,15,536.5,185.0,2.85,18.5,500.5,676.59,533.72
2016,3,26,15,30,481.0,188.0,2.8,18.0,451.0,628.34,499.36
2016,3,26,15,45,453.5,178.0,2.8,17.5,408.5,588.07,471.33
2016,3,26,16,0,426.0,168.0,2.8,17.0,366.0,547.23,442.2
2016,3,26,16,15,279.0,161.0,2.7,16.5,285.0,406.91,332.5
2016,3,26,16,30,132.0,154.0,2.6,16.0,204.0,275.8,226.1
2016,3,26,16,45,324.5,116.0,2.55,16.0,213.0,372.63,308.93
2016,3,26,17,0,517.0,78.0,2.5,16.0,222.0,460.32,380.01
2016,3,26,17,15,443.0,67.5,2.4,15.5,172.5,383.02,315.67
2016,3,26,17,30,369.0,57.0,2.3,15.0,123.0,308.38,252.09
2016,3,26,17,45,258.0,42.5,2.2,14.5,81.0,217.49,172.96
2016,3,26,18,0,147.0,28.0,2.1,14.0,39.0,133.52,86.09
2016,3,26,18,15,73.5,14.0,2.05,13.5,19.5,46.41,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.5,2.35,11.0,27.0,12.22,0.0
2016,3,27,6,30,254.0,31.0,2.5,11.0,54.0,24.87,14.87
2016,3,27,6,45,364.5,42.5,2.65,11.5,100.0,32.94,23.43
2016,3,27,7,0,475.0,54.0,2.8,12.0,146.0,40.61,30.73
2016,3,27,7,15,544.0,62.0,2.8,12.5,198.0,44.8,34.69
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,48.81,38.3
2016,3,27,7,45,661.0,75.5,2.85,13.5,303.5,50.6,39.8
2016,3,27,8,0,709.0,81.0,2.9,14.0,357.0,52.33,41.15
2016,3,27,8,15,741.0,85.5,2.95,14.0,409.0,88.5,51.38
2016,3,27,8,30,773.0,90.0,3.0,14.0,461.0,137.61,78.38
2016,3,27,8,45,791.0,96.0,3.05,14.5,508.5,189.27,117.25
2016,3,27,9,0,809.0,102.0,3.1,15.0,556.0,242.59,162.22
2016,3,27,9,15,826.5,105.0,3.2,15.0,599.5,294.76,208.63
2016,3,27,9,30,844.0,108.0,3.3,15.0,643.0,348.09,256.48
2016,3,27,9,45,856.0,110.5,3.4,15.5,680.5,399.91,302.34
2016,3,27,10,0,868.0,113.0,3.5,16.0,718.0,451.84,347.25
2016,3,27,10,15,878.0,115.0,3.55,16.0,749.5,505.89,393.19
2016,3,27,10,30,888.0,117.0,3.6,16.0,781.0,555.11,434.41
2016,3,27,10,45,892.5,119.5,3.7,16.0,804.5,600.91,472.19
2016,3,27,11,0,897.0,122.0,3.8,16.0,828.0,645.19,508.0
2016,3,27,11,15,902.0,123.0,3.8,16.0,844.5,686.78,540.79
2016,3,27,11,30,907.0,124.0,3.8,16.0,861.0,726.51,571.56
2016,3,27,11,45,908.5,124.5,3.85,16.0,869.0,761.29,598.37
2016,3,27,12,0,910.0,125.0,3.9,16.0,877.0,793.63,621.77
2016,3,27,12,15,910.5,125.0,3.85,16.0,877.0,822.15,641.85
2016,3,27,12,30,911.0,125.0,3.8,16.0,877.0,847.91,659.93
2016,3,27,12,45,918.0,120.0,3.8,16.0,871.0,871.18,676.51
2016,3,27,13,0,925.0,115.0,3.8,16.0,865.0,891.54,691.1
2016,3,27,13,15,921.5,114.5,3.8,16.0,849.0,904.52,700.6
2016,3,27,13,30,918.0,114.0,3.8,16.0,833.0,914.2,707.97
2016,3,27,13,45,909.0,114.5,3.8,16.0,808.0,916.84,710.55
2016,3,27,14,0,900.0,115.0,3.8,16.0,783.0,916.14,710.99
2016,3,27,14,15,891.0,113.0,3.8,15.5,751.5,909.47,708.73
2016,3,27,14,30,882.0,111.0,3.8,15.0,720.0,906.28,709.12
2016,3,27,14,45,866.5,110.0,3.8,15.0,681.0,888.87,698.15
2016,3,27,15,0,851.0,109.0,3.8,15.0,642.0,868.49,685.22
2016,3,27,15,15,833.5,106.0,3.75,14.5,597.5,841.34,668.41
2016,3,27,15,30,816.0,103.0,3.7,14.0,553.0,811.63,649.64
2016,3,27,15,45,681.5,118.5,3.7,14.0,472.0,711.02,576.58
2016,3,27,16,0,547.0,134.0,3.7,14.0,391.0,603.4,495.42
2016,3,27,16,15,464.5,131.5,3.5,13.5,332.0,526.02,435.66
2016,3,27,16,30,382.0,129.0,3.3,13.0,273.0,451.77,376.64
2016,3,27,16,45,328.5,119.0,3.15,12.5,229.5,380.03,319.07
2016,3,27,17,0,275.0,109.0,3.0,12.0,186.0,324.95,273.23
2016,3,27,17,15,236.0,89.0,2.85,11.5,145.5,268.68,225.42
2016,3,27,17,30,197.0,69.0,2.7,11.0,105.0,214.54,177.97
2016,3,27,17,45,127.5,49.0,2.55,11.0,69.5,146.17,116.94
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,72.13,46.5
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,26.94,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,16.0,3.15,9.0,31.0,12.64,0.0
2016,3,28,6,30,319.0,32.0,3.4,9.0,62.0,25.61,15.97
2016,3,28,6,45,438.0,41.5,3.7,9.5,111.5,31.85,22.72
2016,3,28,7,0,557.0,51.0,4.0,10.0,161.0,37.84,28.52
2016,3,28,7,15,622.5,57.5,4.15,10.0,215.5,40.96,31.58
2016,3,28,7,30,688.0,64.0,4.3,10.0,270.0,43.97,34.38
2016,3,28,7,45,734.0,68.5,4.45,10.5,325.0,49.89,39.63
2016,3,28,8,0,780.0,73.0,4.6,11.0,380.0,51.41,40.8
2016,3,28,8,15,808.5,76.5,4.6,11.0,432.5,87.96,47.98
2016,3,28,8,30,837.0,80.0,4.6,11.0,485.0,139.76,77.92
2016,3,28,8,45,858.5,83.0,4.6,11.5,534.0,193.03,119.07
2016,3,28,9,0,880.0,86.0,4.6,12.0,583.0,254.6,172.01
2016,3,28,9,15,895.0,88.0,4.6,12.0,627.5,308.7,221.4
2016,3,28,9,30,910.0,90.0,4.6,12.0,672.0,363.48,271.78
2016,3,28,9,45,920.5,92.5,4.6,12.0,710.0,417.47,321.13
2016,3,28,10,0,931.0,95.0,4.6,12.0,748.0,471.23,369.28
2016,3,28,10,15,939.0,96.5,4.6,12.0,779.0,522.52,414.38
2016,3,28,10,30,947.0,98.0,4.6,12.0,810.0,572.88,457.58
2016,3,28,10,45,763.5,184.0,4.65,12.5,769.5,585.72,468.4
2016,3,28,11,0,580.0,270.0,4.7,13.0,729.0,588.03,469.14
2016,3,28,11,15,460.5,323.0,4.65,13.0,692.5,586.44,467.13
2016,3,28,11,30,341.0,376.0,4.6,13.0,656.0,575.65,457.2
2016,3,28,11,45,227.5,392.5,4.6,13.0,580.0,526.47,418.08
2016,3,28,12,0,114.0,409.0,4.6,13.0,504.0,469.67,372.24
2016,3,28,12,15,210.0,401.5,4.55,13.0,575.5,544.79,432.53
2016,3,28,12,30,306.0,394.0,4.5,13.0,647.0,628.87,498.26
2016,3,28,12,45,324.0,384.5,4.5,13.0,650.0,647.07,512.52
2016,3,28,13,0,342.0,375.0,4.5,13.0,653.0,664.55,526.58
2016,3,28,13,15,448.0,325.5,4.4,13.0,682.5,723.11,573.37
2016,3,28,13,30,554.0,276.0,4.3,13.0,712.0,775.6,615.11
2016,3,28,13,45,284.0,262.5,4.25,13.0,485.5,525.11,422.14
2016,3,28,14,0,14.0,249.0,4.2,13.0,259.0,250.47,199.66
2016,3,28,14,15,189.0,272.5,4.1,13.0,404.0,450.36,364.65
2016,3,28,14,30,364.0,296.0,4.0,13.0,549.0,643.95,516.73
2016,3,28,14,45,261.5,294.0,3.9,13.0,470.5,554.82,446.11
2016,3,28,15,0,159.0,292.0,3.8,13.0,392.0,453.83,366.45
2016,3,28,15,15,154.0,273.0,3.65,12.5,364.5,430.25,349.77
2016,3,28,15,30,149.0,254.0,3.5,12.0,337.0,406.02,332.07
2016,3,28,15,45,213.0,223.0,3.4,12.0,329.5,422.69,348.42
2016,3,28,16,0,277.0,192.0,3.3,12.0,322.0,447.92,371.04
2016,3,28,16,15,165.5,171.5,3.0,11.5,247.0,322.37,268.53
2016,3,28,16,30,54.0,151.0,2.7,11.0,172.0,203.62,168.78
2016,3,28,16,45,45.5,129.5,2.4,11.0,145.5,173.97,144.19
2016,3,28,17,0,37.0,108.0,2.1,11.0,119.0,144.46,119.07
2016,3,28,17,15,248.5,81.0,1.95,10.5,128.5,265.41,224.0
2016,3,28,17,30,460.0,54.0,1.8,10.0,138.0,362.39,301.75
2016,3,28,17,45,346.0,41.5,1.65,10.0,93.0,266.7,216.4
2016,3,28,18,0,232.0,29.0,1.5,10.0,48.0,180.53,127.32
2016,3,28,18,15,116.0,14.5,1.5,9.5,24.0,66.57,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,144.5,17.0,0.95,8.5,32.0,13.38,0.0
2016,3,29,6,30,289.0,34.0,1.0,9.0,64.0,27.22,17.66
2016,3,29,6,45,405.0,44.5,1.1,9.5,112.5,34.27,25.0
2016,3,29,7,0,521.0,55.0,1.2,10.0,161.0,41.0,31.45
2016,3,29,7,15,586.5,62.0,1.35,10.5,214.0,44.34,34.63
2016,3,29,7,30,652.0,69.0,1.5,11.0,267.0,47.57,37.53
2016,3,29,7,45,706.5,72.0,1.65,11.5,322.5,47.58,37.41
2016,3,29,8,0,761.0,75.0,1.8,12.0,378.0,52.7,41.81
2016,3,29,8,15,790.5,78.5,1.8,12.0,430.5,92.66,50.53
2016,3,29,8,30,820.0,82.0,1.8,12.0,483.0,143.7,80.86
2016,3,29,8,45,845.5,84.0,1.85,12.5,532.5,195.95,121.11
2016,3,29,9,0,871.0,86.0,1.9,13.0,582.0,256.93,172.81
2016,3,29,9,15,886.5,88.5,1.9,13.5,626.5,311.11,220.88
2016,3,29,9,30,902.0,91.0,1.9,14.0,671.0,366.02,269.52
2016,3,29,9,45,914.5,92.0,1.9,14.5,709.5,419.1,315.92
2016,3,29,10,0,927.0,93.0,1.9,15.0,748.0,472.12,360.99
2016,3,29,10,15,935.5,94.5,1.9,15.0,779.0,523.4,404.11
2016,3,29,10,30,944.0,96.0,1.9,15.0,810.0,573.8,445.31
2016,3,29,10,45,949.5,97.5,1.95,15.0,834.0,621.42,483.56
2016,3,29,11,0,955.0,99.0,2.0,15.0,858.0,667.46,519.72
2016,3,29,11,15,958.5,99.5,2.05,15.0,874.0,709.54,552.22
2016,3,29,11,30,962.0,100.0,2.1,15.0,890.0,749.48,582.56
2016,3,29,11,45,963.0,100.5,2.2,15.5,897.5,785.32,607.43
2016,3,29,12,0,964.0,101.0,2.3,16.0,905.0,818.53,629.89
2016,3,29,12,15,963.5,101.0,2.35,16.0,904.0,847.32,650.02
2016,3,29,12,30,963.0,101.0,2.4,16.0,903.0,873.12,668.12
2016,3,29,12,45,959.5,101.5,2.45,16.0,893.0,893.86,682.82
2016,3,29,13,0,956.0,102.0,2.5,16.0,883.0,911.3,695.4
2016,3,29,13,15,586.0,243.0,2.5,16.0,718.5,763.08,589.54
2016,3,29,13,30,216.0,384.0,2.5,16.0,554.0,577.22,446.98
2016,3,29,13,45,214.5,372.0,2.55,16.0,537.0,569.91,443.71
2016,3,29,14,0,213.0,360.0,2.6,16.0,520.0,561.52,438.5
2016,3,29,14,15,213.0,344.5,2.55,15.5,499.0,549.64,431.32
2016,3,29,14,30,213.0,329.0,2.5,15.0,478.0,536.67,423.33
2016,3,29,14,45,280.0,297.5,2.5,15.0,481.5,575.68,455.55
2016,3,29,15,0,347.0,266.0,2.5,15.0,485.0,599.71,476.41
2016,3,29,15,15,447.5,217.5,2.45,14.5,480.0,642.4,512.78
2016,3,29,15,30,548.0,169.0,2.4,14.0,475.0,666.87,535.67
2016,3,29,15,45,274.0,94.0,2.35,14.0,247.0,345.56,285.79
2016,3,29,16,0,0.0,19.0,2.3,14.0,19.0,17.64,9.34
2016,3,29,16,15,0.0,16.5,2.1,13.5,16.5,15.31,7.5
2016,3,29,16,30,0.0,14.0,1.9,13.0,14.0,12.98,5.55
2016,3,29,16,45,319.0,39.5,1.7,13.0,131.5,289.72,246.74
2016,3,29,17,0,638.0,65.0,1.5,13.0,249.0,529.61,437.9
2016,3,29,17,15,569.0,57.5,1.4,12.0,196.0,454.15,375.03
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,382.56,314.96
2016,3,29,17,45,387.5,39.0,1.25,10.5,97.0,287.54,232.66
2016,3,29,18,0,275.0,28.0,1.2,10.0,51.0,202.26,146.0
2016,3,29,18,15,137.5,14.0,1.2,9.5,25.5,76.19,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,137.5,18.5,1.6,8.5,33.0,14.49,0.0
2016,3,30,6,30,275.0,37.0,1.8,9.0,66.0,28.75,19.17
2016,3,30,6,45,372.5,49.0,2.05,9.5,112.5,38.1,28.44
2016,3,30,7,0,470.0,61.0,2.3,10.0,159.0,45.96,35.92
2016,3,30,7,15,536.0,69.5,2.3,10.5,211.5,50.29,39.99
2016,3,30,7,30,602.0,78.0,2.3,11.0,264.0,54.43,43.69
2016,3,30,7,45,648.5,84.0,2.3,11.5,317.5,56.31,45.23
2016,3,30,8,0,695.0,90.0,2.3,12.0,371.0,58.1,46.62
2016,3,30,8,15,726.5,94.5,2.3,12.0,422.0,100.11,57.25
2016,3,30,8,30,758.0,99.0,2.3,12.0,473.0,149.18,87.7
2016,3,30,8,45,783.5,102.0,2.3,12.5,521.5,204.53,131.11
2016,3,30,9,0,809.0,105.0,2.3,13.0,570.0,256.78,175.69
2016,3,30,9,15,825.5,108.0,2.35,13.0,613.5,308.82,222.32
2016,3,30,9,30,842.0,111.0,2.4,13.0,657.0,361.9,269.93
2016,3,30,9,45,857.0,112.5,2.45,13.5,695.0,413.95,315.58
2016,3,30,10,0,872.0,114.0,2.5,14.0,733.0,466.37,360.41
2016,3,30,10,15,880.5,115.5,2.55,14.0,763.5,519.39,405.15
2016,3,30,10,30,889.0,117.0,2.6,14.0,794.0,567.47,445.09
2016,3,30,10,45,896.0,118.0,2.65,14.5,817.5,613.28,481.47
2016,3,30,11,0,903.0,119.0,2.7,15.0,841.0,657.75,515.86
2016,3,30,11,15,907.0,120.0,2.7,15.0,856.5,698.75,547.61
2016,3,30,11,30,911.0,121.0,2.7,15.0,872.0,737.8,577.3
2016,3,30,11,45,913.0,121.0,2.75,15.5,879.5,772.38,601.84
2016,3,30,12,0,915.0,121.0,2.8,16.0,887.0,804.52,623.47
2016,3,30,12,15,914.5,121.0,2.8,16.0,886.0,832.15,642.69
2016,3,30,12,30,914.0,121.0,2.8,16.0,885.0,856.94,659.94
2016,3,30,12,45,915.0,118.5,2.8,16.0,877.0,877.58,674.35
2016,3,30,13,0,916.0,116.0,2.8,16.0,869.0,895.16,686.73
2016,3,30,13,15,912.0,115.0,2.8,16.0,851.5,906.84,695.15
2016,3,30,13,30,908.0,114.0,2.8,16.0,834.0,915.21,701.47
2016,3,30,13,45,901.5,112.5,2.85,16.0,809.0,917.56,704.2
2016,3,30,14,0,895.0,111.0,2.9,16.0,784.0,916.57,704.83
2016,3,30,14,15,885.5,109.5,2.9,15.5,752.0,909.64,702.44
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,899.5,697.97
2016,3,30,14,45,863.0,105.5,2.9,15.0,681.5,888.99,692.09
2016,3,30,15,0,850.0,103.0,2.9,15.0,643.0,868.73,679.41
2016,3,30,15,15,832.5,100.0,2.9,14.5,598.5,841.22,662.89
2016,3,30,15,30,815.0,97.0,2.9,14.0,554.0,811.19,644.45
2016,3,30,15,45,791.0,93.5,2.95,14.0,505.0,772.99,618.9
2016,3,30,16,0,767.0,90.0,3.0,14.0,456.0,733.03,591.69
2016,3,30,16,15,734.5,85.5,3.0,13.5,404.0,687.71,560.69
2016,3,30,16,30,702.0,81.0,3.0,13.0,352.0,638.35,525.74
2016,3,30,16,45,655.5,75.0,3.0,13.0,299.0,577.03,479.23
2016,3,30,17,0,609.0,69.0,3.0,13.0,246.0,516.87,430.9
2016,3,30,17,15,540.0,61.0,2.8,12.5,194.0,441.62,368.64
2016,3,30,17,30,471.0,53.0,2.6,12.0,142.0,370.22,307.11
2016,3,30,17,45,358.0,41.5,2.4,11.5,96.5,275.15,223.86
2016,3,30,18,0,245.0,30.0,2.2,11.0,51.0,189.74,139.42
2016,3,30,18,15,122.5,15.0,2.1,10.5,25.5,70.57,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.0,1.75,10.0,35.5,14.84,2.08
2016,3,31,6,30,292.0,38.0,1.8,10.0,71.0,30.49,20.76
2016,3,31,6,45,382.0,51.0,1.9,10.5,118.0,39.66,29.78
2016,3,31,7,0,472.0,64.0,2.0,11.0,165.0,48.35,37.95
2016,3,31,7,15,242.5,88.5,1.95,11.0,141.0,68.48,56.26
2016,3,31,7,30,13.0,113.0,1.9,11.0,117.0,98.49,83.11
2016,3,31,7,45,19.5,133.0,1.9,11.5,140.5,115.16,97.52
2016,3,31,8,0,26.0,153.0,1.9,12.0,164.0,124.7,105.43
2016,3,31,8,15,37.5,178.0,1.9,12.0,196.0,147.82,118.29
2016,3,31,8,30,49.0,203.0,1.9,12.0,228.0,172.61,137.39
2016,3,31,8,45,101.5,233.0,1.9,12.5,290.0,209.43,164.37
2016,3,31,9,0,154.0,263.0,1.9,13.0,352.0,245.64,191.14
2016,3,31,9,15,507.5,184.0,1.95,13.5,509.0,282.83,210.71
2016,3,31,9,30,861.0,105.0,2.0,14.0,666.0,367.03,272.59
2016,3,31,9,45,878.5,104.5,2.05,14.5,705.0,424.16,321.61
2016,3,31,10,0,896.0,104.0,2.1,15.0,744.0,476.43,365.89
2016,3,31,10,15,904.5,105.5,2.15,15.0,774.5,526.31,407.92
2016,3,31,10,30,913.0,107.0,2.2,15.0,805.0,575.35,448.21
2016,3,31,10,45,921.5,106.5,2.3,15.5,829.0,621.59,484.78
2016,3,31,11,0,930.0,106.0,2.4,16.0,853.0,666.53,519.43
2016,3,31,11,15,933.5,107.0,2.45,16.0,868.5,708.04,551.49
2016,3,31,11,30,937.0,108.0,2.5,16.0,884.0,747.5,581.46
2016,3,31,11,45,940.0,107.5,2.6,16.5,892.0,782.97,606.01
2016,3,31,12,0,943.0,107.0,2.7,17.0,900.0,815.97,628.35
2016,3,31,12,15,942.5,107.0,2.8,17.0,899.0,844.11,648.43
2016,3,31,12,30,942.0,107.0,2.9,17.0,898.0,869.31,666.55
2016,3,31,12,45,944.5,103.5,3.05,17.0,889.5,890.49,682.31
2016,3,31,13,0,947.0,100.0,3.2,17.0,881.0,908.53,696.03
2016,3,31,13,15,943.0,99.5,3.25,16.5,864.0,920.83,706.57
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,929.75,714.99
2016,3,31,13,45,932.5,98.0,3.4,16.0,821.5,932.54,718.34
2016,3,31,14,0,926.0,97.0,3.5,16.0,796.0,931.9,719.5
2016,3,31,14,15,917.5,95.5,3.55,16.0,764.0,925.55,716.5
2016,3,31,14,30,909.0,94.0,3.6,16.0,732.0,915.88,711.35
2016,3,31,14,45,896.5,92.0,3.65,16.0,693.0,898.92,701.18
2016,3,31,15,0,884.0,90.0,3.7,16.0,654.0,878.93,688.94
2016,3,31,15,15,868.5,88.0,3.7,15.5,610.0,853.52,673.82
2016,3,31,15,30,853.0,86.0,3.7,15.0,566.0,832.36,661.74
2016,3,31,15,45,830.0,83.5,3.7,14.5,517.0,795.25,637.76
2016,3,31,16,0,807.0,81.0,3.7,14.0,468.0,756.28,612.09
2016,3,31,16,15,777.0,77.0,3.55,13.5,416.0,708.53,578.59
2016,3,31,16,30,747.0,73.0,3.4,13.0,364.0,659.89,543.67
2016,3,31,16,45,702.0,68.5,3.3,13.0,310.0,599.48,497.73
2016,3,31,17,0,657.0,64.0,3.2,13.0,256.0,544.33,453.71
2016,3,31,17,15,592.0,57.0,2.85,12.5,203.5,470.94,392.77
2016,3,31,17,30,527.0,50.0,2.5,12.0,151.0,401.08,332.34
2016,3,31,17,45,417.0,39.5,2.15,11.5,104.0,306.28,249.26
2016,3,31,18,0,307.0,29.0,1.8,11.0,57.0,220.81,164.88
2016,3,31,18,15,153.5,14.5,1.7,10.5,28.5,104.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.5,14.25,3.21
2016,4,1,6,30,344.0,37.0,2.5,10.0,77.0,29.27,19.85
2016,4,1,6,45,436.5,47.5,2.55,10.5,125.0,36.2,26.74
2016,4,1,7,0,529.0,58.0,2.6,11.0,173.0,42.79,32.98
2016,4,1,7,15,589.0,65.0,2.6,11.0,226.0,46.04,36.09
2016,4,1,7,30,649.0,72.0,2.6,11.0,279.0,49.15,38.92
2016,4,1,7,45,692.0,77.0,2.65,11.5,332.5,50.53,40.02
2016,4,1,8,0,735.0,82.0,2.7,12.0,386.0,61.62,49.73
2016,4,1,8,15,763.5,86.0,2.65,12.5,437.0,108.6,60.56
2016,4,1,8,30,792.0,90.0,2.6,13.0,488.0,158.77,93.22
2016,4,1,8,45,814.5,93.0,2.6,13.5,536.0,210.05,134.23
2016,4,1,9,0,837.0,96.0,2.6,14.0,584.0,263.43,180.37
2016,4,1,9,15,852.5,98.5,2.6,14.0,627.0,316.28,227.88
2016,4,1,9,30,868.0,101.0,2.6,14.0,670.0,375.39,280.21
2016,4,1,9,45,880.5,102.5,2.6,14.5,707.5,427.27,325.54
2016,4,1,10,0,893.0,104.0,2.6,15.0,745.0,479.13,369.65
2016,4,1,10,15,901.0,105.5,2.55,15.0,775.5,528.59,411.25
2016,4,1,10,30,909.0,107.0,2.5,15.0,806.0,577.17,450.98
2016,4,1,10,45,915.5,107.5,2.5,15.5,829.5,622.93,486.82
2016,4,1,11,0,922.0,108.0,2.5,16.0,853.0,667.25,520.54
2016,4,1,11,15,925.5,109.0,2.45,16.0,868.0,708.42,551.8
2016,4,1,11,30,929.0,110.0,2.4,16.0,883.0,747.54,580.86
2016,4,1,11,45,931.5,110.0,2.35,16.0,890.5,782.81,605.25
2016,4,1,12,0,934.0,110.0,2.3,16.0,898.0,815.62,627.49
2016,4,1,12,15,933.5,109.5,2.25,16.0,897.0,842.99,645.82
2016,4,1,12,30,933.0,109.0,2.2,16.0,896.0,867.44,662.12
2016,4,1,12,45,933.5,107.5,2.2,16.5,887.5,888.72,675.44
2016,4,1,13,0,934.0,106.0,2.2,17.0,879.0,906.9,686.69
2016,4,1,13,15,930.0,105.0,2.2,17.0,861.5,918.5,694.87
2016,4,1,13,30,926.0,104.0,2.2,17.0,844.0,926.75,700.97
2016,4,1,13,45,920.0,102.5,2.25,17.0,819.5,929.34,703.93
2016,4,1,14,0,914.0,101.0,2.3,17.0,795.0,928.53,704.79
2016,4,1,14,15,905.5,99.5,2.3,17.0,762.5,922.14,701.54
2016,4,1,14,30,897.0,98.0,2.3,17.0,730.0,912.49,696.26
2016,4,1,14,45,885.5,95.5,2.35,17.0,691.5,895.88,686.82
2016,4,1,15,0,874.0,93.0,2.4,17.0,653.0,876.26,675.38
2016,4,1,15,15,858.0,90.5,2.4,16.5,609.0,849.91,660.07
2016,4,1,15,30,842.0,88.0,2.4,16.0,565.0,827.92,647.79
2016,4,1,15,45,820.0,85.0,2.45,16.0,516.0,791.15,623.91
2016,4,1,16,0,798.0,82.0,2.5,16.0,467.0,752.5,598.41
2016,4,1,16,15,768.0,78.0,2.45,15.5,415.5,704.86,566.2
2016,4,1,16,30,738.0,74.0,2.4,15.0,364.0,656.37,532.56
2016,4,1,16,45,695.0,69.0,2.4,14.5,310.5,596.93,489.63
2016,4,1,17,0,652.0,64.0,2.4,14.0,257.0,542.58,448.26
2016,4,1,17,15,588.0,57.0,2.15,13.0,204.5,469.83,389.48
2016,4,1,17,30,524.0,50.0,1.9,12.0,152.0,400.56,330.92
2016,4,1,17,45,417.5,39.5,1.65,11.5,105.0,307.53,250.0
2016,4,1,18,0,311.0,29.0,1.4,11.0,58.0,223.53,168.7
2016,4,1,18,15,155.5,14.5,1.3,10.5,29.0,106.22,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,162.0,20.0,0.8,9.0,39.5,15.43,5.11
2016,4,2,6,30,324.0,40.0,0.8,9.0,79.0,31.82,22.36
2016,4,2,6,45,402.5,53.0,0.85,9.5,126.0,40.9,31.17
2016,4,2,7,0,481.0,66.0,0.9,10.0,173.0,49.49,39.23
2016,4,2,7,15,312.0,99.5,0.85,10.5,176.0,72.09,59.64
2016,4,2,7,30,143.0,133.0,0.8,11.0,179.0,103.43,87.37
2016,4,2,7,45,157.5,153.5,0.75,11.5,212.5,117.65,99.44
2016,4,2,8,0,172.0,174.0,0.7,12.0,246.0,133.97,106.5
2016,4,2,8,15,241.0,189.0,0.7,12.5,304.0,155.53,116.52
2016,4,2,8,30,310.0,204.0,0.7,13.0,362.0,192.16,140.53
2016,4,2,8,45,534.0,166.5,0.7,14.0,468.5,218.03,151.09
2016,4,2,9,0,758.0,129.0,0.7,15.0,575.0,270.69,186.64
2016,4,2,9,15,775.5,132.5,0.7,15.5,617.5,321.42,230.09
2016,4,2,9,30,793.0,136.0,0.7,16.0,660.0,378.13,277.61
2016,4,2,9,45,703.5,177.0,0.7,16.5,661.0,415.81,311.05
2016,4,2,10,0,614.0,218.0,0.7,17.0,662.0,449.42,339.27
2016,4,2,10,15,720.0,185.5,0.75,17.5,727.0,506.34,383.11
2016,4,2,10,30,826.0,153.0,0.8,18.0,792.0,574.24,434.15
2016,4,2,10,45,833.0,154.5,0.85,18.5,815.0,618.72,467.09
2016,4,2,11,0,840.0,156.0,0.9,19.0,838.0,662.08,498.57
2016,4,2,11,15,844.0,157.0,0.95,19.0,853.0,701.7,527.68
2016,4,2,11,30,848.0,158.0,1.0,19.0,868.0,739.57,555.1
2016,4,2,11,45,854.5,155.5,1.1,19.5,875.5,774.07,579.45
2016,4,2,12,0,861.0,153.0,1.2,20.0,883.0,806.54,601.23
2016,4,2,12,15,625.0,264.0,1.25,20.0,793.5,755.05,563.05
2016,4,2,12,30,389.0,375.0,1.3,20.0,704.0,684.51,510.56
2016,4,2,12,45,636.0,254.5,1.4,20.0,786.0,795.12,594.71
2016,4,2,13,0,883.0,134.0,1.5,20.0,868.0,894.49,663.9
2016,4,2,13,15,878.0,133.0,1.55,20.0,850.5,904.84,670.67
2016,4,2,13,30,873.0,132.0,1.6,20.0,833.0,911.99,676.52
2016,4,2,13,45,860.5,133.0,1.7,20.0,806.5,918.06,682.45
2016,4,2,14,0,848.0,134.0,1.8,20.0,780.0,914.61,682.2
2016,4,2,14,15,837.5,132.0,1.85,19.5,748.0,906.51,679.76
2016,4,2,14,30,827.0,130.0,1.9,19.0,716.0,895.26,675.33
2016,4,2,14,45,803.5,131.5,1.95,19.0,675.5,873.32,662.44
2016,4,2,15,0,780.0,133.0,2.0,19.0,635.0,853.12,650.83
2016,4,2,15,15,672.0,150.0,2.0,18.5,561.5,771.58,596.94
2016,4,2,15,30,564.0,167.0,2.0,18.0,488.0,684.35,537.12
2016,4,2,15,45,520.0,169.0,2.05,18.0,445.0,641.69,507.5
2016,4,2,16,0,476.0,171.0,2.1,18.0,402.0,599.13,476.94
2016,4,2,16,15,466.5,147.0,2.1,17.5,353.0,553.5,445.37
2016,4,2,16,30,457.0,123.0,2.1,17.0,304.0,506.21,411.58
2016,4,2,16,45,399.0,116.5,2.1,16.5,258.0,444.57,364.22
2016,4,2,17,0,341.0,110.0,2.1,16.0,212.0,385.76,317.56
2016,4,2,17,15,296.5,92.0,2.0,15.0,168.0,324.77,268.27
2016,4,2,17,30,252.0,74.0,1.9,14.0,124.0,255.35,210.38
2016,4,2,17,45,179.5,55.0,1.8,13.5,85.0,183.39,147.89
2016,4,2,18,0,107.0,36.0,1.7,13.0,46.0,116.84,86.85
2016,4,2,18,15,53.5,18.0,1.65,12.5,23.0,55.23,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
