Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.48,0.0
2016,4,3,6,15,152.0,27.0,1.15,9.0,46.5,21.13,10.12
2016,4,3,6,30,304.0,43.0,1.2,9.0,82.0,33.16,23.63
2016,4,3,6,45,395.5,55.0,1.3,9.5,130.0,42.43,32.57
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,50.06,39.75
2016,4,3,7,15,243.5,76.0,1.4,10.5,131.5,54.09,43.46
2016,4,3,7,30,0.0,85.0,1.4,11.0,85.0,77.23,64.14
2016,4,3,7,45,0.0,101.0,1.4,11.5,101.0,91.1,76.18
2016,4,3,8,0,0.0,117.0,1.4,12.0,117.0,104.99,83.95
2016,4,3,8,15,5.0,146.5,1.4,12.5,149.0,130.43,104.51
2016,4,3,8,30,10.0,176.0,1.4,13.0,181.0,156.6,125.19
2016,4,3,8,45,21.5,205.5,1.4,13.5,218.0,184.75,146.9
2016,4,3,9,0,33.0,235.0,1.4,14.0,255.0,206.68,163.41
2016,4,3,9,15,45.0,261.5,1.4,14.5,291.0,235.33,185.27
2016,4,3,9,30,57.0,288.0,1.4,15.0,327.0,265.64,208.27
2016,4,3,9,45,114.5,318.5,1.45,15.5,400.5,312.88,243.76
2016,4,3,10,0,172.0,349.0,1.5,16.0,474.0,372.43,288.59
2016,4,3,10,15,350.5,312.5,1.5,16.0,581.0,438.79,339.19
2016,4,3,10,30,529.0,276.0,1.5,16.0,688.0,521.68,402.49
2016,4,3,10,45,703.5,206.5,1.55,16.5,770.5,590.43,455.06
2016,4,3,11,0,878.0,137.0,1.6,17.0,853.0,672.09,516.54
2016,4,3,11,15,882.5,138.5,1.65,17.0,868.5,713.53,547.27
2016,4,3,11,30,887.0,140.0,1.7,17.0,884.0,752.48,576.07
2016,4,3,11,45,883.5,143.5,1.75,17.5,890.5,785.37,598.59
2016,4,3,12,0,880.0,147.0,1.8,18.0,897.0,818.59,620.32
2016,4,3,12,15,681.0,240.5,1.85,18.0,820.5,779.84,591.34
2016,4,3,12,30,482.0,334.0,1.9,18.0,744.0,727.4,551.29
2016,4,3,12,45,675.5,242.0,1.95,18.0,809.5,818.59,620.96
2016,4,3,13,0,869.0,150.0,2.0,18.0,875.0,907.0,682.66
2016,4,3,13,15,864.0,148.5,2.1,18.0,857.5,917.33,690.19
2016,4,3,13,30,859.0,147.0,2.2,18.0,840.0,924.41,696.51
2016,4,3,13,45,850.0,146.0,2.3,18.0,814.5,925.21,698.74
2016,4,3,14,0,841.0,145.0,2.4,18.0,789.0,922.73,698.94
2016,4,3,14,15,831.0,142.5,2.45,17.5,756.5,914.56,696.24
2016,4,3,14,30,821.0,140.0,2.5,17.0,724.0,903.23,691.54
2016,4,3,14,45,813.0,134.0,2.55,17.0,686.5,886.85,682.12
2016,4,3,15,0,805.0,128.0,2.6,17.0,649.0,867.44,670.68
2016,4,3,15,15,787.0,124.0,2.6,16.5,604.5,838.7,653.52
2016,4,3,15,30,769.0,120.0,2.6,16.0,560.0,812.16,637.85
2016,4,3,15,45,757.5,111.0,2.65,16.0,513.5,778.59,616.05
2016,4,3,16,0,746.0,102.0,2.7,16.0,467.0,742.73,592.32
2016,4,3,16,15,714.0,97.0,2.6,15.5,415.5,693.8,558.66
2016,4,3,16,30,682.0,92.0,2.5,15.0,364.0,644.29,523.83
2016,4,3,16,45,644.5,84.0,2.45,14.5,311.5,586.97,481.95
2016,4,3,17,0,607.0,76.0,2.4,14.0,259.0,530.19,438.07
2016,4,3,17,15,541.0,67.5,2.15,13.0,207.0,455.43,377.86
2016,4,3,17,30,475.0,59.0,1.9,12.0,155.0,384.2,318.01
2016,4,3,17,45,370.5,47.0,1.65,11.5,108.0,291.73,237.95
2016,4,3,18,0,266.0,35.0,1.4,11.0,61.0,207.81,159.73
2016,4,3,18,15,133.0,17.5,1.3,10.5,30.5,99.58,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2016,4,4,6,15,168.0,28.5,2.15,11.5,50.5,22.28,11.59
2016,4,4,6,30,336.0,43.0,2.3,12.0,87.0,34.09,24.19
2016,4,4,6,45,429.5,53.5,2.45,12.5,136.5,40.77,30.71
2016,4,4,7,0,523.0,64.0,2.6,13.0,186.0,47.14,36.67
2016,4,4,7,15,584.5,71.5,2.55,13.0,240.0,50.58,39.88
2016,4,4,7,30,646.0,79.0,2.5,13.0,294.0,53.87,42.81
2016,4,4,7,45,690.5,84.5,2.5,13.5,349.0,55.38,43.98
2016,4,4,8,0,735.0,90.0,2.5,14.0,404.0,72.79,45.18
2016,4,4,8,15,765.0,94.5,2.55,14.5,456.5,126.69,72.03
2016,4,4,8,30,795.0,99.0,2.6,15.0,509.0,177.83,107.43
2016,4,4,8,45,818.5,102.0,2.65,15.5,558.5,229.66,149.62
2016,4,4,9,0,842.0,105.0,2.7,16.0,608.0,283.7,196.31
2016,4,4,9,15,755.5,138.5,2.8,16.0,614.0,327.53,239.16
2016,4,4,9,30,669.0,172.0,2.9,16.0,620.0,367.15,277.06
2016,4,4,9,45,783.0,143.5,3.0,16.5,695.5,430.22,328.38
2016,4,4,10,0,897.0,115.0,3.1,17.0,771.0,501.77,386.06
2016,4,4,10,15,905.5,117.0,3.05,17.0,801.5,552.11,427.77
2016,4,4,10,30,914.0,119.0,3.0,17.0,832.0,601.62,467.77
2016,4,4,10,45,919.5,120.5,3.0,17.0,855.5,647.9,504.49
2016,4,4,11,0,925.0,122.0,3.0,17.0,879.0,692.66,539.21
2016,4,4,11,15,928.5,122.5,3.0,17.0,894.5,733.49,570.35
2016,4,4,11,30,932.0,123.0,3.0,17.0,910.0,772.27,599.4
2016,4,4,11,45,933.0,124.0,3.0,17.0,917.0,807.44,623.92
2016,4,4,12,0,934.0,125.0,3.0,17.0,924.0,840.08,646.51
2016,4,4,12,15,933.5,125.0,3.0,17.0,922.5,867.93,665.69
2016,4,4,12,30,933.0,125.0,3.0,17.0,921.0,892.88,682.9
2016,4,4,12,45,935.0,122.0,3.0,17.5,912.5,914.02,696.21
2016,4,4,13,0,937.0,119.0,3.0,18.0,904.0,932.06,707.44
2016,4,4,13,15,932.5,118.0,3.0,18.0,886.5,943.24,715.42
2016,4,4,13,30,928.0,117.0,3.0,18.0,869.0,951.05,721.3
2016,4,4,13,45,920.5,116.5,3.0,18.0,843.0,953.31,723.58
2016,4,4,14,0,913.0,116.0,3.0,18.0,817.0,952.2,723.76
2016,4,4,14,15,903.5,114.0,3.05,17.5,784.0,944.36,721.27
2016,4,4,14,30,894.0,112.0,3.1,17.0,751.0,933.24,716.68
2016,4,4,14,45,878.0,110.5,3.2,17.0,710.5,920.94,710.4
2016,4,4,15,0,862.0,109.0,3.3,17.0,670.0,898.61,697.14
2016,4,4,15,15,844.0,106.0,3.4,16.5,624.5,870.04,680.73
2016,4,4,15,30,826.0,103.0,3.5,16.0,579.0,838.94,662.3
2016,4,4,15,45,797.5,101.0,3.6,16.0,528.0,797.97,635.14
2016,4,4,16,0,769.0,99.0,3.7,16.0,477.0,755.39,606.36
2016,4,4,16,15,736.0,94.0,3.5,15.5,424.5,709.08,574.09
2016,4,4,16,30,703.0,89.0,3.3,15.0,372.0,658.07,537.55
2016,4,4,16,45,651.0,84.0,3.15,14.5,317.0,593.22,489.36
2016,4,4,17,0,599.0,79.0,3.0,14.0,262.0,529.79,439.5
2016,4,4,17,15,529.5,70.5,2.55,13.5,209.0,452.82,376.16
2016,4,4,17,30,460.0,62.0,2.1,13.0,156.0,379.58,313.72
2016,4,4,17,45,347.5,50.0,1.7,12.5,109.0,281.57,229.26
2016,4,4,18,0,235.0,38.0,1.3,12.0,62.0,196.67,151.48
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.0,95.64,6.26
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,13.34,0.0
2016,4,5,6,15,277.5,26.5,1.3,10.5,57.5,20.93,11.16
2016,4,5,6,30,429.0,39.0,1.4,11.0,97.0,30.16,20.96
2016,4,5,6,45,509.0,48.5,1.55,12.0,147.5,36.16,26.73
2016,4,5,7,0,589.0,58.0,1.7,13.0,198.0,41.86,31.99
2016,4,5,7,15,645.0,64.0,1.75,13.5,252.5,44.37,34.27
2016,4,5,7,30,701.0,70.0,1.8,14.0,307.0,46.78,36.33
2016,4,5,7,45,739.0,75.0,1.9,14.5,361.5,53.34,41.99
2016,4,5,8,0,777.0,80.0,2.0,15.0,416.0,75.43,44.35
2016,4,5,8,15,804.0,83.5,2.0,15.5,468.0,124.62,67.65
2016,4,5,8,30,831.0,87.0,2.0,16.0,520.0,176.78,104.37
2016,4,5,8,45,853.0,89.0,2.0,16.5,569.0,229.52,147.56
2016,4,5,9,0,875.0,91.0,2.0,17.0,618.0,290.5,199.77
2016,4,5,9,15,889.5,93.5,2.1,17.5,661.5,344.73,247.47
2016,4,5,9,30,904.0,96.0,2.2,18.0,705.0,399.56,295.17
2016,4,5,9,45,914.5,98.0,2.35,18.5,742.5,452.76,340.77
2016,4,5,10,0,925.0,100.0,2.5,19.0,780.0,505.71,384.95
2016,4,5,10,15,932.5,101.5,2.6,19.0,810.0,556.25,426.78
2016,4,5,10,30,940.0,103.0,2.7,19.0,840.0,605.8,466.82
2016,4,5,10,45,945.0,104.0,2.85,19.5,863.0,652.23,502.89
2016,4,5,11,0,950.0,105.0,3.0,20.0,886.0,697.04,536.88
2016,4,5,11,15,953.0,105.5,3.05,20.0,901.0,738.23,568.15
2016,4,5,11,30,956.0,106.0,3.1,20.0,916.0,777.25,596.57
2016,4,5,11,45,957.5,106.0,3.2,20.5,923.0,812.37,620.09
2016,4,5,12,0,959.0,106.0,3.3,21.0,930.0,844.89,641.69
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.5,873.07,660.6
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,898.27,677.45
2016,4,5,12,45,956.0,105.5,3.2,21.5,917.0,918.64,690.03
2016,4,5,13,0,954.0,105.0,3.2,22.0,907.0,935.76,700.48
2016,4,5,13,15,950.0,104.0,3.15,22.0,889.5,947.3,708.26
2016,4,5,13,30,946.0,103.0,3.1,22.0,872.0,955.43,713.9
2016,4,5,13,45,940.0,102.0,3.05,22.0,846.5,958.34,716.2
2016,4,5,14,0,934.0,101.0,3.0,22.0,821.0,957.8,716.37
2016,4,5,14,15,925.5,99.5,2.9,22.0,788.0,951.07,712.16
2016,4,5,14,30,917.0,98.0,2.8,22.0,755.0,941.01,705.9
2016,4,5,14,45,905.0,96.0,2.7,22.0,715.5,924.02,695.11
2016,4,5,15,0,893.0,94.0,2.6,22.0,676.0,903.98,682.41
2016,4,5,15,15,877.0,91.5,2.45,21.5,631.0,877.0,665.92
2016,4,5,15,30,861.0,89.0,2.3,21.0,586.0,854.46,652.48
2016,4,5,15,45,839.0,86.0,2.2,21.0,536.5,816.89,627.67
2016,4,5,16,0,817.0,83.0,2.1,21.0,487.0,777.41,601.42
2016,4,5,16,15,787.5,79.0,1.85,20.5,434.0,729.21,568.54
2016,4,5,16,30,758.0,75.0,1.6,20.0,381.0,680.09,534.39
2016,4,5,16,45,715.5,70.0,1.4,19.5,327.0,619.84,491.54
2016,4,5,17,0,673.0,65.0,1.2,19.0,273.0,564.46,450.7
2016,4,5,17,15,610.5,58.5,1.15,18.0,219.0,491.8,395.59
2016,4,5,17,30,548.0,52.0,1.1,17.0,165.0,422.47,340.24
2016,4,5,17,45,444.5,42.5,1.1,16.0,116.5,330.17,264.01
2016,4,5,18,0,341.0,33.0,1.1,15.0,68.0,246.25,188.86
2016,4,5,18,15,170.5,16.5,1.1,14.5,34.0,120.6,24.9
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,7.15,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.82,0.0
2016,4,6,6,15,256.5,28.5,1.15,14.5,58.5,22.56,12.64
2016,4,6,6,30,400.0,42.0,1.2,15.0,98.0,32.63,22.8
2016,4,6,6,45,487.0,51.5,1.25,16.0,149.0,38.51,28.37
2016,4,6,7,0,574.0,61.0,1.3,17.0,200.0,44.1,33.44
2016,4,6,7,15,630.0,67.5,1.35,17.5,254.5,46.89,35.92
2016,4,6,7,30,686.0,74.0,1.4,18.0,309.0,49.55,38.15
2016,4,6,7,45,723.0,79.5,1.5,18.5,363.0,51.25,39.46
2016,4,6,8,0,760.0,85.0,1.6,19.0,417.0,82.61,47.85
2016,4,6,8,15,787.0,89.0,1.65,19.5,469.0,131.34,71.91
2016,4,6,8,30,814.0,93.0,1.7,20.0,521.0,183.06,108.37
2016,4,6,8,45,833.0,96.5,1.8,21.0,568.5,235.57,150.74
2016,4,6,9,0,852.0,100.0,1.9,22.0,616.0,289.75,196.49
2016,4,6,9,15,866.5,103.0,1.95,22.5,659.5,343.62,242.8
2016,4,6,9,30,881.0,106.0,2.0,23.0,703.0,403.48,292.95
2016,4,6,9,45,889.0,109.5,2.05,23.5,739.0,455.82,336.43
2016,4,6,10,0,897.0,113.0,2.1,24.0,775.0,507.73,378.32
2016,4,6,10,15,904.5,114.5,2.05,24.5,805.0,557.05,416.69
2016,4,6,10,30,912.0,116.0,2.0,25.0,835.0,605.42,453.04
2016,4,6,10,45,913.5,119.0,1.95,25.5,856.5,650.39,485.73
2016,4,6,11,0,915.0,122.0,1.9,26.0,878.0,693.55,516.08
2016,4,6,11,15,918.0,123.0,1.8,26.0,892.5,733.97,544.37
2016,4,6,11,30,921.0,124.0,1.7,26.0,907.0,772.33,570.27
2016,4,6,11,45,919.5,125.5,1.65,26.5,912.5,805.59,590.25
2016,4,6,12,0,918.0,127.0,1.6,27.0,918.0,836.22,608.27
2016,4,6,12,15,729.5,225.0,1.55,27.0,853.0,811.62,590.13
2016,4,6,12,30,541.0,323.0,1.5,27.0,788.0,771.22,559.1
2016,4,6,12,45,489.5,335.0,1.45,27.5,752.5,756.49,547.66
2016,4,6,13,0,438.0,347.0,1.4,28.0,717.0,738.22,533.57
2016,4,6,13,15,660.5,240.0,1.3,28.0,785.0,842.55,607.36
2016,4,6,13,30,883.0,133.0,1.2,28.0,853.0,932.98,663.96
2016,4,6,13,45,672.0,216.5,1.15,28.0,755.0,850.59,610.58
2016,4,6,14,0,461.0,300.0,1.1,28.0,657.0,749.52,540.84
2016,4,6,14,15,409.0,305.5,1.05,28.0,613.0,712.8,516.88
2016,4,6,14,30,357.0,311.0,1.0,28.0,569.0,664.04,484.17
2016,4,6,14,45,438.5,265.0,0.95,28.0,564.5,700.57,511.9
2016,4,6,15,0,520.0,219.0,0.9,28.0,560.0,721.69,528.59
2016,4,6,15,15,490.0,213.5,0.85,28.0,518.0,685.41,504.31
2016,4,6,15,30,460.0,208.0,0.8,28.0,476.0,648.13,479.75
2016,4,6,15,45,518.0,171.5,0.8,28.0,449.0,648.31,483.3
2016,4,6,16,0,576.0,135.0,0.8,28.0,422.0,648.98,486.58
2016,4,6,16,15,368.0,152.0,0.75,27.0,328.0,486.63,371.48
2016,4,6,16,30,160.0,169.0,0.7,26.0,234.0,316.99,245.55
2016,4,6,16,45,143.0,147.5,0.7,25.5,200.0,277.34,217.17
2016,4,6,17,0,126.0,126.0,0.7,25.0,166.0,238.19,187.4
2016,4,6,17,15,108.0,103.0,0.75,24.0,133.0,196.86,155.33
2016,4,6,17,30,90.0,80.0,0.8,23.0,100.0,156.05,122.46
2016,4,6,17,45,62.5,58.5,0.85,22.5,70.5,112.54,86.05
2016,4,6,18,0,35.0,37.0,0.9,22.0,41.0,61.66,43.02
2016,4,6,18,15,17.5,18.5,0.85,21.5,20.5,27.9,4.14
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,15.61,0.0
2016,4,7,6,15,105.0,35.0,2.7,14.0,50.5,28.62,17.95
2016,4,7,6,30,210.0,53.0,2.9,14.0,84.0,40.55,29.84
2016,4,7,6,45,269.0,70.5,3.1,14.5,126.5,52.83,41.21
2016,4,7,7,0,328.0,88.0,3.3,15.0,169.0,64.53,51.82
2016,4,7,7,15,391.5,95.5,3.4,15.0,215.0,68.21,55.18
2016,4,7,7,30,455.0,103.0,3.5,15.0,261.0,71.74,58.25
2016,4,7,7,45,387.0,135.5,3.6,15.5,285.0,92.26,76.02
2016,4,7,8,0,319.0,168.0,3.7,16.0,309.0,134.01,99.43
2016,4,7,8,15,356.5,183.0,3.65,16.0,358.0,169.36,120.97
2016,4,7,8,30,394.0,198.0,3.6,16.0,407.0,201.85,143.98
2016,4,7,8,45,356.5,228.0,3.6,16.5,430.0,248.37,183.45
2016,4,7,9,0,319.0,258.0,3.6,17.0,453.0,284.27,214.59
2016,4,7,9,15,321.0,278.0,3.55,17.0,485.5,321.21,245.41
2016,4,7,9,30,323.0,298.0,3.5,17.0,518.0,358.45,276.15
2016,4,7,9,45,573.0,217.5,3.45,17.0,633.0,412.44,317.59
2016,4,7,10,0,823.0,137.0,3.4,17.0,748.0,493.99,382.22
2016,4,7,10,15,664.5,214.5,3.35,17.0,720.5,518.29,403.14
2016,4,7,10,30,506.0,292.0,3.3,17.0,693.0,531.57,413.75
2016,4,7,10,45,490.0,308.0,3.3,17.5,705.5,562.8,437.29
2016,4,7,11,0,474.0,324.0,3.3,18.0,718.0,592.08,458.64
2016,4,7,11,15,661.5,236.5,3.25,18.0,796.5,665.36,516.46
2016,4,7,11,30,849.0,149.0,3.2,18.0,875.0,748.16,580.36
2016,4,7,11,45,846.5,151.5,3.15,18.0,880.0,780.31,603.01
2016,4,7,12,0,844.0,154.0,3.1,18.0,885.0,810.0,623.4
2016,4,7,12,15,595.5,277.0,3.05,18.0,792.5,754.89,579.83
2016,4,7,12,30,347.0,400.0,3.0,18.0,700.0,680.98,520.93
2016,4,7,12,45,353.0,393.0,3.0,18.0,695.5,692.67,530.48
2016,4,7,13,0,359.0,386.0,3.0,18.0,691.0,703.11,538.59
2016,4,7,13,15,337.5,384.0,3.0,18.0,666.0,692.96,531.34
2016,4,7,13,30,316.0,382.0,3.0,18.0,641.0,680.94,522.89
2016,4,7,13,45,294.5,374.5,3.0,18.0,610.0,661.54,509.25
2016,4,7,14,0,273.0,367.0,3.0,18.0,579.0,640.56,494.46
2016,4,7,14,15,319.5,339.0,3.0,17.5,577.0,657.94,510.64
2016,4,7,14,30,366.0,311.0,3.0,17.0,575.0,673.17,525.14
2016,4,7,14,45,273.5,309.0,3.0,17.0,501.0,589.78,462.52
2016,4,7,15,0,181.0,307.0,3.0,17.0,427.0,493.95,389.83
2016,4,7,15,15,167.5,285.5,2.95,17.0,390.5,459.52,364.83
2016,4,7,15,30,154.0,264.0,2.9,17.0,354.0,424.57,338.85
2016,4,7,15,45,143.5,241.0,2.85,17.0,319.5,390.0,312.97
2016,4,7,16,0,133.0,218.0,2.8,17.0,285.0,355.05,286.47
2016,4,7,16,15,90.5,189.5,2.65,16.5,233.0,275.49,223.55
2016,4,7,16,30,48.0,161.0,2.5,16.0,181.0,210.23,170.65
2016,4,7,16,45,39.0,140.0,2.4,16.0,155.0,180.83,146.83
2016,4,7,17,0,30.0,119.0,2.3,16.0,129.0,151.7,122.74
2016,4,7,17,15,20.5,97.0,2.15,15.5,103.0,113.19,90.54
2016,4,7,17,30,11.0,75.0,2.0,15.0,77.0,84.08,65.68
2016,4,7,17,45,5.5,53.5,1.85,15.0,54.5,57.98,43.01
2016,4,7,18,0,0.0,32.0,1.7,15.0,32.0,31.23,19.68
2016,4,7,18,15,0.0,16.0,1.6,14.5,16.0,14.85,0.98
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,22.5,1.2,13.0,22.5,20.88,11.9
2016,4,8,6,30,0.0,37.0,1.4,13.0,37.0,34.31,24.61
2016,4,8,6,45,0.0,55.5,1.6,13.5,55.5,50.59,39.47
2016,4,8,7,0,0.0,74.0,1.8,14.0,74.0,66.66,53.93
2016,4,8,7,15,0.0,94.5,1.8,14.0,94.5,84.1,69.47
2016,4,8,7,30,0.0,115.0,1.8,14.0,115.0,101.34,84.54
2016,4,8,7,45,29.0,148.0,1.8,14.5,161.0,121.06,101.34
2016,4,8,8,0,58.0,181.0,1.8,15.0,207.0,148.6,117.4
2016,4,8,8,15,29.0,168.0,1.8,15.0,181.0,144.16,113.58
2016,4,8,8,30,0.0,155.0,1.8,15.0,155.0,139.23,110.39
2016,4,8,8,45,3.5,174.5,1.85,15.5,177.0,157.35,124.44
2016,4,8,9,0,7.0,194.0,1.9,16.0,199.0,175.97,138.71
2016,4,8,9,15,26.0,241.0,1.9,16.0,259.0,215.87,169.69
2016,4,8,9,30,45.0,288.0,1.9,16.0,319.0,263.82,206.77
2016,4,8,9,45,52.5,310.5,1.9,16.0,348.5,290.35,227.05
2016,4,8,10,0,60.0,333.0,1.9,16.0,378.0,317.93,248.11
2016,4,8,10,15,103.0,362.0,1.95,16.0,443.0,369.99,287.94
2016,4,8,10,30,146.0,391.0,2.0,16.0,508.0,422.57,327.87
2016,4,8,10,45,107.0,389.0,2.05,16.0,476.0,411.82,319.33
2016,4,8,11,0,68.0,387.0,2.1,16.0,444.0,393.27,304.93
2016,4,8,11,15,54.5,378.0,2.15,16.0,424.0,382.35,296.62
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,369.86,286.99
2016,4,8,11,45,26.5,311.0,2.25,16.0,334.0,310.06,241.35
2016,4,8,12,0,12.0,253.0,2.3,16.0,264.0,245.54,191.41
2016,4,8,12,15,12.0,252.5,2.3,16.0,263.5,246.08,192.06
2016,4,8,12,30,12.0,252.0,2.3,16.0,263.0,246.56,192.49
2016,4,8,12,45,6.5,201.0,2.3,16.0,207.0,194.35,151.47
2016,4,8,13,0,1.0,150.0,2.3,16.0,151.0,141.6,109.56
2016,4,8,13,15,0.5,147.5,2.35,16.0,148.0,138.93,107.59
2016,4,8,13,30,0.0,145.0,2.4,16.0,145.0,136.23,105.52
2016,4,8,13,45,1.0,153.0,2.45,16.0,154.0,144.91,112.68
2016,4,8,14,0,2.0,161.0,2.5,16.0,163.0,153.71,119.93
2016,4,8,14,15,1.0,122.0,2.5,16.0,123.0,115.39,89.16
2016,4,8,14,30,0.0,83.0,2.5,16.0,83.0,77.43,58.37
2016,4,8,14,45,0.0,78.5,2.5,16.0,78.5,73.19,55.06
2016,4,8,15,0,0.0,74.0,2.5,16.0,74.0,68.96,51.72
2016,4,8,15,15,0.0,47.5,2.5,16.0,47.5,44.21,31.32
2016,4,8,15,30,0.0,21.0,2.5,16.0,21.0,19.52,10.76
2016,4,8,15,45,0.0,54.5,2.5,16.0,54.5,50.7,37.0
2016,4,8,16,0,0.0,88.0,2.5,16.0,88.0,82.07,63.31
2016,4,8,16,15,0.0,93.0,2.45,15.5,93.0,87.36,68.04
2016,4,8,16,30,0.0,98.0,2.4,15.0,98.0,93.17,73.26
2016,4,8,16,45,0.0,84.0,2.35,15.0,84.0,79.51,61.96
2016,4,8,17,0,0.0,70.0,2.3,15.0,70.0,65.79,50.48
2016,4,8,17,15,0.0,55.5,2.15,14.5,55.5,51.6,38.5
2016,4,8,17,30,0.0,41.0,2.0,14.0,41.0,38.08,26.88
2016,4,8,17,45,0.0,29.0,1.9,14.0,29.0,26.91,17.09
2016,4,8,18,0,0.0,17.0,1.8,14.0,17.0,15.76,7.25
2016,4,8,18,15,0.0,8.5,1.75,14.0,8.5,7.87,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.75,13.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,1.9,13.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,4.5,2.05,13.5,4.5,4.16,0.0
2016,4,9,7,0,0.0,6.0,2.2,14.0,6.0,5.55,0.0
2016,4,9,7,15,0.0,7.5,2.2,14.0,7.5,6.95,0.61
2016,4,9,7,30,0.0,9.0,2.2,14.0,9.0,8.34,1.85
2016,4,9,7,45,0.0,58.0,2.25,14.5,58.0,53.93,42.49
2016,4,9,8,0,0.0,107.0,2.3,15.0,107.0,97.53,76.73
2016,4,9,8,15,0.0,78.0,2.25,15.0,78.0,72.62,55.64
2016,4,9,8,30,0.0,49.0,2.2,15.0,49.0,45.57,32.83
2016,4,9,8,45,5.5,128.5,2.2,15.5,132.0,118.98,93.27
2016,4,9,9,0,11.0,208.0,2.2,16.0,215.0,188.76,149.02
2016,4,9,9,15,19.5,238.5,2.15,16.0,251.5,218.89,172.31
2016,4,9,9,30,28.0,269.0,2.1,16.0,288.0,243.1,190.9
2016,4,9,9,45,71.0,313.5,2.1,16.0,366.5,300.9,235.39
2016,4,9,10,0,114.0,358.0,2.1,16.0,445.0,358.33,279.23
2016,4,9,10,15,133.5,376.0,2.1,16.0,481.0,393.05,305.6
2016,4,9,10,30,153.0,394.0,2.1,16.0,517.0,429.74,333.4
2016,4,9,10,45,95.5,373.5,2.1,16.0,451.5,392.26,304.58
2016,4,9,11,0,38.0,353.0,2.1,16.0,386.0,344.68,267.75
2016,4,9,11,15,30.0,335.5,2.05,16.0,361.5,328.08,255.04
2016,4,9,11,30,22.0,318.0,2.0,16.0,337.0,310.18,241.13
2016,4,9,11,45,25.5,333.0,1.95,16.0,355.0,329.76,256.12
2016,4,9,12,0,29.0,348.0,1.9,16.0,373.0,349.87,271.28
2016,4,9,12,15,20.5,303.5,1.85,16.0,321.5,300.92,233.75
2016,4,9,12,30,12.0,259.0,1.8,16.0,270.0,253.23,197.03
2016,4,9,12,45,29.5,317.5,1.8,16.0,343.5,330.86,257.46
2016,4,9,13,0,47.0,376.0,1.8,16.0,417.0,407.09,315.14
2016,4,9,13,15,25.0,271.0,1.8,16.0,293.0,286.06,222.83
2016,4,9,13,30,3.0,166.0,1.8,16.0,169.0,158.99,123.35
2016,4,9,13,45,3.0,167.0,1.8,16.0,170.0,160.18,124.76
2016,4,9,14,0,3.0,168.0,1.8,16.0,171.0,161.39,125.89
2016,4,9,14,15,6.0,194.0,1.8,16.0,199.0,189.84,148.86
2016,4,9,14,30,9.0,220.0,1.8,16.0,227.0,218.98,172.22
2016,4,9,14,45,23.0,244.5,1.85,16.0,260.5,257.49,203.39
2016,4,9,15,0,37.0,269.0,1.9,16.0,294.0,310.08,245.27
2016,4,9,15,15,18.5,212.5,1.9,15.5,225.0,222.8,176.88
2016,4,9,15,30,0.0,156.0,1.9,15.0,156.0,149.39,118.07
2016,4,9,15,45,0.0,123.0,1.9,15.0,123.0,116.59,91.73
2016,4,9,16,0,0.0,90.0,1.9,15.0,90.0,84.03,65.09
2016,4,9,16,15,0.0,92.5,1.7,15.0,92.5,86.83,67.69
2016,4,9,16,30,0.0,95.0,1.5,15.0,95.0,90.0,70.55
2016,4,9,16,45,0.0,81.5,1.35,15.0,81.5,76.84,59.68
2016,4,9,17,0,0.0,68.0,1.2,15.0,68.0,63.63,48.64
2016,4,9,17,15,0.0,54.5,1.05,14.5,54.5,50.67,37.72
2016,4,9,17,30,0.0,41.0,0.9,14.0,41.0,38.08,26.93
2016,4,9,17,45,0.0,29.5,0.8,14.0,29.5,27.38,17.54
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,16.69,8.08
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,8.33,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.86,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,13.9,6.23
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,22.26,14.08
2016,4,10,6,45,0.0,34.5,1.8,13.0,34.5,32.02,23.08
2016,4,10,7,0,0.0,45.0,1.9,13.0,45.0,41.8,32.0
2016,4,10,7,15,0.0,57.0,1.9,13.0,57.0,52.99,42.06
2016,4,10,7,30,0.0,69.0,1.9,13.0,69.0,64.2,51.98
2016,4,10,7,45,0.0,55.0,1.95,13.0,55.0,51.13,40.2
2016,4,10,8,0,0.0,41.0,2.0,13.0,41.0,38.09,26.99
2016,4,10,8,15,0.0,41.0,2.0,13.0,41.0,38.11,26.9
2016,4,10,8,30,0.0,41.0,2.0,13.0,41.0,38.12,26.81
2016,4,10,8,45,0.0,41.0,2.05,13.5,41.0,38.13,26.67
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,38.15,26.53
2016,4,10,9,15,0.0,46.5,2.15,14.0,46.5,43.29,30.76
2016,4,10,9,30,0.0,52.0,2.2,14.0,52.0,48.44,34.97
2016,4,10,9,45,0.0,72.0,2.25,14.0,72.0,67.14,50.4
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,85.87,65.73
2016,4,10,10,15,0.0,87.5,2.35,14.0,87.5,81.69,62.16
2016,4,10,10,30,0.0,83.0,2.4,14.0,83.0,77.5,58.63
2016,4,10,10,45,0.0,95.5,2.45,14.0,95.5,89.14,68.1
2016,4,10,11,0,0.0,108.0,2.5,14.0,108.0,100.73,77.49
2016,4,10,11,15,0.0,116.0,2.55,14.0,116.0,108.19,83.49
2016,4,10,11,30,0.0,124.0,2.6,14.0,124.0,115.69,89.52
2016,4,10,11,45,0.0,111.5,2.7,14.5,111.5,104.14,79.95
2016,4,10,12,0,0.0,99.0,2.8,15.0,99.0,92.53,70.36
2016,4,10,12,15,0.0,101.0,2.85,14.5,101.0,94.43,72.06
2016,4,10,12,30,0.0,103.0,2.9,14.0,103.0,96.33,73.77
2016,4,10,12,45,0.0,114.5,2.95,14.0,114.5,107.16,82.62
2016,4,10,13,0,0.0,126.0,3.0,14.0,126.0,118.05,91.51
2016,4,10,13,15,0.0,132.0,3.05,14.0,132.0,123.79,96.23
2016,4,10,13,30,0.0,138.0,3.1,14.0,138.0,129.57,101.01
2016,4,10,13,45,0.5,147.5,3.15,14.0,148.0,139.2,108.96
2016,4,10,14,0,1.0,157.0,3.2,14.0,158.0,148.94,117.03
2016,4,10,14,15,0.5,129.0,3.15,14.0,129.5,121.66,94.98
2016,4,10,14,30,0.0,101.0,3.1,14.0,101.0,94.4,72.82
2016,4,10,14,45,0.0,105.5,3.1,14.0,105.5,98.71,76.55
2016,4,10,15,0,0.0,110.0,3.1,14.0,110.0,103.08,80.34
2016,4,10,15,15,0.0,99.5,3.0,13.5,99.5,92.97,72.32
2016,4,10,15,30,0.0,89.0,2.9,13.0,89.0,82.95,64.31
2016,4,10,15,45,0.0,91.5,2.85,13.0,91.5,85.34,66.53
2016,4,10,16,0,0.0,94.0,2.8,13.0,94.0,87.97,68.97
2016,4,10,16,15,0.0,85.0,2.65,13.0,85.0,79.3,61.89
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,70.74,54.85
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,60.46,46.26
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,50.19,37.57
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,40.4,29.23
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,30.63,20.75
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,21.79,12.95
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,12.97,5.12
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,11.44,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,19.91,5.62
2016,4,11,6,15,172.0,42.5,1.05,11.5,67.0,32.94,22.81
2016,4,11,6,30,269.0,61.0,1.2,12.0,106.0,46.44,35.62
2016,4,11,6,45,350.5,74.0,1.35,12.5,154.0,55.05,43.7
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,63.27,51.18
2016,4,11,7,15,216.0,103.5,1.55,13.0,161.0,78.57,64.82
2016,4,11,7,30,0.0,120.0,1.6,13.0,120.0,105.56,88.53
2016,4,11,7,45,0.0,122.5,1.65,13.5,122.5,108.88,90.98
2016,4,11,8,0,0.0,125.0,1.7,14.0,125.0,112.47,89.32
2016,4,11,8,15,5.5,156.5,1.7,14.0,160.0,139.92,111.45
2016,4,11,8,30,11.0,188.0,1.7,14.0,195.0,168.12,133.82
2016,4,11,8,45,22.0,218.0,1.75,14.5,231.5,197.16,156.16
2016,4,11,9,0,33.0,248.0,1.8,15.0,268.0,219.71,173.18
2016,4,11,9,15,62.5,284.5,1.8,15.0,327.0,262.18,205.81
2016,4,11,9,30,92.0,321.0,1.8,15.0,386.0,308.26,241.17
2016,4,11,9,45,152.5,342.5,1.85,15.5,455.5,353.61,275.26
2016,4,11,10,0,213.0,364.0,1.9,16.0,525.0,411.5,318.91
2016,4,11,10,15,180.0,380.5,1.9,16.0,520.5,422.47,327.26
2016,4,11,10,30,147.0,397.0,1.9,16.0,516.0,430.4,333.12
2016,4,11,10,45,292.5,371.0,1.9,16.0,615.5,505.8,391.42
2016,4,11,11,0,438.0,345.0,1.9,16.0,715.0,594.17,458.29
2016,4,11,11,15,227.5,322.0,1.9,16.0,514.5,451.72,350.95
2016,4,11,11,30,17.0,299.0,1.9,16.0,314.0,289.42,224.41
2016,4,11,11,45,43.0,356.0,1.95,16.5,393.5,364.59,282.49
2016,4,11,12,0,69.0,413.0,2.0,17.0,473.0,442.61,340.43
2016,4,11,12,15,71.5,410.0,2.0,17.0,472.5,447.41,343.73
2016,4,11,12,30,74.0,407.0,2.0,17.0,472.0,452.01,347.35
2016,4,11,12,45,72.5,402.0,2.05,17.0,465.0,450.98,346.88
2016,4,11,13,0,71.0,397.0,2.1,17.0,458.0,449.52,346.17
2016,4,11,13,15,454.5,271.5,2.1,17.0,649.5,697.2,538.63
2016,4,11,13,30,838.0,146.0,2.1,17.0,841.0,925.23,700.1
2016,4,11,13,45,832.5,143.0,2.1,17.0,816.5,926.25,699.11
2016,4,11,14,0,827.0,140.0,2.1,17.0,792.0,924.08,698.55
2016,4,11,14,15,817.0,138.0,2.1,16.5,760.0,915.71,695.27
2016,4,11,14,30,807.0,136.0,2.1,16.0,728.0,904.29,690.08
2016,4,11,14,45,797.0,131.0,2.15,16.0,690.5,886.65,679.94
2016,4,11,15,0,787.0,126.0,2.2,16.0,653.0,866.13,667.88
2016,4,11,15,15,769.5,122.5,2.15,16.0,609.5,837.92,649.56
2016,4,11,15,30,752.0,119.0,2.1,16.0,566.0,811.74,632.68
2016,4,11,15,45,729.5,114.5,2.1,16.0,518.5,774.03,607.89
2016,4,11,16,0,707.0,110.0,2.1,16.0,471.0,734.77,581.74
2016,4,11,16,15,675.5,104.5,2.05,15.5,420.5,685.83,548.72
2016,4,11,16,30,644.0,99.0,2.0,15.0,370.0,636.42,514.6
2016,4,11,16,45,604.5,91.5,1.95,15.0,318.5,578.61,471.94
2016,4,11,17,0,565.0,84.0,1.9,15.0,267.0,521.58,427.85
2016,4,11,17,15,504.0,75.0,1.7,14.5,216.5,449.74,370.53
2016,4,11,17,30,443.0,66.0,1.5,14.0,166.0,381.14,313.74
2016,4,11,17,45,358.5,53.5,1.35,13.5,120.0,296.47,242.04
2016,4,11,18,0,274.0,41.0,1.2,13.0,74.0,222.63,176.53
2016,4,11,18,15,153.0,25.0,1.15,12.5,41.5,128.94,78.38
2016,4,11,18,30,32.0,9.0,1.1,12.0,9.0,22.68,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.0,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,12.5,1.75,10.5,15.5,11.91,0.0
2016,4,12,6,0,100.0,25.0,2.0,11.0,31.0,20.73,7.76
2016,4,12,6,15,198.0,42.5,2.15,11.0,70.5,32.85,22.9
2016,4,12,6,30,296.0,60.0,2.3,11.0,110.0,45.54,35.0
2016,4,12,6,45,148.0,46.5,2.45,11.5,71.5,37.56,28.22
2016,4,12,7,0,0.0,33.0,2.6,12.0,33.0,30.62,22.06
2016,4,12,7,15,0.0,41.5,2.55,12.0,41.5,38.54,29.23
2016,4,12,7,30,0.0,50.0,2.5,12.0,50.0,46.46,36.29
2016,4,12,7,45,0.0,60.0,2.5,12.5,60.0,55.8,44.43
2016,4,12,8,0,0.0,70.0,2.5,13.0,70.0,65.14,49.94
2016,4,12,8,15,0.0,102.5,2.5,13.0,102.5,94.53,74.48
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,122.92,97.81
2016,4,12,8,45,0.0,116.5,2.5,13.5,116.5,107.48,84.52
2016,4,12,9,0,0.0,98.0,2.5,14.0,98.0,91.23,70.7
2016,4,12,9,15,0.0,101.5,2.55,14.0,101.5,94.46,73.21
2016,4,12,9,30,0.0,105.0,2.6,14.0,105.0,97.7,75.69
2016,4,12,9,45,2.5,148.5,2.65,14.0,150.5,138.1,108.54
2016,4,12,10,0,5.0,192.0,2.7,14.0,196.0,178.57,140.99
2016,4,12,10,15,22.0,266.5,2.75,14.0,284.5,254.19,201.03
2016,4,12,10,30,39.0,341.0,2.8,14.0,373.0,326.41,257.26
2016,4,12,10,45,23.0,269.5,2.9,14.0,288.5,258.98,204.2
2016,4,12,11,0,7.0,198.0,3.0,14.0,204.0,188.03,147.81
2016,4,12,11,15,6.0,187.0,3.05,14.0,192.0,177.9,139.77
2016,4,12,11,30,5.0,176.0,3.1,14.0,180.0,167.55,131.42
2016,4,12,11,45,8.0,211.5,3.2,14.0,218.5,203.23,160.02
2016,4,12,12,0,11.0,247.0,3.3,14.0,257.0,239.4,188.71
2016,4,12,12,15,12.0,256.0,3.3,14.0,266.5,249.59,196.71
2016,4,12,12,30,13.0,265.0,3.3,14.0,276.0,259.91,204.89
2016,4,12,12,45,14.5,278.0,3.35,14.0,291.0,274.61,216.56
2016,4,12,13,0,16.0,291.0,3.4,14.0,306.0,289.53,228.41
2016,4,12,13,15,15.0,280.0,3.4,14.0,294.0,279.15,220.4
2016,4,12,13,30,14.0,269.0,3.4,14.0,282.0,268.58,212.31
2016,4,12,13,45,13.5,262.0,3.45,14.5,274.0,262.24,207.21
2016,4,12,14,0,13.0,255.0,3.5,15.0,266.0,255.81,202.07
2016,4,12,14,15,26.5,280.5,3.55,15.0,301.0,305.73,242.22
2016,4,12,14,30,40.0,306.0,3.6,15.0,336.0,347.91,275.96
2016,4,12,14,45,22.5,249.0,3.65,15.0,266.0,261.66,208.09
2016,4,12,15,0,5.0,192.0,3.7,15.0,196.0,188.69,149.68
2016,4,12,15,15,9.5,200.0,3.7,14.5,206.5,201.8,161.29
2016,4,12,15,30,14.0,208.0,3.7,14.0,217.0,215.4,173.22
2016,4,12,15,45,86.0,216.0,3.7,14.0,261.0,299.41,244.34
2016,4,12,16,0,158.0,224.0,3.7,14.0,305.0,383.53,314.2
2016,4,12,16,15,85.0,186.5,3.6,13.5,229.5,267.21,219.62
2016,4,12,16,30,12.0,149.0,3.5,13.0,154.0,157.41,127.86
2016,4,12,16,45,6.0,129.5,3.45,13.0,132.5,133.53,108.18
2016,4,12,17,0,0.0,110.0,3.4,13.0,111.0,109.92,88.3
2016,4,12,17,15,0.0,89.0,3.15,12.5,89.5,88.74,70.5
2016,4,12,17,30,0.0,68.0,2.9,12.0,68.0,67.22,52.06
2016,4,12,17,45,0.0,49.0,2.65,12.0,49.0,47.67,34.95
2016,4,12,18,0,0.0,30.0,2.4,12.0,30.0,27.86,17.56
2016,4,12,18,15,0.0,16.5,2.35,11.5,16.5,15.3,4.89
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.86,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
