Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,1.75,10.5,17.0,13.34,0.0
2016,4,13,6,0,86.0,28.0,1.9,11.0,34.0,23.07,10.61
2016,4,13,6,15,186.5,46.5,2.1,11.5,74.5,35.95,25.66
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,49.35,38.29
2016,4,13,6,45,386.5,74.5,2.55,12.5,166.5,55.19,43.87
2016,4,13,7,0,486.0,84.0,2.8,13.0,218.0,60.81,49.01
2016,4,13,7,15,540.0,92.5,2.8,13.0,270.5,65.31,53.03
2016,4,13,7,30,594.0,101.0,2.8,13.0,323.0,68.62,55.87
2016,4,13,7,45,641.0,105.0,2.85,13.5,377.0,72.44,58.98
2016,4,13,8,0,688.0,109.0,2.9,14.0,431.0,115.28,68.3
2016,4,13,8,15,716.0,114.0,2.9,14.0,481.5,161.98,98.79
2016,4,13,8,30,744.0,119.0,2.9,14.0,532.0,211.77,138.27
2016,4,13,8,45,764.0,123.5,2.9,14.5,579.0,262.25,181.6
2016,4,13,9,0,784.0,128.0,2.9,15.0,626.0,319.77,231.57
2016,4,13,9,15,799.5,131.5,2.85,15.0,667.5,370.93,276.92
2016,4,13,9,30,815.0,135.0,2.8,15.0,709.0,423.03,322.34
2016,4,13,9,45,840.0,130.5,2.8,15.5,748.5,473.15,364.69
2016,4,13,10,0,865.0,126.0,2.8,16.0,788.0,524.56,406.94
2016,4,13,10,15,873.0,128.0,2.8,16.0,817.0,576.42,449.04
2016,4,13,10,30,881.0,130.0,2.8,16.0,846.0,623.87,486.84
2016,4,13,10,45,884.0,132.5,2.85,16.5,867.5,667.62,520.23
2016,4,13,11,0,887.0,135.0,2.9,17.0,889.0,709.73,551.58
2016,4,13,11,15,890.0,135.5,2.9,17.0,903.0,748.3,580.55
2016,4,13,11,30,893.0,136.0,2.9,17.0,917.0,784.88,606.8
2016,4,13,11,45,894.5,136.0,2.95,17.0,923.0,817.72,629.81
2016,4,13,12,0,896.0,136.0,3.0,17.0,929.0,848.17,651.1
2016,4,13,12,15,895.5,136.0,3.05,17.0,927.5,874.44,669.5
2016,4,13,12,30,895.0,136.0,3.1,17.0,926.0,897.97,686.05
2016,4,13,12,45,892.5,135.5,3.15,17.0,915.5,916.42,699.18
2016,4,13,13,0,890.0,135.0,3.2,17.0,905.0,931.84,710.38
2016,4,13,13,15,885.5,134.0,3.2,17.0,887.5,941.87,717.65
2016,4,13,13,30,881.0,133.0,3.2,17.0,870.0,948.71,722.91
2016,4,13,13,45,868.5,135.0,3.25,17.0,843.0,955.33,728.57
2016,4,13,14,0,856.0,137.0,3.3,17.0,816.0,951.97,727.51
2016,4,13,14,15,846.5,135.0,3.3,16.5,784.0,943.89,724.43
2016,4,13,14,30,837.0,133.0,3.3,16.0,752.0,932.66,719.32
2016,4,13,14,45,695.0,173.5,3.3,16.0,669.5,849.07,661.9
2016,4,13,15,0,553.0,214.0,3.3,16.0,587.0,755.19,594.62
2016,4,13,15,15,460.0,227.0,3.2,15.5,523.5,682.23,541.52
2016,4,13,15,30,367.0,240.0,3.1,15.0,460.0,597.43,478.44
2016,4,13,15,45,224.0,230.0,3.05,15.0,361.0,446.48,361.24
2016,4,13,16,0,81.0,220.0,3.0,15.0,262.0,302.13,244.76
2016,4,13,16,15,344.5,160.0,2.9,14.5,310.5,468.38,386.1
2016,4,13,16,30,608.0,100.0,2.8,14.0,359.0,612.61,503.55
2016,4,13,16,45,584.5,96.5,2.7,14.0,318.5,572.34,471.85
2016,4,13,17,0,561.0,93.0,2.6,14.0,278.0,531.53,439.57
2016,4,13,17,15,500.0,83.5,2.3,13.5,226.5,458.76,380.78
2016,4,13,17,30,439.0,74.0,2.0,13.0,175.0,387.34,321.28
2016,4,13,17,45,339.0,61.0,1.7,12.5,127.0,296.68,243.93
2016,4,13,18,0,239.0,48.0,1.4,12.0,79.0,214.65,171.68
2016,4,13,18,15,131.0,29.0,1.4,11.5,45.0,126.96,84.3
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,19.76,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,15.0,1.65,10.5,20.5,14.3,0.0
2016,4,14,6,0,152.0,30.0,1.8,11.0,41.0,23.57,11.96
2016,4,14,6,15,271.0,44.5,2.0,11.0,85.0,34.32,24.41
2016,4,14,6,30,390.0,59.0,2.2,11.0,129.0,44.63,34.3
2016,4,14,6,45,464.5,70.0,2.4,11.5,180.5,52.73,41.89
2016,4,14,7,0,539.0,81.0,2.6,12.0,232.0,58.92,47.52
2016,4,14,7,15,445.5,106.5,2.7,12.0,248.5,75.08,61.98
2016,4,14,7,30,352.0,132.0,2.8,12.0,265.0,90.69,75.72
2016,4,14,7,45,549.5,105.5,2.9,12.5,348.0,74.46,53.38
2016,4,14,8,0,747.0,79.0,3.0,13.0,431.0,104.83,56.77
2016,4,14,8,15,658.0,119.0,3.05,13.0,454.0,161.9,101.47
2016,4,14,8,30,569.0,159.0,3.1,13.0,477.0,215.95,149.86
2016,4,14,8,45,679.5,147.0,3.15,13.5,558.0,264.61,187.69
2016,4,14,9,0,790.0,135.0,3.2,14.0,639.0,325.08,237.12
2016,4,14,9,15,805.0,138.0,3.25,14.0,680.5,381.48,286.9
2016,4,14,9,30,820.0,141.0,3.3,14.0,722.0,433.26,332.43
2016,4,14,9,45,844.0,136.5,3.4,14.5,760.5,483.24,375.09
2016,4,14,10,0,868.0,132.0,3.5,15.0,799.0,534.42,417.67
2016,4,14,10,15,875.0,134.0,3.55,15.0,828.0,583.02,457.88
2016,4,14,10,30,882.0,136.0,3.6,15.0,857.0,632.65,497.82
2016,4,14,10,45,878.0,142.5,3.7,15.5,876.0,674.57,530.26
2016,4,14,11,0,874.0,149.0,3.8,16.0,895.0,716.31,561.72
2016,4,14,11,15,877.0,150.0,3.85,16.0,909.0,755.79,591.91
2016,4,14,11,30,880.0,151.0,3.9,16.0,923.0,793.36,619.9
2016,4,14,11,45,863.5,162.5,3.95,16.0,924.0,823.62,641.41
2016,4,14,12,0,847.0,174.0,4.0,16.0,925.0,850.67,660.65
2016,4,14,12,15,846.0,173.5,4.1,16.0,923.0,875.99,678.93
2016,4,14,12,30,845.0,173.0,4.2,16.0,921.0,898.64,695.4
2016,4,14,12,45,868.0,156.5,4.35,16.0,917.0,923.71,714.09
2016,4,14,13,0,891.0,140.0,4.5,16.0,913.0,940.05,727.02
2016,4,14,13,15,886.5,139.0,4.55,15.5,895.5,950.1,736.32
2016,4,14,13,30,882.0,138.0,4.6,15.0,878.0,956.96,743.59
2016,4,14,13,45,865.0,142.5,4.65,15.0,850.0,962.31,748.56
2016,4,14,14,0,848.0,147.0,4.7,15.0,822.0,957.39,746.42
2016,4,14,14,15,838.0,144.5,4.7,15.0,789.5,948.34,741.14
2016,4,14,14,30,828.0,142.0,4.7,15.0,757.0,936.15,733.79
2016,4,14,14,45,810.0,141.5,4.7,15.0,717.0,915.78,720.69
2016,4,14,15,0,792.0,141.0,4.7,15.0,677.0,892.66,705.71
2016,4,14,15,15,457.0,206.5,4.65,14.5,511.5,657.69,530.41
2016,4,14,15,30,122.0,272.0,4.6,14.0,346.0,407.42,329.61
2016,4,14,15,45,424.5,194.0,4.6,14.0,420.0,603.85,494.25
2016,4,14,16,0,727.0,116.0,4.6,14.0,494.0,763.18,621.04
2016,4,14,16,15,542.0,135.5,4.5,13.5,401.0,612.97,506.2
2016,4,14,16,30,357.0,155.0,4.4,13.0,308.0,465.64,388.37
2016,4,14,16,45,321.5,142.0,4.3,13.0,266.0,415.18,348.09
2016,4,14,17,0,286.0,129.0,4.2,13.0,224.0,366.44,307.94
2016,4,14,17,15,256.0,109.0,3.9,12.5,182.5,314.02,264.35
2016,4,14,17,30,226.0,89.0,3.6,12.0,141.0,263.07,220.79
2016,4,14,17,45,177.5,69.0,3.35,12.0,103.0,202.98,167.81
2016,4,14,18,0,129.0,49.0,3.1,12.0,65.0,146.24,116.77
2016,4,14,18,15,64.5,29.5,2.95,11.5,37.5,75.77,49.97
2016,4,14,18,30,0.0,10.0,2.8,11.0,10.0,9.53,0.0
2016,4,14,18,45,0.0,5.0,2.65,11.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.5,1.6,8.5,23.0,13.82,0.0
2016,4,15,6,0,222.0,29.0,1.7,9.0,46.0,22.72,12.16
2016,4,15,6,15,339.0,41.5,2.05,9.5,91.5,32.66,23.2
2016,4,15,6,30,456.0,54.0,2.4,10.0,137.0,41.3,31.51
2016,4,15,6,45,530.5,62.5,2.8,10.5,189.5,45.87,35.9
2016,4,15,7,0,605.0,71.0,3.2,11.0,242.0,50.24,39.9
2016,4,15,7,15,654.0,77.0,3.4,11.5,297.0,52.31,41.67
2016,4,15,7,30,703.0,83.0,3.6,12.0,352.0,54.27,43.25
2016,4,15,7,45,733.0,89.5,3.8,12.5,405.5,68.26,44.21
2016,4,15,8,0,763.0,96.0,4.0,13.0,459.0,117.05,65.57
2016,4,15,8,15,788.5,100.0,4.0,13.0,510.5,172.27,104.26
2016,4,15,8,30,814.0,104.0,4.0,13.0,562.0,224.41,146.82
2016,4,15,8,45,829.5,109.0,4.0,13.5,609.0,277.59,193.49
2016,4,15,9,0,845.0,114.0,4.0,14.0,656.0,332.07,242.11
2016,4,15,9,15,859.0,117.0,3.95,14.5,698.5,385.45,289.58
2016,4,15,9,30,873.0,120.0,3.9,15.0,741.0,439.5,336.64
2016,4,15,9,45,888.0,120.0,3.9,15.5,779.0,496.2,384.51
2016,4,15,10,0,903.0,120.0,3.9,16.0,817.0,548.28,427.59
2016,4,15,10,15,910.5,121.5,3.9,16.0,846.5,597.49,468.15
2016,4,15,10,30,918.0,123.0,3.9,16.0,876.0,645.74,506.96
2016,4,15,10,45,925.0,123.0,3.95,16.5,898.5,691.21,541.96
2016,4,15,11,0,932.0,123.0,4.0,17.0,921.0,735.23,575.04
2016,4,15,11,15,935.0,123.5,4.05,17.0,935.5,775.24,605.48
2016,4,15,11,30,938.0,124.0,4.1,17.0,950.0,813.14,632.4
2016,4,15,11,45,942.0,122.5,4.2,17.0,956.5,847.72,657.07
2016,4,15,12,0,946.0,121.0,4.3,17.0,963.0,879.87,679.98
2016,4,15,12,15,945.0,121.0,4.35,17.0,960.5,906.72,699.07
2016,4,15,12,30,944.0,121.0,4.4,17.0,958.0,930.64,716.18
2016,4,15,12,45,945.5,118.0,4.45,17.5,948.5,950.77,729.33
2016,4,15,13,0,947.0,115.0,4.5,18.0,939.0,967.77,740.38
2016,4,15,13,15,942.5,114.0,4.55,18.0,920.0,978.12,748.4
2016,4,15,13,30,938.0,113.0,4.6,18.0,901.0,985.1,754.26
2016,4,15,13,45,934.0,110.0,4.65,18.0,875.5,987.04,756.82
2016,4,15,14,0,930.0,107.0,4.7,18.0,850.0,985.55,757.18
2016,4,15,14,15,921.0,105.0,4.7,18.0,816.0,977.09,752.43
2016,4,15,14,30,912.0,103.0,4.7,18.0,782.0,965.34,745.56
2016,4,15,14,45,899.5,101.0,4.7,18.0,742.0,947.18,734.31
2016,4,15,15,0,887.0,99.0,4.7,18.0,702.0,926.04,721.07
2016,4,15,15,15,871.0,96.5,4.55,17.5,656.5,898.38,703.48
2016,4,15,15,30,855.0,94.0,4.4,17.0,611.0,875.57,689.37
2016,4,15,15,45,832.5,91.5,4.25,17.0,561.0,837.46,662.93
2016,4,15,16,0,810.0,89.0,4.1,17.0,511.0,797.52,635.31
2016,4,15,16,15,782.0,85.0,3.8,16.5,458.5,749.8,602.14
2016,4,15,16,30,754.0,81.0,3.5,16.0,406.0,701.15,567.7
2016,4,15,16,45,716.0,76.0,3.25,16.0,352.0,643.24,524.61
2016,4,15,17,0,678.0,71.0,3.0,16.0,298.0,590.08,484.17
2016,4,15,17,15,622.5,64.0,2.75,15.5,244.5,519.74,428.64
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,452.17,372.9
2016,4,15,17,45,483.5,48.0,2.25,14.5,141.5,368.95,302.23
2016,4,15,18,0,400.0,39.0,2.0,14.0,92.0,292.1,234.09
2016,4,15,18,15,258.5,26.0,1.9,13.5,54.0,189.57,133.95
2016,4,15,18,30,117.0,13.0,1.8,13.0,16.0,64.88,0.0
2016,4,15,18,45,58.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.0,1.25,10.5,25.0,13.34,0.0
2016,4,16,6,0,255.0,28.0,1.3,11.0,50.0,22.33,12.26
2016,4,16,6,15,364.0,40.5,1.4,11.5,95.5,31.49,22.07
2016,4,16,6,30,473.0,53.0,1.5,12.0,141.0,40.15,30.28
2016,4,16,6,45,542.0,61.0,1.6,12.5,193.0,44.35,34.28
2016,4,16,7,0,611.0,69.0,1.7,13.0,245.0,48.36,37.91
2016,4,16,7,15,658.0,75.5,1.7,13.5,299.5,50.91,40.09
2016,4,16,7,30,705.0,82.0,1.7,14.0,354.0,53.3,42.04
2016,4,16,7,45,737.0,87.0,1.7,15.0,407.5,69.8,42.74
2016,4,16,8,0,769.0,92.0,1.7,16.0,461.0,123.38,68.87
2016,4,16,8,15,793.5,96.0,1.75,16.5,512.0,173.0,102.73
2016,4,16,8,30,818.0,100.0,1.8,17.0,563.0,225.27,144.63
2016,4,16,8,45,835.5,103.5,1.85,17.5,610.5,277.9,189.8
2016,4,16,9,0,853.0,107.0,1.9,18.0,658.0,332.01,236.85
2016,4,16,9,15,866.5,109.5,1.95,18.5,700.0,385.17,282.86
2016,4,16,9,30,880.0,112.0,2.0,19.0,742.0,443.93,332.03
2016,4,16,9,45,892.0,113.5,2.1,19.5,779.0,495.97,375.07
2016,4,16,10,0,904.0,115.0,2.2,20.0,816.0,547.9,416.82
2016,4,16,10,15,911.5,116.5,2.25,20.0,845.5,597.05,456.01
2016,4,16,10,30,919.0,118.0,2.3,20.0,875.0,645.23,493.51
2016,4,16,10,45,923.0,119.5,2.35,20.5,896.5,690.03,526.7
2016,4,16,11,0,927.0,121.0,2.4,21.0,918.0,733.17,557.85
2016,4,16,11,15,930.0,121.5,2.45,21.0,932.0,772.89,586.77
2016,4,16,11,30,933.0,122.0,2.5,21.0,946.0,810.51,612.5
2016,4,16,11,45,937.5,120.5,2.55,21.5,953.0,845.21,634.9
2016,4,16,12,0,942.0,119.0,2.6,22.0,960.0,877.54,655.55
2016,4,16,12,15,941.0,118.5,2.6,22.0,957.5,903.69,672.87
2016,4,16,12,30,940.0,118.0,2.6,22.0,955.0,926.92,688.28
2016,4,16,12,45,941.0,115.5,2.65,22.0,945.0,946.9,702.04
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,963.76,713.85
2016,4,16,13,15,937.5,112.5,2.65,22.0,916.5,974.45,720.82
2016,4,16,13,30,933.0,112.0,2.6,22.0,898.0,981.79,725.74
2016,4,16,13,45,926.0,111.0,2.6,22.0,872.0,982.94,727.22
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,980.72,726.69
2016,4,16,14,15,910.0,108.0,2.55,22.0,813.0,972.24,721.73
2016,4,16,14,30,901.0,106.0,2.5,22.0,780.0,960.5,714.79
2016,4,16,14,45,889.5,104.0,2.45,22.0,740.5,943.32,704.38
2016,4,16,15,0,878.0,102.0,2.4,22.0,701.0,923.17,692.12
2016,4,16,15,15,863.0,99.5,2.3,21.5,656.0,903.99,681.46
2016,4,16,15,30,848.0,97.0,2.2,21.0,611.0,874.78,663.94
2016,4,16,15,45,829.0,93.0,2.1,21.0,562.5,837.97,639.93
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,799.18,614.4
2016,4,16,16,15,783.5,85.0,1.8,20.5,461.5,752.6,583.39
2016,4,16,16,30,757.0,81.0,1.6,20.0,409.0,705.0,551.11
2016,4,16,16,45,719.5,76.0,1.45,19.5,355.0,647.29,511.11
2016,4,16,17,0,682.0,71.0,1.3,19.0,301.0,594.23,473.41
2016,4,16,17,15,628.0,64.5,1.25,18.0,248.0,525.26,422.66
2016,4,16,17,30,574.0,58.0,1.2,17.0,195.0,458.93,371.03
2016,4,16,17,45,482.5,49.5,1.15,16.5,144.5,371.13,299.15
2016,4,16,18,0,391.0,41.0,1.1,16.0,94.0,290.25,229.82
2016,4,16,18,15,258.5,27.0,1.1,15.5,56.0,191.1,136.11
2016,4,16,18,30,126.0,13.0,1.1,15.0,18.0,69.17,0.0
2016,4,16,18,45,63.0,6.5,1.1,14.5,9.0,6.2,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,15.0,0.8,13.5,26.0,11.82,0.0
2016,4,17,6,0,249.0,30.0,0.8,14.0,52.0,24.02,13.83
2016,4,17,6,15,352.5,42.5,0.85,14.5,97.0,33.09,23.25
2016,4,17,6,30,456.0,55.0,0.9,15.0,142.0,41.67,31.29
2016,4,17,6,45,519.0,64.5,0.95,15.5,193.0,47.06,36.29
2016,4,17,7,0,582.0,74.0,1.0,16.0,244.0,52.16,40.82
2016,4,17,7,15,628.5,81.0,1.0,16.5,297.5,54.9,43.12
2016,4,17,7,30,675.0,88.0,1.0,17.0,351.0,57.46,45.17
2016,4,17,7,45,706.5,94.0,1.05,17.5,403.5,77.34,47.16
2016,4,17,8,0,738.0,100.0,1.1,18.0,456.0,124.63,69.66
2016,4,17,8,15,762.5,104.5,1.15,18.5,507.0,179.07,107.84
2016,4,17,8,30,787.0,109.0,1.2,19.0,558.0,230.12,148.41
2016,4,17,8,45,804.5,113.0,1.3,20.0,604.5,281.53,191.6
2016,4,17,9,0,822.0,117.0,1.4,21.0,651.0,334.45,236.39
2016,4,17,9,15,836.5,120.0,1.45,21.5,692.5,386.78,280.67
2016,4,17,9,30,851.0,123.0,1.5,22.0,734.0,439.86,324.51
2016,4,17,9,45,866.5,122.5,1.6,22.5,771.0,490.94,365.92
2016,4,17,10,0,882.0,122.0,1.7,23.0,808.0,545.98,408.94
2016,4,17,10,15,889.5,123.5,1.75,23.0,837.5,594.12,446.5
2016,4,17,10,30,897.0,125.0,1.8,23.0,867.0,641.33,482.48
2016,4,17,10,45,905.0,124.5,1.85,23.5,889.5,686.0,514.89
2016,4,17,11,0,913.0,124.0,1.9,24.0,912.0,729.34,545.56
2016,4,17,11,15,916.5,124.5,1.9,24.0,926.0,768.84,573.32
2016,4,17,11,30,920.0,125.0,1.9,24.0,940.0,806.32,597.99
2016,4,17,11,45,923.0,124.0,1.9,24.5,946.0,839.86,618.66
2016,4,17,12,0,926.0,123.0,1.9,25.0,952.0,871.0,637.58
2016,4,17,12,15,925.5,123.0,1.85,25.0,950.0,897.6,654.16
2016,4,17,12,30,925.0,123.0,1.8,25.0,948.0,921.36,668.87
2016,4,17,12,45,924.0,121.5,1.75,25.5,938.0,940.27,679.13
2016,4,17,13,0,923.0,120.0,1.7,26.0,928.0,956.09,687.42
2016,4,17,13,15,919.0,119.0,1.6,26.0,910.0,966.5,693.03
2016,4,17,13,30,915.0,118.0,1.5,26.0,892.0,973.62,696.64
2016,4,17,13,45,911.0,115.5,1.4,26.0,867.0,975.89,697.27
2016,4,17,14,0,907.0,113.0,1.3,26.0,842.0,974.83,695.92
2016,4,17,14,15,898.5,111.0,1.25,25.5,809.0,966.8,692.5
2016,4,17,14,30,890.0,109.0,1.2,25.0,776.0,955.55,687.24
2016,4,17,14,45,882.0,105.5,1.15,25.0,738.0,939.98,678.04
2016,4,17,15,0,874.0,102.0,1.1,25.0,700.0,921.37,667.05
2016,4,17,15,15,859.0,99.0,1.1,24.5,655.5,894.13,652.67
2016,4,17,15,30,844.0,96.0,1.1,24.0,611.0,871.81,641.49
2016,4,17,15,45,827.5,92.0,1.1,24.0,563.0,837.16,620.79
2016,4,17,16,0,811.0,88.0,1.1,24.0,515.0,800.43,598.58
2016,4,17,16,15,785.0,84.0,1.1,23.5,463.0,754.16,570.62
2016,4,17,16,30,759.0,80.0,1.1,23.0,411.0,706.86,541.26
2016,4,17,16,45,724.0,74.5,1.1,22.5,357.5,650.29,504.34
2016,4,17,17,0,689.0,69.0,1.1,22.0,304.0,597.89,469.09
2016,4,17,17,15,636.5,63.0,1.1,21.0,250.5,530.22,420.79
2016,4,17,17,30,584.0,57.0,1.1,20.0,197.0,465.07,371.23
2016,4,17,17,45,502.0,48.0,1.1,19.0,147.0,381.68,304.67
2016,4,17,18,0,420.0,39.0,1.1,18.0,97.0,304.54,239.67
2016,4,17,18,15,287.0,26.5,1.1,17.5,58.0,205.1,147.43
2016,4,17,18,30,154.0,14.0,1.1,17.0,19.0,101.75,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,9.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,142.5,15.5,0.65,15.0,28.5,12.23,0.0
2016,4,18,6,0,285.0,31.0,0.6,15.0,57.0,24.78,14.71
2016,4,18,6,15,389.5,42.5,0.6,15.5,103.5,32.89,23.06
2016,4,18,6,30,494.0,54.0,0.6,16.0,150.0,40.58,30.25
2016,4,18,6,45,563.0,61.5,0.65,16.5,203.0,44.35,33.77
2016,4,18,7,0,632.0,69.0,0.7,17.0,256.0,47.96,36.96
2016,4,18,7,15,676.5,75.0,0.7,17.0,310.5,50.14,38.84
2016,4,18,7,30,721.0,81.0,0.7,17.0,365.0,52.18,40.53
2016,4,18,7,45,752.5,86.0,0.7,17.5,419.0,81.59,48.1
2016,4,18,8,0,784.0,91.0,0.7,18.0,473.0,130.32,71.8
2016,4,18,8,15,807.0,95.0,0.8,18.5,524.0,180.64,106.91
2016,4,18,8,30,830.0,99.0,0.9,19.0,575.0,233.42,149.24
2016,4,18,8,45,847.5,102.0,1.0,20.0,622.0,286.3,193.78
2016,4,18,9,0,865.0,105.0,1.1,21.0,669.0,340.62,239.77
2016,4,18,9,15,877.5,107.0,1.2,21.5,711.0,399.13,288.8
2016,4,18,9,30,890.0,109.0,1.3,22.0,753.0,452.06,332.63
2016,4,18,9,45,903.5,109.0,1.45,22.5,789.5,503.94,374.76
2016,4,18,10,0,917.0,109.0,1.6,23.0,826.0,555.79,415.72
2016,4,18,10,15,923.5,110.5,1.65,23.5,855.0,604.81,452.99
2016,4,18,10,30,930.0,112.0,1.7,24.0,884.0,652.75,488.36
2016,4,18,10,45,935.0,112.5,1.75,24.5,905.5,697.58,520.59
2016,4,18,11,0,940.0,113.0,1.8,25.0,927.0,740.78,550.86
2016,4,18,11,15,942.0,114.0,1.8,25.0,940.5,780.47,577.94
2016,4,18,11,30,944.0,115.0,1.8,25.0,954.0,817.98,602.37
2016,4,18,11,45,944.5,115.5,1.8,25.0,959.0,851.52,624.01
2016,4,18,12,0,945.0,116.0,1.8,25.0,964.0,882.48,643.88
2016,4,18,12,15,944.0,116.0,1.75,25.0,961.5,908.99,660.26
2016,4,18,12,30,943.0,116.0,1.7,25.0,959.0,932.58,674.72
2016,4,18,12,45,936.0,118.0,1.65,25.5,947.0,949.82,683.77
2016,4,18,13,0,929.0,120.0,1.6,26.0,935.0,963.79,690.81
2016,4,18,13,15,924.5,119.0,1.55,26.0,916.5,973.76,696.75
2016,4,18,13,30,920.0,118.0,1.5,26.0,898.0,980.41,700.73
2016,4,18,13,45,908.5,119.5,1.45,26.0,870.5,979.84,700.32
2016,4,18,14,0,897.0,121.0,1.4,26.0,843.0,975.99,698.06
2016,4,18,14,15,887.5,119.0,1.4,25.5,810.0,967.09,694.91
2016,4,18,14,30,878.0,117.0,1.4,25.0,777.0,955.02,689.9
2016,4,18,14,45,857.5,118.5,1.4,25.0,736.0,941.46,682.73
2016,4,18,15,0,837.0,120.0,1.4,25.0,695.0,917.52,668.97
2016,4,18,15,15,820.5,117.0,1.35,25.0,650.5,889.55,652.02
2016,4,18,15,30,804.0,114.0,1.3,25.0,606.0,859.14,633.47
2016,4,18,15,45,773.5,113.0,1.3,25.0,555.5,816.67,607.44
2016,4,18,16,0,743.0,112.0,1.3,25.0,505.0,777.68,583.5
2016,4,18,16,15,713.0,107.0,1.3,24.0,453.5,729.02,554.59
2016,4,18,16,30,683.0,102.0,1.3,23.0,402.0,679.72,524.36
2016,4,18,16,45,638.0,96.5,1.35,22.5,348.0,618.27,483.64
2016,4,18,17,0,593.0,91.0,1.4,22.0,294.0,557.83,441.18
2016,4,18,17,15,536.0,82.0,1.3,20.5,241.5,486.67,389.14
2016,4,18,17,30,479.0,73.0,1.2,19.0,189.0,418.32,336.7
2016,4,18,17,45,392.5,61.0,1.2,18.0,140.5,330.61,266.1
2016,4,18,18,0,306.0,49.0,1.2,17.0,92.0,253.49,200.98
2016,4,18,18,15,153.0,33.5,1.2,16.5,55.0,146.1,105.92
2016,4,18,18,30,0.0,18.0,1.2,16.0,18.0,18.53,0.0
2016,4,18,18,45,0.0,9.0,1.2,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,14.5,28.5,13.36,0.0
2016,4,19,6,0,243.0,34.0,0.5,15.0,57.0,26.47,16.37
2016,4,19,6,15,343.0,46.5,0.5,15.5,102.0,36.32,26.1
2016,4,19,6,30,443.0,59.0,0.5,16.0,147.0,44.74,33.94
2016,4,19,6,45,521.5,66.0,0.55,16.5,200.0,47.85,36.87
2016,4,19,7,0,600.0,73.0,0.6,17.0,253.0,50.89,39.54
2016,4,19,7,15,645.0,79.5,0.55,17.0,307.0,53.29,41.61
2016,4,19,7,30,690.0,86.0,0.5,17.0,361.0,55.54,43.47
2016,4,19,7,45,726.5,90.0,0.5,17.5,414.5,81.2,46.62
2016,4,19,8,0,763.0,94.0,0.5,18.0,468.0,134.12,75.03
2016,4,19,8,15,786.5,98.0,0.4,18.5,518.5,183.4,109.62
2016,4,19,8,30,810.0,102.0,0.3,19.0,569.0,235.22,150.73
2016,4,19,8,45,824.0,106.5,0.25,20.0,615.0,287.38,193.89
2016,4,19,9,0,838.0,111.0,0.2,21.0,661.0,340.66,237.7
2016,4,19,9,15,851.5,114.0,0.3,21.5,702.5,393.4,281.47
2016,4,19,9,30,865.0,117.0,0.4,22.0,744.0,446.76,324.71
2016,4,19,9,45,739.5,181.5,0.55,23.0,736.0,484.82,355.82
2016,4,19,10,0,614.0,246.0,0.7,24.0,728.0,514.88,378.95
2016,4,19,10,15,747.0,191.0,0.8,24.0,798.5,573.86,423.81
2016,4,19,10,30,880.0,136.0,0.9,24.0,869.0,646.36,477.49
2016,4,19,10,45,878.0,141.5,1.0,24.0,888.5,689.03,508.64
2016,4,19,11,0,876.0,147.0,1.1,24.0,908.0,729.74,538.15
2016,4,19,11,15,703.0,246.0,1.2,24.0,862.5,730.88,537.1
2016,4,19,11,30,530.0,345.0,1.3,24.0,817.0,720.21,527.59
2016,4,19,11,45,701.5,250.5,1.4,24.0,880.0,791.74,581.22
2016,4,19,12,0,873.0,156.0,1.5,24.0,943.0,867.15,633.58
2016,4,19,12,15,639.5,272.0,1.55,24.0,847.5,809.9,593.08
2016,4,19,12,30,406.0,388.0,1.6,24.0,752.0,738.21,540.42
2016,4,19,12,45,463.5,364.0,1.65,24.0,776.0,781.33,572.35
2016,4,19,13,0,521.0,340.0,1.7,24.0,800.0,824.1,602.81
2016,4,19,13,15,486.0,340.5,1.75,23.5,762.5,805.37,591.49
2016,4,19,13,30,451.0,341.0,1.8,23.0,725.0,783.89,578.8
2016,4,19,13,45,392.0,354.5,1.9,23.0,681.0,741.4,550.38
2016,4,19,14,0,333.0,368.0,2.0,23.0,637.0,706.47,526.58
2016,4,19,14,15,238.0,365.5,2.0,22.5,553.5,607.24,457.24
2016,4,19,14,30,143.0,363.0,2.0,22.0,470.0,519.28,393.93
2016,4,19,14,45,170.5,342.5,2.05,22.0,464.5,525.54,401.08
2016,4,19,15,0,198.0,322.0,2.1,22.0,459.0,530.3,406.62
2016,4,19,15,15,169.5,301.0,2.15,21.5,413.0,482.21,372.64
2016,4,19,15,30,141.0,280.0,2.2,21.0,367.0,434.11,338.24
2016,4,19,15,45,143.5,256.5,2.3,20.5,339.0,410.16,322.51
2016,4,19,16,0,146.0,233.0,2.4,20.0,311.0,385.27,305.62
2016,4,19,16,15,155.5,209.0,2.45,19.5,284.5,364.51,291.72
2016,4,19,16,30,165.0,185.0,2.5,19.0,258.0,342.38,276.38
2016,4,19,16,45,150.5,164.5,2.6,18.5,224.5,305.3,248.1
2016,4,19,17,0,136.0,144.0,2.7,18.0,191.0,268.65,219.43
2016,4,19,17,15,305.0,109.5,2.6,17.5,191.5,349.03,287.92
2016,4,19,17,30,474.0,75.0,2.5,17.0,192.0,418.25,343.79
2016,4,19,17,45,408.5,61.0,2.45,16.5,144.5,342.95,280.14
2016,4,19,18,0,343.0,47.0,2.4,16.0,97.0,272.57,218.8
2016,4,19,18,15,221.0,31.5,2.15,15.5,58.5,176.76,131.46
2016,4,19,18,30,99.0,16.0,1.9,15.0,20.0,78.81,0.0
2016,4,19,18,45,49.5,8.0,1.7,14.5,10.0,28.0,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,16.5,0.95,12.5,31.5,12.87,0.0
2016,4,20,6,0,291.0,33.0,0.9,13.0,63.0,26.23,16.52
2016,4,20,6,15,391.5,44.5,1.0,13.5,109.5,34.27,24.56
2016,4,20,6,30,492.0,56.0,1.1,14.0,156.0,41.87,31.69
2016,4,20,6,45,567.0,62.5,1.25,14.5,210.0,44.75,34.42
2016,4,20,7,0,642.0,69.0,1.4,15.0,264.0,47.56,36.9
2016,4,20,7,15,685.0,74.5,1.35,15.5,318.0,49.37,38.38
2016,4,20,7,30,728.0,80.0,1.3,16.0,372.0,56.57,44.54
2016,4,20,7,45,760.5,83.5,1.3,17.0,425.5,86.16,48.58
2016,4,20,8,0,793.0,87.0,1.3,18.0,479.0,134.37,73.67
2016,4,20,8,15,815.0,90.5,1.35,18.5,529.5,184.69,110.06
2016,4,20,8,30,837.0,94.0,1.4,19.0,580.0,237.34,153.08
2016,4,20,8,45,852.0,97.5,1.5,19.5,626.5,290.34,198.66
2016,4,20,9,0,867.0,101.0,1.6,20.0,673.0,350.53,250.03
2016,4,20,9,15,879.0,103.0,1.65,20.0,714.0,402.91,295.3
2016,4,20,9,30,891.0,105.0,1.7,20.0,755.0,455.59,339.91
2016,4,20,9,45,901.5,106.5,1.8,20.5,790.5,507.26,382.12
2016,4,20,10,0,912.0,108.0,1.9,21.0,826.0,558.63,422.87
2016,4,20,10,15,918.0,109.5,1.95,21.0,855.0,607.01,460.92
2016,4,20,10,30,924.0,111.0,2.0,21.0,884.0,654.26,497.2
2016,4,20,10,45,920.0,117.5,2.05,21.5,902.5,698.13,529.07
2016,4,20,11,0,916.0,124.0,2.1,22.0,921.0,739.76,558.52
2016,4,20,11,15,918.0,125.0,2.15,22.0,935.0,778.52,585.97
2016,4,20,11,30,920.0,126.0,2.2,22.0,949.0,815.17,610.75
2016,4,20,11,45,913.0,131.0,2.3,22.0,952.0,846.1,631.99
2016,4,20,12,0,906.0,136.0,2.4,22.0,955.0,874.19,651.36
2016,4,20,12,15,905.0,136.0,2.45,22.0,952.5,899.81,668.7
2016,4,20,12,30,904.0,136.0,2.5,22.0,950.0,922.64,684.25
2016,4,20,12,45,903.5,134.0,2.55,22.0,939.5,941.11,696.99
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,956.56,707.87
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,965.76,716.15
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,971.75,722.51
2016,4,20,13,45,885.0,129.0,2.75,21.0,865.5,971.7,723.65
2016,4,20,14,0,877.0,128.0,2.8,21.0,839.0,968.42,722.83
2016,4,20,14,15,867.5,126.0,2.85,21.0,806.0,959.51,718.39
2016,4,20,14,30,858.0,124.0,2.9,21.0,773.0,955.46,717.4
2016,4,20,14,45,843.5,122.5,2.95,21.0,733.5,936.48,706.37
2016,4,20,15,0,829.0,121.0,3.0,21.0,694.0,914.67,693.58
2016,4,20,15,15,812.0,118.0,3.0,20.5,649.5,886.25,677.17
2016,4,20,15,30,795.0,115.0,3.0,20.0,605.0,855.44,658.99
2016,4,20,15,45,773.5,111.0,3.0,19.5,556.5,817.41,635.49
2016,4,20,16,0,752.0,107.0,3.0,19.0,508.0,781.98,613.54
2016,4,20,16,15,723.0,102.0,2.9,18.5,456.5,733.75,581.28
2016,4,20,16,30,694.0,97.0,2.8,18.0,405.0,684.84,547.91
2016,4,20,16,45,656.5,90.5,2.7,18.0,352.5,627.34,506.25
2016,4,20,17,0,619.0,84.0,2.6,18.0,300.0,570.43,463.67
2016,4,20,17,15,564.5,76.0,2.3,17.0,247.5,501.11,410.08
2016,4,20,17,30,510.0,68.0,2.0,16.0,195.0,434.47,356.52
2016,4,20,17,45,431.0,57.5,1.7,15.5,146.5,353.49,288.64
2016,4,20,18,0,352.0,47.0,1.4,15.0,98.0,278.31,223.36
2016,4,20,18,15,176.0,34.5,1.3,14.5,60.0,158.86,118.86
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,24.33,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,62.5,19.5,0.3,13.5,26.0,16.34,0.71
2016,4,21,6,0,125.0,39.0,0.4,14.0,52.0,31.76,21.32
2016,4,21,6,15,187.5,58.0,0.5,14.5,90.5,46.3,35.04
2016,4,21,6,30,250.0,77.0,0.6,15.0,129.0,60.37,47.89
2016,4,21,6,45,292.5,95.0,0.75,15.5,172.5,73.2,59.37
2016,4,21,7,0,335.0,113.0,0.9,16.0,216.0,80.65,65.84
2016,4,21,7,15,387.0,121.0,1.0,16.0,261.5,84.04,68.72
2016,4,21,7,30,439.0,129.0,1.1,16.0,307.0,87.25,71.33
2016,4,21,7,45,310.5,171.5,1.25,16.5,306.0,138.12,101.57
2016,4,21,8,0,182.0,214.0,1.4,17.0,305.0,183.13,137.8
2016,4,21,8,15,311.5,213.0,1.5,17.0,387.5,208.51,151.44
2016,4,21,8,30,441.0,212.0,1.6,17.0,470.0,247.55,178.0
2016,4,21,8,45,438.0,233.0,1.75,17.5,506.0,289.85,213.34
2016,4,21,9,0,435.0,254.0,1.9,18.0,542.0,331.99,248.43
2016,4,21,9,15,369.0,291.5,2.0,18.0,546.5,369.7,280.94
2016,4,21,9,30,303.0,329.0,2.1,18.0,551.0,394.64,302.36
2016,4,21,9,45,293.5,349.5,2.25,18.0,572.5,426.22,327.61
2016,4,21,10,0,284.0,370.0,2.4,18.0,594.0,456.94,351.69
2016,4,21,10,15,345.0,362.5,2.45,18.0,645.0,503.25,387.36
2016,4,21,10,30,406.0,355.0,2.5,18.0,696.0,550.92,423.91
2016,4,21,10,45,326.5,392.5,2.55,18.0,671.0,557.11,427.7
2016,4,21,11,0,247.0,430.0,2.6,18.0,646.0,553.79,424.2
2016,4,21,11,15,273.0,431.0,2.65,18.0,673.0,589.14,450.81
2016,4,21,11,30,299.0,432.0,2.7,18.0,700.0,625.78,477.98
2016,4,21,11,45,310.0,426.0,2.75,18.5,705.5,645.22,491.57
2016,4,21,12,0,321.0,420.0,2.8,19.0,711.0,664.28,504.93
2016,4,21,12,15,587.0,288.5,2.85,19.0,819.0,784.11,597.52
2016,4,21,12,30,853.0,157.0,2.9,19.0,927.0,905.9,684.96
2016,4,21,12,45,871.5,143.5,3.0,19.0,922.0,923.85,697.1
2016,4,21,13,0,890.0,130.0,3.1,19.0,917.0,944.86,712.34
2016,4,21,13,15,885.5,128.5,3.2,19.0,899.0,953.75,719.44
2016,4,21,13,30,881.0,127.0,3.3,19.0,881.0,959.45,724.62
2016,4,21,13,45,886.0,119.5,3.4,19.0,858.5,964.67,729.62
2016,4,21,14,0,891.0,112.0,3.5,19.0,836.0,966.53,732.48
2016,4,21,14,15,882.5,110.0,3.55,19.0,804.0,958.23,728.22
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,946.79,721.99
2016,4,21,14,45,867.5,104.0,3.65,19.0,734.5,931.94,713.52
2016,4,21,15,0,861.0,100.0,3.7,19.0,697.0,914.06,703.04
2016,4,21,15,15,846.5,97.5,3.7,18.5,653.5,887.76,687.71
2016,4,21,15,30,832.0,95.0,3.7,18.0,610.0,866.5,675.93
2016,4,21,15,45,811.0,92.5,3.7,18.0,561.5,829.78,651.68
2016,4,21,16,0,790.0,90.0,3.7,18.0,513.0,791.27,625.98
2016,4,21,16,15,763.5,86.0,3.6,17.5,462.0,744.93,594.85
2016,4,21,16,30,737.0,82.0,3.5,17.0,411.0,697.66,562.43
2016,4,21,16,45,699.0,77.5,3.4,17.0,358.0,644.2,523.5
2016,4,21,17,0,661.0,73.0,3.3,17.0,305.0,587.98,481.46
2016,4,21,17,15,608.5,67.0,3.0,16.5,253.0,520.95,429.04
2016,4,21,17,30,556.0,61.0,2.7,16.0,201.0,456.46,376.23
2016,4,21,17,45,478.5,52.0,2.4,15.5,152.0,376.28,308.72
2016,4,21,18,0,401.0,43.0,2.1,15.0,103.0,301.86,243.62
2016,4,21,18,15,200.5,34.0,1.95,14.5,64.0,170.3,129.04
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,29.2,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.0,10.5,9.73,0.0
2016,4,22,6,0,0.0,21.0,3.2,13.0,21.0,19.48,11.01
2016,4,22,6,15,0.0,36.0,3.3,13.0,36.0,33.44,23.93
2016,4,22,6,30,0.0,51.0,3.4,13.0,51.0,47.09,36.48
2016,4,22,6,45,0.0,67.5,3.5,13.5,67.5,61.65,49.62
2016,4,22,7,0,0.0,84.0,3.6,14.0,84.0,76.07,62.38
2016,4,22,7,15,0.0,101.0,3.65,14.0,101.0,90.75,75.27
2016,4,22,7,30,0.0,118.0,3.7,14.0,118.0,105.28,87.83
2016,4,22,7,45,0.0,70.0,3.75,14.5,70.0,65.14,49.64
2016,4,22,8,0,0.0,22.0,3.8,15.0,22.0,20.43,11.68
2016,4,22,8,15,2.5,102.5,3.9,15.0,104.5,95.22,74.23
2016,4,22,8,30,5.0,183.0,4.0,15.0,187.0,164.83,131.05
2016,4,22,8,45,2.5,132.0,4.1,15.0,134.0,122.0,95.71
2016,4,22,9,0,0.0,81.0,4.2,15.0,81.0,75.51,57.3
2016,4,22,9,15,138.5,209.0,4.45,15.0,311.0,229.47,180.44
2016,4,22,9,30,277.0,337.0,4.7,15.0,541.0,391.23,307.31
2016,4,22,9,45,138.5,183.0,4.95,15.5,285.0,220.5,174.06
2016,4,22,10,0,0.0,29.0,5.2,16.0,29.0,27.03,16.7
2016,4,22,10,15,122.5,219.0,5.3,16.0,322.0,264.14,209.96
2016,4,22,10,30,245.0,409.0,5.4,16.0,615.0,503.14,396.25
2016,4,22,10,45,349.0,382.0,5.5,16.0,683.5,563.85,444.12
2016,4,22,11,0,453.0,355.0,5.6,16.0,752.0,629.85,496.55
2016,4,22,11,15,665.0,249.5,5.6,15.5,842.0,712.58,564.99
2016,4,22,11,30,877.0,144.0,5.6,15.0,932.0,803.46,637.73
2016,4,22,11,45,518.0,302.0,5.65,15.0,768.5,699.62,554.01
2016,4,22,12,0,159.0,460.0,5.7,15.0,605.0,566.45,444.28
2016,4,22,12,15,268.0,433.0,5.65,14.5,676.5,647.29,509.9
2016,4,22,12,30,377.0,406.0,5.6,14.0,748.0,729.26,575.13
2016,4,22,12,45,247.5,423.5,5.6,14.0,647.0,644.31,508.11
2016,4,22,13,0,118.0,441.0,5.6,14.0,546.0,546.49,430.65
2016,4,22,13,15,183.0,430.0,5.45,14.0,589.0,602.22,475.56
2016,4,22,13,30,248.0,419.0,5.3,14.0,632.0,668.41,527.16
2016,4,22,13,45,283.5,397.0,5.2,14.0,633.5,686.31,541.91
2016,4,22,14,0,319.0,375.0,5.1,14.0,635.0,702.8,555.85
2016,4,22,14,15,295.5,364.5,4.9,14.0,598.0,674.21,534.01
2016,4,22,14,30,272.0,354.0,4.7,14.0,561.0,644.36,511.4
2016,4,22,14,45,543.0,240.5,4.55,14.0,627.5,788.35,627.95
2016,4,22,15,0,814.0,127.0,4.4,14.0,694.0,910.75,719.26
2016,4,22,15,15,799.0,124.0,4.4,14.0,651.0,884.28,700.96
2016,4,22,15,30,784.0,121.0,4.4,14.0,608.0,855.39,681.91
2016,4,22,15,45,449.5,178.5,4.45,14.0,453.0,614.26,500.11
2016,4,22,16,0,115.0,236.0,4.5,14.0,298.0,362.89,295.75
2016,4,22,16,15,221.0,202.5,4.4,13.5,307.0,410.44,339.5
2016,4,22,16,30,327.0,169.0,4.3,13.0,316.0,463.63,386.16
2016,4,22,16,45,305.0,152.5,4.2,13.0,276.0,419.5,350.75
2016,4,22,17,0,283.0,136.0,4.1,13.0,236.0,375.97,315.47
2016,4,22,17,15,260.0,116.0,3.7,12.5,196.0,327.95,276.0
2016,4,22,17,30,237.0,96.0,3.3,12.0,156.0,280.83,236.17
2016,4,22,17,45,300.0,73.0,2.9,12.0,131.0,293.45,244.92
2016,4,22,18,0,363.0,50.0,2.5,12.0,106.0,288.94,236.74
2016,4,22,18,15,234.5,35.5,2.25,11.5,66.5,189.95,147.15
2016,4,22,18,30,106.0,21.0,2.0,11.0,27.0,92.45,13.89
2016,4,22,18,45,53.0,10.5,1.8,11.0,13.5,32.1,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
