Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,20.0,1.7,11.5,35.5,15.6,3.64
2016,4,23,6,0,269.0,40.0,1.9,12.0,71.0,31.0,21.09
2016,4,23,6,15,365.5,51.5,2.0,12.0,117.0,40.0,29.9
2016,4,23,6,30,462.0,63.0,2.1,12.0,163.0,47.34,36.9
2016,4,23,6,45,522.5,72.5,2.25,12.0,214.5,52.45,41.7
2016,4,23,7,0,583.0,82.0,2.4,12.0,266.0,57.27,46.06
2016,4,23,7,15,627.0,88.5,2.4,12.5,318.5,59.34,47.74
2016,4,23,7,30,671.0,95.0,2.4,13.0,371.0,61.27,49.22
2016,4,23,7,45,493.5,147.0,2.4,13.5,364.5,125.22,85.79
2016,4,23,8,0,316.0,199.0,2.4,14.0,358.0,181.19,132.3
2016,4,23,8,15,294.5,226.0,2.45,14.0,386.0,217.82,161.91
2016,4,23,8,30,273.0,253.0,2.5,14.0,414.0,252.61,191.41
2016,4,23,8,45,290.0,271.5,2.6,14.5,455.0,289.5,221.17
2016,4,23,9,0,307.0,290.0,2.7,15.0,496.0,328.32,252.54
2016,4,23,9,15,269.5,318.0,2.75,15.0,506.5,356.11,276.41
2016,4,23,9,30,232.0,346.0,2.8,15.0,517.0,386.89,301.67
2016,4,23,9,45,228.0,364.5,2.85,15.5,539.5,415.59,323.87
2016,4,23,10,0,224.0,383.0,2.9,16.0,562.0,443.92,345.33
2016,4,23,10,15,325.5,364.5,2.95,16.0,634.5,496.33,386.35
2016,4,23,10,30,427.0,346.0,3.0,16.0,707.0,558.85,434.9
2016,4,23,10,45,437.0,346.5,3.1,16.5,723.5,589.51,457.68
2016,4,23,11,0,447.0,347.0,3.2,17.0,740.0,620.19,480.32
2016,4,23,11,15,683.0,233.0,3.2,17.0,844.0,712.84,553.37
2016,4,23,11,30,919.0,119.0,3.2,17.0,948.0,815.48,629.55
2016,4,23,11,45,918.5,120.0,3.2,17.0,952.5,847.54,651.12
2016,4,23,12,0,918.0,121.0,3.2,17.0,957.0,877.07,671.39
2016,4,23,12,15,917.0,121.0,3.2,17.0,954.5,902.57,688.85
2016,4,23,12,30,916.0,121.0,3.2,17.0,952.0,925.25,704.42
2016,4,23,12,45,585.0,279.0,3.25,17.0,807.5,813.34,623.94
2016,4,23,13,0,254.0,437.0,3.3,17.0,663.0,674.64,516.41
2016,4,23,13,15,574.5,279.5,3.35,17.0,777.5,832.52,640.78
2016,4,23,13,30,895.0,122.0,3.4,17.0,892.0,971.15,739.74
2016,4,23,13,45,881.0,125.0,3.5,17.0,864.5,969.28,738.76
2016,4,23,14,0,867.0,128.0,3.6,17.0,837.0,964.27,736.96
2016,4,23,14,15,858.0,126.0,3.65,17.0,804.5,955.66,732.47
2016,4,23,14,30,849.0,124.0,3.7,17.0,772.0,952.03,731.59
2016,4,23,14,45,831.0,124.0,3.8,17.0,732.0,931.34,719.21
2016,4,23,15,0,813.0,124.0,3.9,17.0,692.0,907.96,705.04
2016,4,23,15,15,796.5,121.0,3.85,16.5,648.0,880.08,688.11
2016,4,23,15,30,780.0,118.0,3.8,16.0,604.0,849.85,669.42
2016,4,23,15,45,752.5,116.0,3.8,16.0,555.5,813.42,645.08
2016,4,23,16,0,725.0,114.0,3.8,16.0,507.0,771.63,616.57
2016,4,23,16,15,696.0,109.0,3.75,15.5,456.0,723.96,584.17
2016,4,23,16,30,667.0,104.0,3.7,15.0,405.0,675.68,550.63
2016,4,23,16,45,624.5,98.5,3.65,15.0,352.5,616.24,506.63
2016,4,23,17,0,582.0,93.0,3.6,15.0,300.0,557.72,461.46
2016,4,23,17,15,527.0,85.0,3.35,14.5,249.0,489.01,406.74
2016,4,23,17,30,472.0,77.0,3.1,14.0,198.0,422.92,352.28
2016,4,23,17,45,383.0,66.5,2.85,13.5,149.5,335.09,278.03
2016,4,23,18,0,294.0,56.0,2.6,13.0,101.0,258.16,210.71
2016,4,23,18,15,187.0,38.5,2.45,12.5,63.5,170.33,131.91
2016,4,23,18,30,80.0,21.0,2.3,12.0,26.0,72.77,17.87
2016,4,23,18,45,40.0,10.5,2.15,12.0,13.0,26.75,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,20.33,7.74
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,39.31,28.36
2016,4,24,6,15,220.5,68.0,2.9,12.0,109.5,53.68,42.02
2016,4,24,6,30,304.0,87.0,2.9,12.0,154.0,64.99,52.65
2016,4,24,6,45,373.0,100.5,2.95,12.0,204.5,73.25,60.3
2016,4,24,7,0,442.0,114.0,3.0,12.0,255.0,81.12,67.36
2016,4,24,7,15,491.5,124.5,2.95,12.0,307.5,86.33,71.88
2016,4,24,7,30,541.0,135.0,2.9,12.0,360.0,91.23,76.02
2016,4,24,7,45,432.0,167.0,2.9,12.5,362.0,138.31,98.2
2016,4,24,8,0,323.0,199.0,2.9,13.0,364.0,183.39,134.24
2016,4,24,8,15,358.5,213.5,2.9,13.0,413.0,220.66,162.23
2016,4,24,8,30,394.0,228.0,2.9,13.0,462.0,261.79,195.18
2016,4,24,8,45,442.0,231.0,2.95,13.5,513.0,294.54,221.75
2016,4,24,9,0,490.0,234.0,3.0,14.0,564.0,339.08,258.39
2016,4,24,9,15,536.0,234.0,3.0,14.5,615.0,385.2,296.34
2016,4,24,9,30,582.0,234.0,3.0,15.0,666.0,435.5,337.24
2016,4,24,9,45,728.5,183.0,3.05,15.5,748.5,493.37,383.65
2016,4,24,10,0,875.0,132.0,3.1,16.0,831.0,570.88,444.8
2016,4,24,10,15,695.5,224.5,3.1,16.0,792.5,585.12,456.2
2016,4,24,10,30,516.0,317.0,3.1,16.0,754.0,590.27,459.13
2016,4,24,10,45,516.5,325.5,3.1,16.5,772.0,624.91,484.69
2016,4,24,11,0,517.0,334.0,3.1,17.0,790.0,658.81,508.97
2016,4,24,11,15,305.5,388.0,3.25,17.0,659.0,577.59,446.54
2016,4,24,11,30,94.0,442.0,3.4,17.0,528.0,480.06,370.05
2016,4,24,11,45,91.0,443.5,3.6,17.5,527.0,486.15,374.63
2016,4,24,12,0,88.0,445.0,3.8,18.0,526.0,491.81,378.41
2016,4,24,12,15,224.5,431.0,3.95,17.5,636.0,605.82,467.77
2016,4,24,12,30,361.0,417.0,4.1,17.0,746.0,727.7,560.84
2016,4,24,12,45,382.0,400.5,4.35,17.0,745.0,743.8,573.91
2016,4,24,13,0,403.0,384.0,4.6,17.0,744.0,765.21,591.69
2016,4,24,13,15,373.5,389.5,4.7,16.5,718.0,747.8,580.47
2016,4,24,13,30,344.0,395.0,4.8,16.0,692.0,734.93,572.49
2016,4,24,13,45,386.5,364.0,4.95,16.0,688.5,750.36,586.89
2016,4,24,14,0,429.0,333.0,5.1,16.0,685.0,774.53,607.44
2016,4,24,14,15,435.0,316.5,5.15,15.5,661.5,767.51,604.94
2016,4,24,14,30,441.0,300.0,5.2,15.0,638.0,758.3,601.03
2016,4,24,14,45,340.5,311.0,5.3,15.0,564.5,664.54,529.95
2016,4,24,15,0,240.0,322.0,5.4,15.0,491.0,570.55,457.29
2016,4,24,15,15,341.0,277.5,5.35,14.5,500.0,626.68,505.9
2016,4,24,15,30,442.0,233.0,5.3,14.0,509.0,677.63,549.79
2016,4,24,15,45,333.5,233.5,5.3,14.0,432.5,563.52,460.44
2016,4,24,16,0,225.0,234.0,5.3,14.0,356.0,454.01,372.96
2016,4,24,16,15,378.5,195.5,5.2,13.5,377.0,545.44,451.71
2016,4,24,16,30,532.0,157.0,5.1,13.0,398.0,626.49,520.39
2016,4,24,16,45,504.5,142.0,5.0,13.0,348.0,572.45,477.81
2016,4,24,17,0,477.0,127.0,4.9,13.0,298.0,518.72,435.08
2016,4,24,17,15,420.0,114.0,4.65,12.5,246.5,447.81,377.2
2016,4,24,17,30,363.0,101.0,4.4,12.0,195.0,380.35,320.5
2016,4,24,17,45,302.0,82.5,4.2,11.5,149.0,307.61,257.88
2016,4,24,18,0,241.0,64.0,4.0,11.0,103.0,239.6,197.55
2016,4,24,18,15,148.0,43.5,3.9,10.5,64.5,148.01,115.79
2016,4,24,18,30,55.0,23.0,3.8,10.0,26.0,65.03,21.53
2016,4,24,18,45,27.5,11.5,3.75,10.0,13.0,22.52,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,66.0,10.0,2.0,8.0,12.0,9.53,0.0
2016,4,25,5,45,224.0,23.0,2.3,8.5,47.5,18.18,7.34
2016,4,25,6,0,382.0,36.0,2.6,9.0,83.0,28.08,19.02
2016,4,25,6,15,474.0,45.5,2.9,9.5,132.0,34.23,25.13
2016,4,25,6,30,566.0,55.0,3.2,10.0,181.0,40.08,30.69
2016,4,25,6,45,628.5,60.5,3.55,10.5,235.0,42.29,32.77
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,48.91,38.7
2016,4,25,7,15,730.5,71.0,4.0,11.0,344.0,50.77,40.3
2016,4,25,7,30,770.0,76.0,4.1,11.0,399.0,53.44,42.57
2016,4,25,7,45,798.0,79.5,4.2,11.5,452.5,100.19,54.08
2016,4,25,8,0,826.0,83.0,4.3,12.0,506.0,150.24,85.53
2016,4,25,8,15,847.0,86.5,4.3,12.0,557.0,202.24,127.01
2016,4,25,8,30,868.0,90.0,4.3,12.0,608.0,263.17,179.94
2016,4,25,8,45,883.5,92.5,4.3,12.5,655.0,316.74,228.28
2016,4,25,9,0,899.0,95.0,4.3,13.0,702.0,371.37,277.55
2016,4,25,9,15,911.0,97.0,4.35,13.0,744.0,425.12,326.14
2016,4,25,9,30,923.0,99.0,4.4,13.0,786.0,479.14,373.97
2016,4,25,9,45,930.5,102.0,4.45,13.5,821.5,531.89,418.93
2016,4,25,10,0,938.0,105.0,4.5,14.0,857.0,584.04,462.11
2016,4,25,10,15,944.5,106.0,4.55,14.0,886.0,633.12,502.71
2016,4,25,10,30,951.0,107.0,4.6,14.0,915.0,681.05,541.51
2016,4,25,10,45,955.0,108.0,4.65,14.5,936.5,726.0,576.16
2016,4,25,11,0,959.0,109.0,4.7,15.0,958.0,769.21,608.53
2016,4,25,11,15,961.5,110.0,4.7,15.0,971.0,809.4,637.33
2016,4,25,11,30,964.0,111.0,4.7,15.0,984.0,847.41,664.38
2016,4,25,11,45,963.0,112.0,4.75,15.5,989.0,880.27,686.62
2016,4,25,12,0,962.0,113.0,4.8,16.0,994.0,910.44,706.84
2016,4,25,12,15,961.0,112.5,4.7,16.0,991.0,936.37,724.3
2016,4,25,12,30,960.0,112.0,4.6,16.0,988.0,959.34,739.62
2016,4,25,12,45,948.0,117.5,4.6,16.0,974.5,975.24,750.85
2016,4,25,13,0,936.0,123.0,4.6,16.0,961.0,987.77,759.87
2016,4,25,13,15,931.5,122.0,4.5,16.0,942.0,997.42,766.14
2016,4,25,13,30,927.0,121.0,4.4,16.0,923.0,1003.77,770.22
2016,4,25,13,45,921.0,119.5,4.3,16.0,896.5,1004.86,770.88
2016,4,25,14,0,915.0,118.0,4.2,16.0,870.0,1002.63,769.69
2016,4,25,14,15,906.0,116.5,4.15,16.0,836.5,994.27,764.74
2016,4,25,14,30,897.0,115.0,4.1,16.0,803.0,982.72,757.75
2016,4,25,14,45,885.5,112.5,4.05,16.0,763.5,964.64,746.35
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,943.63,733.02
2016,4,25,15,15,858.5,107.5,3.95,15.5,679.0,924.06,722.15
2016,4,25,15,30,843.0,105.0,3.9,15.0,634.0,894.08,703.82
2016,4,25,15,45,823.0,101.5,3.9,15.0,585.0,856.68,679.01
2016,4,25,16,0,803.0,98.0,3.9,15.0,536.0,817.38,652.6
2016,4,25,16,15,776.0,94.0,3.75,14.5,483.5,770.08,620.4
2016,4,25,16,30,749.0,90.0,3.6,14.0,431.0,721.8,586.91
2016,4,25,16,45,712.0,85.0,3.5,14.0,377.0,668.47,547.95
2016,4,25,17,0,675.0,80.0,3.4,14.0,323.0,611.57,505.26
2016,4,25,17,15,622.5,73.0,3.15,13.5,269.5,542.35,451.17
2016,4,25,17,30,570.0,66.0,2.9,13.0,216.0,475.6,396.56
2016,4,25,17,45,487.0,57.5,2.65,12.5,165.5,391.44,325.57
2016,4,25,18,0,404.0,49.0,2.4,12.0,115.0,313.24,257.16
2016,4,25,18,15,281.0,36.0,2.25,11.5,73.5,216.44,170.69
2016,4,25,18,30,158.0,23.0,2.1,11.0,32.0,122.3,53.89
2016,4,25,18,45,79.0,11.5,2.0,10.5,16.0,44.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.2,9.0,10.0,9.53,0.0
2016,4,26,5,45,69.5,28.0,1.3,9.5,36.5,23.09,11.64
2016,4,26,6,0,139.0,46.0,1.4,10.0,63.0,37.17,27.0
2016,4,26,6,15,187.0,65.0,1.45,10.5,100.5,51.5,40.49
2016,4,26,6,30,235.0,84.0,1.5,11.0,138.0,65.35,53.26
2016,4,26,6,45,260.0,104.5,1.55,11.5,178.0,79.67,66.16
2016,4,26,7,0,285.0,125.0,1.6,12.0,218.0,93.4,78.23
2016,4,26,7,15,320.5,138.0,1.65,12.5,260.0,101.63,85.17
2016,4,26,7,30,356.0,151.0,1.7,13.0,302.0,111.62,93.5
2016,4,26,7,45,532.5,133.5,1.75,13.5,391.5,124.07,81.3
2016,4,26,8,0,709.0,116.0,1.8,14.0,481.0,159.91,97.32
2016,4,26,8,15,732.5,120.5,1.8,14.0,530.0,207.34,134.56
2016,4,26,8,30,756.0,125.0,1.8,14.0,579.0,257.3,177.09
2016,4,26,8,45,768.0,131.5,1.8,14.5,623.0,308.0,221.46
2016,4,26,9,0,780.0,138.0,1.8,15.0,667.0,364.78,270.29
2016,4,26,9,15,793.5,141.0,1.8,15.0,707.0,414.46,313.31
2016,4,26,9,30,807.0,144.0,1.8,15.0,747.0,464.82,355.94
2016,4,26,9,45,807.0,152.5,1.8,15.5,779.0,513.87,395.73
2016,4,26,10,0,807.0,161.0,1.8,16.0,811.0,561.95,433.45
2016,4,26,10,15,814.5,163.0,1.9,16.0,838.5,607.59,469.71
2016,4,26,10,30,822.0,165.0,2.0,16.0,866.0,652.54,504.69
2016,4,26,10,45,641.5,261.0,2.1,16.5,815.5,653.36,503.06
2016,4,26,11,0,461.0,357.0,2.2,17.0,765.0,642.42,491.98
2016,4,26,11,15,416.0,383.5,2.3,17.0,756.5,655.75,501.57
2016,4,26,11,30,371.0,410.0,2.4,17.0,748.0,665.9,508.4
2016,4,26,11,45,403.5,397.0,2.55,17.0,766.0,698.11,533.18
2016,4,26,12,0,436.0,384.0,2.7,17.0,784.0,733.11,559.69
2016,4,26,12,15,429.0,385.0,2.8,17.0,778.0,746.32,569.48
2016,4,26,12,30,422.0,386.0,2.9,17.0,772.0,757.82,578.22
2016,4,26,12,45,382.0,401.0,3.05,17.0,747.5,746.02,569.89
2016,4,26,13,0,342.0,416.0,3.2,17.0,723.0,736.37,563.03
2016,4,26,13,15,569.5,298.5,3.3,17.0,797.5,849.09,650.94
2016,4,26,13,30,797.0,181.0,3.4,17.0,872.0,951.93,726.15
2016,4,26,13,45,798.5,173.5,3.5,17.0,848.5,954.27,728.35
2016,4,26,14,0,800.0,166.0,3.6,17.0,825.0,953.5,729.39
2016,4,26,14,15,790.5,163.5,3.65,16.5,793.5,944.38,725.84
2016,4,26,14,30,781.0,161.0,3.7,16.0,762.0,932.31,720.39
2016,4,26,14,45,772.0,155.5,3.75,16.0,725.0,914.69,709.76
2016,4,26,15,0,763.0,150.0,3.8,16.0,688.0,899.63,701.05
2016,4,26,15,15,746.0,146.0,3.8,15.5,645.0,871.11,683.76
2016,4,26,15,30,729.0,142.0,3.8,15.0,602.0,840.4,664.84
2016,4,26,15,45,714.5,134.0,3.8,15.0,556.0,805.27,641.28
2016,4,26,16,0,700.0,126.0,3.8,15.0,510.0,768.24,616.11
2016,4,26,16,15,670.5,120.5,3.75,14.5,459.5,720.08,583.15
2016,4,26,16,30,641.0,115.0,3.7,14.0,409.0,671.36,549.12
2016,4,26,16,45,555.5,110.0,3.65,13.5,342.5,580.14,480.39
2016,4,26,17,0,470.0,105.0,3.6,13.0,276.0,487.9,408.09
2016,4,26,17,15,407.0,99.0,3.4,12.5,230.0,421.43,354.21
2016,4,26,17,30,344.0,93.0,3.2,12.0,184.0,359.05,301.9
2016,4,26,17,45,287.5,76.5,3.0,12.0,141.0,291.84,243.88
2016,4,26,18,0,231.0,60.0,2.8,12.0,98.0,228.99,188.12
2016,4,26,18,15,150.0,42.0,2.65,11.5,63.0,145.5,114.22
2016,4,26,18,30,69.0,24.0,2.5,11.0,28.0,73.81,34.87
2016,4,26,18,45,34.5,12.0,2.4,11.0,14.0,26.06,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,12.0,2.1,11.0,13.0,11.44,0.0
2016,4,27,5,45,169.5,27.0,2.35,11.5,47.0,21.07,10.56
2016,4,27,6,0,299.0,42.0,2.6,12.0,81.0,32.29,22.58
2016,4,27,6,15,388.5,53.0,2.65,12.0,127.5,40.43,30.44
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,47.27,36.92
2016,4,27,6,45,239.0,37.0,2.75,12.5,92.0,23.44,15.54
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,9.27,2.72
2016,4,27,7,15,16.0,85.5,2.85,13.0,92.5,75.74,62.24
2016,4,27,7,30,32.0,161.0,2.9,13.0,175.0,131.21,110.79
2016,4,27,7,45,126.0,190.5,3.0,13.0,255.0,155.49,121.09
2016,4,27,8,0,220.0,220.0,3.1,13.0,335.0,197.69,150.08
2016,4,27,8,15,191.5,246.0,3.3,13.0,353.0,227.04,174.75
2016,4,27,8,30,163.0,272.0,3.5,13.0,371.0,253.74,197.86
2016,4,27,8,45,104.0,278.0,3.7,13.5,343.0,262.25,206.76
2016,4,27,9,0,45.0,284.0,3.9,14.0,315.0,256.49,203.39
2016,4,27,9,15,32.5,278.0,4.0,14.0,301.5,252.58,200.39
2016,4,27,9,30,20.0,272.0,4.1,14.0,288.0,253.17,200.82
2016,4,27,9,45,18.5,274.5,4.25,14.0,289.5,257.04,203.73
2016,4,27,10,0,17.0,277.0,4.4,14.0,291.0,260.59,206.39
2016,4,27,10,15,17.0,284.5,4.5,14.0,299.0,269.13,212.99
2016,4,27,10,30,17.0,292.0,4.6,14.0,307.0,277.66,219.57
2016,4,27,10,45,13.5,261.0,4.7,14.0,273.0,249.3,196.99
2016,4,27,11,0,10.0,230.0,4.8,14.0,239.0,219.95,173.57
2016,4,27,11,15,10.5,235.5,4.85,14.0,245.0,226.29,178.62
2016,4,27,11,30,11.0,241.0,4.9,14.0,251.0,232.68,183.66
2016,4,27,11,45,13.5,267.5,4.95,14.0,280.0,260.23,205.54
2016,4,27,12,0,16.0,294.0,5.0,14.0,309.0,288.2,227.62
2016,4,27,12,15,444.5,229.0,5.0,14.0,636.5,614.02,493.02
2016,4,27,12,30,873.0,164.0,5.0,14.0,964.0,941.91,737.95
2016,4,27,12,45,857.0,172.5,5.0,14.0,950.5,956.74,746.7
2016,4,27,13,0,841.0,181.0,5.0,14.0,937.0,968.3,755.22
2016,4,27,13,15,643.5,266.0,4.95,14.0,838.0,888.69,696.86
2016,4,27,13,30,446.0,351.0,4.9,14.0,739.0,797.18,625.32
2016,4,27,13,45,323.5,378.0,4.9,14.0,655.0,707.28,556.99
2016,4,27,14,0,201.0,405.0,4.9,14.0,571.0,613.25,484.01
2016,4,27,14,15,196.5,391.5,4.85,13.5,549.0,599.03,475.19
2016,4,27,14,30,192.0,378.0,4.8,13.0,527.0,583.87,465.3
2016,4,27,14,45,259.5,342.5,4.8,13.0,533.0,624.72,499.75
2016,4,27,15,0,327.0,307.0,4.8,13.0,539.0,649.46,521.92
2016,4,27,15,15,312.0,289.5,4.7,13.0,499.5,615.25,496.42
2016,4,27,15,30,297.0,272.0,4.6,13.0,460.0,580.1,470.31
2016,4,27,15,45,328.0,242.5,4.55,13.0,435.5,570.6,465.51
2016,4,27,16,0,359.0,213.0,4.5,13.0,411.0,557.96,458.11
2016,4,27,16,15,232.0,203.5,4.35,12.5,326.5,435.28,359.77
2016,4,27,16,30,105.0,194.0,4.2,12.0,242.0,306.23,253.63
2016,4,27,16,45,322.5,144.0,4.05,12.0,266.5,423.95,356.51
2016,4,27,17,0,540.0,94.0,3.9,12.0,291.0,532.21,447.52
2016,4,27,17,15,448.0,96.0,3.7,12.0,242.0,446.57,376.16
2016,4,27,17,30,356.0,98.0,3.5,12.0,193.0,373.6,314.16
2016,4,27,17,45,290.0,81.5,3.3,12.0,148.0,300.14,250.96
2016,4,27,18,0,224.0,65.0,3.1,12.0,103.0,221.9,182.61
2016,4,27,18,15,140.0,45.5,3.0,11.5,66.0,146.06,115.06
2016,4,27,18,30,56.0,26.0,2.9,11.0,29.0,64.24,32.77
2016,4,27,18,45,28.0,13.0,2.8,11.0,14.5,24.31,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.5,7.0,1.8,9.5,7.5,6.67,0.0
2016,4,28,5,30,51.0,14.0,2.1,10.0,15.0,13.34,0.0
2016,4,28,5,45,178.0,29.5,2.4,10.5,50.0,23.04,12.63
2016,4,28,6,0,305.0,45.0,2.7,11.0,85.0,34.61,24.78
2016,4,28,6,15,393.0,55.5,2.75,11.0,132.0,42.51,32.46
2016,4,28,6,30,481.0,66.0,2.8,11.0,179.0,48.82,38.48
2016,4,28,6,45,540.0,74.0,2.85,11.5,230.5,52.59,41.93
2016,4,28,7,0,599.0,82.0,2.9,12.0,282.0,56.14,45.03
2016,4,28,7,15,641.0,88.0,2.9,12.5,335.0,57.87,46.38
2016,4,28,7,30,683.0,94.0,2.9,13.0,388.0,68.73,46.37
2016,4,28,7,45,718.5,97.0,2.9,13.5,441.0,111.55,63.16
2016,4,28,8,0,754.0,100.0,2.9,14.0,494.0,163.92,98.51
2016,4,28,8,15,776.5,104.0,2.9,14.5,543.5,212.78,137.51
2016,4,28,8,30,799.0,108.0,2.9,15.0,593.0,264.02,181.48
2016,4,28,8,45,819.0,109.5,2.9,15.5,639.0,314.69,226.18
2016,4,28,9,0,839.0,111.0,2.9,16.0,685.0,367.03,272.13
2016,4,28,9,15,852.0,113.5,2.9,16.0,726.0,418.96,317.69
2016,4,28,9,30,865.0,116.0,2.9,16.0,767.0,476.18,366.19
2016,4,28,9,45,886.0,112.0,2.95,16.5,804.5,526.84,408.01
2016,4,28,10,0,907.0,108.0,3.0,17.0,842.0,578.09,449.17
2016,4,28,10,15,914.0,109.0,3.05,17.0,870.5,625.86,487.46
2016,4,28,10,30,921.0,110.0,3.1,17.0,899.0,672.59,524.08
2016,4,28,10,45,923.0,112.5,3.15,17.5,919.5,716.07,556.45
2016,4,28,11,0,925.0,115.0,3.2,18.0,940.0,757.76,586.5
2016,4,28,11,15,928.0,116.0,3.25,18.0,953.5,796.9,613.9
2016,4,28,11,30,931.0,117.0,3.3,18.0,967.0,833.99,639.72
2016,4,28,11,45,930.0,118.5,3.35,18.5,972.0,866.1,660.73
2016,4,28,12,0,929.0,120.0,3.4,19.0,977.0,895.64,679.87
2016,4,28,12,15,928.5,120.0,3.5,19.0,974.5,921.52,698.07
2016,4,28,12,30,928.0,120.0,3.6,19.0,972.0,944.6,714.44
2016,4,28,12,45,929.0,117.5,3.7,19.0,962.5,963.67,728.18
2016,4,28,13,0,930.0,115.0,3.8,19.0,953.0,979.71,739.98
2016,4,28,13,15,926.5,114.5,3.85,19.0,935.0,990.42,747.99
2016,4,28,13,30,923.0,114.0,3.9,19.0,917.0,997.9,753.97
2016,4,28,13,45,917.5,113.0,3.95,19.0,891.5,999.69,756.26
2016,4,28,14,0,912.0,112.0,4.0,19.0,866.0,998.21,756.51
2016,4,28,14,15,904.0,110.0,4.0,18.5,834.0,990.02,753.46
2016,4,28,14,30,896.0,108.0,4.0,18.0,802.0,978.65,748.38
2016,4,28,14,45,883.5,107.0,4.05,18.0,763.0,961.05,737.99
2016,4,28,15,0,871.0,106.0,4.1,18.0,724.0,940.62,725.71
2016,4,28,15,15,856.5,103.5,4.1,17.5,680.0,921.77,715.67
2016,4,28,15,30,842.0,101.0,4.1,17.0,636.0,892.6,698.26
2016,4,28,15,45,817.5,100.0,4.1,17.0,586.5,854.07,672.73
2016,4,28,16,0,793.0,99.0,4.1,17.0,537.0,813.9,645.79
2016,4,28,16,15,767.5,95.0,4.05,16.5,485.5,767.99,615.21
2016,4,28,16,30,742.0,91.0,4.0,16.0,434.0,725.09,586.3
2016,4,28,16,45,699.0,87.5,3.95,15.5,380.0,665.08,543.57
2016,4,28,17,0,656.0,84.0,3.9,15.0,326.0,605.95,500.33
2016,4,28,17,15,605.0,77.5,3.75,14.0,273.5,538.84,448.93
2016,4,28,17,30,554.0,71.0,3.6,13.0,221.0,474.03,396.84
2016,4,28,17,45,465.5,63.0,3.5,12.5,170.0,387.19,323.71
2016,4,28,18,0,377.0,55.0,3.4,12.0,119.0,305.16,252.28
2016,4,28,18,15,262.5,41.0,3.2,11.5,78.0,213.1,170.24
2016,4,28,18,30,148.0,27.0,3.0,11.0,37.0,126.82,74.8
2016,4,28,18,45,74.0,13.5,2.85,11.0,18.5,44.49,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.06,0.0
2016,4,29,5,45,85.0,35.5,2.45,11.0,47.0,28.9,17.7
2016,4,29,6,0,170.0,58.0,2.5,11.0,81.0,46.1,34.92
2016,4,29,6,15,252.0,75.5,2.55,11.0,126.5,59.21,47.37
2016,4,29,6,30,334.0,93.0,2.6,11.0,172.0,68.92,56.52
2016,4,29,6,45,405.0,104.0,2.65,11.0,223.5,75.14,62.26
2016,4,29,7,0,476.0,115.0,2.7,11.0,275.0,81.06,67.54
2016,4,29,7,15,521.5,124.0,2.7,11.0,326.5,85.15,71.04
2016,4,29,7,30,567.0,133.0,2.7,11.0,378.0,99.41,72.48
2016,4,29,7,45,605.5,138.5,2.75,11.5,430.0,138.33,89.58
2016,4,29,8,0,644.0,144.0,2.8,12.0,482.0,181.38,118.37
2016,4,29,8,15,669.0,149.5,2.8,12.0,530.0,226.44,154.59
2016,4,29,8,30,694.0,155.0,2.8,12.0,578.0,274.27,195.74
2016,4,29,8,45,713.5,159.5,2.85,12.5,622.5,322.31,237.92
2016,4,29,9,0,733.0,164.0,2.9,13.0,667.0,372.16,281.45
2016,4,29,9,15,747.5,167.5,2.9,13.0,706.5,420.86,324.04
2016,4,29,9,30,762.0,171.0,2.9,13.0,746.0,470.42,366.45
2016,4,29,9,45,795.0,161.0,2.95,13.5,785.0,522.23,409.03
2016,4,29,10,0,828.0,151.0,3.0,14.0,824.0,571.38,448.73
2016,4,29,10,15,835.5,153.0,3.0,14.0,851.5,617.75,485.91
2016,4,29,10,30,843.0,155.0,3.0,14.0,879.0,663.39,521.66
2016,4,29,10,45,850.5,154.0,3.0,14.5,900.0,705.44,553.04
2016,4,29,11,0,858.0,153.0,3.0,15.0,921.0,746.3,582.81
2016,4,29,11,15,861.5,154.0,3.15,15.0,934.0,784.61,611.55
2016,4,29,11,30,865.0,155.0,3.3,15.0,947.0,818.43,635.93
2016,4,29,11,45,865.0,156.0,3.5,15.5,952.0,849.19,657.2
2016,4,29,12,0,865.0,157.0,3.7,16.0,957.0,882.18,679.99
2016,4,29,12,15,865.0,157.0,3.8,16.0,955.0,908.12,698.51
2016,4,29,12,30,865.0,157.0,3.9,16.0,953.0,931.44,715.31
2016,4,29,12,45,867.5,153.5,4.05,16.0,944.0,944.18,725.13
2016,4,29,13,0,870.0,150.0,4.2,16.0,935.0,960.23,737.44
2016,4,29,13,15,866.0,149.0,4.2,16.0,917.5,969.7,744.43
2016,4,29,13,30,862.0,148.0,4.2,16.0,900.0,984.08,755.0
2016,4,29,13,45,854.0,147.5,4.25,16.0,874.5,984.47,756.26
2016,4,29,14,0,846.0,147.0,4.3,16.0,849.0,981.7,755.51
2016,4,29,14,15,837.0,145.0,4.3,15.5,817.0,973.26,752.21
2016,4,29,14,30,828.0,143.0,4.3,15.0,785.0,961.77,746.91
2016,4,29,14,45,814.5,140.5,4.35,15.0,746.5,942.53,735.26
2016,4,29,15,0,801.0,138.0,4.4,15.0,708.0,920.53,721.71
2016,4,29,15,15,784.5,134.5,4.35,15.0,664.5,892.08,702.74
2016,4,29,15,30,768.0,131.0,4.3,15.0,621.0,866.23,685.68
2016,4,29,15,45,740.5,129.0,4.25,15.0,572.0,825.72,657.85
2016,4,29,16,0,713.0,127.0,4.2,15.0,523.0,783.89,628.95
2016,4,29,16,15,684.5,121.5,4.1,14.5,472.5,736.09,596.15
2016,4,29,16,30,656.0,116.0,4.0,14.0,422.0,687.63,562.23
2016,4,29,16,45,614.0,110.0,3.95,14.0,369.5,627.85,517.9
2016,4,29,17,0,572.0,104.0,3.9,14.0,317.0,568.89,472.16
2016,4,29,17,15,518.5,95.5,3.7,13.5,265.5,500.33,417.8
2016,4,29,17,30,465.0,87.0,3.5,13.0,214.0,432.03,361.92
2016,4,29,17,45,385.5,75.5,3.3,12.5,165.0,351.58,293.88
2016,4,29,18,0,306.0,64.0,3.1,12.0,116.0,277.55,229.18
2016,4,29,18,15,202.5,46.5,2.95,11.5,76.0,189.94,151.61
2016,4,29,18,30,99.0,29.0,2.8,11.0,36.0,98.25,60.02
2016,4,29,18,45,49.5,14.5,2.7,11.0,18.0,35.06,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,8.0,2.4,10.5,10.0,7.63,0.0
2016,4,30,5,30,113.0,16.0,2.6,11.0,20.0,12.61,0.0
2016,4,30,5,45,240.0,29.5,2.8,11.5,57.5,23.48,13.59
2016,4,30,6,0,367.0,43.0,3.0,12.0,95.0,33.58,23.89
2016,4,30,6,15,452.5,53.0,3.25,12.5,144.0,39.9,29.99
2016,4,30,6,30,538.0,63.0,3.5,13.0,193.0,45.89,35.57
2016,4,30,6,45,594.0,70.5,3.75,13.5,246.0,49.41,38.74
2016,4,30,7,0,650.0,78.0,4.0,14.0,299.0,52.72,41.6
2016,4,30,7,15,689.5,83.5,4.15,14.5,352.5,54.24,42.76
2016,4,30,7,30,729.0,89.0,4.3,15.0,406.0,71.06,43.84
2016,4,30,7,45,758.0,93.0,4.5,15.5,459.0,122.24,68.82
2016,4,30,8,0,787.0,97.0,4.7,16.0,512.0,170.83,101.93
2016,4,30,8,15,808.0,100.5,4.7,16.0,562.0,220.79,142.67
2016,4,30,8,30,829.0,104.0,4.7,16.0,612.0,272.94,188.25
2016,4,30,8,45,844.5,107.0,4.7,16.5,657.5,325.09,234.74
2016,4,30,9,0,860.0,110.0,4.7,17.0,703.0,378.44,281.98
2016,4,30,9,15,872.0,112.5,4.7,17.5,743.5,436.27,331.87
2016,4,30,9,30,884.0,115.0,4.7,18.0,784.0,488.66,376.38
2016,4,30,9,45,899.5,113.0,4.75,18.5,820.5,539.14,418.38
2016,4,30,10,0,915.0,111.0,4.8,19.0,857.0,589.72,459.35
2016,4,30,10,15,921.0,112.5,4.8,19.0,884.5,637.6,497.93
2016,4,30,10,30,927.0,114.0,4.8,19.0,912.0,684.35,534.76
2016,4,30,10,45,930.5,115.0,4.8,19.0,932.5,727.67,568.29
2016,4,30,11,0,934.0,116.0,4.8,19.0,953.0,769.28,599.43
2016,4,30,11,15,936.0,116.5,4.75,19.0,965.5,807.44,626.1
2016,4,30,11,30,938.0,117.0,4.7,19.0,978.0,843.45,651.03
2016,4,30,11,45,939.0,117.0,4.7,19.5,983.0,875.9,672.3
2016,4,30,12,0,940.0,117.0,4.7,20.0,988.0,905.84,691.68
2016,4,30,12,15,938.5,117.0,4.65,20.0,984.5,930.97,708.64
2016,4,30,12,30,937.0,117.0,4.6,20.0,981.0,953.23,723.62
2016,4,30,12,45,934.5,116.5,4.55,20.0,970.0,971.11,735.62
2016,4,30,13,0,932.0,116.0,4.5,20.0,959.0,985.88,745.58
2016,4,30,13,15,927.5,115.0,4.45,20.0,940.0,995.09,751.83
2016,4,30,13,30,923.0,114.0,4.4,20.0,921.0,1001.03,756.02
2016,4,30,13,45,917.5,112.5,4.35,20.5,895.5,1002.21,755.91
2016,4,30,14,0,912.0,111.0,4.3,21.0,870.0,1000.11,753.67
2016,4,30,14,15,903.5,109.5,4.2,21.0,837.0,991.89,748.6
2016,4,30,14,30,895.0,108.0,4.1,21.0,804.0,980.51,741.54
2016,4,30,14,45,884.5,105.5,4.05,21.0,765.0,963.07,730.78
2016,4,30,15,0,874.0,103.0,4.0,21.0,726.0,942.71,718.13
2016,4,30,15,15,859.5,100.5,3.9,20.5,682.0,915.89,702.15
2016,4,30,15,30,845.0,98.0,3.8,20.0,638.0,894.33,689.83
2016,4,30,15,45,827.5,94.5,3.7,20.0,590.0,858.86,666.33
2016,4,30,16,0,810.0,91.0,3.6,20.0,542.0,821.43,641.36
2016,4,30,16,15,785.5,87.0,3.4,19.5,490.5,775.84,610.93
2016,4,30,16,30,761.0,83.0,3.2,19.0,439.0,729.19,579.26
2016,4,30,16,45,729.0,78.0,3.0,19.0,386.0,674.77,540.11
2016,4,30,17,0,697.0,73.0,2.8,19.0,333.0,624.13,503.02
2016,4,30,17,15,650.0,67.5,2.6,18.0,280.5,559.49,455.81
2016,4,30,17,30,603.0,62.0,2.4,17.0,228.0,496.92,406.95
2016,4,30,17,45,533.5,54.0,2.2,16.5,177.5,419.78,343.6
2016,4,30,18,0,464.0,46.0,2.0,16.0,127.0,347.58,281.83
2016,4,30,18,15,350.5,35.5,1.95,15.5,84.5,254.81,201.27
2016,4,30,18,30,237.0,25.0,1.9,15.0,42.0,169.94,109.78
2016,4,30,18,45,118.5,12.5,1.85,15.0,21.0,62.96,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,0.55,12.5,11.0,7.63,0.0
2016,5,1,5,30,141.0,16.0,0.4,13.0,22.0,12.66,0.0
2016,5,1,5,45,272.0,28.5,0.3,13.5,60.5,22.39,12.88
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,31.58,22.11
2016,5,1,6,15,485.0,49.0,0.3,14.0,147.5,36.25,26.7
2016,5,1,6,30,567.0,57.0,0.4,14.0,196.0,40.71,30.91
2016,5,1,6,45,619.5,63.5,0.5,14.5,248.5,43.67,33.56
2016,5,1,7,0,672.0,70.0,0.6,15.0,301.0,46.46,35.93
2016,5,1,7,15,709.0,75.0,0.65,15.5,354.0,52.97,41.51
2016,5,1,7,30,746.0,80.0,0.7,16.0,407.0,72.73,43.26
2016,5,1,7,45,773.0,83.5,0.8,17.0,459.5,118.35,63.78
2016,5,1,8,0,800.0,87.0,0.9,18.0,512.0,167.12,96.76
2016,5,1,8,15,820.0,90.5,0.85,18.5,561.0,217.57,136.89
2016,5,1,8,30,840.0,94.0,0.8,19.0,610.0,270.08,181.01
2016,5,1,8,45,854.5,96.5,0.8,20.0,655.5,328.4,229.86
2016,5,1,9,0,869.0,99.0,0.8,21.0,701.0,381.01,273.59
2016,5,1,9,15,880.5,101.5,0.75,21.0,741.0,433.2,316.79
2016,5,1,9,30,892.0,104.0,0.7,21.0,781.0,485.63,358.82
2016,5,1,9,45,898.0,107.0,0.7,21.5,815.0,535.8,397.48
2016,5,1,10,0,904.0,110.0,0.7,22.0,849.0,585.27,434.25
2016,5,1,10,15,910.5,111.5,0.8,22.0,876.5,632.86,470.41
2016,5,1,10,30,917.0,113.0,0.9,22.0,904.0,679.39,505.05
2016,5,1,10,45,919.5,115.0,1.0,22.5,924.0,722.42,535.56
2016,5,1,11,0,922.0,117.0,1.1,23.0,944.0,763.69,563.77
2016,5,1,11,15,924.5,117.5,1.25,23.0,957.0,801.72,589.99
2016,5,1,11,30,927.0,118.0,1.4,23.0,970.0,837.67,614.8
2016,5,1,11,45,925.5,119.5,1.55,23.0,974.5,869.05,636.58
2016,5,1,12,0,924.0,121.0,1.7,23.0,979.0,897.86,656.73
2016,5,1,12,15,923.5,121.0,1.8,23.0,976.5,923.45,674.26
2016,5,1,12,30,923.0,121.0,1.9,23.0,974.0,946.26,690.07
2016,5,1,12,45,919.0,121.5,2.05,23.0,962.5,963.49,702.93
2016,5,1,13,0,915.0,122.0,2.2,23.0,951.0,977.64,713.94
2016,5,1,13,15,911.0,121.5,2.3,22.5,933.0,987.65,723.26
2016,5,1,13,30,907.0,121.0,2.4,22.0,915.0,994.48,730.69
2016,5,1,13,45,898.0,121.0,2.55,22.0,889.0,993.85,732.49
2016,5,1,14,0,889.0,121.0,2.7,22.0,863.0,990.02,732.32
2016,5,1,14,15,881.0,119.5,2.75,22.0,830.5,982.41,728.85
2016,5,1,14,30,873.0,118.0,2.8,22.0,798.0,971.73,723.47
2016,5,1,14,45,858.5,117.0,2.85,22.0,759.0,952.44,712.45
2016,5,1,15,0,844.0,116.0,2.9,22.0,720.0,938.62,705.22
2016,5,1,15,15,829.0,113.5,2.9,21.5,676.5,911.89,690.16
2016,5,1,15,30,814.0,111.0,2.9,21.0,633.0,882.73,673.43
2016,5,1,15,45,790.0,109.0,2.95,21.0,584.0,843.95,648.89
2016,5,1,16,0,766.0,107.0,3.0,21.0,535.0,803.55,622.94
2016,5,1,16,15,739.5,102.5,2.9,20.5,484.0,761.13,595.45
2016,5,1,16,30,713.0,98.0,2.8,20.0,433.0,713.87,563.92
2016,5,1,16,45,672.5,93.5,2.75,19.5,380.0,655.28,523.5
2016,5,1,17,0,632.0,89.0,2.7,19.0,327.0,597.45,482.49
2016,5,1,17,15,581.0,82.0,2.45,18.0,274.5,530.38,431.99
2016,5,1,17,30,530.0,75.0,2.2,17.0,222.0,465.64,381.24
2016,5,1,17,45,452.0,65.5,1.95,16.5,172.5,384.1,314.32
2016,5,1,18,0,374.0,56.0,1.7,16.0,123.0,306.08,248.2
2016,5,1,18,15,267.0,42.0,1.6,15.5,82.0,217.25,171.53
2016,5,1,18,30,160.0,28.0,1.5,15.0,41.0,136.88,90.54
2016,5,1,18,45,80.0,14.0,1.45,14.5,20.5,47.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,9.0,1.05,11.5,10.5,8.58,0.0
2016,5,2,5,30,69.0,18.0,1.2,12.0,21.0,15.11,0.0
2016,5,2,5,45,179.0,34.5,1.35,12.5,57.5,26.83,16.78
2016,5,2,6,0,289.0,51.0,1.5,13.0,94.0,39.03,28.68
2016,5,2,6,15,370.5,63.0,1.5,13.0,140.5,47.16,36.46
2016,5,2,6,30,452.0,75.0,1.5,13.0,187.0,54.95,43.71
2016,5,2,6,45,505.5,84.5,1.55,13.5,237.5,60.56,48.72
2016,5,2,7,0,559.0,94.0,1.6,14.0,288.0,64.96,52.47
2016,5,2,7,15,600.0,101.0,1.5,14.5,339.5,67.0,54.04
2016,5,2,7,30,641.0,108.0,1.4,15.0,391.0,87.76,56.53
2016,5,2,7,45,671.0,113.5,1.35,15.5,442.0,130.01,77.19
2016,5,2,8,0,701.0,119.0,1.3,16.0,493.0,175.76,108.89
2016,5,2,8,15,723.5,123.5,1.25,16.5,541.0,222.69,146.43
2016,5,2,8,30,746.0,128.0,1.2,17.0,589.0,272.01,187.97
2016,5,2,8,45,764.0,131.5,1.2,17.5,633.5,326.68,234.34
2016,5,2,9,0,782.0,135.0,1.2,18.0,678.0,377.15,276.99
2016,5,2,9,15,795.5,138.0,1.2,18.5,717.5,426.75,318.18
2016,5,2,9,30,809.0,141.0,1.2,19.0,757.0,477.01,358.67
2016,5,2,9,45,830.5,136.5,1.25,19.5,794.0,525.32,396.84
2016,5,2,10,0,852.0,132.0,1.3,20.0,831.0,577.57,436.72
2016,5,2,10,15,859.0,133.5,1.25,20.5,858.0,623.24,470.05
2016,5,2,10,30,866.0,135.0,1.2,21.0,885.0,667.99,501.61
2016,5,2,10,45,869.0,137.5,1.15,21.5,905.0,709.79,530.06
2016,5,2,11,0,872.0,140.0,1.1,22.0,925.0,750.01,556.54
2016,5,2,11,15,874.5,141.0,1.1,22.0,937.5,786.83,580.64
2016,5,2,11,30,877.0,142.0,1.1,22.0,950.0,821.72,603.0
2016,5,2,11,45,873.5,145.0,1.1,22.0,954.0,851.45,621.85
2016,5,2,12,0,870.0,148.0,1.1,22.0,958.0,878.68,639.06
2016,5,2,12,15,869.0,147.5,1.2,22.0,954.5,902.31,655.47
2016,5,2,12,30,868.0,147.0,1.3,22.0,951.0,923.32,670.28
2016,5,2,12,45,861.0,149.5,1.4,22.0,939.0,938.96,681.76
2016,5,2,13,0,854.0,152.0,1.5,22.0,927.0,958.92,696.16
2016,5,2,13,15,849.0,151.0,1.6,22.0,908.5,967.63,703.39
2016,5,2,13,30,844.0,150.0,1.7,22.0,890.0,973.24,708.87
2016,5,2,13,45,832.0,150.5,1.85,22.0,863.5,970.62,709.79
2016,5,2,14,0,820.0,151.0,2.0,22.0,837.0,964.92,708.8
2016,5,2,14,15,810.5,149.0,2.1,21.5,805.0,955.94,706.5
2016,5,2,14,30,801.0,147.0,2.2,21.0,773.0,944.01,702.29
2016,5,2,14,45,782.0,147.0,2.35,21.0,733.5,922.38,690.76
2016,5,2,15,0,763.0,147.0,2.5,21.0,694.0,898.22,677.42
2016,5,2,15,15,746.0,143.5,2.55,20.5,651.5,875.08,665.11
2016,5,2,15,30,729.0,140.0,2.6,20.0,609.0,844.76,647.66
2016,5,2,15,45,699.0,138.5,2.7,19.5,561.0,803.3,622.49
2016,5,2,16,0,669.0,137.0,2.8,19.0,513.0,760.71,596.0
2016,5,2,16,15,583.5,140.0,2.8,18.5,445.5,675.9,537.25
2016,5,2,16,30,498.0,143.0,2.8,18.0,378.0,588.72,473.66
2016,5,2,16,45,508.0,122.0,2.85,17.5,337.5,556.81,452.55
2016,5,2,17,0,518.0,101.0,2.9,17.0,297.0,528.37,432.79
2016,5,2,17,15,442.5,100.0,2.85,16.5,249.0,450.88,371.83
2016,5,2,17,30,367.0,99.0,2.8,16.0,201.0,384.42,317.81
2016,5,2,17,45,301.5,84.0,2.75,15.5,156.0,312.06,257.66
2016,5,2,18,0,236.0,69.0,2.7,15.0,111.0,234.59,191.74
2016,5,2,18,15,159.0,49.5,2.55,14.5,74.0,161.04,127.48
2016,5,2,18,30,82.0,30.0,2.4,14.0,37.0,92.77,61.87
2016,5,2,18,45,41.0,15.0,2.25,13.5,18.5,32.11,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
