Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.55,11.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,0.6,11.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,22.0,0.65,11.5,22.0,20.42,11.67
2016,5,3,6,0,0.0,36.0,0.7,12.0,36.0,33.45,23.99
2016,5,3,6,15,0.0,54.0,0.6,12.0,54.0,49.33,38.62
2016,5,3,6,30,0.0,72.0,0.5,12.0,72.0,65.0,52.9
2016,5,3,6,45,0.0,91.5,0.45,12.5,91.5,81.69,67.68
2016,5,3,7,0,0.0,111.0,0.4,13.0,111.0,98.19,81.94
2016,5,3,7,15,64.0,148.5,0.4,13.5,177.0,121.4,101.68
2016,5,3,7,30,128.0,186.0,0.4,14.0,243.0,145.3,113.37
2016,5,3,7,45,225.5,199.0,0.45,14.5,314.5,165.77,123.1
2016,5,3,8,0,323.0,212.0,0.5,15.0,386.0,204.28,147.86
2016,5,3,8,15,377.5,221.0,0.6,15.5,442.0,242.06,175.46
2016,5,3,8,30,432.0,230.0,0.7,16.0,498.0,278.34,203.31
2016,5,3,8,45,277.5,277.0,0.85,16.5,454.0,301.04,227.21
2016,5,3,9,0,123.0,324.0,1.0,17.0,410.0,308.42,236.91
2016,5,3,9,15,232.0,330.0,1.05,17.0,503.0,367.28,280.76
2016,5,3,9,30,341.0,336.0,1.1,17.0,596.0,429.98,327.75
2016,5,3,9,45,269.5,368.5,1.2,17.5,579.5,441.42,336.63
2016,5,3,10,0,198.0,401.0,1.3,18.0,563.0,451.96,344.14
2016,5,3,10,15,129.5,398.5,1.25,18.0,506.5,423.45,322.65
2016,5,3,10,30,61.0,396.0,1.2,18.0,450.0,391.99,298.51
2016,5,3,10,45,170.0,416.5,1.2,18.5,569.5,486.47,368.85
2016,5,3,11,0,279.0,437.0,1.2,19.0,689.0,591.3,443.74
2016,5,3,11,15,542.0,310.0,1.15,19.0,808.0,692.89,519.48
2016,5,3,11,30,805.0,183.0,1.1,19.0,927.0,806.56,600.91
2016,5,3,11,45,597.5,296.5,1.1,19.0,850.5,771.57,571.97
2016,5,3,12,0,390.0,410.0,1.1,19.0,774.0,722.6,533.98
2016,5,3,12,15,418.5,397.5,1.1,19.0,787.0,755.04,557.4
2016,5,3,12,30,447.0,385.0,1.1,19.0,800.0,785.32,578.39
2016,5,3,12,45,624.0,283.5,1.1,19.0,855.5,865.01,636.51
2016,5,3,13,0,801.0,182.0,1.1,19.0,911.0,940.86,687.21
2016,5,3,13,15,599.5,280.0,1.2,19.0,819.5,867.58,638.41
2016,5,3,13,30,398.0,378.0,1.3,19.0,728.0,774.51,573.35
2016,5,3,13,45,411.5,360.0,1.4,19.0,713.0,785.83,584.21
2016,5,3,14,0,425.0,342.0,1.5,19.0,698.0,786.65,587.1
2016,5,3,14,15,423.0,329.0,1.6,18.5,672.0,775.56,582.69
2016,5,3,14,30,421.0,316.0,1.7,18.0,646.0,762.47,576.97
2016,5,3,14,45,461.5,283.0,1.8,18.0,628.0,766.59,583.48
2016,5,3,15,0,502.0,250.0,1.9,18.0,610.0,767.2,587.47
2016,5,3,15,15,487.5,238.5,2.0,17.5,571.0,736.91,569.24
2016,5,3,15,30,473.0,227.0,2.1,17.0,532.0,705.11,549.83
2016,5,3,15,45,446.0,216.0,2.25,17.0,486.5,661.46,520.41
2016,5,3,16,0,419.0,205.0,2.4,17.0,441.0,617.33,489.98
2016,5,3,16,15,421.0,183.0,2.45,16.5,401.5,584.7,468.8
2016,5,3,16,30,423.0,161.0,2.5,16.0,362.0,550.2,445.56
2016,5,3,16,45,469.0,132.0,2.55,16.0,330.5,539.5,440.12
2016,5,3,17,0,515.0,103.0,2.6,16.0,299.0,529.23,434.19
2016,5,3,17,15,434.0,103.0,2.5,15.5,250.5,449.28,370.99
2016,5,3,17,30,353.0,103.0,2.4,15.0,202.0,380.58,315.03
2016,5,3,17,45,299.0,86.0,2.3,15.0,158.0,313.39,258.77
2016,5,3,18,0,245.0,69.0,2.2,15.0,114.0,239.74,195.88
2016,5,3,18,15,167.0,50.0,2.0,14.5,76.0,165.82,131.5
2016,5,3,18,30,89.0,31.0,1.8,14.0,38.0,97.98,67.08
2016,5,3,18,45,44.5,15.5,1.6,13.5,19.0,34.18,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,12.99,0.0
2016,5,4,5,45,15.5,34.5,2.1,12.0,37.0,30.72,20.43
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,47.62,36.45
2016,5,4,6,15,51.5,78.0,2.2,12.0,89.5,65.9,53.31
2016,5,4,6,30,72.0,101.0,2.2,12.0,119.0,83.78,69.61
2016,5,4,6,45,98.0,120.5,2.2,12.5,151.5,94.7,79.26
2016,5,4,7,0,124.0,140.0,2.2,13.0,184.0,108.56,91.24
2016,5,4,7,15,145.0,163.5,2.15,13.0,222.5,124.44,104.91
2016,5,4,7,30,166.0,187.0,2.1,13.0,261.0,147.99,115.61
2016,5,4,7,45,251.0,199.0,2.1,13.5,326.5,168.94,125.84
2016,5,4,8,0,336.0,211.0,2.1,14.0,392.0,206.58,150.91
2016,5,4,8,15,274.0,245.0,2.0,14.0,401.5,240.44,180.96
2016,5,4,8,30,212.0,279.0,1.9,14.0,411.0,276.02,212.32
2016,5,4,8,45,171.5,302.5,1.8,14.5,414.5,296.6,229.91
2016,5,4,9,0,131.0,326.0,1.7,15.0,418.0,313.22,243.64
2016,5,4,9,15,192.0,342.0,1.6,15.0,485.5,361.07,279.94
2016,5,4,9,30,253.0,358.0,1.5,15.0,553.0,408.42,315.79
2016,5,4,9,45,240.0,378.0,1.4,15.5,569.5,441.13,339.75
2016,5,4,10,0,227.0,398.0,1.3,16.0,586.0,466.03,357.31
2016,5,4,10,15,266.0,404.0,1.3,16.0,630.5,504.2,385.92
2016,5,4,10,30,305.0,410.0,1.3,16.0,675.0,551.14,420.48
2016,5,4,10,45,319.5,416.0,1.3,16.5,699.5,584.4,443.67
2016,5,4,11,0,334.0,422.0,1.3,17.0,724.0,618.39,467.11
2016,5,4,11,15,297.5,439.0,1.4,17.0,711.0,624.2,471.04
2016,5,4,11,30,261.0,456.0,1.5,17.0,698.0,627.28,473.1
2016,5,4,11,45,305.0,445.5,1.65,17.5,729.5,668.81,503.61
2016,5,4,12,0,349.0,435.0,1.8,18.0,761.0,711.83,534.59
2016,5,4,12,15,368.5,422.5,1.85,18.0,766.0,732.54,549.84
2016,5,4,12,30,388.0,410.0,1.9,18.0,771.0,752.61,564.85
2016,5,4,12,45,397.5,400.0,2.0,18.5,766.5,765.07,573.71
2016,5,4,13,0,407.0,390.0,2.1,19.0,762.0,782.7,586.05
2016,5,4,13,15,374.0,398.0,2.15,19.0,734.5,763.73,572.95
2016,5,4,13,30,341.0,406.0,2.2,19.0,707.0,749.43,563.17
2016,5,4,13,45,344.0,392.0,2.3,19.0,688.5,745.23,562.0
2016,5,4,14,0,347.0,378.0,2.4,19.0,670.0,739.36,559.62
2016,5,4,14,15,406.0,337.5,2.5,19.0,666.5,768.55,583.5
2016,5,4,14,30,465.0,297.0,2.6,19.0,663.0,785.32,598.74
2016,5,4,14,45,436.5,294.0,2.75,19.0,624.0,755.12,578.76
2016,5,4,15,0,408.0,291.0,2.9,19.0,585.0,723.65,557.92
2016,5,4,15,15,346.5,286.0,2.95,18.5,525.5,645.93,503.37
2016,5,4,15,30,285.0,281.0,3.0,18.0,466.0,581.92,457.46
2016,5,4,15,45,274.5,260.0,3.05,17.5,427.0,546.1,433.26
2016,5,4,16,0,264.0,239.0,3.1,17.0,388.0,509.5,407.82
2016,5,4,16,15,247.5,217.5,3.15,16.5,347.0,466.62,376.87
2016,5,4,16,30,231.0,196.0,3.2,16.0,306.0,423.59,345.13
2016,5,4,16,45,204.5,174.5,3.3,16.0,263.5,360.0,295.65
2016,5,4,17,0,178.0,153.0,3.4,16.0,221.0,310.7,256.39
2016,5,4,17,15,148.5,135.0,3.3,15.5,185.5,265.18,219.44
2016,5,4,17,30,119.0,117.0,3.2,15.0,150.0,221.66,183.23
2016,5,4,17,45,97.0,94.0,3.15,14.5,117.5,177.73,146.03
2016,5,4,18,0,75.0,71.0,3.1,14.0,85.0,134.74,108.8
2016,5,4,18,15,42.5,49.5,2.9,13.5,57.0,80.92,62.0
2016,5,4,18,30,10.0,28.0,2.7,13.0,29.0,36.79,22.32
2016,5,4,18,45,5.0,14.0,2.55,13.0,14.5,15.53,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,12.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,1.6,12.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,27.0,1.85,12.5,27.0,25.08,15.74
2016,5,5,6,0,0.0,43.0,2.1,13.0,43.0,39.39,29.13
2016,5,5,6,15,0.0,63.0,2.15,13.0,63.0,56.69,44.98
2016,5,5,6,30,0.0,83.0,2.2,13.0,83.0,73.77,60.48
2016,5,5,6,45,5.5,103.0,2.3,13.5,105.0,90.69,75.44
2016,5,5,7,0,11.0,123.0,2.4,14.0,127.0,107.46,89.94
2016,5,5,7,15,9.0,137.0,2.4,14.0,140.5,119.61,100.31
2016,5,5,7,30,7.0,151.0,2.4,14.0,154.0,132.64,106.04
2016,5,5,7,45,13.0,173.5,2.45,14.5,180.0,153.23,122.06
2016,5,5,8,0,19.0,196.0,2.5,15.0,206.0,174.64,138.53
2016,5,5,8,15,12.5,194.0,2.5,15.0,201.0,174.89,138.56
2016,5,5,8,30,6.0,192.0,2.5,15.0,196.0,173.83,137.59
2016,5,5,8,45,32.0,248.0,2.55,15.5,270.5,221.88,174.78
2016,5,5,9,0,58.0,304.0,2.6,16.0,345.0,278.74,218.46
2016,5,5,9,15,75.0,331.5,2.6,16.0,387.5,313.4,245.0
2016,5,5,9,30,92.0,359.0,2.6,16.0,430.0,350.15,273.12
2016,5,5,9,45,74.5,364.0,2.6,16.5,423.0,353.67,275.15
2016,5,5,10,0,57.0,369.0,2.6,17.0,416.0,355.23,275.59
2016,5,5,10,15,35.0,316.0,2.6,17.0,345.0,303.31,235.65
2016,5,5,10,30,13.0,263.0,2.6,17.0,274.0,249.87,194.1
2016,5,5,10,45,23.5,319.0,2.6,17.5,340.5,305.76,236.93
2016,5,5,11,0,34.0,375.0,2.6,18.0,407.0,366.27,282.15
2016,5,5,11,15,29.0,363.0,2.6,18.0,390.5,355.94,273.93
2016,5,5,11,30,24.0,351.0,2.6,18.0,374.0,344.55,265.2
2016,5,5,11,45,106.0,413.0,2.6,18.0,512.5,475.01,364.86
2016,5,5,12,0,188.0,475.0,2.6,18.0,651.0,610.27,464.2
2016,5,5,12,15,101.0,379.0,2.6,18.0,474.0,453.63,348.08
2016,5,5,12,30,14.0,283.0,2.6,18.0,297.0,278.83,214.81
2016,5,5,12,45,37.0,352.0,2.65,18.0,386.5,373.82,288.38
2016,5,5,13,0,60.0,421.0,2.7,18.0,476.0,467.18,358.29
2016,5,5,13,15,39.5,364.0,2.7,18.0,400.0,394.47,303.6
2016,5,5,13,30,19.0,307.0,2.7,18.0,324.0,311.02,240.47
2016,5,5,13,45,191.5,341.0,2.7,18.0,503.0,534.5,414.86
2016,5,5,14,0,364.0,375.0,2.7,18.0,682.0,753.07,575.2
2016,5,5,14,15,425.0,332.5,2.65,17.5,677.5,782.3,597.76
2016,5,5,14,30,486.0,290.0,2.6,17.0,673.0,798.72,613.15
2016,5,5,14,45,268.0,299.0,2.6,17.0,508.5,587.28,457.26
2016,5,5,15,0,50.0,308.0,2.6,17.0,344.0,364.76,285.35
2016,5,5,15,15,45.0,285.5,2.6,16.5,316.5,337.56,266.43
2016,5,5,15,30,40.0,263.0,2.6,16.0,289.0,310.09,246.2
2016,5,5,15,45,20.0,203.0,2.65,16.0,216.0,215.69,171.67
2016,5,5,16,0,0.0,143.0,2.7,16.0,143.0,136.72,107.71
2016,5,5,16,15,0.0,118.5,2.6,16.0,118.5,112.44,88.24
2016,5,5,16,30,0.0,94.0,2.5,16.0,94.0,88.2,68.47
2016,5,5,16,45,13.5,118.0,2.45,16.0,123.5,124.33,99.29
2016,5,5,17,0,27.0,142.0,2.4,16.0,153.0,172.85,139.98
2016,5,5,17,15,20.0,121.5,2.15,15.5,129.0,136.86,110.33
2016,5,5,17,30,13.0,101.0,1.9,15.0,105.0,111.0,88.78
2016,5,5,17,45,6.5,80.5,1.65,14.5,82.5,85.7,67.3
2016,5,5,18,0,0.0,60.0,1.4,14.0,60.0,60.49,45.57
2016,5,5,18,15,0.0,41.0,1.25,13.5,41.0,40.58,28.24
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,20.42,10.11
2016,5,5,18,45,0.0,11.0,1.0,13.0,11.0,10.2,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,11.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,18.44,4.11
2016,5,6,5,45,38.5,41.0,1.65,11.5,47.0,35.77,25.08
2016,5,6,6,0,77.0,62.0,1.8,12.0,74.0,51.07,39.59
2016,5,6,6,15,110.0,84.0,1.75,12.0,108.5,67.78,55.05
2016,5,6,6,30,143.0,106.0,1.7,12.0,143.0,84.06,69.87
2016,5,6,6,45,182.0,121.5,1.7,12.5,180.0,95.75,80.17
2016,5,6,7,0,221.0,137.0,1.7,13.0,217.0,100.88,84.42
2016,5,6,7,15,300.5,148.5,1.7,13.0,274.5,107.97,90.42
2016,5,6,7,30,380.0,160.0,1.7,13.0,332.0,124.69,90.27
2016,5,6,7,45,190.0,140.5,1.7,13.5,226.5,124.33,91.21
2016,5,6,8,0,0.0,121.0,1.7,14.0,121.0,110.79,87.34
2016,5,6,8,15,6.0,165.0,1.75,14.0,169.0,149.93,118.95
2016,5,6,8,30,12.0,209.0,1.8,14.0,217.0,189.45,150.34
2016,5,6,8,45,29.5,252.0,1.85,14.0,273.0,224.4,177.41
2016,5,6,9,0,47.0,295.0,1.9,14.0,329.0,268.28,211.47
2016,5,6,9,15,47.0,312.5,1.95,14.0,347.5,287.63,226.36
2016,5,6,9,30,47.0,330.0,2.0,14.0,366.0,307.13,241.35
2016,5,6,9,45,47.0,344.5,2.05,14.5,382.0,324.38,254.03
2016,5,6,10,0,47.0,359.0,2.1,15.0,398.0,341.73,266.67
2016,5,6,10,15,23.5,239.0,2.1,15.0,258.5,230.13,180.04
2016,5,6,10,30,0.0,119.0,2.1,15.0,119.0,110.83,84.97
2016,5,6,10,45,0.0,109.5,2.15,15.5,109.5,102.12,77.89
2016,5,6,11,0,0.0,100.0,2.2,16.0,100.0,93.37,70.62
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,65.0,47.61
2016,5,6,11,30,0.0,39.0,2.1,16.0,39.0,36.46,24.32
2016,5,6,11,45,4.0,119.5,2.1,16.0,124.0,115.0,88.18
2016,5,6,12,0,8.0,200.0,2.1,16.0,209.0,193.9,150.83
2016,5,6,12,15,10.5,234.5,2.05,16.0,245.5,229.07,178.19
2016,5,6,12,30,13.0,269.0,2.0,16.0,282.0,264.7,205.76
2016,5,6,12,45,7.0,207.0,2.0,16.0,214.5,201.15,156.14
2016,5,6,13,0,1.0,145.0,2.0,16.0,147.0,137.1,105.52
2016,5,6,13,15,1.0,145.5,1.95,15.5,147.0,137.68,106.39
2016,5,6,13,30,1.0,146.0,1.9,15.0,147.0,138.26,107.14
2016,5,6,13,45,0.5,110.5,1.85,15.0,111.0,104.07,79.69
2016,5,6,14,0,0.0,75.0,1.8,15.0,75.0,70.05,52.14
2016,5,6,14,15,0.0,85.0,1.8,15.0,85.0,79.39,59.9
2016,5,6,14,30,0.0,95.0,1.8,15.0,95.0,88.78,67.67
2016,5,6,14,45,0.0,68.5,1.8,15.0,68.5,63.89,47.37
2016,5,6,15,0,0.0,42.0,1.8,15.0,42.0,39.13,27.0
2016,5,6,15,15,0.0,93.5,1.7,14.5,93.5,87.22,67.04
2016,5,6,15,30,0.0,145.0,1.6,14.0,145.0,137.6,108.64
2016,5,6,15,45,0.0,141.0,1.55,14.0,141.0,134.05,105.92
2016,5,6,16,0,0.0,137.0,1.5,14.0,137.0,130.58,103.41
2016,5,6,16,15,0.0,83.5,1.35,14.0,83.5,77.77,59.97
2016,5,6,16,30,0.0,30.0,1.2,14.0,30.0,27.86,18.12
2016,5,6,16,45,0.0,21.0,1.1,14.0,21.0,19.49,11.07
2016,5,6,17,0,0.0,12.0,1.0,14.0,12.0,11.13,3.93
2016,5,6,17,15,0.0,10.0,0.85,13.5,10.0,9.27,2.36
2016,5,6,17,30,0.0,8.0,0.7,13.0,8.0,7.41,0.77
2016,5,6,17,45,136.5,40.0,0.55,13.0,66.0,149.09,124.13
2016,5,6,18,0,273.0,72.0,0.4,13.0,124.0,271.03,221.46
2016,5,6,18,15,188.0,54.0,0.45,13.0,84.5,182.87,145.5
2016,5,6,18,30,103.0,36.0,0.5,13.0,45.0,112.52,81.35
2016,5,6,18,45,51.5,18.0,0.55,13.0,22.5,52.24,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.0,7.0,6.67,0.0
2016,5,7,5,30,0.0,14.0,1.4,11.0,14.0,12.98,2.05
2016,5,7,5,45,0.0,33.0,1.65,11.5,33.0,30.24,20.45
2016,5,7,6,0,0.0,52.0,1.9,12.0,52.0,46.74,35.83
2016,5,7,6,15,8.0,73.0,1.95,12.0,75.5,64.62,52.27
2016,5,7,6,30,16.0,94.0,2.0,12.0,99.0,82.31,68.34
2016,5,7,6,45,27.0,115.0,2.1,12.5,124.5,95.67,80.12
2016,5,7,7,0,38.0,136.0,2.2,13.0,150.0,111.64,93.92
2016,5,7,7,15,50.5,160.0,2.25,13.0,181.5,129.16,108.99
2016,5,7,7,30,63.0,184.0,2.3,13.0,213.0,151.37,120.4
2016,5,7,7,45,42.0,191.5,2.35,13.5,212.0,162.09,128.48
2016,5,7,8,0,21.0,199.0,2.4,14.0,211.0,177.64,141.31
2016,5,7,8,15,55.0,239.0,2.4,14.0,273.0,210.34,165.97
2016,5,7,8,30,89.0,279.0,2.4,14.0,335.0,254.69,200.09
2016,5,7,8,45,73.0,292.0,2.4,14.5,340.0,268.1,210.74
2016,5,7,9,0,57.0,305.0,2.4,15.0,345.0,279.75,219.76
2016,5,7,9,15,74.5,332.5,2.35,15.0,388.0,314.64,246.61
2016,5,7,9,30,92.0,360.0,2.3,15.0,431.0,351.65,274.89
2016,5,7,9,45,52.0,303.5,2.3,15.5,344.0,293.57,229.58
2016,5,7,10,0,12.0,247.0,2.3,16.0,257.0,232.37,181.34
2016,5,7,10,15,11.5,246.5,2.25,16.0,256.5,232.97,181.77
2016,5,7,10,30,11.0,246.0,2.2,16.0,256.0,233.43,181.93
2016,5,7,10,45,13.5,269.0,2.2,16.5,281.5,257.07,199.83
2016,5,7,11,0,16.0,292.0,2.2,17.0,307.0,281.09,217.78
2016,5,7,11,15,44.5,367.0,2.15,17.0,408.5,371.49,286.84
2016,5,7,11,30,73.0,442.0,2.1,17.0,510.0,466.81,357.52
2016,5,7,11,45,54.0,416.5,2.05,17.5,467.5,433.78,331.47
2016,5,7,12,0,35.0,391.0,2.0,18.0,425.0,398.64,304.49
2016,5,7,12,15,20.5,286.0,1.95,18.0,306.5,289.82,222.86
2016,5,7,12,30,6.0,181.0,1.9,18.0,188.0,175.26,134.55
2016,5,7,12,45,8.5,208.5,1.9,18.0,217.5,203.97,157.4
2016,5,7,13,0,11.0,236.0,1.9,18.0,247.0,233.05,180.03
2016,5,7,13,15,11.0,237.5,1.9,18.0,248.5,235.11,181.66
2016,5,7,13,30,11.0,239.0,1.9,18.0,250.0,237.17,183.4
2016,5,7,13,45,40.5,314.0,1.95,18.0,349.5,350.17,271.03
2016,5,7,14,0,70.0,389.0,2.0,18.0,449.0,459.76,353.32
2016,5,7,14,15,44.5,335.0,2.0,18.0,373.0,380.86,293.91
2016,5,7,14,30,19.0,281.0,2.0,18.0,297.0,289.64,224.73
2016,5,7,14,45,13.5,246.0,2.05,18.0,257.0,249.95,194.73
2016,5,7,15,0,8.0,211.0,2.1,18.0,217.0,210.16,164.0
2016,5,7,15,15,4.5,190.0,2.1,17.5,193.5,186.36,145.84
2016,5,7,15,30,1.0,169.0,2.1,17.0,170.0,162.57,127.38
2016,5,7,15,45,7.5,183.0,2.1,17.0,187.5,183.57,144.95
2016,5,7,16,0,14.0,197.0,2.1,17.0,205.0,205.28,162.99
2016,5,7,16,15,7.0,163.0,2.05,16.5,167.0,164.49,130.58
2016,5,7,16,30,0.0,129.0,2.0,16.0,129.0,124.04,97.97
2016,5,7,16,45,0.0,126.5,1.95,16.0,126.5,122.79,97.33
2016,5,7,17,0,0.0,124.0,1.9,16.0,124.0,122.1,97.05
2016,5,7,17,15,0.0,105.0,1.8,15.5,105.0,103.27,81.75
2016,5,7,17,30,0.0,86.0,1.7,15.0,86.0,84.26,66.02
2016,5,7,17,45,174.5,74.5,1.65,15.0,108.5,208.77,173.05
2016,5,7,18,0,349.0,63.0,1.6,15.0,131.0,303.61,248.9
2016,5,7,18,15,256.0,48.5,1.45,14.5,90.5,221.71,177.55
2016,5,7,18,30,163.0,34.0,1.3,14.0,50.0,148.58,109.87
2016,5,7,18,45,81.5,17.0,1.2,13.5,25.0,70.96,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,12.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.0,12.0,11.0,10.19,0.88
2016,5,8,5,45,0.0,24.5,1.15,12.5,24.5,22.74,14.0
2016,5,8,6,0,0.0,38.0,1.3,13.0,38.0,35.31,25.66
2016,5,8,6,15,0.0,55.0,1.35,13.5,55.0,50.46,39.46
2016,5,8,6,30,0.0,72.0,1.4,14.0,72.0,65.35,52.82
2016,5,8,6,45,0.0,90.0,1.45,14.5,90.0,80.89,66.49
2016,5,8,7,0,0.0,108.0,1.5,15.0,108.0,96.28,79.73
2016,5,8,7,15,9.0,136.0,1.45,15.0,140.5,119.13,99.36
2016,5,8,7,30,18.0,164.0,1.4,15.0,173.0,143.44,113.95
2016,5,8,7,45,77.5,202.0,1.4,15.5,244.0,173.09,134.66
2016,5,8,8,0,137.0,240.0,1.4,16.0,315.0,208.85,159.74
2016,5,8,8,15,230.5,252.0,1.4,16.0,391.5,248.17,187.09
2016,5,8,8,30,324.0,264.0,1.4,16.0,468.0,289.2,217.02
2016,5,8,8,45,541.0,203.0,1.45,16.5,573.0,323.35,239.84
2016,5,8,9,0,758.0,142.0,1.5,17.0,678.0,386.34,287.72
2016,5,8,9,15,522.5,248.5,1.55,17.0,628.0,413.24,314.29
2016,5,8,9,30,287.0,355.0,1.6,17.0,578.0,424.58,325.53
2016,5,8,9,45,270.5,376.0,1.7,17.5,593.5,451.51,346.02
2016,5,8,10,0,254.0,397.0,1.8,18.0,609.0,477.0,364.79
2016,5,8,10,15,217.5,416.5,1.9,18.0,602.5,492.9,376.56
2016,5,8,10,30,181.0,436.0,2.0,18.0,596.0,499.98,381.58
2016,5,8,10,45,111.0,413.5,2.1,18.5,512.5,445.58,340.34
2016,5,8,11,0,41.0,391.0,2.2,19.0,429.0,385.82,294.49
2016,5,8,11,15,43.0,394.5,2.3,19.0,434.5,395.19,301.88
2016,5,8,11,30,45.0,398.0,2.4,19.0,440.0,404.66,309.04
2016,5,8,11,45,35.0,377.5,2.5,19.0,410.5,382.07,292.13
2016,5,8,12,0,25.0,357.0,2.6,19.0,381.0,358.19,274.26
2016,5,8,12,15,26.0,355.0,2.65,19.0,380.0,360.47,276.22
2016,5,8,12,30,27.0,353.0,2.7,19.0,379.0,362.64,278.04
2016,5,8,12,45,27.0,349.5,2.8,19.0,375.5,362.31,278.05
2016,5,8,13,0,27.0,346.0,2.9,19.0,372.0,361.78,277.95
2016,5,8,13,15,28.0,344.0,2.9,19.0,370.0,363.53,279.53
2016,5,8,13,30,29.0,342.0,2.9,19.0,368.0,365.18,281.08
2016,5,8,13,45,28.5,332.5,2.95,19.0,357.5,357.58,275.72
2016,5,8,14,0,28.0,323.0,3.0,19.0,347.0,349.72,270.21
2016,5,8,14,15,26.5,312.0,3.0,18.5,334.5,339.09,263.04
2016,5,8,14,30,25.0,301.0,3.0,18.0,322.0,315.73,246.1
2016,5,8,14,45,12.5,223.5,3.0,18.0,234.0,226.32,176.78
2016,5,8,15,0,0.0,146.0,3.0,18.0,146.0,137.99,106.69
2016,5,8,15,15,0.5,158.5,2.95,17.5,159.0,151.07,117.83
2016,5,8,15,30,1.0,171.0,2.9,17.0,172.0,164.56,129.23
2016,5,8,15,45,0.5,159.0,2.9,17.0,159.5,152.63,119.93
2016,5,8,16,0,0.0,147.0,2.9,17.0,147.0,140.71,110.62
2016,5,8,16,15,25.5,171.5,2.85,16.5,184.0,199.01,159.66
2016,5,8,16,30,51.0,196.0,2.8,16.0,221.0,251.3,203.41
2016,5,8,16,45,49.0,173.5,2.8,16.0,195.5,225.06,182.64
2016,5,8,17,0,47.0,151.0,2.8,16.0,170.0,198.57,161.55
2016,5,8,17,15,39.5,130.0,2.75,15.5,144.0,169.85,138.3
2016,5,8,17,30,32.0,109.0,2.7,15.0,118.0,141.34,114.71
2016,5,8,17,45,225.5,82.5,2.65,15.0,128.0,251.96,209.68
2016,5,8,18,0,419.0,56.0,2.6,15.0,138.0,339.04,279.29
2016,5,8,18,15,322.5,44.5,2.45,14.5,96.0,254.5,205.28
2016,5,8,18,30,226.0,33.0,2.3,14.0,54.0,177.79,133.8
2016,5,8,18,45,113.0,16.5,2.2,13.5,27.0,84.62,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,65.0,13.5,1.9,11.0,18.0,12.87,0.0
2016,5,9,5,30,130.0,27.0,2.0,11.0,36.0,21.22,8.81
2016,5,9,5,45,240.0,41.0,2.1,11.0,75.0,31.67,21.89
2016,5,9,6,0,350.0,55.0,2.2,11.0,114.0,41.71,31.58
2016,5,9,6,15,175.0,54.5,2.2,11.0,84.0,43.7,33.79
2016,5,9,6,30,0.0,54.0,2.2,11.0,54.0,50.2,39.85
2016,5,9,6,45,0.0,67.0,2.25,11.5,67.0,62.11,50.5
2016,5,9,7,0,0.0,80.0,2.3,12.0,80.0,73.7,60.66
2016,5,9,7,15,0.0,98.0,2.3,12.0,98.0,89.32,74.34
2016,5,9,7,30,0.0,116.0,2.3,12.0,116.0,105.09,83.9
2016,5,9,7,45,3.0,146.0,2.3,12.5,148.0,131.08,104.97
2016,5,9,8,0,6.0,176.0,2.3,13.0,180.0,157.46,125.97
2016,5,9,8,15,13.0,202.5,2.3,13.5,211.0,182.34,145.29
2016,5,9,8,30,20.0,229.0,2.3,14.0,242.0,208.15,165.18
2016,5,9,8,45,54.5,276.0,2.35,14.5,314.0,251.06,197.83
2016,5,9,9,0,89.0,323.0,2.4,15.0,386.0,305.54,239.45
2016,5,9,9,15,254.0,317.5,2.4,15.0,512.0,363.83,283.24
2016,5,9,9,30,419.0,312.0,2.4,15.0,638.0,446.95,347.18
2016,5,9,9,45,389.0,342.5,2.45,15.5,655.0,485.97,376.94
2016,5,9,10,0,359.0,373.0,2.5,16.0,672.0,516.71,399.85
2016,5,9,10,15,626.5,247.5,2.55,16.0,790.5,588.5,457.8
2016,5,9,10,30,894.0,122.0,2.6,16.0,909.0,687.14,535.24
2016,5,9,10,45,900.0,122.0,2.65,16.5,929.5,729.45,565.9
2016,5,9,11,0,906.0,122.0,2.7,17.0,950.0,770.3,594.29
2016,5,9,11,15,909.0,122.5,2.75,17.0,962.5,807.7,620.27
2016,5,9,11,30,912.0,123.0,2.8,17.0,975.0,843.11,644.76
2016,5,9,11,45,913.0,123.5,2.85,17.5,980.0,874.75,665.3
2016,5,9,12,0,914.0,124.0,2.9,18.0,985.0,904.02,684.13
2016,5,9,12,15,913.5,123.5,2.95,18.0,982.0,928.53,700.99
2016,5,9,12,30,913.0,123.0,3.0,18.0,979.0,950.33,716.09
2016,5,9,12,45,910.5,123.0,3.05,18.5,968.5,967.93,727.07
2016,5,9,13,0,908.0,123.0,3.1,19.0,958.0,982.56,736.14
2016,5,9,13,15,904.0,122.0,3.15,19.0,940.5,991.71,743.05
2016,5,9,13,30,900.0,121.0,3.2,19.0,923.0,997.72,748.04
2016,5,9,13,45,894.0,120.0,3.25,19.0,897.5,998.63,749.77
2016,5,9,14,0,888.0,119.0,3.3,19.0,872.0,996.39,749.56
2016,5,9,14,15,880.5,117.5,3.3,18.5,840.5,989.04,747.1
2016,5,9,14,30,873.0,116.0,3.3,18.0,809.0,978.64,742.72
2016,5,9,14,45,862.5,114.0,3.35,18.0,771.5,961.86,733.05
2016,5,9,15,0,852.0,112.0,3.4,18.0,734.0,942.29,721.56
2016,5,9,15,15,838.5,109.0,3.35,17.5,691.0,924.23,711.84
2016,5,9,15,30,825.0,106.0,3.3,17.0,648.0,895.56,694.68
2016,5,9,15,45,807.5,103.0,3.3,17.0,601.0,861.04,672.35
2016,5,9,16,0,790.0,100.0,3.3,17.0,554.0,824.62,648.5
2016,5,9,16,15,766.5,96.0,3.2,16.5,504.0,780.28,619.25
2016,5,9,16,30,743.0,92.0,3.1,16.0,454.0,734.86,588.73
2016,5,9,16,45,711.0,87.5,3.05,16.0,402.0,685.42,553.73
2016,5,9,17,0,679.0,83.0,3.0,16.0,350.0,632.41,515.23
2016,5,9,17,15,634.5,77.0,2.85,15.5,298.0,569.11,468.12
2016,5,9,17,30,590.0,71.0,2.7,15.0,246.0,507.63,419.6
2016,5,9,17,45,520.5,63.5,2.55,14.5,196.0,430.72,356.72
2016,5,9,18,0,451.0,56.0,2.4,14.0,146.0,358.49,295.35
2016,5,9,18,15,351.0,45.0,2.1,13.5,102.5,271.02,219.4
2016,5,9,18,30,251.0,34.0,1.8,13.0,59.0,191.69,145.9
2016,5,9,18,45,125.5,17.0,1.55,12.5,29.5,91.62,5.13
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,14.0,1.8,11.0,18.5,13.34,0.0
2016,5,10,5,30,127.0,28.0,1.9,11.0,37.0,21.98,10.03
2016,5,10,5,45,239.5,42.5,2.0,11.5,77.0,32.82,22.91
2016,5,10,6,0,352.0,57.0,2.1,12.0,117.0,43.22,32.82
2016,5,10,6,15,176.0,51.5,2.05,12.0,81.5,37.4,28.03
2016,5,10,6,30,0.0,46.0,2.0,12.0,46.0,42.73,32.99
2016,5,10,6,45,0.0,57.0,1.95,12.5,57.0,52.99,42.14
2016,5,10,7,0,0.0,68.0,1.9,13.0,68.0,63.26,51.14
2016,5,10,7,15,0.0,82.5,1.85,13.0,82.5,76.4,62.63
2016,5,10,7,30,0.0,97.0,1.8,13.0,97.0,89.28,70.29
2016,5,10,7,45,1.0,131.5,1.75,13.5,132.5,119.08,94.66
2016,5,10,8,0,2.0,166.0,1.7,14.0,168.0,148.84,118.49
2016,5,10,8,15,9.0,194.5,1.55,14.5,200.5,175.15,138.82
2016,5,10,8,30,16.0,223.0,1.4,15.0,233.0,202.37,159.59
2016,5,10,8,45,25.5,253.5,1.3,15.5,271.5,232.95,182.7
2016,5,10,9,0,35.0,284.0,1.2,16.0,310.0,256.38,199.95
2016,5,10,9,15,104.0,329.0,1.2,16.5,409.5,325.06,251.37
2016,5,10,9,30,173.0,374.0,1.2,17.0,509.0,394.49,302.6
2016,5,10,9,45,499.0,265.0,1.25,18.0,677.5,475.38,363.06
2016,5,10,10,0,825.0,156.0,1.3,19.0,846.0,594.48,451.41
2016,5,10,10,15,832.5,158.0,1.35,19.5,873.0,640.18,484.49
2016,5,10,10,30,840.0,160.0,1.4,20.0,900.0,685.16,516.82
2016,5,10,10,45,847.0,160.0,1.45,20.5,920.5,727.11,546.3
2016,5,10,11,0,854.0,160.0,1.5,21.0,941.0,767.89,574.33
2016,5,10,11,15,856.5,161.0,1.55,21.0,953.5,804.76,599.37
2016,5,10,11,30,859.0,162.0,1.6,21.0,966.0,839.81,622.71
2016,5,10,11,45,862.0,161.0,1.7,21.5,971.5,871.44,643.04
2016,5,10,12,0,865.0,160.0,1.8,22.0,977.0,895.87,658.57
2016,5,10,12,15,864.0,159.5,1.9,22.0,973.5,919.2,674.73
2016,5,10,12,30,863.0,159.0,2.0,22.0,970.0,946.53,693.58
2016,5,10,12,45,864.5,156.0,2.15,22.0,960.5,958.0,702.65
2016,5,10,13,0,866.0,153.0,2.3,22.0,951.0,973.27,714.44
2016,5,10,13,15,861.0,152.0,2.4,22.0,932.5,981.4,721.1
2016,5,10,13,30,856.0,151.0,2.5,22.0,914.0,994.9,731.47
2016,5,10,13,45,848.5,149.5,2.6,22.0,888.5,994.34,732.7
2016,5,10,14,0,841.0,148.0,2.7,22.0,863.0,990.67,732.13
2016,5,10,14,15,832.0,146.0,2.75,22.0,831.0,981.94,727.88
2016,5,10,14,30,823.0,144.0,2.8,22.0,799.0,970.23,721.8
2016,5,10,14,45,812.0,141.0,2.9,22.0,761.5,952.62,712.29
2016,5,10,15,0,801.0,138.0,3.0,22.0,724.0,932.26,700.95
2016,5,10,15,15,785.5,134.5,3.05,21.5,681.0,904.54,685.51
2016,5,10,15,30,770.0,131.0,3.1,21.0,638.0,874.51,668.37
2016,5,10,15,45,753.0,125.5,3.2,20.5,591.5,843.61,650.71
2016,5,10,16,0,736.0,120.0,3.3,20.0,545.0,806.21,628.08
2016,5,10,16,15,710.5,115.5,3.35,19.5,495.5,761.27,599.29
2016,5,10,16,30,685.0,111.0,3.4,19.0,446.0,715.5,569.26
2016,5,10,16,45,655.0,104.0,3.45,19.0,395.0,662.67,532.13
2016,5,10,17,0,625.0,97.0,3.5,19.0,344.0,609.93,494.13
2016,5,10,17,15,578.5,89.5,3.45,18.0,292.5,545.21,446.19
2016,5,10,17,30,532.0,82.0,3.4,17.0,241.0,482.45,397.71
2016,5,10,17,45,470.0,72.0,3.35,16.5,192.5,409.4,338.15
2016,5,10,18,0,408.0,62.0,3.3,16.0,144.0,340.43,279.71
2016,5,10,18,15,312.5,49.0,3.1,15.5,101.0,253.5,204.63
2016,5,10,18,30,217.0,36.0,2.9,15.0,58.0,177.97,135.49
2016,5,10,18,45,108.5,18.0,2.7,14.5,29.0,86.3,14.74
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,12.39,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,20.35,9.33
2016,5,11,5,45,303.0,38.5,2.15,12.5,82.0,30.23,20.63
2016,5,11,6,0,413.0,51.0,2.4,13.0,123.0,39.07,29.04
2016,5,11,6,15,484.5,59.5,2.35,13.0,171.5,43.81,33.64
2016,5,11,6,30,556.0,68.0,2.3,13.0,220.0,48.31,37.84
2016,5,11,6,45,278.0,84.5,2.25,13.5,160.5,58.92,47.25
2016,5,11,7,0,0.0,101.0,2.2,14.0,101.0,90.94,75.39
2016,5,11,7,15,1.0,124.5,2.1,14.5,125.0,110.55,92.13
2016,5,11,7,30,2.0,148.0,2.0,15.0,149.0,130.89,104.15
2016,5,11,7,45,1.0,151.5,1.95,15.5,152.0,135.46,107.31
2016,5,11,8,0,0.0,155.0,1.9,16.0,155.0,139.57,110.12
2016,5,11,8,15,10.5,194.0,1.85,16.5,201.0,175.15,137.83
2016,5,11,8,30,21.0,233.0,1.8,17.0,247.0,211.92,166.01
2016,5,11,8,45,149.5,276.5,1.75,17.5,382.5,274.77,211.43
2016,5,11,9,0,278.0,320.0,1.7,18.0,518.0,358.61,273.51
2016,5,11,9,15,565.5,223.0,1.65,18.0,655.0,413.04,313.56
2016,5,11,9,30,853.0,126.0,1.6,18.0,792.0,501.42,381.34
2016,5,11,9,45,855.5,132.0,1.6,18.5,824.0,550.67,419.67
2016,5,11,10,0,858.0,138.0,1.6,19.0,856.0,599.09,456.36
2016,5,11,10,15,865.0,139.5,1.6,19.0,883.5,647.3,492.69
2016,5,11,10,30,872.0,141.0,1.6,19.0,911.0,691.86,525.61
2016,5,11,10,45,877.0,142.0,1.6,19.5,931.0,733.52,554.71
2016,5,11,11,0,882.0,143.0,1.6,20.0,951.0,773.73,581.75
2016,5,11,11,15,884.5,143.5,1.65,20.0,963.5,809.99,606.1
2016,5,11,11,30,887.0,144.0,1.7,20.0,976.0,844.32,629.08
2016,5,11,11,45,891.0,142.5,1.8,20.5,981.5,876.06,649.55
2016,5,11,12,0,895.0,141.0,1.9,21.0,987.0,905.64,668.54
2016,5,11,12,15,894.0,140.5,1.95,21.0,983.5,929.4,684.43
2016,5,11,12,30,893.0,140.0,2.0,21.0,980.0,950.51,698.69
2016,5,11,12,45,897.5,134.5,2.05,21.5,971.0,969.15,710.08
2016,5,11,13,0,902.0,129.0,2.1,22.0,962.0,984.92,719.67
2016,5,11,13,15,897.5,128.0,2.15,22.0,943.5,993.57,726.17
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,999.09,730.83
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,999.99,733.22
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,997.75,733.71
2016,5,11,14,15,873.5,122.0,2.45,21.5,842.0,988.96,730.93
2016,5,11,14,30,865.0,120.0,2.5,21.0,810.0,977.13,726.28
2016,5,11,14,45,853.5,118.0,2.55,21.0,772.0,959.5,716.46
2016,5,11,15,0,842.0,116.0,2.6,21.0,734.0,947.41,710.46
2016,5,11,15,15,828.0,113.0,2.6,20.5,691.0,920.92,695.63
2016,5,11,15,30,814.0,110.0,2.6,20.0,648.0,892.01,679.16
2016,5,11,15,45,795.5,106.5,2.6,20.0,600.5,856.24,656.53
2016,5,11,16,0,777.0,103.0,2.6,20.0,553.0,818.66,632.45
2016,5,11,16,15,752.5,99.0,2.55,19.5,503.0,773.81,603.72
2016,5,11,16,30,728.0,95.0,2.5,19.0,453.0,731.93,576.63
2016,5,11,16,45,696.0,90.0,2.45,19.0,401.5,678.57,539.43
2016,5,11,17,0,664.0,85.0,2.4,19.0,350.0,625.42,501.58
2016,5,11,17,15,619.5,78.5,2.25,18.0,298.0,561.98,455.98
2016,5,11,17,30,575.0,72.0,2.1,17.0,246.0,500.38,408.98
2016,5,11,17,45,511.5,64.0,1.95,16.5,196.5,427.14,349.99
2016,5,11,18,0,448.0,56.0,1.8,16.0,147.0,358.13,292.2
2016,5,11,18,15,353.0,45.0,1.6,15.5,104.0,273.28,219.59
2016,5,11,18,30,258.0,34.0,1.4,15.0,61.0,195.12,149.04
2016,5,11,18,45,129.0,17.0,1.25,14.5,30.5,94.28,25.77
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.0,1.4,11.0,19.5,13.34,0.0
2016,5,12,5,30,141.0,28.0,1.7,11.0,39.0,21.89,10.97
2016,5,12,5,45,235.0,43.5,2.0,11.5,78.0,33.49,23.62
2016,5,12,6,0,329.0,59.0,2.3,12.0,117.0,44.61,34.1
2016,5,12,6,15,164.5,56.5,2.3,12.0,85.5,45.15,34.99
2016,5,12,6,30,0.0,54.0,2.3,12.0,54.0,50.2,39.69
2016,5,12,6,45,0.0,67.0,2.35,12.5,67.0,62.2,50.37
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,73.79,60.48
2016,5,12,7,15,0.0,110.0,2.4,13.5,110.0,99.19,82.56
2016,5,12,7,30,0.0,140.0,2.4,14.0,140.0,124.6,99.45
2016,5,12,7,45,9.5,170.0,2.4,14.5,175.5,151.17,120.35
2016,5,12,8,0,19.0,200.0,2.4,15.0,211.0,178.92,141.83
2016,5,12,8,15,33.0,232.0,2.35,15.0,253.0,202.04,159.46
2016,5,12,8,30,47.0,264.0,2.3,15.0,295.0,234.52,184.62
2016,5,12,8,45,157.5,293.5,2.3,15.5,405.0,290.32,225.45
2016,5,12,9,0,268.0,323.0,2.3,16.0,515.0,357.87,276.11
2016,5,12,9,15,540.5,232.0,2.25,16.5,646.0,412.28,316.41
2016,5,12,9,30,813.0,141.0,2.2,17.0,777.0,496.89,381.64
2016,5,12,9,45,823.5,142.5,2.2,17.5,810.5,544.58,419.36
2016,5,12,10,0,834.0,144.0,2.2,18.0,844.0,592.19,456.09
2016,5,12,10,15,841.0,146.0,2.15,18.0,870.5,637.8,490.94
2016,5,12,10,30,848.0,148.0,2.1,18.0,897.0,682.61,524.31
2016,5,12,10,45,851.5,150.0,2.1,18.5,916.5,723.92,553.65
2016,5,12,11,0,855.0,152.0,2.1,19.0,936.0,762.93,580.68
2016,5,12,11,15,857.5,153.0,2.1,19.5,948.5,798.69,603.58
2016,5,12,11,30,860.0,154.0,2.1,20.0,961.0,832.6,624.99
2016,5,12,11,45,860.0,154.5,2.1,20.5,965.5,862.03,643.18
2016,5,12,12,0,860.0,155.0,2.1,21.0,970.0,889.22,659.77
2016,5,12,12,15,859.5,155.0,2.1,21.0,967.5,913.17,675.43
2016,5,12,12,30,859.0,155.0,2.1,21.0,965.0,934.61,689.47
2016,5,12,12,45,843.5,163.0,2.15,21.0,951.0,954.53,703.11
2016,5,12,13,0,828.0,171.0,2.2,21.0,937.0,964.94,710.61
2016,5,12,13,15,823.5,170.0,2.25,21.0,919.0,973.74,717.29
2016,5,12,13,30,819.0,169.0,2.3,21.0,901.0,979.56,722.15
2016,5,12,13,45,818.5,163.5,2.4,21.0,878.0,981.63,725.22
2016,5,12,14,0,818.0,158.0,2.5,21.0,855.0,980.63,726.42
2016,5,12,14,15,809.0,155.5,2.55,20.5,823.5,971.46,723.25
2016,5,12,14,30,800.0,153.0,2.6,20.0,792.0,959.37,718.27
2016,5,12,14,45,794.5,147.0,2.7,20.0,756.5,944.04,710.27
2016,5,12,15,0,789.0,141.0,2.8,20.0,721.0,925.87,700.36
2016,5,12,15,15,773.5,137.5,2.8,19.5,678.5,898.32,684.55
2016,5,12,15,30,758.0,134.0,2.8,19.0,636.0,873.41,670.54
2016,5,12,15,45,743.0,128.0,2.85,19.0,590.5,839.28,649.0
2016,5,12,16,0,728.0,122.0,2.9,19.0,545.0,803.29,625.97
2016,5,12,16,15,702.5,117.0,2.9,18.5,495.5,757.95,596.7
2016,5,12,16,30,677.0,112.0,2.9,18.0,446.0,711.8,566.28
2016,5,12,16,45,645.5,105.5,2.95,17.5,395.5,658.63,530.04
2016,5,12,17,0,614.0,99.0,3.0,17.0,345.0,605.65,492.86
2016,5,12,17,15,568.0,91.5,3.0,16.5,294.0,541.62,444.6
2016,5,12,17,30,522.0,84.0,3.0,16.0,243.0,479.5,396.01
2016,5,12,17,45,455.5,74.5,3.05,15.5,194.0,404.4,335.01
2016,5,12,18,0,389.0,65.0,3.1,15.0,145.0,331.74,273.78
2016,5,12,18,15,297.5,51.5,3.0,14.5,102.5,249.36,202.45
2016,5,12,18,30,206.0,38.0,2.9,14.0,60.0,175.46,135.47
2016,5,12,18,45,103.0,19.0,2.85,13.5,30.0,86.66,30.39
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
