Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,2.3,11.0,5.0,4.77,0.0
2016,5,13,5,30,0.0,10.0,2.4,11.0,10.0,9.26,1.53
2016,5,13,5,45,0.0,19.5,2.55,11.0,19.5,18.08,10.22
2016,5,13,6,0,0.0,29.0,2.7,11.0,29.0,26.91,18.48
2016,5,13,6,15,0.0,40.0,2.75,11.0,40.0,37.15,27.95
2016,5,13,6,30,0.0,51.0,2.8,11.0,51.0,47.4,37.33
2016,5,13,6,45,0.0,63.5,2.9,11.5,63.5,59.06,47.75
2016,5,13,7,0,0.0,76.0,3.0,12.0,76.0,70.44,57.73
2016,5,13,7,15,2.0,114.0,3.0,12.5,114.5,102.47,85.78
2016,5,13,7,30,4.0,152.0,3.0,13.0,153.0,134.31,107.83
2016,5,13,7,45,2.0,135.5,3.0,13.5,136.0,122.65,97.59
2016,5,13,8,0,0.0,119.0,3.0,14.0,119.0,109.26,86.09
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,117.51,92.65
2016,5,13,8,30,0.0,137.0,3.0,14.0,137.0,125.79,99.15
2016,5,13,8,45,3.5,172.5,3.0,14.5,175.5,158.25,125.05
2016,5,13,9,0,7.0,208.0,3.0,15.0,214.0,191.06,150.82
2016,5,13,9,15,6.5,202.5,3.0,15.5,208.5,187.28,147.17
2016,5,13,9,30,6.0,197.0,3.0,16.0,203.0,183.19,143.39
2016,5,13,9,45,7.0,205.5,3.05,16.5,212.0,192.08,149.98
2016,5,13,10,0,8.0,214.0,3.1,17.0,221.0,201.09,156.62
2016,5,13,10,15,10.0,232.0,3.15,17.0,241.0,219.34,170.82
2016,5,13,10,30,12.0,250.0,3.2,17.0,261.0,237.9,185.19
2016,5,13,10,45,14.5,279.5,3.3,17.5,293.0,267.48,207.69
2016,5,13,11,0,17.0,309.0,3.4,18.0,325.0,297.5,230.29
2016,5,13,11,15,29.5,358.0,3.5,18.0,386.0,352.43,272.36
2016,5,13,11,30,42.0,407.0,3.6,18.0,447.0,410.91,316.56
2016,5,13,11,45,80.5,441.0,3.75,18.0,517.5,479.12,368.48
2016,5,13,12,0,119.0,475.0,3.9,18.0,588.0,553.18,424.05
2016,5,13,12,15,225.0,461.5,3.95,18.0,674.5,643.18,492.82
2016,5,13,12,30,331.0,448.0,4.0,18.0,761.0,742.24,566.72
2016,5,13,12,45,621.0,286.0,4.1,18.0,864.5,873.01,668.78
2016,5,13,13,0,911.0,124.0,4.2,18.0,968.0,990.42,752.37
2016,5,13,13,15,907.5,123.5,4.25,17.5,950.0,1000.52,760.63
2016,5,13,13,30,904.0,123.0,4.3,17.0,932.0,1007.51,767.74
2016,5,13,13,45,900.0,120.5,4.4,17.0,907.5,1008.81,770.15
2016,5,13,14,0,896.0,118.0,4.5,17.0,883.0,1006.91,770.7
2016,5,13,14,15,888.5,116.5,4.5,16.5,851.5,999.5,768.16
2016,5,13,14,30,881.0,115.0,4.5,16.0,820.0,989.03,763.63
2016,5,13,14,45,873.0,112.0,4.5,16.0,783.0,973.45,754.17
2016,5,13,15,0,865.0,109.0,4.5,16.0,746.0,954.98,742.8
2016,5,13,15,15,852.0,106.5,4.4,16.0,703.5,929.62,725.78
2016,5,13,15,30,839.0,104.0,4.3,16.0,661.0,909.81,712.81
2016,5,13,15,45,826.5,99.0,4.25,16.0,615.0,877.11,691.11
2016,5,13,16,0,814.0,94.0,4.2,16.0,569.0,842.25,667.81
2016,5,13,16,15,792.0,90.5,4.1,15.5,519.0,799.13,639.22
2016,5,13,16,30,770.0,87.0,4.0,15.0,469.0,754.82,609.31
2016,5,13,16,45,746.5,81.5,3.95,15.0,418.0,705.99,574.47
2016,5,13,17,0,723.0,76.0,3.9,15.0,367.0,656.62,538.48
2016,5,13,17,15,682.0,70.5,3.75,14.5,314.5,598.2,495.12
2016,5,13,17,30,641.0,65.0,3.6,14.0,262.0,537.81,448.03
2016,5,13,17,45,587.0,58.0,3.45,13.5,212.0,469.09,391.58
2016,5,13,18,0,533.0,51.0,3.3,13.0,162.0,403.79,335.62
2016,5,13,18,15,439.5,42.0,3.0,12.5,116.5,318.21,260.72
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,240.8,189.09
2016,5,13,18,45,173.0,16.5,2.45,12.0,35.5,118.76,51.66
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,111.0,14.0,1.4,12.0,23.5,13.34,0.0
2016,5,14,5,30,222.0,28.0,1.6,12.0,47.0,22.43,12.01
2016,5,14,5,45,334.0,38.5,1.85,12.5,88.5,29.85,20.45
2016,5,14,6,0,446.0,49.0,2.1,13.0,130.0,36.88,27.18
2016,5,14,6,15,514.5,56.5,2.15,13.5,179.0,40.9,31.01
2016,5,14,6,30,583.0,64.0,2.2,14.0,228.0,44.71,34.48
2016,5,14,6,45,626.0,71.0,2.25,14.5,279.5,47.85,37.2
2016,5,14,7,0,669.0,78.0,2.3,15.0,331.0,50.75,39.63
2016,5,14,7,15,703.0,82.5,2.3,15.0,383.0,56.98,45.01
2016,5,14,7,30,737.0,87.0,2.3,15.0,435.0,105.49,58.68
2016,5,14,7,45,763.0,91.0,2.3,15.5,486.0,151.08,87.41
2016,5,14,8,0,789.0,95.0,2.3,16.0,537.0,199.66,125.01
2016,5,14,8,15,808.0,98.0,2.25,16.5,585.5,248.73,166.63
2016,5,14,8,30,827.0,101.0,2.2,17.0,634.0,299.72,211.04
2016,5,14,8,45,583.5,204.0,2.15,17.5,593.0,344.12,255.85
2016,5,14,9,0,340.0,307.0,2.1,18.0,552.0,373.8,284.73
2016,5,14,9,15,336.5,327.0,2.15,18.0,581.0,408.99,313.0
2016,5,14,9,30,333.0,347.0,2.2,18.0,610.0,443.91,340.49
2016,5,14,9,45,437.5,324.0,2.25,18.5,683.5,494.98,379.43
2016,5,14,10,0,542.0,301.0,2.3,19.0,757.0,560.2,428.54
2016,5,14,10,15,722.0,210.5,2.35,19.0,838.5,620.6,476.24
2016,5,14,10,30,902.0,120.0,2.4,19.0,920.0,697.63,535.78
2016,5,14,10,45,906.5,120.5,2.5,19.5,939.5,739.37,565.85
2016,5,14,11,0,911.0,121.0,2.6,20.0,959.0,779.55,593.16
2016,5,14,11,15,693.0,255.0,2.65,20.0,897.5,768.3,582.05
2016,5,14,11,30,475.0,389.0,2.7,20.0,836.0,743.22,559.46
2016,5,14,11,45,397.0,420.5,2.8,20.0,795.5,727.39,547.46
2016,5,14,12,0,319.0,452.0,2.9,20.0,755.0,706.85,531.75
2016,5,14,12,15,614.5,289.0,2.95,20.0,870.5,833.3,629.46
2016,5,14,12,30,910.0,126.0,3.0,20.0,986.0,955.66,714.86
2016,5,14,12,45,898.5,131.5,3.1,20.0,973.0,970.04,724.44
2016,5,14,13,0,887.0,137.0,3.2,20.0,960.0,981.34,733.02
2016,5,14,13,15,462.5,257.0,3.25,20.0,685.5,719.33,549.45
2016,5,14,13,30,38.0,377.0,3.3,20.0,411.0,409.59,312.39
2016,5,14,13,45,38.5,366.0,3.4,20.0,400.0,401.85,308.36
2016,5,14,14,0,39.0,355.0,3.5,20.0,389.0,393.79,302.93
2016,5,14,14,15,444.5,241.5,3.55,20.0,599.5,709.34,549.82
2016,5,14,14,30,850.0,128.0,3.6,20.0,810.0,973.74,737.88
2016,5,14,14,45,837.5,126.5,3.7,20.0,772.0,964.52,731.38
2016,5,14,15,0,825.0,125.0,3.8,20.0,734.0,944.03,719.47
2016,5,14,15,15,810.5,122.0,3.8,19.5,691.5,917.38,704.11
2016,5,14,15,30,796.0,119.0,3.8,19.0,649.0,888.38,687.02
2016,5,14,15,45,777.5,115.5,3.85,19.0,602.0,853.02,664.25
2016,5,14,16,0,759.0,112.0,3.9,19.0,555.0,815.88,639.99
2016,5,14,16,15,384.0,139.5,3.8,18.5,363.5,507.04,409.41
2016,5,14,16,30,9.0,167.0,3.7,18.0,172.0,171.57,135.82
2016,5,14,16,45,324.0,130.5,3.65,17.5,262.5,429.12,353.19
2016,5,14,17,0,639.0,94.0,3.6,17.0,353.0,620.12,507.15
2016,5,14,17,15,594.0,87.5,3.4,16.5,301.5,557.09,458.05
2016,5,14,17,30,549.0,81.0,3.2,16.0,250.0,495.88,409.74
2016,5,14,17,45,484.0,72.5,3.05,15.5,201.0,421.75,349.33
2016,5,14,18,0,419.0,64.0,2.9,15.0,152.0,351.82,290.24
2016,5,14,18,15,326.0,52.0,2.6,14.5,109.0,266.17,216.37
2016,5,14,18,30,233.0,40.0,2.3,14.0,66.0,191.98,149.56
2016,5,14,18,45,116.5,20.0,2.05,14.0,33.0,95.66,45.36
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.0,22.5,13.85,0.0
2016,5,15,5,30,145.0,33.0,2.2,12.0,45.0,25.84,14.97
2016,5,15,5,45,252.0,46.5,2.4,12.5,85.5,35.74,25.61
2016,5,15,6,0,359.0,60.0,2.6,13.0,126.0,45.23,34.59
2016,5,15,6,15,430.0,70.0,2.55,13.5,174.0,51.6,40.55
2016,5,15,6,30,501.0,80.0,2.5,14.0,222.0,57.84,46.18
2016,5,15,6,45,555.5,86.5,2.45,14.5,273.5,59.93,47.94
2016,5,15,7,0,610.0,93.0,2.4,15.0,325.0,61.92,49.5
2016,5,15,7,15,646.5,99.0,2.35,15.0,376.5,70.06,48.86
2016,5,15,7,30,683.0,105.0,2.3,15.0,428.0,111.75,65.17
2016,5,15,7,45,714.5,107.5,2.25,15.5,479.0,154.43,92.08
2016,5,15,8,0,746.0,110.0,2.2,16.0,530.0,200.65,127.67
2016,5,15,8,15,766.5,114.0,2.15,16.5,577.5,254.21,172.62
2016,5,15,8,30,787.0,118.0,2.1,17.0,625.0,304.28,215.84
2016,5,15,8,45,805.5,119.5,2.1,17.5,670.0,353.57,258.61
2016,5,15,9,0,824.0,121.0,2.1,18.0,715.0,404.35,301.89
2016,5,15,9,15,836.0,123.0,2.1,18.0,753.5,454.06,344.07
2016,5,15,9,30,848.0,125.0,2.1,18.0,792.0,508.52,388.63
2016,5,15,9,45,871.5,118.5,2.15,18.5,829.0,557.25,427.37
2016,5,15,10,0,895.0,112.0,2.2,19.0,866.0,606.74,465.67
2016,5,15,10,15,901.0,113.5,2.3,19.0,893.0,652.83,501.52
2016,5,15,10,30,907.0,115.0,2.4,19.0,920.0,697.84,535.86
2016,5,15,10,45,910.5,116.5,2.5,19.5,940.0,739.86,566.35
2016,5,15,11,0,914.0,118.0,2.6,20.0,960.0,780.25,593.6
2016,5,15,11,15,917.0,118.5,2.75,20.0,973.0,817.59,619.78
2016,5,15,11,30,920.0,119.0,2.9,20.0,986.0,852.94,644.55
2016,5,15,11,45,919.5,120.0,3.1,20.5,990.5,883.72,665.22
2016,5,15,12,0,919.0,121.0,3.3,21.0,995.0,912.06,684.19
2016,5,15,12,15,918.5,121.0,3.45,20.5,992.5,936.91,703.16
2016,5,15,12,30,918.0,121.0,3.6,20.0,990.0,959.07,720.46
2016,5,15,12,45,922.0,117.0,3.75,20.0,981.5,978.74,734.83
2016,5,15,13,0,926.0,113.0,3.9,20.0,973.0,995.5,747.35
2016,5,15,13,15,922.5,112.0,4.0,20.0,955.5,1005.07,754.83
2016,5,15,13,30,919.0,111.0,4.1,20.0,938.0,1011.47,760.35
2016,5,15,13,45,913.5,110.5,4.2,20.0,913.0,1013.25,762.91
2016,5,15,14,0,908.0,110.0,4.3,20.0,888.0,1011.86,763.47
2016,5,15,14,15,901.0,108.5,4.3,19.5,856.5,1004.79,761.18
2016,5,15,14,30,894.0,107.0,4.3,19.0,825.0,994.63,756.92
2016,5,15,14,45,885.0,104.5,4.3,19.0,788.0,978.42,747.18
2016,5,15,15,0,876.0,102.0,4.3,19.0,751.0,959.31,735.55
2016,5,15,15,15,863.5,100.0,4.3,18.5,708.5,934.73,721.53
2016,5,15,15,30,851.0,98.0,4.3,18.0,666.0,907.69,705.74
2016,5,15,15,45,833.5,95.5,4.35,18.0,619.0,881.0,689.08
2016,5,15,16,0,816.0,93.0,4.4,18.0,572.0,844.58,665.38
2016,5,15,16,15,793.5,89.5,4.35,17.5,521.5,800.99,636.77
2016,5,15,16,30,771.0,86.0,4.3,17.0,471.0,756.24,606.83
2016,5,15,16,45,737.0,83.0,4.25,16.5,418.5,702.08,569.15
2016,5,15,17,0,703.0,80.0,4.2,16.0,366.0,651.89,533.6
2016,5,15,17,15,661.0,74.5,4.0,15.5,314.0,589.97,487.45
2016,5,15,17,30,619.0,69.0,3.8,15.0,262.0,529.65,440.19
2016,5,15,17,45,553.0,63.0,3.65,15.0,211.0,455.29,378.61
2016,5,15,18,0,487.0,57.0,3.5,15.0,160.0,385.22,318.53
2016,5,15,18,15,394.0,47.0,3.2,14.5,115.5,300.33,244.97
2016,5,15,18,30,301.0,37.0,2.9,14.0,71.0,223.43,175.4
2016,5,15,18,45,166.5,23.0,2.65,13.5,40.0,124.38,66.15
2016,5,15,19,0,32.0,9.0,2.4,13.0,9.0,21.71,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,16.0,1.7,12.0,23.0,12.61,0.0
2016,5,16,5,30,163.0,32.0,1.8,12.0,46.0,24.99,14.54
2016,5,16,5,45,258.5,46.0,1.95,12.5,86.0,35.29,25.27
2016,5,16,6,0,354.0,60.0,2.1,13.0,126.0,45.16,34.56
2016,5,16,6,15,424.0,70.0,2.05,13.5,173.5,51.52,40.49
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,57.67,46.03
2016,5,16,6,45,543.5,88.0,2.0,14.5,271.5,61.0,48.89
2016,5,16,7,0,593.0,96.0,2.0,15.0,322.0,64.1,51.43
2016,5,16,7,15,629.0,102.0,2.05,15.5,373.0,73.57,50.82
2016,5,16,7,30,665.0,108.0,2.1,16.0,424.0,114.35,67.22
2016,5,16,7,45,696.5,111.0,2.15,16.5,474.5,156.47,94.03
2016,5,16,8,0,728.0,114.0,2.2,17.0,525.0,202.15,129.22
2016,5,16,8,15,748.5,118.0,2.25,17.0,572.5,255.0,173.79
2016,5,16,8,30,769.0,122.0,2.3,17.0,620.0,304.11,216.62
2016,5,16,8,45,789.5,123.0,2.4,17.5,664.5,352.68,258.86
2016,5,16,9,0,810.0,124.0,2.5,18.0,709.0,402.97,301.93
2016,5,16,9,15,821.5,126.0,2.55,18.5,747.0,451.75,342.98
2016,5,16,9,30,833.0,128.0,2.6,19.0,785.0,500.91,383.19
2016,5,16,9,45,855.5,122.5,2.65,19.5,821.5,553.46,424.78
2016,5,16,10,0,878.0,117.0,2.7,20.0,858.0,602.51,462.82
2016,5,16,10,15,884.5,118.5,2.75,20.0,885.0,648.14,498.2
2016,5,16,10,30,891.0,120.0,2.8,20.0,912.0,692.78,532.09
2016,5,16,10,45,895.0,121.0,2.9,20.5,931.5,734.05,562.09
2016,5,16,11,0,899.0,122.0,3.0,21.0,951.0,773.77,589.09
2016,5,16,11,15,902.0,122.5,3.05,21.0,964.0,810.57,614.36
2016,5,16,11,30,905.0,123.0,3.1,21.0,977.0,845.43,638.19
2016,5,16,11,45,905.5,123.5,3.2,21.5,982.0,876.13,658.15
2016,5,16,12,0,906.0,124.0,3.3,22.0,987.0,904.48,676.45
2016,5,16,12,15,906.0,124.0,3.4,22.0,984.5,929.47,693.79
2016,5,16,12,30,906.0,124.0,3.5,22.0,982.0,951.83,709.44
2016,5,16,12,45,905.5,122.5,3.6,22.0,972.5,969.54,722.07
2016,5,16,13,0,905.0,121.0,3.7,22.0,963.0,984.35,732.88
2016,5,16,13,15,901.5,120.5,3.75,22.0,945.5,994.28,740.23
2016,5,16,13,30,898.0,120.0,3.8,22.0,928.0,1001.12,745.69
2016,5,16,13,45,896.5,116.5,3.85,22.0,904.5,1003.71,748.46
2016,5,16,14,0,895.0,113.0,3.9,22.0,881.0,1003.11,749.26
2016,5,16,14,15,888.0,111.5,3.9,22.0,850.0,996.1,745.58
2016,5,16,14,30,881.0,110.0,3.9,22.0,819.0,986.04,740.02
2016,5,16,14,45,872.0,107.5,3.95,22.0,782.0,969.98,730.83
2016,5,16,15,0,863.0,105.0,4.0,22.0,745.0,951.07,719.79
2016,5,16,15,15,850.0,103.0,3.95,21.5,703.0,926.26,705.53
2016,5,16,15,30,837.0,101.0,3.9,21.0,661.0,906.96,695.1
2016,5,16,15,45,816.0,99.5,3.9,20.5,613.5,870.79,673.01
2016,5,16,16,0,795.0,98.0,3.9,20.0,566.0,832.91,649.5
2016,5,16,16,15,772.5,94.5,3.8,19.5,516.5,789.9,621.46
2016,5,16,16,30,750.0,91.0,3.7,19.0,467.0,745.76,592.15
2016,5,16,16,45,713.0,88.5,3.65,19.0,414.5,694.3,555.91
2016,5,16,17,0,676.0,86.0,3.6,19.0,362.0,639.87,516.68
2016,5,16,17,15,633.5,80.0,3.45,18.0,310.5,577.91,472.15
2016,5,16,17,30,591.0,74.0,3.3,17.0,259.0,517.6,426.06
2016,5,16,17,45,526.5,67.0,3.2,16.5,209.0,443.94,366.55
2016,5,16,18,0,462.0,60.0,3.1,16.0,159.0,374.46,308.21
2016,5,16,18,15,370.0,49.5,2.9,15.5,115.0,290.43,236.0
2016,5,16,18,30,278.0,39.0,2.7,15.0,71.0,213.27,167.14
2016,5,16,18,45,152.5,24.0,2.5,14.5,40.5,120.38,67.98
2016,5,16,19,0,27.0,9.0,2.3,14.0,10.0,19.7,0.0
2016,5,16,19,15,13.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,1.2,11.5,26.0,11.79,0.0
2016,5,17,5,30,241.0,30.0,1.4,12.0,52.0,24.01,13.95
2016,5,17,5,45,347.5,40.5,1.65,13.0,94.5,31.36,21.83
2016,5,17,6,0,454.0,51.0,1.9,14.0,137.0,38.32,28.39
2016,5,17,6,15,521.5,59.0,1.95,14.5,186.5,42.7,32.51
2016,5,17,6,30,589.0,67.0,2.0,15.0,236.0,46.84,36.24
2016,5,17,6,45,640.0,71.5,2.1,16.0,288.5,47.97,37.08
2016,5,17,7,0,691.0,76.0,2.2,17.0,341.0,49.06,37.8
2016,5,17,7,15,724.5,81.0,2.35,17.5,394.0,66.46,42.52
2016,5,17,7,30,758.0,86.0,2.5,18.0,447.0,110.92,60.26
2016,5,17,7,45,786.0,88.5,2.7,19.0,499.0,156.63,89.42
2016,5,17,8,0,814.0,91.0,2.9,20.0,551.0,205.52,127.1
2016,5,17,8,15,832.5,94.0,2.95,20.5,599.5,255.69,169.49
2016,5,17,8,30,851.0,97.0,3.0,21.0,648.0,314.24,219.54
2016,5,17,8,45,866.5,99.0,3.1,21.5,693.0,365.78,264.23
2016,5,17,9,0,882.0,101.0,3.2,22.0,738.0,418.34,309.06
2016,5,17,9,15,892.5,103.0,3.25,22.5,778.0,469.59,351.87
2016,5,17,9,30,903.0,105.0,3.3,23.0,818.0,520.95,393.56
2016,5,17,9,45,910.5,106.5,3.35,23.5,851.5,570.24,432.53
2016,5,17,10,0,918.0,108.0,3.4,24.0,885.0,618.93,469.91
2016,5,17,10,15,924.0,109.5,3.35,24.0,912.0,665.91,505.66
2016,5,17,10,30,930.0,111.0,3.3,24.0,939.0,711.78,539.71
2016,5,17,10,45,933.5,112.0,3.25,24.5,959.0,754.16,569.32
2016,5,17,11,0,937.0,113.0,3.2,25.0,979.0,794.86,595.4
2016,5,17,11,15,939.5,113.5,3.15,25.0,991.5,832.51,620.24
2016,5,17,11,30,942.0,114.0,3.1,25.0,1004.0,868.08,643.48
2016,5,17,11,45,941.5,114.5,3.05,25.5,1008.5,898.95,662.1
2016,5,17,12,0,941.0,115.0,3.0,26.0,1013.0,927.3,678.91
2016,5,17,12,15,940.5,115.0,2.95,26.0,1009.5,952.57,694.92
2016,5,17,12,30,940.0,115.0,2.9,26.0,1006.0,975.09,709.14
2016,5,17,12,45,939.0,113.5,2.85,26.0,995.5,992.81,720.27
2016,5,17,13,0,938.0,112.0,2.8,26.0,985.0,1007.51,729.52
2016,5,17,13,15,934.0,111.0,2.75,26.0,967.0,1016.71,735.34
2016,5,17,13,30,930.0,110.0,2.7,26.0,949.0,1022.7,739.24
2016,5,17,13,45,923.5,109.5,2.7,26.0,923.5,1023.55,740.47
2016,5,17,14,0,917.0,109.0,2.7,26.0,898.0,1021.19,739.82
2016,5,17,14,15,909.5,107.5,2.7,26.0,866.0,1013.61,735.98
2016,5,17,14,30,902.0,106.0,2.7,26.0,834.0,1002.91,730.3
2016,5,17,14,45,891.5,104.5,2.7,26.0,796.0,986.3,720.9
2016,5,17,15,0,881.0,103.0,2.7,26.0,758.0,966.83,709.77
2016,5,17,15,15,868.0,100.5,2.7,25.5,715.0,941.17,695.97
2016,5,17,15,30,855.0,98.0,2.7,25.0,672.0,913.04,680.47
2016,5,17,15,45,839.0,95.0,2.7,25.0,625.0,887.05,665.01
2016,5,17,16,0,823.0,92.0,2.7,25.0,578.0,851.24,642.73
2016,5,17,16,15,800.5,88.5,2.65,24.5,527.5,807.48,615.63
2016,5,17,16,30,778.0,85.0,2.6,24.0,477.0,762.54,587.25
2016,5,17,16,45,749.0,81.0,2.55,23.5,425.0,710.94,553.45
2016,5,17,17,0,720.0,77.0,2.5,23.0,373.0,659.14,518.64
2016,5,17,17,15,680.0,72.0,2.35,22.0,320.5,602.08,479.29
2016,5,17,17,30,640.0,67.0,2.2,21.0,268.0,543.0,436.32
2016,5,17,17,45,579.0,60.5,2.1,20.0,217.5,470.28,380.18
2016,5,17,18,0,518.0,54.0,2.0,19.0,167.0,401.51,324.64
2016,5,17,18,15,429.5,45.0,1.85,18.0,121.5,318.82,255.54
2016,5,17,18,30,341.0,36.0,1.7,17.0,76.0,243.67,189.58
2016,5,17,18,45,203.0,23.0,1.6,16.5,43.5,145.38,86.54
2016,5,17,19,0,65.0,10.0,1.5,16.0,11.0,36.42,0.0
2016,5,17,19,15,32.5,5.0,1.4,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,12.5,25.5,12.57,0.0
2016,5,18,5,30,207.0,32.0,2.2,13.0,51.0,24.94,14.79
2016,5,18,5,45,308.0,44.0,2.45,14.0,92.5,33.66,23.75
2016,5,18,6,0,409.0,56.0,2.7,15.0,134.0,42.65,32.09
2016,5,18,6,15,476.5,65.0,2.6,15.5,182.5,47.67,36.76
2016,5,18,6,30,544.0,74.0,2.5,16.0,231.0,52.41,41.01
2016,5,18,6,45,593.5,80.0,2.45,16.5,282.5,54.39,42.66
2016,5,18,7,0,643.0,86.0,2.4,17.0,334.0,56.26,44.11
2016,5,18,7,15,677.0,91.5,2.3,17.5,385.5,69.33,44.4
2016,5,18,7,30,711.0,97.0,2.2,18.0,437.0,112.09,62.43
2016,5,18,7,45,738.0,100.5,2.1,19.0,487.5,161.96,95.6
2016,5,18,8,0,765.0,104.0,2.0,20.0,538.0,208.96,131.65
2016,5,18,8,15,784.0,107.5,1.95,20.5,585.5,257.1,171.92
2016,5,18,8,30,803.0,111.0,1.9,21.0,633.0,307.17,214.66
2016,5,18,8,45,819.0,113.5,1.9,21.5,677.0,357.17,257.37
2016,5,18,9,0,835.0,116.0,1.9,22.0,721.0,408.4,300.26
2016,5,18,9,15,846.0,118.0,1.95,22.5,759.5,463.09,344.73
2016,5,18,9,30,857.0,120.0,2.0,23.0,798.0,512.51,384.14
2016,5,18,9,45,869.0,119.5,2.1,23.5,832.0,560.41,421.57
2016,5,18,10,0,881.0,119.0,2.2,24.0,866.0,608.16,457.86
2016,5,18,10,15,887.0,120.5,2.3,24.5,892.5,653.54,491.48
2016,5,18,10,30,893.0,122.0,2.4,25.0,919.0,697.88,523.53
2016,5,18,10,45,895.5,124.0,2.5,25.5,938.0,738.98,552.58
2016,5,18,11,0,898.0,126.0,2.6,26.0,957.0,778.42,578.64
2016,5,18,11,15,900.0,127.0,2.65,26.0,969.0,814.81,602.96
2016,5,18,11,30,902.0,128.0,2.7,26.0,981.0,849.22,625.85
2016,5,18,11,45,900.5,129.5,2.8,26.0,985.0,879.04,645.98
2016,5,18,12,0,899.0,131.0,2.9,26.0,989.0,906.46,664.55
2016,5,18,12,15,898.5,131.0,2.95,26.0,986.5,930.87,680.82
2016,5,18,12,30,898.0,131.0,3.0,26.0,984.0,952.69,695.44
2016,5,18,12,45,896.0,130.0,3.05,26.0,973.5,969.42,706.83
2016,5,18,13,0,894.0,129.0,3.1,26.0,963.0,983.25,716.46
2016,5,18,13,15,890.0,128.0,3.15,26.0,945.0,992.17,723.03
2016,5,18,13,30,886.0,127.0,3.2,26.0,927.0,998.03,727.76
2016,5,18,13,45,883.0,124.5,3.25,26.0,903.5,1000.24,730.28
2016,5,18,14,0,880.0,122.0,3.3,26.0,880.0,999.35,730.92
2016,5,18,14,15,872.5,120.0,3.3,25.5,848.5,991.47,728.2
2016,5,18,14,30,865.0,118.0,3.3,25.0,817.0,980.59,723.65
2016,5,18,14,45,857.0,115.0,3.35,25.0,780.5,965.22,715.17
2016,5,18,15,0,849.0,112.0,3.4,25.0,744.0,947.02,704.89
2016,5,18,15,15,836.0,109.5,3.4,24.5,702.0,930.14,696.58
2016,5,18,15,30,823.0,107.0,3.4,24.0,660.0,902.63,681.02
2016,5,18,15,45,803.5,104.5,3.4,23.5,613.0,866.96,659.77
2016,5,18,16,0,784.0,102.0,3.4,23.0,566.0,829.54,637.03
2016,5,18,16,15,761.5,98.5,3.3,22.0,517.0,786.83,610.86
2016,5,18,16,30,739.0,95.0,3.2,21.0,468.0,743.02,583.33
2016,5,18,16,45,705.5,91.0,3.1,20.5,416.0,693.08,549.54
2016,5,18,17,0,672.0,87.0,3.0,20.0,364.0,639.65,512.35
2016,5,18,17,15,630.0,81.0,2.9,19.0,313.0,578.16,468.82
2016,5,18,17,30,588.0,75.0,2.8,18.0,262.0,518.27,423.74
2016,5,18,17,45,532.0,67.0,2.75,17.5,212.5,448.89,368.43
2016,5,18,18,0,476.0,59.0,2.7,17.0,163.0,383.04,313.76
2016,5,18,18,15,388.0,48.5,2.65,16.5,119.0,300.47,243.5
2016,5,18,18,30,300.0,38.0,2.6,16.0,75.0,225.45,177.07
2016,5,18,18,45,176.0,24.0,2.6,15.5,43.5,132.61,82.46
2016,5,18,19,0,52.0,10.0,2.6,15.0,12.0,31.12,0.0
2016,5,18,19,15,26.0,5.0,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.5,4.25,11.0,27.0,14.59,0.0
2016,5,19,5,30,175.0,37.0,4.4,11.0,54.0,28.96,18.37
2016,5,19,5,45,277.0,50.5,4.55,11.5,95.5,38.75,28.49
2016,5,19,6,0,379.0,64.0,4.7,12.0,137.0,48.16,37.39
2016,5,19,6,15,448.0,74.0,4.75,12.0,185.5,54.43,43.35
2016,5,19,6,30,517.0,84.0,4.8,12.0,234.0,60.81,49.21
2016,5,19,6,45,567.5,91.0,4.9,12.5,285.0,63.17,51.21
2016,5,19,7,0,618.0,98.0,5.0,13.0,336.0,65.4,52.98
2016,5,19,7,15,653.0,103.5,4.85,13.0,387.5,79.22,52.97
2016,5,19,7,30,688.0,109.0,4.7,13.0,439.0,120.83,71.59
2016,5,19,7,45,720.0,111.5,4.55,13.5,490.0,163.83,100.22
2016,5,19,8,0,752.0,114.0,4.4,14.0,541.0,210.44,137.2
2016,5,19,8,15,773.0,117.5,4.35,14.5,589.5,264.1,183.22
2016,5,19,8,30,794.0,121.0,4.3,15.0,638.0,314.13,227.34
2016,5,19,8,45,815.0,122.0,4.3,15.5,684.0,364.08,271.49
2016,5,19,9,0,836.0,123.0,4.3,16.0,730.0,415.77,316.44
2016,5,19,9,15,671.0,202.5,4.3,16.0,706.5,449.17,347.96
2016,5,19,9,30,506.0,282.0,4.3,16.0,683.0,472.22,368.61
2016,5,19,9,45,691.5,209.0,4.3,16.5,781.5,535.88,419.48
2016,5,19,10,0,877.0,136.0,4.3,17.0,880.0,620.95,486.28
2016,5,19,10,15,885.0,137.5,4.25,17.0,908.5,667.5,522.63
2016,5,19,10,30,893.0,139.0,4.2,17.0,937.0,713.18,557.75
2016,5,19,10,45,904.5,137.0,4.2,17.5,960.0,757.29,590.19
2016,5,19,11,0,916.0,135.0,4.2,18.0,983.0,800.37,619.98
2016,5,19,11,15,919.0,135.5,4.2,18.0,996.5,837.8,646.0
2016,5,19,11,30,922.0,136.0,4.2,18.0,1010.0,873.27,670.52
2016,5,19,11,45,922.5,137.0,4.25,18.0,1015.0,905.01,692.56
2016,5,19,12,0,923.0,138.0,4.3,18.0,1020.0,934.39,712.97
2016,5,19,12,15,922.5,138.0,4.3,18.0,1017.0,959.5,730.15
2016,5,19,12,30,922.0,138.0,4.3,18.0,1014.0,981.93,745.56
2016,5,19,12,45,925.5,133.5,4.35,18.0,1005.0,1001.03,758.95
2016,5,19,13,0,929.0,129.0,4.4,18.0,996.0,1017.19,770.7
2016,5,19,13,15,925.0,128.0,4.45,18.0,978.0,1026.56,777.95
2016,5,19,13,30,921.0,127.0,4.5,18.0,960.0,1032.75,783.23
2016,5,19,13,45,688.5,233.0,4.55,18.0,846.0,937.08,718.36
2016,5,19,14,0,456.0,339.0,4.6,18.0,732.0,821.26,632.04
2016,5,19,14,15,484.0,315.0,4.7,17.5,719.0,827.94,641.37
2016,5,19,14,30,512.0,291.0,4.8,17.0,706.0,831.97,648.21
2016,5,19,14,45,691.5,204.5,4.9,17.0,737.0,917.59,715.58
2016,5,19,15,0,871.0,118.0,5.0,17.0,768.0,975.49,758.37
2016,5,19,15,15,857.0,115.5,4.9,16.5,724.5,957.67,747.7
2016,5,19,15,30,843.0,113.0,4.8,16.0,681.0,928.92,729.74
2016,5,19,15,45,818.5,112.5,4.75,16.0,632.0,890.66,703.88
2016,5,19,16,0,794.0,112.0,4.7,16.0,583.0,850.76,676.69
2016,5,19,16,15,625.0,139.5,4.7,15.5,490.5,723.05,584.93
2016,5,19,16,30,456.0,167.0,4.7,15.0,398.0,592.04,484.99
2016,5,19,16,45,485.0,141.0,4.75,14.5,363.0,571.69,472.96
2016,5,19,17,0,514.0,115.0,4.8,14.0,328.0,547.3,456.71
2016,5,19,17,15,454.5,112.5,4.7,13.5,282.0,484.09,406.17
2016,5,19,17,30,395.0,110.0,4.6,13.0,236.0,424.38,357.25
2016,5,19,17,45,344.0,95.5,4.6,12.5,191.0,359.29,303.02
2016,5,19,18,0,293.0,81.0,4.6,12.0,146.0,297.82,250.11
2016,5,19,18,15,227.5,64.0,4.55,12.0,107.0,218.66,180.72
2016,5,19,18,30,162.0,47.0,4.5,12.0,68.0,156.11,124.11
2016,5,19,18,45,81.0,29.0,4.45,12.0,39.5,87.96,55.78
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,4.45,11.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.5,14.97,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,55.0,29.73,19.16
2016,5,20,5,45,279.0,51.0,4.4,11.0,97.0,39.1,28.89
2016,5,20,6,0,387.0,64.0,4.5,11.0,139.0,48.12,37.53
2016,5,20,6,15,457.0,73.5,4.5,11.5,188.0,54.97,43.94
2016,5,20,6,30,527.0,83.0,4.5,12.0,237.0,59.83,48.33
2016,5,20,6,45,580.0,89.5,4.5,12.5,289.0,61.84,50.02
2016,5,20,7,0,633.0,96.0,4.5,13.0,341.0,63.75,51.51
2016,5,20,7,15,668.5,101.5,4.5,13.0,393.5,79.31,52.01
2016,5,20,7,30,704.0,107.0,4.5,13.0,446.0,121.76,71.44
2016,5,20,7,45,733.5,110.5,4.5,13.5,497.0,166.04,101.38
2016,5,20,8,0,763.0,114.0,4.5,14.0,548.0,213.65,139.46
2016,5,20,8,15,782.5,117.5,4.5,14.0,596.5,267.49,186.16
2016,5,20,8,30,802.0,121.0,4.5,14.0,645.0,317.58,231.02
2016,5,20,8,45,543.5,223.0,4.5,14.5,589.0,352.71,269.27
2016,5,20,9,0,285.0,325.0,4.5,15.0,533.0,370.24,289.01
2016,5,20,9,15,205.5,352.0,4.55,15.0,506.0,382.44,300.32
2016,5,20,9,30,126.0,379.0,4.6,15.0,479.0,379.64,298.76
2016,5,20,9,45,509.5,251.5,4.7,15.0,681.0,477.94,378.05
2016,5,20,10,0,893.0,124.0,4.8,15.0,883.0,621.22,492.5
2016,5,20,10,15,899.0,125.5,4.8,15.0,910.0,667.09,528.93
2016,5,20,10,30,905.0,127.0,4.8,15.0,937.0,711.9,564.19
2016,5,20,10,45,685.0,253.5,4.85,15.0,874.0,704.84,555.76
2016,5,20,11,0,465.0,380.0,4.9,15.0,811.0,684.97,536.66
2016,5,20,11,15,393.0,418.0,4.9,15.0,785.5,686.68,536.52
2016,5,20,11,30,321.0,456.0,4.9,15.0,760.0,681.65,531.01
2016,5,20,11,45,621.0,293.5,4.95,15.0,886.0,801.61,628.43
2016,5,20,12,0,921.0,131.0,5.0,15.0,1012.0,926.98,721.87
2016,5,20,12,15,920.5,131.0,4.95,15.0,1009.5,951.91,738.46
2016,5,20,12,30,920.0,131.0,4.9,15.0,1007.0,974.18,753.78
2016,5,20,12,45,917.5,130.5,4.9,15.0,996.5,991.32,765.94
2016,5,20,13,0,915.0,130.0,4.9,15.0,986.0,1005.5,776.14
2016,5,20,13,15,911.0,129.0,4.9,15.0,968.0,1014.71,782.99
2016,5,20,13,30,907.0,128.0,4.9,15.0,950.0,1020.78,787.82
2016,5,20,13,45,467.5,231.0,4.9,15.0,654.0,718.94,568.41
2016,5,20,14,0,28.0,334.0,4.9,15.0,358.0,360.97,283.68
2016,5,20,14,15,27.5,322.5,4.9,15.0,345.5,350.81,277.11
2016,5,20,14,30,27.0,311.0,4.9,15.0,333.0,340.43,269.48
2016,5,20,14,45,26.0,297.0,4.9,15.0,317.5,326.67,259.21
2016,5,20,15,0,25.0,283.0,4.9,15.0,302.0,299.61,238.44
2016,5,20,15,15,426.0,198.5,4.85,14.5,487.5,642.29,520.22
2016,5,20,15,30,827.0,114.0,4.8,14.0,673.0,915.95,727.99
2016,5,20,15,45,805.0,112.5,4.75,14.0,625.0,879.14,700.88
2016,5,20,16,0,783.0,111.0,4.7,14.0,577.0,840.64,674.4
2016,5,20,16,15,759.0,107.0,4.6,13.5,527.0,796.11,644.11
2016,5,20,16,30,735.0,103.0,4.5,13.0,477.0,754.96,615.96
2016,5,20,16,45,699.0,99.5,4.4,13.0,424.5,699.99,575.56
2016,5,20,17,0,663.0,96.0,4.3,13.0,372.0,645.39,534.77
2016,5,20,17,15,619.0,89.5,4.15,12.5,320.0,582.06,486.61
2016,5,20,17,30,575.0,83.0,4.0,12.0,268.0,520.43,437.47
2016,5,20,17,45,510.5,75.5,3.85,12.0,217.5,446.37,375.71
2016,5,20,18,0,446.0,68.0,3.7,12.0,167.0,376.3,315.37
2016,5,20,18,15,355.0,56.5,3.45,11.5,122.5,290.31,240.6
2016,5,20,18,30,264.0,45.0,3.2,11.0,78.0,215.49,173.28
2016,5,20,18,45,147.0,29.0,3.0,11.0,46.0,129.16,86.8
2016,5,20,19,0,30.0,13.0,2.8,11.0,14.0,24.94,0.0
2016,5,20,19,15,15.0,6.5,2.8,11.0,7.0,6.2,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,54.5,18.0,1.65,11.0,23.5,15.11,0.0
2016,5,21,5,30,109.0,36.0,1.8,11.0,47.0,29.4,19.06
2016,5,21,5,45,169.5,53.5,2.0,11.5,81.5,42.9,32.23
2016,5,21,6,0,230.0,71.0,2.2,12.0,116.0,55.99,44.41
2016,5,21,6,15,271.5,88.5,2.25,12.0,156.5,68.61,56.05
2016,5,21,6,30,313.0,106.0,2.3,12.0,197.0,80.78,67.05
2016,5,21,6,45,355.5,116.0,2.4,12.5,239.5,81.22,67.27
2016,5,21,7,0,398.0,126.0,2.5,13.0,282.0,85.97,71.19
2016,5,21,7,15,219.5,157.0,2.55,13.0,244.5,119.18,92.0
2016,5,21,7,30,41.0,188.0,2.6,13.0,207.0,157.04,125.08
2016,5,21,7,45,144.5,215.5,2.7,13.5,296.0,187.6,144.57
2016,5,21,8,0,248.0,243.0,2.8,14.0,385.0,228.76,172.92
2016,5,21,8,15,127.5,220.5,2.85,14.0,294.0,209.64,162.73
2016,5,21,8,30,7.0,198.0,2.9,14.0,203.0,180.11,142.95
2016,5,21,8,45,7.0,201.0,3.0,14.5,206.0,184.09,145.66
2016,5,21,9,0,7.0,204.0,3.1,15.0,209.0,187.93,148.19
2016,5,21,9,15,15.0,249.0,3.15,15.0,261.0,231.37,182.47
2016,5,21,9,30,23.0,294.0,3.2,15.0,313.0,275.71,217.04
2016,5,21,9,45,16.5,262.5,3.25,15.0,276.5,247.48,194.54
2016,5,21,10,0,10.0,231.0,3.3,15.0,240.0,217.57,170.76
2016,5,21,10,15,11.5,245.0,3.3,15.0,255.5,232.11,182.15
2016,5,21,10,30,13.0,259.0,3.3,15.0,271.0,246.86,193.58
2016,5,21,10,45,17.5,299.0,3.3,15.0,315.5,287.4,225.12
2016,5,21,11,0,22.0,339.0,3.3,15.0,360.0,328.61,256.81
2016,5,21,11,15,19.5,323.5,3.25,15.0,342.5,314.58,245.69
2016,5,21,11,30,17.0,308.0,3.2,15.0,325.0,300.04,234.35
2016,5,21,11,45,102.5,396.0,3.2,15.0,495.0,458.74,357.93
2016,5,21,12,0,188.0,484.0,3.2,15.0,665.0,622.39,479.93
2016,5,21,12,15,190.5,482.5,3.2,15.0,665.0,633.78,487.48
2016,5,21,12,30,193.0,481.0,3.2,15.0,665.0,644.61,495.56
2016,5,21,12,45,105.5,400.0,3.2,15.0,501.0,492.68,382.33
2016,5,21,13,0,18.0,319.0,3.2,15.0,337.0,319.52,249.14
2016,5,21,13,15,18.5,313.0,3.2,15.0,330.5,315.38,246.73
2016,5,21,13,30,19.0,307.0,3.2,15.0,324.0,311.14,243.73
2016,5,21,13,45,27.5,332.0,3.2,15.0,356.5,355.99,278.86
2016,5,21,14,0,36.0,357.0,3.2,15.0,389.0,392.79,307.46
2016,5,21,14,15,23.0,294.5,3.15,15.0,314.5,317.04,249.11
2016,5,21,14,30,10.0,232.0,3.1,15.0,240.0,231.63,182.37
2016,5,21,14,45,18.0,258.0,3.1,15.0,272.0,266.18,210.53
2016,5,21,15,0,26.0,284.0,3.1,15.0,304.0,314.69,249.16
2016,5,21,15,15,57.5,293.5,3.05,15.0,333.5,357.36,284.06
2016,5,21,15,30,89.0,303.0,3.0,15.0,363.0,399.89,318.62
2016,5,21,15,45,78.0,278.0,2.95,15.0,328.0,363.19,290.43
2016,5,21,16,0,67.0,253.0,2.9,15.0,293.0,326.43,262.2
2016,5,21,16,15,43.5,218.5,2.85,14.5,244.0,267.74,216.09
2016,5,21,16,30,20.0,184.0,2.8,14.0,195.0,198.7,160.57
2016,5,21,16,45,10.0,99.0,2.75,14.0,104.5,101.38,80.44
2016,5,21,17,0,0.0,14.0,2.7,14.0,14.0,12.98,5.47
2016,5,21,17,15,0.0,12.0,2.55,13.5,12.0,11.12,3.93
2016,5,21,17,30,0.0,10.0,2.4,13.0,10.0,9.26,2.36
2016,5,21,17,45,0.0,8.0,2.3,13.0,8.0,7.41,0.75
2016,5,21,18,0,0.0,6.0,2.2,13.0,6.0,5.55,0.0
2016,5,21,18,15,147.0,24.0,1.95,12.5,43.0,124.49,101.94
2016,5,21,18,30,294.0,42.0,1.7,12.0,80.0,226.59,181.87
2016,5,21,18,45,177.5,27.5,1.45,11.5,47.5,141.61,97.29
2016,5,21,19,0,61.0,13.0,1.2,11.0,15.0,38.01,0.0
2016,5,21,19,15,30.5,6.5,1.15,11.0,7.5,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,18.5,1.35,11.0,29.0,14.52,0.0
2016,5,22,5,30,212.0,37.0,1.6,11.0,58.0,28.86,18.71
2016,5,22,5,45,307.5,49.5,1.85,11.5,100.0,37.85,27.83
2016,5,22,6,0,403.0,62.0,2.1,12.0,142.0,46.49,35.98
2016,5,22,6,15,468.5,71.5,2.1,12.0,190.5,52.94,42.07
2016,5,22,6,30,534.0,81.0,2.1,12.0,239.0,57.88,46.61
2016,5,22,6,45,272.5,108.0,2.1,12.5,189.0,81.59,67.62
2016,5,22,7,0,11.0,135.0,2.1,13.0,139.0,117.65,99.07
2016,5,22,7,15,37.0,165.5,2.05,13.5,183.0,135.84,108.47
2016,5,22,7,30,63.0,196.0,2.0,14.0,227.0,164.26,129.51
2016,5,22,7,45,122.5,223.5,1.95,14.5,291.0,190.5,147.05
2016,5,22,8,0,182.0,251.0,1.9,15.0,355.0,230.81,176.21
2016,5,22,8,15,181.0,274.0,1.9,15.0,385.0,260.6,200.2
2016,5,22,8,30,180.0,297.0,1.9,15.0,415.0,290.56,224.41
2016,5,22,8,45,158.5,319.0,1.95,15.5,428.0,313.12,242.71
2016,5,22,9,0,137.0,341.0,2.0,16.0,441.0,333.73,258.97
2016,5,22,9,15,125.5,359.0,2.05,16.0,454.5,353.73,274.71
2016,5,22,9,30,114.0,377.0,2.1,16.0,468.0,372.75,289.37
2016,5,22,9,45,100.0,389.0,2.15,16.5,471.5,390.92,302.53
2016,5,22,10,0,86.0,401.0,2.2,17.0,475.0,401.04,309.38
2016,5,22,10,15,91.5,417.0,2.25,17.0,497.5,425.32,327.54
2016,5,22,10,30,97.0,433.0,2.3,17.0,520.0,450.2,345.99
2016,5,22,10,45,135.0,449.5,2.4,17.0,573.5,495.69,380.36
2016,5,22,11,0,173.0,466.0,2.5,17.0,627.0,548.47,419.73
2016,5,22,11,15,305.5,431.5,2.6,17.0,720.5,631.2,483.05
2016,5,22,11,30,438.0,397.0,2.7,17.0,814.0,723.78,552.33
2016,5,22,11,45,454.5,383.0,2.85,17.0,817.0,745.45,568.6
2016,5,22,12,0,471.0,369.0,3.0,17.0,820.0,766.5,584.96
2016,5,22,12,15,242.5,314.5,3.1,17.0,547.0,524.23,406.88
2016,5,22,12,30,14.0,260.0,3.2,17.0,274.0,257.37,199.19
2016,5,22,12,45,13.0,258.0,3.3,17.0,271.0,255.39,198.45
2016,5,22,13,0,12.0,256.0,3.4,17.0,268.0,253.3,196.95
2016,5,22,13,15,100.5,354.0,3.5,17.0,446.0,452.93,352.93
2016,5,22,13,30,189.0,452.0,3.6,17.0,624.0,644.09,495.47
2016,5,22,13,45,530.5,290.0,3.7,17.0,754.0,838.9,646.44
2016,5,22,14,0,872.0,128.0,3.8,17.0,884.0,1000.23,762.12
2016,5,22,14,15,460.5,239.5,3.85,16.5,637.5,725.54,566.3
2016,5,22,14,30,49.0,351.0,3.9,16.0,391.0,404.69,316.34
2016,5,22,14,45,36.0,314.0,3.95,16.0,343.0,354.63,279.21
2016,5,22,15,0,23.0,277.0,4.0,16.0,295.0,291.43,230.28
2016,5,22,15,15,55.0,290.0,3.95,15.5,328.5,351.05,279.4
2016,5,22,15,30,87.0,303.0,3.9,15.0,362.0,397.97,318.12
2016,5,22,15,45,73.0,276.5,3.9,15.0,324.0,356.83,286.22
2016,5,22,16,0,59.0,250.0,3.9,15.0,286.0,315.73,254.26
2016,5,22,16,15,65.5,231.0,3.8,14.5,267.5,301.36,244.39
2016,5,22,16,30,72.0,212.0,3.7,14.0,249.0,286.36,233.8
2016,5,22,16,45,120.5,191.5,3.6,14.0,245.5,315.02,259.28
2016,5,22,17,0,169.0,171.0,3.5,14.0,242.0,326.94,270.94
2016,5,22,17,15,155.0,150.5,3.35,13.5,208.5,289.2,240.72
2016,5,22,17,30,141.0,130.0,3.2,13.0,175.0,251.95,210.35
2016,5,22,17,45,309.0,96.0,3.1,13.0,173.0,338.2,283.93
2016,5,22,18,0,477.0,62.0,3.0,13.0,171.0,389.76,325.41
2016,5,22,18,15,394.5,52.0,2.65,12.5,126.5,310.33,256.02
2016,5,22,18,30,312.0,42.0,2.3,12.0,82.0,237.69,190.96
2016,5,22,18,45,197.5,28.0,2.0,12.0,49.5,152.37,106.91
2016,5,22,19,0,83.0,14.0,1.7,12.0,17.0,48.33,0.0
2016,5,22,19,15,41.5,7.0,1.6,11.5,8.5,22.31,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
