Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,15.29,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,29.49,19.23
2016,5,23,5,45,38.5,53.5,2.5,12.0,60.5,46.37,35.26
2016,5,23,6,0,62.0,74.0,2.7,12.0,86.0,62.9,50.58
2016,5,23,6,15,78.0,95.5,2.75,12.0,115.5,76.59,63.18
2016,5,23,6,30,94.0,117.0,2.8,12.0,145.0,92.19,77.22
2016,5,23,6,45,111.0,137.5,2.85,12.5,177.0,106.71,89.86
2016,5,23,7,0,128.0,158.0,2.9,13.0,209.0,120.78,101.84
2016,5,23,7,15,245.5,167.5,2.9,13.5,281.0,127.81,98.09
2016,5,23,7,30,363.0,177.0,2.9,14.0,353.0,159.66,114.55
2016,5,23,7,45,540.0,148.0,2.9,14.5,442.0,175.12,116.52
2016,5,23,8,0,717.0,119.0,2.9,15.0,531.0,212.6,139.81
2016,5,23,8,15,737.0,123.0,2.9,15.0,577.5,259.2,180.14
2016,5,23,8,30,757.0,127.0,2.9,15.0,624.0,313.0,227.18
2016,5,23,8,45,554.0,218.0,2.95,15.5,595.0,354.57,268.38
2016,5,23,9,0,351.0,309.0,3.0,16.0,566.0,384.74,296.84
2016,5,23,9,15,208.0,333.0,3.0,16.0,487.5,369.92,287.91
2016,5,23,9,30,65.0,357.0,3.0,16.0,409.0,340.14,265.54
2016,5,23,9,45,191.5,373.5,3.05,16.0,535.5,421.17,328.4
2016,5,23,10,0,318.0,390.0,3.1,16.0,662.0,514.63,399.94
2016,5,23,10,15,590.0,262.5,3.15,16.0,785.0,590.2,460.99
2016,5,23,10,30,862.0,135.0,3.2,16.0,908.0,692.48,541.77
2016,5,23,10,45,866.5,136.0,3.25,16.5,927.5,732.79,570.96
2016,5,23,11,0,871.0,137.0,3.3,17.0,947.0,771.67,597.91
2016,5,23,11,15,874.0,137.5,3.3,17.0,959.5,807.36,622.66
2016,5,23,11,30,877.0,138.0,3.3,17.0,972.0,841.22,645.99
2016,5,23,11,45,880.5,136.5,3.35,17.0,977.5,871.77,667.21
2016,5,23,12,0,884.0,135.0,3.4,17.0,983.0,900.22,686.96
2016,5,23,12,15,652.5,270.0,3.45,17.0,895.0,853.99,653.39
2016,5,23,12,30,421.0,405.0,3.5,17.0,807.0,790.2,602.13
2016,5,23,12,45,312.5,437.5,3.55,17.0,734.5,729.95,557.37
2016,5,23,13,0,204.0,470.0,3.6,17.0,662.0,662.26,506.35
2016,5,23,13,15,251.5,450.5,3.55,17.0,682.5,705.23,539.4
2016,5,23,13,30,299.0,431.0,3.5,17.0,703.0,739.98,565.88
2016,5,23,13,45,310.0,410.0,3.5,17.0,685.5,736.34,564.33
2016,5,23,14,0,321.0,389.0,3.5,17.0,668.0,731.0,561.91
2016,5,23,14,15,558.5,271.0,3.45,16.5,735.0,856.08,660.43
2016,5,23,14,30,796.0,153.0,3.4,16.0,802.0,962.76,738.43
2016,5,23,14,45,790.5,147.5,3.35,16.0,767.0,948.12,728.31
2016,5,23,15,0,785.0,142.0,3.3,16.0,732.0,930.7,717.4
2016,5,23,15,15,770.5,138.5,3.2,16.0,690.5,904.26,699.93
2016,5,23,15,30,756.0,135.0,3.1,16.0,649.0,875.57,680.94
2016,5,23,15,45,493.0,198.0,3.05,16.0,524.5,692.75,548.5
2016,5,23,16,0,230.0,261.0,3.0,16.0,400.0,494.27,394.83
2016,5,23,16,15,221.0,241.0,2.95,15.5,365.5,460.78,371.77
2016,5,23,16,30,212.0,221.0,2.9,15.0,331.0,426.95,347.17
2016,5,23,16,45,422.0,159.5,2.9,15.0,348.0,545.03,445.58
2016,5,23,17,0,632.0,98.0,2.9,15.0,365.0,626.19,512.09
2016,5,23,17,15,590.5,91.5,2.8,14.5,314.5,565.77,466.25
2016,5,23,17,30,549.0,85.0,2.7,14.0,264.0,506.9,420.41
2016,5,23,17,45,498.0,75.5,2.6,14.0,216.0,440.24,365.98
2016,5,23,18,0,447.0,66.0,2.5,14.0,168.0,376.7,312.27
2016,5,23,18,15,365.0,55.0,2.35,13.5,124.5,294.78,242.25
2016,5,23,18,30,283.0,44.0,2.2,13.0,81.0,224.18,179.62
2016,5,23,18,45,175.0,29.0,2.1,13.0,49.0,143.32,101.57
2016,5,23,19,0,67.0,14.0,2.0,13.0,17.0,56.51,0.0
2016,5,23,19,15,33.5,7.0,2.0,12.5,8.5,19.34,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,46.5,18.0,2.35,11.5,23.0,15.13,0.0
2016,5,24,5,30,93.0,36.0,2.5,12.0,46.0,29.42,19.26
2016,5,24,5,45,140.0,54.5,2.7,12.5,78.0,43.62,32.8
2016,5,24,6,0,187.0,73.0,2.9,13.0,110.0,57.36,45.49
2016,5,24,6,15,216.0,92.0,2.9,13.0,147.0,70.94,57.92
2016,5,24,6,30,245.0,111.0,2.9,13.0,184.0,84.0,69.67
2016,5,24,6,45,271.5,127.5,2.95,13.0,223.0,94.86,79.23
2016,5,24,7,0,298.0,144.0,3.0,13.0,262.0,105.25,88.2
2016,5,24,7,15,505.0,121.0,3.0,13.0,353.0,95.58,66.15
2016,5,24,7,30,712.0,98.0,3.0,13.0,444.0,120.21,68.65
2016,5,24,7,45,367.5,154.5,3.05,13.5,334.5,158.09,110.6
2016,5,24,8,0,23.0,211.0,3.1,14.0,225.0,189.62,150.9
2016,5,24,8,15,11.5,181.5,3.1,14.5,188.5,165.94,131.44
2016,5,24,8,30,0.0,152.0,3.1,15.0,152.0,139.0,109.39
2016,5,24,8,45,62.0,246.5,3.15,15.5,292.0,233.54,183.63
2016,5,24,9,0,124.0,341.0,3.2,16.0,432.0,329.18,257.23
2016,5,24,9,15,82.5,337.0,3.2,16.0,399.0,325.39,254.53
2016,5,24,9,30,41.0,333.0,3.2,16.0,366.0,309.45,242.16
2016,5,24,9,45,82.0,373.5,3.25,16.0,443.0,369.15,288.28
2016,5,24,10,0,123.0,414.0,3.3,16.0,520.0,427.57,332.88
2016,5,24,10,15,102.5,420.0,3.35,16.0,510.0,434.87,337.92
2016,5,24,10,30,82.0,426.0,3.4,16.0,500.0,434.51,337.24
2016,5,24,10,45,51.5,379.5,3.45,16.5,426.5,379.66,294.69
2016,5,24,11,0,21.0,333.0,3.5,17.0,353.0,322.52,250.05
2016,5,24,11,15,18.5,319.0,3.5,17.0,337.0,309.75,240.29
2016,5,24,11,30,16.0,305.0,3.5,17.0,321.0,296.5,230.03
2016,5,24,11,45,20.5,335.5,3.55,17.0,356.0,330.04,255.89
2016,5,24,12,0,25.0,366.0,3.6,17.0,391.0,367.09,284.11
2016,5,24,12,15,12.5,236.0,3.6,17.0,248.5,232.55,180.42
2016,5,24,12,30,0.0,106.0,3.6,17.0,106.0,99.32,74.88
2016,5,24,12,45,68.5,288.5,3.65,17.0,353.0,342.02,268.21
2016,5,24,13,0,137.0,471.0,3.7,17.0,600.0,599.4,461.04
2016,5,24,13,15,71.5,326.5,3.7,17.0,394.5,388.17,302.07
2016,5,24,13,30,6.0,182.0,3.7,17.0,189.0,177.57,137.49
2016,5,24,13,45,69.5,303.5,3.7,17.0,365.0,368.09,288.91
2016,5,24,14,0,133.0,425.0,3.7,17.0,541.0,571.96,442.87
2016,5,24,14,15,155.0,410.0,3.7,17.0,540.0,582.04,450.8
2016,5,24,14,30,177.0,395.0,3.7,17.0,539.0,591.16,459.09
2016,5,24,14,45,241.5,365.0,3.7,17.0,552.0,637.72,496.37
2016,5,24,15,0,306.0,335.0,3.7,17.0,565.0,668.32,521.83
2016,5,24,15,15,291.0,317.5,3.65,17.0,526.5,634.16,497.32
2016,5,24,15,30,276.0,300.0,3.6,17.0,488.0,599.16,472.37
2016,5,24,15,45,533.0,201.0,3.6,17.0,533.0,733.04,580.73
2016,5,24,16,0,790.0,102.0,3.6,17.0,578.0,839.22,660.39
2016,5,24,16,15,768.0,98.5,3.55,16.5,529.0,796.89,631.82
2016,5,24,16,30,746.0,95.0,3.5,16.0,480.0,753.41,603.03
2016,5,24,16,45,719.5,89.5,3.45,16.0,429.0,706.81,570.25
2016,5,24,17,0,693.0,84.0,3.4,16.0,378.0,656.38,533.92
2016,5,24,17,15,653.5,79.0,3.3,15.5,327.0,597.14,490.69
2016,5,24,17,30,614.0,74.0,3.2,15.0,276.0,539.27,446.45
2016,5,24,17,45,560.0,66.5,3.15,14.5,226.5,470.53,391.31
2016,5,24,18,0,506.0,59.0,3.1,14.0,177.0,405.12,336.7
2016,5,24,18,15,424.0,50.0,2.95,13.5,132.0,325.8,268.47
2016,5,24,18,30,342.0,41.0,2.8,13.0,87.0,253.22,203.8
2016,5,24,18,45,217.0,28.0,2.65,12.5,53.0,161.25,116.65
2016,5,24,19,0,92.0,15.0,2.5,12.0,19.0,69.18,0.0
2016,5,24,19,15,46.0,7.5,2.45,12.0,9.5,24.61,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,18.0,2.25,11.0,30.5,14.07,0.09
2016,5,25,5,30,240.0,36.0,2.4,11.0,61.0,27.97,18.18
2016,5,25,5,45,337.0,47.0,2.55,11.5,103.0,36.59,26.77
2016,5,25,6,0,434.0,58.0,2.7,12.0,145.0,43.78,33.6
2016,5,25,6,15,226.5,82.5,2.7,12.0,128.5,64.23,52.18
2016,5,25,6,30,19.0,107.0,2.7,12.0,112.0,93.38,78.29
2016,5,25,6,45,25.0,127.0,2.7,12.5,135.5,105.08,88.4
2016,5,25,7,0,31.0,147.0,2.7,13.0,159.0,120.14,101.25
2016,5,25,7,15,34.5,167.5,2.7,13.5,183.0,137.59,109.95
2016,5,25,7,30,38.0,188.0,2.7,14.0,207.0,157.5,124.98
2016,5,25,7,45,88.0,220.5,2.75,14.5,270.0,192.37,150.33
2016,5,25,8,0,138.0,253.0,2.8,15.0,333.0,225.16,173.98
2016,5,25,8,15,229.0,264.5,2.9,15.0,410.0,266.17,203.7
2016,5,25,8,30,320.0,276.0,3.0,15.0,487.0,308.41,235.62
2016,5,25,8,45,570.5,198.0,3.1,15.5,604.0,344.29,260.46
2016,5,25,9,0,821.0,120.0,3.2,16.0,721.0,413.39,314.34
2016,5,25,9,15,832.5,122.5,3.25,16.0,759.5,462.76,356.79
2016,5,25,9,30,844.0,125.0,3.3,16.0,798.0,516.77,401.78
2016,5,25,9,45,863.5,120.0,3.35,16.5,833.5,564.14,440.1
2016,5,25,10,0,883.0,115.0,3.4,17.0,869.0,611.97,477.8
2016,5,25,10,15,889.0,116.5,3.45,17.0,895.5,657.13,513.37
2016,5,25,10,30,895.0,118.0,3.5,17.0,922.0,701.25,547.43
2016,5,25,10,45,899.0,119.0,3.55,17.0,941.5,742.31,578.53
2016,5,25,11,0,903.0,120.0,3.6,17.0,961.0,781.84,606.45
2016,5,25,11,15,905.5,120.5,3.6,17.0,973.5,818.06,631.63
2016,5,25,11,30,908.0,121.0,3.6,17.0,986.0,852.33,655.3
2016,5,25,11,45,911.0,120.0,3.6,17.0,991.5,883.59,676.76
2016,5,25,12,0,914.0,119.0,3.6,17.0,997.0,912.65,696.64
2016,5,25,12,15,913.5,119.0,3.6,17.0,994.5,937.16,713.36
2016,5,25,12,30,913.0,119.0,3.6,17.0,992.0,959.04,728.34
2016,5,25,12,45,904.5,123.0,3.65,17.0,980.5,974.55,739.35
2016,5,25,13,0,896.0,127.0,3.7,17.0,969.0,987.08,748.48
2016,5,25,13,15,892.0,126.0,3.75,17.0,951.5,996.0,755.29
2016,5,25,13,30,888.0,125.0,3.8,17.0,934.0,1001.87,760.17
2016,5,25,13,45,886.0,121.5,3.85,17.5,910.5,1004.07,761.27
2016,5,25,14,0,884.0,118.0,3.9,18.0,887.0,1003.15,760.4
2016,5,25,14,15,877.0,116.5,3.95,17.5,856.0,996.31,758.51
2016,5,25,14,30,870.0,115.0,4.0,17.0,825.0,986.49,754.72
2016,5,25,14,45,863.0,111.0,4.05,17.0,789.5,971.02,745.7
2016,5,25,15,0,856.0,107.0,4.1,17.0,754.0,952.67,734.77
2016,5,25,15,15,843.5,105.0,4.1,17.0,712.5,928.6,719.6
2016,5,25,15,30,831.0,103.0,4.1,17.0,671.0,910.16,708.45
2016,5,25,15,45,816.0,99.5,4.1,17.0,625.5,877.35,687.02
2016,5,25,16,0,801.0,96.0,4.1,17.0,580.0,842.56,664.11
2016,5,25,16,15,780.5,92.5,4.05,16.5,531.0,801.24,637.2
2016,5,25,16,30,760.0,89.0,4.0,16.0,482.0,758.69,608.96
2016,5,25,16,45,732.0,85.0,3.95,15.5,431.5,708.52,574.4
2016,5,25,17,0,704.0,81.0,3.9,15.0,381.0,661.71,541.62
2016,5,25,17,15,666.0,76.0,3.8,14.5,330.0,603.17,498.6
2016,5,25,17,30,628.0,71.0,3.7,14.0,279.0,545.89,454.8
2016,5,25,17,45,569.5,65.5,3.6,14.0,229.5,476.16,397.55
2016,5,25,18,0,511.0,60.0,3.5,14.0,180.0,410.02,341.35
2016,5,25,18,15,429.0,51.0,3.35,13.5,135.0,330.37,272.76
2016,5,25,18,30,347.0,42.0,3.2,13.0,90.0,257.39,207.71
2016,5,25,18,45,213.5,29.5,3.05,13.0,55.0,162.05,118.43
2016,5,25,19,0,80.0,17.0,2.9,13.0,20.0,67.79,0.0
2016,5,25,19,15,40.0,8.5,2.9,12.5,10.0,23.34,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.0,20.0,2.75,12.0,30.0,15.66,1.39
2016,5,26,5,30,186.0,40.0,2.8,12.0,60.0,31.13,20.84
2016,5,26,5,45,278.0,53.5,2.9,12.5,101.0,40.84,30.4
2016,5,26,6,0,370.0,67.0,3.0,13.0,142.0,50.14,39.11
2016,5,26,6,15,435.5,76.5,3.0,13.0,189.5,55.95,44.59
2016,5,26,6,30,501.0,86.0,3.0,13.0,237.0,61.72,49.84
2016,5,26,6,45,548.0,93.5,3.0,13.5,287.0,64.46,52.13
2016,5,26,7,0,595.0,101.0,3.0,14.0,337.0,67.0,54.15
2016,5,26,7,15,629.5,107.0,2.95,14.0,387.5,88.7,56.83
2016,5,26,7,30,664.0,113.0,2.9,14.0,438.0,129.49,77.57
2016,5,26,7,45,693.5,117.0,2.9,14.5,488.0,172.05,107.23
2016,5,26,8,0,723.0,121.0,2.9,15.0,538.0,217.93,144.06
2016,5,26,8,15,743.0,124.5,2.85,15.5,584.5,264.38,183.99
2016,5,26,8,30,763.0,128.0,2.8,16.0,631.0,318.05,230.35
2016,5,26,8,45,781.0,130.0,2.8,16.5,674.5,366.04,272.14
2016,5,26,9,0,799.0,132.0,2.8,17.0,718.0,415.51,314.41
2016,5,26,9,15,811.0,134.5,2.75,17.0,756.5,464.04,355.6
2016,5,26,9,30,823.0,137.0,2.7,17.0,795.0,513.02,396.1
2016,5,26,9,45,827.5,142.0,2.7,17.5,826.5,560.38,433.63
2016,5,26,10,0,832.0,147.0,2.7,18.0,858.0,607.15,469.57
2016,5,26,10,15,839.0,149.0,2.7,18.5,884.5,652.12,503.24
2016,5,26,10,30,846.0,151.0,2.7,19.0,911.0,696.33,535.45
2016,5,26,10,45,850.5,152.0,2.7,19.5,931.0,736.61,564.08
2016,5,26,11,0,855.0,153.0,2.7,20.0,951.0,774.94,590.21
2016,5,26,11,15,858.5,154.0,2.7,20.0,963.5,810.96,614.6
2016,5,26,11,30,862.0,155.0,2.7,20.0,976.0,845.27,637.67
2016,5,26,11,45,863.5,155.0,2.75,20.0,981.5,875.16,657.98
2016,5,26,12,0,865.0,155.0,2.8,20.0,987.0,902.96,676.87
2016,5,26,12,15,864.5,154.5,2.85,20.0,984.5,926.29,692.78
2016,5,26,12,30,864.0,154.0,2.9,20.0,982.0,947.17,707.12
2016,5,26,12,45,869.0,149.0,2.95,20.5,974.0,966.41,719.07
2016,5,26,13,0,874.0,144.0,3.0,21.0,966.0,982.97,729.28
2016,5,26,13,15,870.5,143.0,3.05,21.0,949.0,992.39,736.26
2016,5,26,13,30,867.0,142.0,3.1,21.0,932.0,998.84,741.47
2016,5,26,13,45,863.5,139.5,3.15,21.0,908.5,1000.78,743.83
2016,5,26,14,0,860.0,137.0,3.2,21.0,885.0,999.69,744.35
2016,5,26,14,15,852.5,135.0,3.25,20.5,855.0,992.17,742.15
2016,5,26,14,30,845.0,133.0,3.3,20.0,825.0,990.56,744.08
2016,5,26,14,45,834.5,131.0,3.4,20.0,788.5,974.4,735.2
2016,5,26,15,0,824.0,129.0,3.5,20.0,752.0,955.49,724.58
2016,5,26,15,15,810.5,126.0,3.5,19.5,710.5,930.01,710.13
2016,5,26,15,30,797.0,123.0,3.5,19.0,669.0,902.16,694.0
2016,5,26,15,45,779.0,120.0,3.55,19.0,623.0,868.0,672.3
2016,5,26,16,0,761.0,117.0,3.6,19.0,577.0,832.04,649.13
2016,5,26,16,15,738.0,112.5,3.55,18.5,528.5,792.96,624.14
2016,5,26,16,30,715.0,108.0,3.5,18.0,480.0,748.58,594.85
2016,5,26,16,45,685.0,103.0,3.5,17.5,429.5,697.22,559.98
2016,5,26,17,0,655.0,98.0,3.5,17.0,379.0,645.88,524.24
2016,5,26,17,15,614.0,92.0,3.4,16.5,328.0,585.57,480.01
2016,5,26,17,30,573.0,86.0,3.3,16.0,277.0,526.69,434.51
2016,5,26,17,45,511.5,78.5,3.25,15.5,227.0,454.38,376.63
2016,5,26,18,0,450.0,71.0,3.2,15.0,177.0,385.8,319.68
2016,5,26,18,15,367.0,59.5,3.05,14.5,132.5,303.14,249.22
2016,5,26,18,30,284.0,48.0,2.9,14.0,88.0,230.98,185.58
2016,5,26,18,45,169.0,32.5,2.75,13.5,54.0,145.76,106.89
2016,5,26,19,0,54.0,17.0,2.6,13.0,20.0,50.37,0.0
2016,5,26,19,15,27.0,8.5,2.6,12.5,10.0,18.42,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,92.0,20.5,2.2,11.5,30.5,16.04,2.17
2016,5,27,5,30,184.0,41.0,2.2,12.0,61.0,31.92,21.57
2016,5,27,5,45,280.0,54.5,2.25,12.5,103.0,41.6,31.1
2016,5,27,6,0,376.0,68.0,2.3,13.0,145.0,50.89,39.8
2016,5,27,6,15,442.0,78.0,2.25,13.0,193.0,57.06,45.59
2016,5,27,6,30,508.0,88.0,2.2,13.0,241.0,63.41,51.35
2016,5,27,6,45,561.5,94.0,2.15,13.5,293.0,64.83,52.47
2016,5,27,7,0,615.0,100.0,2.1,14.0,345.0,66.2,53.44
2016,5,27,7,15,649.5,106.0,2.0,14.5,396.0,89.39,56.45
2016,5,27,7,30,684.0,112.0,1.9,15.0,447.0,131.19,77.65
2016,5,27,7,45,715.5,114.5,1.8,15.5,498.0,173.88,107.1
2016,5,27,8,0,747.0,117.0,1.7,16.0,549.0,220.1,143.83
2016,5,27,8,15,766.5,121.0,1.6,16.5,596.0,273.41,188.78
2016,5,27,8,30,786.0,125.0,1.5,17.0,643.0,322.9,231.18
2016,5,27,8,45,804.0,126.0,1.4,18.0,687.0,371.21,271.84
2016,5,27,9,0,822.0,127.0,1.3,19.0,731.0,420.96,312.52
2016,5,27,9,15,833.5,129.5,1.25,19.5,769.5,470.35,352.41
2016,5,27,9,30,845.0,132.0,1.2,20.0,808.0,520.12,391.22
2016,5,27,9,45,861.0,129.5,1.2,20.5,842.5,571.79,430.34
2016,5,27,10,0,877.0,127.0,1.2,21.0,877.0,619.63,465.62
2016,5,27,10,15,883.5,128.0,1.2,21.5,903.5,664.45,497.67
2016,5,27,10,30,890.0,129.0,1.2,22.0,930.0,708.28,528.11
2016,5,27,10,45,896.0,129.0,1.3,23.0,950.5,749.75,556.1
2016,5,27,11,0,902.0,129.0,1.4,24.0,971.0,789.83,581.03
2016,5,27,11,15,904.5,129.5,1.55,24.0,983.0,826.06,605.85
2016,5,27,11,30,907.0,130.0,1.7,24.0,995.0,860.37,629.37
2016,5,27,11,45,909.0,129.5,1.85,24.5,1000.5,891.3,649.41
2016,5,27,12,0,911.0,129.0,2.0,25.0,1006.0,920.0,667.95
2016,5,27,12,15,910.0,129.0,2.15,25.0,1003.0,944.12,684.83
2016,5,27,12,30,909.0,129.0,2.3,25.0,1000.0,965.62,700.11
2016,5,27,12,45,905.5,129.0,2.45,25.0,989.5,982.04,712.21
2016,5,27,13,0,902.0,129.0,2.6,25.0,979.0,995.55,722.56
2016,5,27,13,15,898.0,128.5,2.7,25.0,961.5,1005.1,730.0
2016,5,27,13,30,894.0,128.0,2.8,25.0,944.0,1011.6,735.62
2016,5,27,13,45,886.5,127.5,2.95,25.0,918.5,1011.6,737.61
2016,5,27,14,0,879.0,127.0,3.1,25.0,893.0,1008.52,737.72
2016,5,27,14,15,871.0,125.5,3.15,24.5,862.0,1000.89,735.58
2016,5,27,14,30,863.0,124.0,3.2,24.0,831.0,990.29,731.61
2016,5,27,14,45,851.5,122.0,3.3,24.0,794.0,972.87,722.14
2016,5,27,15,0,840.0,120.0,3.4,24.0,757.0,961.29,716.64
2016,5,27,15,15,827.0,117.5,3.4,23.5,715.0,936.58,702.99
2016,5,27,15,30,814.0,115.0,3.4,23.0,673.0,909.47,687.71
2016,5,27,15,45,797.0,112.0,3.45,23.0,627.5,875.89,666.85
2016,5,27,16,0,780.0,109.0,3.5,23.0,582.0,840.44,644.51
2016,5,27,16,15,758.0,105.0,3.45,22.5,533.0,797.85,617.54
2016,5,27,16,30,736.0,101.0,3.4,22.0,484.0,758.18,592.24
2016,5,27,16,45,707.0,96.5,3.35,21.5,433.5,707.59,558.44
2016,5,27,17,0,678.0,92.0,3.3,21.0,383.0,656.94,523.81
2016,5,27,17,15,638.5,86.0,3.15,20.5,332.0,596.95,480.77
2016,5,27,17,30,599.0,80.0,3.0,20.0,281.0,538.3,436.58
2016,5,27,17,45,544.0,72.5,2.85,19.5,231.5,469.34,382.35
2016,5,27,18,0,489.0,65.0,2.7,19.0,182.0,403.69,328.78
2016,5,27,18,15,408.5,55.0,2.35,18.0,137.0,324.38,262.55
2016,5,27,18,30,328.0,45.0,2.0,17.0,92.0,251.57,199.66
2016,5,27,18,45,212.5,31.5,1.7,16.0,57.0,164.73,120.86
2016,5,27,19,0,97.0,18.0,1.4,15.0,22.0,77.55,0.0
2016,5,27,19,15,48.5,9.0,1.3,14.5,11.0,27.18,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,19.0,0.8,13.5,31.5,14.82,1.99
2016,5,28,5,30,223.0,38.0,0.9,14.0,63.0,29.49,19.41
2016,5,28,5,45,317.0,50.0,1.05,14.5,105.0,38.05,27.78
2016,5,28,6,0,411.0,62.0,1.2,15.0,147.0,47.16,36.21
2016,5,28,6,15,474.0,71.0,1.3,15.5,195.0,51.97,40.65
2016,5,28,6,30,537.0,80.0,1.4,16.0,243.0,56.52,44.66
2016,5,28,6,45,585.5,86.0,1.55,16.5,294.0,58.31,46.1
2016,5,28,7,0,634.0,92.0,1.7,17.0,345.0,59.99,47.36
2016,5,28,7,15,667.5,97.5,1.75,17.5,396.0,84.32,50.78
2016,5,28,7,30,701.0,103.0,1.8,18.0,447.0,126.56,72.13
2016,5,28,7,45,727.5,106.5,1.85,19.0,497.0,170.19,102.18
2016,5,28,8,0,754.0,110.0,1.9,20.0,547.0,222.19,143.17
2016,5,28,8,15,773.0,114.0,1.9,20.5,594.0,269.9,183.32
2016,5,28,8,30,792.0,118.0,1.9,21.0,641.0,319.54,225.65
2016,5,28,8,45,807.5,120.5,1.9,22.0,684.5,368.51,266.77
2016,5,28,9,0,823.0,123.0,1.9,23.0,728.0,418.66,307.82
2016,5,28,9,15,834.5,125.5,1.9,23.5,766.5,468.04,347.78
2016,5,28,9,30,846.0,128.0,1.9,24.0,805.0,517.8,386.81
2016,5,28,9,45,854.0,130.5,1.95,24.5,838.0,569.38,426.05
2016,5,28,10,0,862.0,133.0,2.0,25.0,871.0,616.36,460.98
2016,5,28,10,15,868.5,134.5,2.0,25.0,897.5,660.95,494.0
2016,5,28,10,30,875.0,136.0,2.0,25.0,924.0,704.61,525.58
2016,5,28,10,45,878.5,138.0,2.05,25.5,943.5,745.44,553.79
2016,5,28,11,0,882.0,140.0,2.1,26.0,963.0,784.77,579.33
2016,5,28,11,15,884.5,141.0,2.1,26.0,976.0,820.82,602.75
2016,5,28,11,30,887.0,142.0,2.1,26.0,989.0,855.0,624.79
2016,5,28,11,45,887.0,143.0,2.15,26.0,993.5,885.1,644.51
2016,5,28,12,0,887.0,144.0,2.2,26.0,998.0,912.97,662.78
2016,5,28,12,15,886.5,144.0,2.25,26.0,995.5,937.14,678.68
2016,5,28,12,30,886.0,144.0,2.3,26.0,993.0,958.81,693.04
2016,5,28,12,45,877.0,147.5,2.4,26.0,981.5,973.17,703.27
2016,5,28,13,0,868.0,151.0,2.5,26.0,970.0,984.62,711.8
2016,5,28,13,15,864.0,150.0,2.55,26.0,952.5,993.62,718.41
2016,5,28,13,30,860.0,149.0,2.6,26.0,935.0,999.66,723.27
2016,5,28,13,45,852.5,148.5,2.7,26.0,910.0,999.79,724.93
2016,5,28,14,0,845.0,148.0,2.8,26.0,885.0,1006.07,730.73
2016,5,28,14,15,836.5,146.0,2.85,25.5,854.5,997.9,728.22
2016,5,28,14,30,828.0,144.0,2.9,25.0,824.0,986.8,724.01
2016,5,28,14,45,816.0,142.0,3.0,25.0,787.0,969.44,714.75
2016,5,28,15,0,804.0,140.0,3.1,25.0,750.0,949.41,703.74
2016,5,28,15,15,672.5,178.0,3.15,24.5,669.0,863.17,648.79
2016,5,28,15,30,541.0,216.0,3.2,24.0,588.0,767.25,584.35
2016,5,28,15,45,537.5,200.0,3.25,24.0,548.0,737.5,565.95
2016,5,28,16,0,534.0,184.0,3.3,24.0,508.0,705.86,545.48
2016,5,28,16,15,516.5,172.5,3.3,23.5,465.0,665.57,518.91
2016,5,28,16,30,499.0,161.0,3.3,23.0,422.0,624.53,491.29
2016,5,28,16,45,518.5,138.0,3.3,22.5,384.5,599.06,475.57
2016,5,28,17,0,538.0,115.0,3.3,22.0,347.0,576.68,461.4
2016,5,28,17,15,546.0,102.5,3.05,21.0,311.5,549.05,442.46
2016,5,28,17,30,554.0,90.0,2.8,20.0,276.0,519.36,421.01
2016,5,28,17,45,499.5,81.0,2.6,19.5,227.5,450.56,366.66
2016,5,28,18,0,445.0,72.0,2.4,19.0,179.0,385.01,313.23
2016,5,28,18,15,365.0,60.5,2.1,18.0,134.5,304.02,245.97
2016,5,28,18,30,285.0,49.0,1.8,17.0,90.0,233.26,185.09
2016,5,28,18,45,181.0,33.5,1.55,16.5,56.0,152.84,112.43
2016,5,28,19,0,77.0,18.0,1.3,16.0,22.0,62.23,0.0
2016,5,28,19,15,38.5,9.0,1.3,15.5,11.0,23.39,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.81,2.39
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,29.48,19.5
2016,5,29,5,45,334.0,49.5,2.4,13.5,107.5,37.65,27.53
2016,5,29,6,0,429.0,61.0,2.5,14.0,150.0,46.2,35.5
2016,5,29,6,15,492.5,69.5,2.45,14.5,198.5,50.64,39.62
2016,5,29,6,30,556.0,78.0,2.4,15.0,247.0,54.83,43.34
2016,5,29,6,45,602.5,84.0,2.35,15.5,298.0,56.71,44.87
2016,5,29,7,0,649.0,90.0,2.3,16.0,349.0,58.47,46.21
2016,5,29,7,15,682.0,95.0,2.25,16.5,400.5,83.69,49.8
2016,5,29,7,30,715.0,100.0,2.2,17.0,452.0,126.24,71.5
2016,5,29,7,45,740.0,104.0,2.15,17.5,501.5,170.72,102.72
2016,5,29,8,0,765.0,108.0,2.1,18.0,551.0,223.28,144.85
2016,5,29,8,15,784.0,111.5,2.1,18.5,598.5,271.12,185.55
2016,5,29,8,30,803.0,115.0,2.1,19.0,646.0,320.88,228.45
2016,5,29,8,45,817.5,118.0,2.1,19.5,689.0,370.43,271.03
2016,5,29,9,0,832.0,121.0,2.1,20.0,732.0,421.07,313.6
2016,5,29,9,15,843.0,123.0,2.15,20.0,770.5,470.21,354.81
2016,5,29,9,30,854.0,125.0,2.2,20.0,809.0,523.93,398.31
2016,5,29,9,45,860.5,128.0,2.3,20.5,841.5,571.27,435.48
2016,5,29,10,0,867.0,131.0,2.4,21.0,874.0,618.04,471.25
2016,5,29,10,15,873.5,132.5,2.45,21.0,901.0,662.81,505.41
2016,5,29,10,30,880.0,134.0,2.5,21.0,928.0,706.63,538.17
2016,5,29,10,45,883.0,136.0,2.65,21.5,947.5,747.28,567.51
2016,5,29,11,0,886.0,138.0,2.8,22.0,967.0,786.37,594.07
2016,5,29,11,15,889.0,139.0,2.85,22.0,979.5,822.91,618.9
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,857.61,642.37
2016,5,29,11,45,891.0,141.5,2.95,22.5,996.5,887.43,661.19
2016,5,29,12,0,890.0,143.0,3.0,23.0,1001.0,914.96,678.41
2016,5,29,12,15,890.0,143.0,3.0,23.0,999.0,939.64,694.66
2016,5,29,12,30,890.0,143.0,3.0,23.0,997.0,961.84,709.3
2016,5,29,12,45,881.0,147.0,3.05,23.0,985.5,976.74,719.57
2016,5,29,13,0,872.0,151.0,3.1,23.0,974.0,988.73,728.09
2016,5,29,13,15,868.5,150.0,3.15,23.0,957.0,998.28,735.14
2016,5,29,13,30,865.0,149.0,3.2,23.0,940.0,1004.87,740.38
2016,5,29,13,45,859.5,147.5,3.25,23.0,916.0,1006.02,742.19
2016,5,29,14,0,854.0,146.0,3.3,23.0,892.0,1013.19,748.16
2016,5,29,14,15,846.0,144.0,3.3,23.0,861.5,1005.52,744.01
2016,5,29,14,30,838.0,142.0,3.3,23.0,831.0,994.88,738.15
2016,5,29,14,45,828.0,139.5,3.3,23.0,795.0,978.86,728.82
2016,5,29,15,0,818.0,137.0,3.3,23.0,759.0,960.09,717.77
2016,5,29,15,15,804.5,134.0,3.25,22.5,717.0,934.82,703.4
2016,5,29,15,30,791.0,131.0,3.2,22.0,675.0,907.19,687.39
2016,5,29,15,45,775.0,126.5,3.15,22.0,630.0,873.39,665.75
2016,5,29,16,0,759.0,122.0,3.1,22.0,585.0,842.36,645.95
2016,5,29,16,15,736.0,117.5,3.05,21.5,536.0,799.1,618.54
2016,5,29,16,30,713.0,113.0,3.0,21.0,487.0,754.83,590.0
2016,5,29,16,45,685.5,107.0,2.95,20.5,436.5,704.38,556.35
2016,5,29,17,0,658.0,101.0,2.9,20.0,386.0,653.76,521.78
2016,5,29,17,15,617.0,94.5,2.75,19.5,335.0,592.7,477.79
2016,5,29,17,30,576.0,88.0,2.6,19.0,284.0,533.05,432.59
2016,5,29,17,45,522.0,79.5,2.5,18.5,234.5,464.29,378.75
2016,5,29,18,0,468.0,71.0,2.4,18.0,185.0,398.7,325.46
2016,5,29,18,15,386.0,60.5,2.25,17.0,139.5,316.35,257.17
2016,5,29,18,30,304.0,50.0,2.1,16.0,94.0,244.85,195.53
2016,5,29,18,45,193.0,35.0,2.0,15.5,59.0,160.87,119.89
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,68.06,1.83
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,25.37,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,9.0,1.5,11.0,9.0,8.58,0.0
2016,5,30,5,15,145.0,23.5,1.65,11.5,38.5,18.48,4.84
2016,5,30,5,30,265.0,38.0,1.8,12.0,68.0,29.48,19.64
2016,5,30,5,45,362.0,48.5,1.95,12.5,111.0,37.67,27.69
2016,5,30,6,0,459.0,59.0,2.1,13.0,154.0,44.38,34.04
2016,5,30,6,15,521.5,66.5,2.05,13.5,203.0,48.05,37.49
2016,5,30,6,30,584.0,74.0,2.0,14.0,252.0,51.55,40.6
2016,5,30,6,45,629.5,79.5,2.0,14.5,304.0,53.21,41.95
2016,5,30,7,0,675.0,85.0,2.0,15.0,356.0,54.77,43.13
2016,5,30,7,15,707.0,90.0,2.0,15.5,407.5,81.59,47.34
2016,5,30,7,30,739.0,95.0,2.0,16.0,459.0,130.86,74.53
2016,5,30,7,45,764.0,98.5,2.0,17.0,509.5,175.76,105.93
2016,5,30,8,0,789.0,102.0,2.0,18.0,560.0,223.53,144.07
2016,5,30,8,15,807.5,105.0,2.0,18.5,607.5,272.04,185.47
2016,5,30,8,30,826.0,108.0,2.0,19.0,655.0,322.4,228.98
2016,5,30,8,45,840.0,110.5,2.05,19.5,698.5,372.49,272.17
2016,5,30,9,0,854.0,113.0,2.1,20.0,742.0,429.08,319.36
2016,5,30,9,15,865.0,115.5,2.1,20.5,781.0,479.15,360.44
2016,5,30,9,30,876.0,118.0,2.1,21.0,820.0,529.42,400.44
2016,5,30,9,45,880.5,122.0,2.15,21.5,852.0,577.46,437.77
2016,5,30,10,0,885.0,126.0,2.2,22.0,884.0,624.74,473.43
2016,5,30,10,15,891.0,127.5,2.25,22.5,911.0,669.92,506.66
2016,5,30,10,30,897.0,129.0,2.3,23.0,938.0,714.09,538.29
2016,5,30,10,45,901.5,129.5,2.35,23.5,957.5,755.14,567.03
2016,5,30,11,0,906.0,130.0,2.4,24.0,977.0,794.68,592.62
2016,5,30,11,15,908.5,131.0,2.4,24.0,989.5,831.45,616.82
2016,5,30,11,30,911.0,132.0,2.4,24.0,1002.0,866.31,639.59
2016,5,30,11,45,911.5,132.0,2.45,24.5,1007.0,896.53,658.3
2016,5,30,12,0,912.0,132.0,2.5,25.0,1012.0,924.47,675.45
2016,5,30,12,15,911.5,132.0,2.5,25.0,1009.5,949.1,691.3
2016,5,30,12,30,911.0,132.0,2.5,25.0,1007.0,971.16,705.5
2016,5,30,12,45,907.0,132.5,2.55,25.5,996.5,987.7,715.29
2016,5,30,13,0,903.0,133.0,2.6,26.0,986.0,1001.33,723.3
2016,5,30,13,15,899.5,132.0,2.65,26.0,968.5,1010.99,730.3
2016,5,30,13,30,896.0,131.0,2.7,26.0,951.0,1017.6,735.51
2016,5,30,13,45,891.0,129.5,2.8,26.0,927.0,1019.16,738.09
2016,5,30,14,0,886.0,128.0,2.9,26.0,903.0,1017.63,738.83
2016,5,30,14,15,878.5,126.5,2.95,25.5,872.0,1010.57,737.14
2016,5,30,14,30,871.0,125.0,3.0,25.0,841.0,1000.53,733.64
2016,5,30,14,45,861.5,122.0,3.1,25.0,804.5,984.01,724.94
2016,5,30,15,0,852.0,119.0,3.2,25.0,768.0,964.7,714.45
2016,5,30,15,15,839.0,116.5,3.25,24.5,726.0,948.42,707.0
2016,5,30,15,30,826.0,114.0,3.3,24.0,684.0,921.2,692.11
2016,5,30,15,45,810.5,110.5,3.4,24.0,638.5,888.25,672.21
2016,5,30,16,0,795.0,107.0,3.5,24.0,593.0,853.34,650.73
2016,5,30,16,15,773.5,103.0,3.45,23.5,543.5,810.86,624.08
2016,5,30,16,30,752.0,99.0,3.4,23.0,494.0,767.18,596.14
2016,5,30,16,45,725.5,94.0,3.4,22.5,443.5,721.35,566.3
2016,5,30,17,0,699.0,89.0,3.4,22.0,393.0,671.43,532.67
2016,5,30,17,15,660.0,83.5,3.15,21.0,341.5,611.67,490.78
2016,5,30,17,30,621.0,78.0,2.9,20.0,290.0,553.18,447.93
2016,5,30,17,45,569.0,71.0,2.7,19.5,240.0,485.88,395.19
2016,5,30,18,0,517.0,64.0,2.5,19.0,190.0,421.61,342.94
2016,5,30,18,15,437.0,55.0,2.2,18.0,144.0,342.34,277.15
2016,5,30,18,30,357.0,46.0,1.9,17.0,98.0,269.38,214.43
2016,5,30,18,45,240.0,33.0,1.6,16.5,62.0,180.23,134.77
2016,5,30,19,0,123.0,20.0,1.3,16.0,26.0,93.42,13.04
2016,5,30,19,15,61.5,10.0,1.3,15.5,13.0,33.36,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,8.58,0.0
2016,5,31,5,15,160.5,23.0,1.7,12.5,40.0,18.06,4.91
2016,5,31,5,30,288.0,37.0,1.8,13.0,70.0,29.59,19.67
2016,5,31,5,45,381.5,47.0,1.95,13.5,113.0,36.24,26.33
2016,5,31,6,0,475.0,57.0,2.1,14.0,156.0,42.56,32.29
2016,5,31,6,15,537.0,64.5,2.0,14.5,205.5,46.34,35.81
2016,5,31,6,30,599.0,72.0,1.9,15.0,255.0,49.92,38.98
2016,5,31,6,45,643.0,77.0,1.85,16.0,306.5,51.28,39.98
2016,5,31,7,0,687.0,82.0,1.8,17.0,358.0,52.56,40.84
2016,5,31,7,15,718.5,86.5,1.75,17.5,409.5,80.11,45.15
2016,5,31,7,30,750.0,91.0,1.7,18.0,461.0,129.18,71.99
2016,5,31,7,45,774.0,94.5,1.7,19.0,511.0,174.5,103.57
2016,5,31,8,0,798.0,98.0,1.7,20.0,561.0,222.57,141.73
2016,5,31,8,15,816.0,101.0,1.7,20.5,608.5,271.38,183.06
2016,5,31,8,30,834.0,104.0,1.7,21.0,656.0,321.99,226.39
2016,5,31,8,45,847.5,106.5,1.75,21.5,699.5,378.27,273.79
2016,5,31,9,0,861.0,109.0,1.8,22.0,743.0,429.06,316.16
2016,5,31,9,15,871.5,111.0,1.85,22.5,782.0,478.78,356.71
2016,5,31,9,30,882.0,113.0,1.9,23.0,821.0,528.65,396.18
2016,5,31,9,45,890.0,115.0,1.95,23.5,854.0,577.14,433.48
2016,5,31,10,0,898.0,117.0,2.0,24.0,887.0,625.14,469.33
2016,5,31,10,15,904.0,118.0,2.1,24.5,913.5,670.38,502.52
2016,5,31,10,30,910.0,119.0,2.2,25.0,940.0,714.56,534.18
2016,5,31,10,45,914.0,120.0,2.3,25.5,960.0,756.1,563.03
2016,5,31,11,0,918.0,121.0,2.4,26.0,980.0,796.08,588.92
2016,5,31,11,15,920.5,121.5,2.4,26.0,993.0,832.73,612.84
2016,5,31,11,30,923.0,122.0,2.4,26.0,1006.0,867.43,635.32
2016,5,31,11,45,924.0,122.5,2.45,26.5,1011.0,898.77,654.6
2016,5,31,12,0,925.0,123.0,2.5,27.0,1016.0,927.82,672.29
2016,5,31,12,15,925.0,123.0,2.5,27.0,1014.0,953.1,688.41
2016,5,31,12,30,925.0,123.0,2.5,27.0,1012.0,975.79,702.89
2016,5,31,12,45,925.5,121.0,2.5,27.5,1003.0,994.29,713.33
2016,5,31,13,0,926.0,119.0,2.5,28.0,994.0,1009.9,721.99
2016,5,31,13,15,923.0,118.0,2.55,28.0,977.0,1020.13,729.26
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,1027.24,734.75
2016,5,31,13,45,915.0,116.0,2.7,28.0,936.0,1029.25,737.63
2016,5,31,14,0,910.0,115.0,2.8,28.0,912.0,1028.12,738.68
2016,5,31,14,15,903.0,113.5,2.8,28.0,881.5,1021.37,735.35
2016,5,31,14,30,896.0,112.0,2.8,28.0,851.0,1011.56,730.23
2016,5,31,14,45,887.0,110.0,2.85,28.0,814.5,996.27,722.16
2016,5,31,15,0,878.0,108.0,2.9,28.0,778.0,978.13,712.33
2016,5,31,15,15,866.5,106.0,2.9,27.5,736.0,954.9,700.2
2016,5,31,15,30,855.0,104.0,2.9,27.0,694.0,929.18,686.4
2016,5,31,15,45,839.0,101.5,2.95,27.0,648.0,904.4,672.19
2016,5,31,16,0,823.0,99.0,3.0,27.0,602.0,869.57,651.06
2016,5,31,16,15,802.5,95.5,2.9,26.5,553.0,827.84,625.32
2016,5,31,16,30,782.0,92.0,2.8,26.0,504.0,784.81,598.31
2016,5,31,16,45,754.5,88.0,2.75,25.5,453.0,734.45,565.88
2016,5,31,17,0,727.0,84.0,2.7,25.0,402.0,683.75,532.44
2016,5,31,17,15,690.0,79.0,2.45,24.0,350.0,628.82,495.01
2016,5,31,17,30,653.0,74.0,2.2,23.0,298.0,571.26,454.2
2016,5,31,17,45,600.0,68.0,1.95,22.0,247.0,503.28,402.66
2016,5,31,18,0,547.0,62.0,1.7,21.0,196.0,438.37,351.44
2016,5,31,18,15,468.0,53.5,1.5,20.0,149.5,358.96,286.89
2016,5,31,18,30,389.0,45.0,1.3,19.0,103.0,285.76,225.02
2016,5,31,18,45,266.5,32.5,1.15,18.0,65.5,194.34,145.02
2016,5,31,19,0,144.0,20.0,1.0,17.0,28.0,103.02,22.69
2016,5,31,19,15,72.0,10.0,1.05,16.5,14.0,37.52,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.55,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.8,12.0,10.0,9.53,0.0
2016,6,1,5,15,163.0,24.0,2.9,12.5,41.0,18.87,5.67
2016,6,1,5,30,292.0,38.0,3.0,13.0,72.0,30.51,20.47
2016,6,1,5,45,385.5,48.5,3.2,14.0,116.0,37.6,27.44
2016,6,1,6,0,479.0,59.0,3.4,15.0,160.0,44.31,33.69
2016,6,1,6,15,542.0,66.5,3.4,15.5,209.5,48.01,37.13
2016,6,1,6,30,605.0,74.0,3.4,16.0,259.0,51.52,40.23
2016,6,1,6,45,651.5,79.0,3.4,16.5,311.5,52.82,41.24
2016,6,1,7,0,698.0,84.0,3.4,17.0,364.0,54.04,42.12
2016,6,1,7,15,729.5,88.5,3.35,17.5,416.5,82.56,46.67
2016,6,1,7,30,761.0,93.0,3.3,18.0,469.0,132.31,74.15
2016,6,1,7,45,785.5,96.5,3.3,18.5,520.0,178.23,106.59
2016,6,1,8,0,810.0,100.0,3.3,19.0,571.0,226.95,145.93
2016,6,1,8,15,828.0,103.0,3.25,19.5,619.0,276.35,188.31
2016,6,1,8,30,846.0,106.0,3.2,20.0,667.0,327.54,232.77
2016,6,1,8,45,860.0,108.5,3.2,20.5,711.5,384.53,281.47
2016,6,1,9,0,874.0,111.0,3.2,21.0,756.0,436.13,325.16
2016,6,1,9,15,885.0,113.5,3.2,21.5,795.0,487.1,367.33
2016,6,1,9,30,896.0,116.0,3.2,22.0,834.0,538.26,408.41
2016,6,1,9,45,903.5,117.5,3.2,22.5,867.5,586.72,446.31
2016,6,1,10,0,911.0,119.0,3.2,23.0,901.0,634.63,482.67
2016,6,1,10,15,917.0,120.5,3.2,23.5,928.5,680.86,516.77
2016,6,1,10,30,923.0,122.0,3.2,24.0,956.0,726.02,549.17
2016,6,1,10,45,925.0,124.5,3.25,24.5,975.5,767.96,578.5
2016,6,1,11,0,927.0,127.0,3.3,25.0,995.0,808.19,604.63
2016,6,1,11,15,930.0,127.5,3.35,25.0,1008.0,845.61,629.81
2016,6,1,11,30,933.0,128.0,3.4,25.0,1021.0,881.09,653.57
2016,6,1,11,45,931.0,130.0,3.5,25.0,1025.5,911.62,674.23
2016,6,1,12,0,929.0,132.0,3.6,25.0,1030.0,939.71,693.3
2016,6,1,12,15,928.5,132.0,3.65,25.0,1027.5,964.78,710.09
2016,6,1,12,30,928.0,132.0,3.7,25.0,1025.0,987.23,725.2
2016,6,1,12,45,914.0,139.5,3.75,25.0,1011.5,1001.37,734.91
2016,6,1,13,0,900.0,147.0,3.8,25.0,998.0,1012.4,742.75
2016,6,1,13,15,896.0,146.0,3.8,25.0,980.5,1021.82,749.32
2016,6,1,13,30,892.0,145.0,3.8,25.0,963.0,1028.18,754.02
2016,6,1,13,45,884.0,145.0,3.8,25.0,938.0,1028.55,754.93
2016,6,1,14,0,876.0,145.0,3.8,25.0,913.0,1025.86,754.01
2016,6,1,14,15,868.0,143.0,3.75,25.0,882.0,1027.24,755.58
2016,6,1,14,30,860.0,141.0,3.7,25.0,851.0,1016.59,749.33
2016,6,1,14,45,848.0,139.5,3.7,25.0,813.5,999.64,739.46
2016,6,1,15,0,836.0,138.0,3.7,25.0,776.0,979.94,727.86
2016,6,1,15,15,822.5,135.0,3.65,24.5,734.0,954.52,713.57
2016,6,1,15,30,809.0,132.0,3.6,24.0,692.0,926.68,697.6
2016,6,1,15,45,791.5,128.0,3.55,24.0,645.5,891.81,675.39
2016,6,1,16,0,774.0,124.0,3.5,24.0,599.0,855.04,651.77
2016,6,1,16,15,751.5,120.0,3.35,23.5,550.0,817.29,627.95
