Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,729.0,116.0,3.2,23.0,501.0,773.66,599.63
2016,6,1,16,45,702.0,109.5,3.1,22.5,450.0,722.56,565.69
2016,6,1,17,0,675.0,103.0,3.0,22.0,399.0,671.2,530.82
2016,6,1,17,15,634.5,96.5,2.8,21.0,347.0,609.88,488.09
2016,6,1,17,30,594.0,90.0,2.6,20.0,295.0,549.87,443.81
2016,6,1,17,45,543.5,81.5,2.45,19.5,245.0,482.59,391.55
2016,6,1,18,0,493.0,73.0,2.3,19.0,195.0,418.13,339.58
2016,6,1,18,15,412.0,62.5,2.05,18.0,148.5,337.12,272.8
2016,6,1,18,30,331.0,52.0,1.8,17.0,102.0,262.6,209.25
2016,6,1,18,45,219.5,37.0,1.6,16.5,65.0,176.64,133.22
2016,6,1,19,0,108.0,22.0,1.4,16.0,28.0,91.08,25.56
2016,6,1,19,15,54.0,11.0,1.4,15.5,14.0,31.55,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,9.53,0.0
2016,6,2,5,15,171.0,24.0,1.75,11.5,42.0,18.86,5.98
2016,6,2,5,30,302.0,38.0,1.9,12.0,73.0,30.47,20.57
2016,6,2,5,45,397.0,48.0,2.1,12.5,117.5,37.1,27.22
2016,6,2,6,0,492.0,58.0,2.3,13.0,162.0,43.4,33.19
2016,6,2,6,15,554.5,65.5,2.2,13.5,212.0,47.15,36.69
2016,6,2,6,30,617.0,73.0,2.1,14.0,262.0,50.71,39.85
2016,6,2,6,45,661.5,78.5,2.05,15.0,315.0,52.44,41.17
2016,6,2,7,0,706.0,84.0,2.0,16.0,368.0,54.04,42.31
2016,6,2,7,15,737.5,88.5,1.95,16.5,420.5,83.39,47.11
2016,6,2,7,30,769.0,93.0,1.9,17.0,473.0,133.52,74.92
2016,6,2,7,45,793.0,96.5,1.9,18.0,524.0,179.74,107.41
2016,6,2,8,0,817.0,100.0,1.9,19.0,575.0,228.72,146.54
2016,6,2,8,15,835.0,103.0,1.85,19.5,623.0,278.44,188.82
2016,6,2,8,30,853.0,106.0,1.8,20.0,671.0,329.96,233.05
2016,6,2,8,45,866.5,108.5,1.8,20.5,715.5,387.1,281.24
2016,6,2,9,0,880.0,111.0,1.8,21.0,760.0,438.8,324.34
2016,6,2,9,15,890.5,113.0,1.8,21.5,799.0,489.41,365.5
2016,6,2,9,30,901.0,115.0,1.8,22.0,838.0,540.16,405.47
2016,6,2,9,45,902.5,120.0,1.8,23.0,869.5,588.48,441.52
2016,6,2,10,0,904.0,125.0,1.8,24.0,901.0,635.75,475.45
2016,6,2,10,15,910.0,126.5,1.85,24.5,928.0,681.7,508.63
2016,6,2,10,30,916.0,128.0,1.9,25.0,955.0,726.6,540.18
2016,6,2,10,45,919.5,129.5,1.95,25.5,975.0,768.5,568.89
2016,6,2,11,0,923.0,131.0,2.0,26.0,995.0,808.81,594.37
2016,6,2,11,15,925.0,131.5,2.0,26.0,1007.5,845.34,617.86
2016,6,2,11,30,927.0,132.0,2.0,26.0,1020.0,879.87,639.89
2016,6,2,11,45,927.5,132.5,2.05,26.5,1025.0,911.03,658.83
2016,6,2,12,0,928.0,133.0,2.1,27.0,1030.0,939.87,676.19
2016,6,2,12,15,927.0,133.0,2.15,27.0,1027.0,964.49,692.17
2016,6,2,12,30,926.0,133.0,2.2,27.0,1024.0,986.47,706.56
2016,6,2,12,45,932.0,127.0,2.3,27.5,1016.5,1006.56,718.94
2016,6,2,13,0,938.0,121.0,2.4,28.0,1009.0,1023.78,729.56
2016,6,2,13,15,934.5,120.0,2.4,28.0,991.5,1033.75,736.12
2016,6,2,13,30,931.0,119.0,2.4,28.0,974.0,1040.57,740.88
2016,6,2,13,45,925.5,118.0,2.45,28.0,949.0,1042.25,743.11
2016,6,2,14,0,920.0,117.0,2.5,28.0,924.0,1040.74,743.52
2016,6,2,14,15,912.5,115.5,2.5,28.0,893.0,1033.59,739.99
2016,6,2,14,30,905.0,114.0,2.5,28.0,862.0,1023.35,734.67
2016,6,2,14,45,895.5,112.0,2.55,28.0,824.5,1007.6,726.48
2016,6,2,15,0,886.0,110.0,2.6,28.0,787.0,989.0,716.53
2016,6,2,15,15,873.5,107.5,2.6,27.5,745.0,964.23,703.57
2016,6,2,15,30,861.0,105.0,2.6,27.0,703.0,936.98,688.95
2016,6,2,15,45,845.0,102.5,2.65,26.5,656.5,912.19,676.28
2016,6,2,16,0,829.0,100.0,2.7,26.0,610.0,877.29,656.59
2016,6,2,16,15,808.0,96.5,2.7,25.5,560.0,835.04,631.24
2016,6,2,16,30,787.0,93.0,2.7,25.0,510.0,791.48,604.54
2016,6,2,16,45,759.0,89.0,2.7,24.5,458.5,740.6,572.03
2016,6,2,17,0,731.0,85.0,2.7,24.0,407.0,689.39,538.46
2016,6,2,17,15,694.0,80.0,2.55,23.0,354.5,634.37,501.35
2016,6,2,17,30,657.0,75.0,2.4,22.0,302.0,576.64,460.8
2016,6,2,17,45,605.0,68.5,2.3,21.5,251.0,508.48,408.72
2016,6,2,18,0,553.0,62.0,2.2,21.0,200.0,443.32,356.94
2016,6,2,18,15,475.5,53.5,1.9,20.0,153.0,364.4,292.37
2016,6,2,18,30,398.0,45.0,1.6,19.0,106.0,291.57,230.52
2016,6,2,18,45,280.5,33.0,1.35,18.0,68.5,202.35,152.51
2016,6,2,19,0,163.0,21.0,1.1,17.0,31.0,113.98,39.29
2016,6,2,19,15,81.5,10.5,1.05,16.5,15.5,41.9,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,14.0,11.0,9.53,0.0
2016,6,3,5,15,188.5,23.0,0.9,14.5,42.5,18.44,5.82
2016,6,3,5,30,322.0,36.0,1.0,15.0,74.0,28.52,18.68
2016,6,3,5,45,412.5,46.0,1.1,15.5,118.0,35.24,25.27
2016,6,3,6,0,503.0,56.0,1.2,16.0,162.0,41.61,31.22
2016,6,3,6,15,563.0,62.5,1.15,16.5,211.5,44.62,34.01
2016,6,3,6,30,623.0,69.0,1.1,17.0,261.0,47.48,36.52
2016,6,3,6,45,664.0,74.5,1.1,17.5,312.5,49.35,38.05
2016,6,3,7,0,705.0,80.0,1.1,18.0,364.0,51.09,39.39
2016,6,3,7,15,735.5,84.5,1.05,18.5,416.0,86.23,48.9
2016,6,3,7,30,766.0,89.0,1.0,19.0,468.0,130.45,71.73
2016,6,3,7,45,788.5,92.5,0.95,20.0,518.0,176.3,103.67
2016,6,3,8,0,811.0,96.0,0.9,21.0,568.0,224.74,141.84
2016,6,3,8,15,690.0,145.0,0.85,22.0,570.0,271.84,185.53
2016,6,3,8,30,569.0,194.0,0.8,23.0,572.0,313.04,222.97
2016,6,3,8,45,720.0,150.5,0.8,24.0,660.5,360.47,257.96
2016,6,3,9,0,871.0,107.0,0.8,25.0,749.0,432.32,311.45
2016,6,3,9,15,707.0,190.5,0.85,26.0,729.5,463.11,337.07
2016,6,3,9,30,543.0,274.0,0.9,27.0,710.0,489.68,357.07
2016,6,3,9,45,731.5,189.5,0.95,28.0,802.5,548.19,399.65
2016,6,3,10,0,920.0,105.0,1.0,29.0,895.0,628.51,456.55
2016,6,3,10,15,925.5,106.0,0.95,29.5,921.5,674.24,487.15
2016,6,3,10,30,931.0,107.0,0.9,30.0,948.0,718.84,516.23
2016,6,3,10,45,933.5,108.5,0.9,30.5,967.5,760.45,542.33
2016,6,3,11,0,936.0,110.0,0.9,31.0,987.0,800.35,565.79
2016,6,3,11,15,938.0,110.5,1.0,31.0,999.5,837.12,589.55
2016,6,3,11,30,940.0,111.0,1.1,31.0,1012.0,871.86,611.99
2016,6,3,11,45,939.5,112.0,1.2,31.0,1016.5,902.77,632.04
2016,6,3,12,0,939.0,113.0,1.3,31.0,1021.0,931.28,650.64
2016,6,3,12,15,938.0,113.0,1.4,31.0,1018.5,955.89,666.89
2016,6,3,12,30,937.0,113.0,1.5,31.0,1016.0,977.82,681.59
2016,6,3,12,45,923.0,120.5,1.6,31.0,1002.5,991.97,691.61
2016,6,3,13,0,909.0,128.0,1.7,31.0,989.0,1003.01,699.89
2016,6,3,13,15,905.0,127.5,1.8,31.0,971.5,1012.76,707.51
2016,6,3,13,30,901.0,127.0,1.9,31.0,954.0,1019.46,713.36
2016,6,3,13,45,895.0,125.5,2.0,31.0,929.5,1020.1,715.6
2016,6,3,14,0,889.0,124.0,2.1,31.0,905.0,1017.64,716.06
2016,6,3,14,15,881.5,122.5,2.15,30.5,874.5,1010.63,714.68
2016,6,3,14,30,874.0,121.0,2.2,30.0,844.0,1000.64,711.55
2016,6,3,14,45,863.5,119.0,2.3,30.0,807.0,984.28,703.57
2016,6,3,15,0,853.0,117.0,2.4,30.0,770.0,965.16,693.87
2016,6,3,15,15,840.0,114.5,2.4,29.5,728.5,948.91,686.44
2016,6,3,15,30,827.0,112.0,2.4,29.0,687.0,921.78,671.91
2016,6,3,15,45,809.5,109.5,2.4,29.0,641.0,888.26,651.83
2016,6,3,16,0,792.0,107.0,2.4,29.0,595.0,852.87,630.39
2016,6,3,16,15,770.5,103.0,2.35,28.5,546.0,810.58,604.89
2016,6,3,16,30,749.0,99.0,2.3,28.0,497.0,767.09,578.17
2016,6,3,16,45,719.5,95.0,2.3,28.0,446.0,720.16,547.72
2016,6,3,17,0,690.0,91.0,2.3,28.0,395.0,669.41,513.91
2016,6,3,17,15,652.0,85.5,2.05,27.0,344.0,610.72,474.17
2016,6,3,17,30,614.0,80.0,1.8,26.0,293.0,553.21,433.5
2016,6,3,17,45,561.0,73.0,1.6,25.0,243.5,485.42,383.09
2016,6,3,18,0,508.0,66.0,1.4,24.0,194.0,420.72,333.04
2016,6,3,18,15,432.0,56.5,1.3,23.0,148.5,343.28,271.36
2016,6,3,18,30,356.0,47.0,1.2,22.0,103.0,271.84,212.16
2016,6,3,18,45,246.0,34.5,1.1,21.0,66.5,185.63,138.44
2016,6,3,19,0,136.0,22.0,1.0,20.0,30.0,104.27,39.8
2016,6,3,19,15,68.0,11.0,0.95,19.5,15.0,37.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.9,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.9,18.0,10.0,9.53,0.0
2016,6,4,5,15,117.5,24.5,0.85,18.0,38.5,19.21,6.32
2016,6,4,5,30,235.0,39.0,0.8,18.0,67.0,30.17,19.83
2016,6,4,5,45,312.5,52.0,0.75,18.5,107.5,39.48,28.61
2016,6,4,6,0,390.0,65.0,0.7,19.0,148.0,48.39,36.73
2016,6,4,6,15,446.0,75.0,0.95,19.0,194.0,54.61,42.37
2016,6,4,6,30,502.0,85.0,1.2,19.0,240.0,60.34,47.44
2016,6,4,6,45,566.5,84.0,1.45,19.5,288.5,56.37,43.82
2016,6,4,7,0,631.0,83.0,1.7,20.0,337.0,52.98,40.67
2016,6,4,7,15,474.5,136.0,1.7,20.0,342.0,110.77,74.73
2016,6,4,7,30,318.0,189.0,1.7,20.0,347.0,168.72,119.85
2016,6,4,7,45,321.0,211.5,1.7,20.5,384.5,204.49,146.01
2016,6,4,8,0,324.0,234.0,1.7,21.0,422.0,241.0,174.37
2016,6,4,8,15,393.0,234.0,1.7,21.0,481.5,270.54,196.17
2016,6,4,8,30,462.0,234.0,1.7,21.0,541.0,313.78,229.71
2016,6,4,8,45,347.5,287.0,1.7,21.5,526.5,348.48,260.15
2016,6,4,9,0,233.0,340.0,1.7,22.0,512.0,372.47,280.35
2016,6,4,9,15,264.5,353.0,1.75,22.0,557.5,404.85,305.07
2016,6,4,9,30,296.0,366.0,1.8,22.0,603.0,447.68,337.33
2016,6,4,9,45,160.0,343.0,1.9,22.5,472.0,381.23,288.38
2016,6,4,10,0,24.0,320.0,2.0,23.0,341.0,304.18,229.88
2016,6,4,10,15,18.5,290.0,2.05,23.0,306.5,276.69,209.42
2016,6,4,10,30,13.0,260.0,2.1,23.0,272.0,247.9,187.64
2016,6,4,10,45,187.0,340.5,2.15,23.5,516.0,436.07,330.54
2016,6,4,11,0,361.0,421.0,2.2,24.0,760.0,647.75,481.71
2016,6,4,11,15,294.0,449.5,2.25,24.0,728.0,639.07,473.0
2016,6,4,11,30,227.0,478.0,2.3,24.0,696.0,626.69,463.01
2016,6,4,11,45,259.5,473.0,2.4,24.5,723.5,662.87,488.6
2016,6,4,12,0,292.0,468.0,2.5,25.0,751.0,700.92,514.94
2016,6,4,12,15,259.0,475.0,2.5,25.5,725.5,692.09,506.92
2016,6,4,12,30,226.0,482.0,2.5,26.0,700.0,676.38,494.6
2016,6,4,12,45,229.5,476.0,2.5,26.5,695.5,683.76,499.2
2016,6,4,13,0,233.0,470.0,2.5,27.0,691.0,690.24,503.06
2016,6,4,13,15,250.0,457.5,2.45,27.0,690.5,711.09,517.78
2016,6,4,13,30,267.0,445.0,2.4,27.0,690.0,723.47,526.8
2016,6,4,13,45,564.0,288.5,2.4,27.5,789.5,872.85,635.37
2016,6,4,14,0,861.0,132.0,2.4,28.0,889.0,998.43,717.31
2016,6,4,14,15,853.5,130.0,2.35,28.0,859.0,991.07,711.79
2016,6,4,14,30,846.0,128.0,2.3,28.0,829.0,980.79,705.85
2016,6,4,14,45,840.0,124.5,2.3,28.0,794.5,967.55,698.65
2016,6,4,15,0,834.0,121.0,2.3,28.0,760.0,960.11,695.31
2016,6,4,15,15,821.5,118.0,2.3,27.5,719.0,935.64,682.34
2016,6,4,15,30,809.0,115.0,2.3,27.0,678.0,908.78,667.87
2016,6,4,15,45,794.5,111.5,2.3,27.0,633.5,877.25,648.91
2016,6,4,16,0,780.0,108.0,2.3,27.0,589.0,843.76,628.52
2016,6,4,16,15,759.0,104.0,2.3,26.5,541.0,802.25,603.64
2016,6,4,16,30,738.0,100.0,2.3,26.0,493.0,759.54,577.5
2016,6,4,16,45,711.5,95.5,2.3,25.5,443.5,714.85,549.38
2016,6,4,17,0,685.0,91.0,2.3,25.0,394.0,666.1,517.6
2016,6,4,17,15,648.0,85.5,2.25,24.0,343.5,608.33,478.96
2016,6,4,17,30,611.0,80.0,2.2,23.0,293.0,551.68,439.21
2016,6,4,17,45,560.5,72.5,2.15,22.5,243.5,485.04,388.63
2016,6,4,18,0,510.0,65.0,2.1,22.0,194.0,421.33,338.33
2016,6,4,18,15,437.0,56.0,2.0,21.0,149.0,346.11,277.34
2016,6,4,18,30,364.0,47.0,1.9,20.0,104.0,276.58,218.71
2016,6,4,18,45,257.0,34.0,1.85,19.0,67.5,190.25,144.04
2016,6,4,19,0,150.0,21.0,1.8,18.0,31.0,109.22,46.79
2016,6,4,19,15,75.0,10.5,1.95,17.5,15.5,39.54,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,11.0,9.53,0.0
2016,6,5,5,15,187.5,23.0,1.7,13.5,42.0,18.38,6.13
2016,6,5,5,30,312.0,36.0,1.8,14.0,73.0,28.45,18.71
2016,6,5,5,45,401.0,46.0,1.95,14.5,116.5,35.17,25.31
2016,6,5,6,0,490.0,56.0,2.1,15.0,160.0,41.53,31.27
2016,6,5,6,15,549.0,63.5,2.1,15.5,209.0,45.37,34.81
2016,6,5,6,30,608.0,71.0,2.1,16.0,258.0,49.0,38.0
2016,6,5,6,45,650.0,76.5,2.1,16.5,309.5,50.79,39.46
2016,6,5,7,0,692.0,82.0,2.1,17.0,361.0,52.46,40.74
2016,6,5,7,15,722.5,86.5,2.05,17.5,412.5,82.53,46.01
2016,6,5,7,30,753.0,91.0,2.0,18.0,464.0,131.56,73.47
2016,6,5,7,45,776.0,94.5,2.0,18.5,514.0,176.76,105.56
2016,6,5,8,0,799.0,98.0,2.0,19.0,564.0,224.61,144.15
2016,6,5,8,15,816.5,101.0,2.0,19.5,611.0,273.21,185.63
2016,6,5,8,30,834.0,104.0,2.0,20.0,658.0,323.55,229.05
2016,6,5,8,45,847.5,106.5,2.05,21.0,701.5,379.67,276.1
2016,6,5,9,0,861.0,109.0,2.1,22.0,745.0,430.33,317.95
2016,6,5,9,15,871.5,111.0,2.2,22.0,783.5,479.91,359.35
2016,6,5,9,30,882.0,113.0,2.3,22.0,822.0,529.66,399.9
2016,6,5,9,45,895.5,111.5,2.45,22.5,856.5,578.09,437.93
2016,6,5,10,0,909.0,110.0,2.6,23.0,891.0,626.48,474.97
2016,6,5,10,15,914.5,111.0,2.7,23.0,917.5,671.74,509.57
2016,6,5,10,30,920.0,112.0,2.8,23.0,944.0,715.9,542.7
2016,6,5,10,45,923.0,113.5,2.9,23.5,963.5,757.44,571.74
2016,6,5,11,0,926.0,115.0,3.0,24.0,983.0,797.34,597.98
2016,6,5,11,15,928.5,115.5,3.05,24.0,996.0,834.19,622.83
2016,6,5,11,30,931.0,116.0,3.1,24.0,1009.0,869.07,646.24
2016,6,5,11,45,931.5,116.5,3.15,24.5,1014.0,900.17,665.73
2016,6,5,12,0,932.0,117.0,3.2,25.0,1019.0,928.94,683.59
2016,6,5,12,15,931.5,117.0,3.25,25.0,1017.0,953.9,700.24
2016,6,5,12,30,931.0,117.0,3.3,25.0,1015.0,976.25,715.23
2016,6,5,12,45,923.5,120.5,3.35,25.0,1004.0,992.63,726.39
2016,6,5,13,0,916.0,124.0,3.4,25.0,993.0,1006.04,735.74
2016,6,5,13,15,913.0,123.0,3.4,25.0,976.5,1016.34,742.82
2016,6,5,13,30,910.0,122.0,3.4,25.0,960.0,1023.58,748.04
2016,6,5,13,45,905.5,121.0,3.4,25.0,936.5,1026.25,750.42
2016,6,5,14,0,901.0,120.0,3.4,25.0,913.0,1025.82,750.96
2016,6,5,14,15,894.5,118.5,3.4,25.0,882.5,1019.81,748.0
2016,6,5,14,30,888.0,117.0,3.4,25.0,852.0,1010.77,743.22
2016,6,5,14,45,879.0,114.5,3.4,25.0,816.0,995.24,734.3
2016,6,5,15,0,870.0,112.0,3.4,25.0,780.0,976.88,723.63
2016,6,5,15,15,858.5,109.5,3.35,24.5,739.0,953.42,710.66
2016,6,5,15,30,847.0,107.0,3.3,24.0,698.0,935.66,701.55
2016,6,5,15,45,832.0,104.0,3.3,24.0,652.5,903.5,681.59
2016,6,5,16,0,817.0,101.0,3.3,24.0,607.0,869.3,660.19
2016,6,5,16,15,797.0,97.5,3.25,23.5,558.0,828.32,634.82
2016,6,5,16,30,777.0,94.0,3.2,23.0,509.0,786.01,608.12
2016,6,5,16,45,751.0,90.0,3.15,22.5,458.0,737.13,576.16
2016,6,5,17,0,725.0,86.0,3.1,22.0,407.0,691.59,545.95
2016,6,5,17,15,689.0,81.0,2.95,21.5,355.5,633.78,505.34
2016,6,5,17,30,653.0,76.0,2.8,21.0,304.0,576.95,464.25
2016,6,5,17,45,604.0,69.0,2.7,20.5,254.0,510.26,412.98
2016,6,5,18,0,555.0,62.0,2.6,20.0,204.0,446.33,361.89
2016,6,5,18,15,481.5,53.5,2.5,19.0,157.0,369.48,299.02
2016,6,5,18,30,408.0,45.0,2.4,18.0,110.0,298.37,238.44
2016,6,5,18,45,296.5,33.5,2.3,17.0,72.0,211.72,162.46
2016,6,5,19,0,185.0,22.0,2.2,16.0,34.0,128.79,60.99
2016,6,5,19,15,92.5,11.0,2.3,15.5,17.0,47.02,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,13.0,11.0,9.53,0.0
2016,6,6,5,15,188.0,23.0,2.95,13.5,41.5,18.36,6.23
2016,6,6,5,30,312.0,36.0,3.0,14.0,72.0,28.43,18.69
2016,6,6,5,45,399.0,45.0,3.05,14.5,115.0,34.24,24.48
2016,6,6,6,0,486.0,54.0,3.1,15.0,158.0,39.76,29.69
2016,6,6,6,15,543.0,61.0,3.05,15.5,206.0,43.26,32.92
2016,6,6,6,30,600.0,68.0,3.0,16.0,254.0,46.57,35.84
2016,6,6,6,45,639.0,73.5,3.0,16.5,303.5,48.47,37.4
2016,6,6,7,0,678.0,79.0,3.0,17.0,353.0,50.22,38.76
2016,6,6,7,15,707.5,83.5,2.95,17.5,403.0,85.27,48.57
2016,6,6,7,30,737.0,88.0,2.9,18.0,453.0,127.95,71.17
2016,6,6,7,45,759.5,91.5,2.9,18.5,502.0,172.25,102.82
2016,6,6,8,0,782.0,95.0,2.9,19.0,551.0,219.14,140.86
2016,6,6,8,15,798.5,98.0,2.95,19.5,597.0,266.6,181.72
2016,6,6,8,30,815.0,101.0,3.0,20.0,643.0,315.69,224.52
2016,6,6,8,45,829.0,103.0,3.05,20.5,685.5,370.66,271.58
2016,6,6,9,0,843.0,105.0,3.1,21.0,728.0,420.13,313.63
2016,6,6,9,15,853.0,107.0,3.1,21.0,765.5,468.55,354.55
2016,6,6,9,30,863.0,109.0,3.1,21.0,803.0,517.11,394.56
2016,6,6,9,45,870.5,110.5,3.15,21.5,835.0,563.86,431.54
2016,6,6,10,0,878.0,112.0,3.2,22.0,867.0,610.12,467.1
2016,6,6,10,15,884.0,113.5,3.25,22.0,893.5,654.75,501.5
2016,6,6,10,30,890.0,115.0,3.3,22.0,920.0,698.4,534.46
2016,6,6,10,45,894.0,116.0,3.35,22.5,939.5,739.03,563.25
2016,6,6,11,0,898.0,117.0,3.4,23.0,959.0,778.16,589.11
2016,6,6,11,15,900.5,117.5,3.4,23.0,971.5,814.02,613.4
2016,6,6,11,30,903.0,118.0,3.4,23.0,984.0,847.99,636.26
2016,6,6,11,45,903.5,118.0,3.45,23.5,989.0,877.8,655.18
2016,6,6,12,0,904.0,118.0,3.5,24.0,994.0,905.35,672.51
2016,6,6,12,15,904.0,118.0,3.5,24.0,992.0,930.09,688.93
2016,6,6,12,30,904.0,118.0,3.5,24.0,990.0,952.31,703.7
2016,6,6,12,45,893.5,123.5,3.55,24.0,978.0,967.31,714.05
2016,6,6,13,0,883.0,129.0,3.6,24.0,966.0,979.36,722.6
2016,6,6,13,15,879.5,128.0,3.6,24.0,949.5,988.86,729.25
2016,6,6,13,30,876.0,127.0,3.6,24.0,933.0,995.39,734.07
2016,6,6,13,45,870.5,126.0,3.65,24.0,910.0,996.97,736.09
2016,6,6,14,0,865.0,125.0,3.7,24.0,887.0,995.55,736.29
2016,6,6,14,15,857.5,123.5,3.7,23.5,857.0,988.66,734.1
2016,6,6,14,30,850.0,122.0,3.7,23.0,827.0,978.88,730.11
2016,6,6,14,45,840.5,120.0,3.75,23.0,792.0,963.77,721.55
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,945.98,711.26
2016,6,6,15,15,818.5,115.5,3.8,22.5,716.5,930.66,703.79
2016,6,6,15,30,806.0,113.0,3.8,22.0,676.0,904.47,688.81
2016,6,6,15,45,790.0,110.0,3.8,22.0,631.5,872.26,668.3
2016,6,6,16,0,774.0,107.0,3.8,22.0,587.0,838.17,646.36
2016,6,6,16,15,753.5,103.5,3.75,21.5,539.5,797.88,620.77
2016,6,6,16,30,733.0,100.0,3.7,21.0,492.0,756.39,593.93
2016,6,6,16,45,706.5,95.5,3.65,20.5,443.0,711.85,564.33
2016,6,6,17,0,680.0,91.0,3.6,20.0,394.0,663.3,531.08
2016,6,6,17,15,643.5,85.5,3.55,19.0,343.5,606.1,491.29
2016,6,6,17,30,607.0,80.0,3.5,18.0,293.0,549.98,450.45
2016,6,6,17,45,559.0,72.5,3.45,17.5,244.5,485.14,399.52
2016,6,6,18,0,511.0,65.0,3.4,17.0,196.0,423.02,348.86
2016,6,6,18,15,437.5,56.0,3.3,16.5,151.0,347.37,285.15
2016,6,6,18,30,364.0,47.0,3.2,16.0,106.0,277.47,224.29
2016,6,6,18,45,260.0,35.0,3.1,15.5,69.5,193.45,149.79
2016,6,6,19,0,156.0,23.0,3.0,15.0,33.0,116.18,58.32
2016,6,6,19,15,78.0,11.5,3.0,14.5,16.5,41.87,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,13.0,11.0,9.53,0.0
2016,6,7,5,15,164.0,24.0,2.35,13.5,40.5,18.81,6.62
2016,6,7,5,30,279.0,38.0,2.4,14.0,70.0,29.39,19.53
2016,6,7,5,45,370.0,47.5,2.45,14.5,112.5,36.46,26.44
2016,6,7,6,0,461.0,57.0,2.5,15.0,155.0,42.32,31.96
2016,6,7,6,15,230.5,71.0,2.45,15.0,120.0,51.05,39.92
2016,6,7,6,30,0.0,85.0,2.4,15.0,85.0,76.73,62.72
2016,6,7,6,45,0.0,102.0,2.4,15.5,102.0,91.35,75.35
2016,6,7,7,0,0.0,119.0,2.4,16.0,119.0,105.84,87.63
2016,6,7,7,15,17.0,154.0,2.4,16.5,162.5,135.29,107.0
2016,6,7,7,30,34.0,189.0,2.4,17.0,206.0,158.87,124.64
2016,6,7,7,45,61.5,220.0,2.4,18.0,255.0,189.77,147.21
2016,6,7,8,0,89.0,251.0,2.4,19.0,304.0,223.91,172.2
2016,6,7,8,15,449.0,178.0,2.4,19.5,473.5,241.93,173.82
2016,6,7,8,30,809.0,105.0,2.4,20.0,643.0,317.23,225.43
2016,6,7,8,45,822.0,108.5,2.4,20.5,685.5,366.68,267.91
2016,6,7,9,0,835.0,112.0,2.4,21.0,728.0,422.6,314.42
2016,6,7,9,15,846.0,114.0,2.45,21.0,766.5,471.12,355.09
2016,6,7,9,30,857.0,116.0,2.5,21.0,805.0,519.88,394.99
2016,6,7,9,45,870.0,115.0,2.6,21.5,839.0,567.28,432.32
2016,6,7,10,0,883.0,114.0,2.7,22.0,873.0,614.65,468.65
2016,6,7,10,15,889.0,115.5,2.8,22.0,899.5,659.52,503.16
2016,6,7,10,30,895.0,117.0,2.9,22.0,926.0,703.38,536.27
2016,6,7,10,45,897.5,119.0,3.0,22.5,945.5,744.02,565.15
2016,6,7,11,0,900.0,121.0,3.1,23.0,965.0,783.06,591.04
2016,6,7,11,15,903.0,121.5,3.2,23.0,978.0,819.44,616.06
2016,6,7,11,30,906.0,122.0,3.3,23.0,991.0,853.95,639.73
2016,6,7,11,45,907.5,122.0,3.4,23.5,997.0,884.75,659.56
2016,6,7,12,0,909.0,122.0,3.5,24.0,1003.0,913.36,677.84
2016,6,7,12,15,909.0,122.0,3.55,23.5,1001.5,938.29,696.02
2016,6,7,12,30,909.0,122.0,3.6,23.0,1000.0,960.71,712.63
2016,6,7,12,45,904.5,124.0,3.65,23.0,990.0,978.17,724.66
2016,6,7,13,0,900.0,126.0,3.7,23.0,980.0,992.78,734.92
2016,6,7,13,15,897.0,125.0,3.75,23.0,964.0,1002.96,742.36
2016,6,7,13,30,894.0,124.0,3.8,23.0,948.0,1010.14,747.96
2016,6,7,13,45,886.5,124.5,3.85,23.0,924.0,1011.38,749.76
2016,6,7,14,0,879.0,125.0,3.9,23.0,900.0,1009.6,749.73
2016,6,7,14,15,872.0,123.5,3.9,22.5,870.0,1003.25,747.91
2016,6,7,14,30,865.0,122.0,3.9,22.0,840.0,993.94,744.25
2016,6,7,14,45,852.5,121.5,3.95,22.0,803.5,977.46,734.73
2016,6,7,15,0,840.0,121.0,4.0,22.0,767.0,966.94,729.38
2016,6,7,15,15,827.5,118.5,3.95,21.5,726.5,943.08,715.73
2016,6,7,15,30,815.0,116.0,3.9,21.0,686.0,916.8,700.46
2016,6,7,15,45,796.5,114.0,3.9,20.5,640.5,883.31,680.33
2016,6,7,16,0,778.0,112.0,3.9,20.0,595.0,848.02,658.72
2016,6,7,16,15,757.0,108.0,3.8,19.5,547.0,806.65,631.98
2016,6,7,16,30,736.0,104.0,3.7,19.0,499.0,768.17,606.98
2016,6,7,16,45,705.5,100.5,3.65,18.5,448.5,717.77,572.91
2016,6,7,17,0,675.0,97.0,3.6,18.0,398.0,667.35,538.1
2016,6,7,17,15,637.0,91.0,3.5,17.5,347.5,608.56,495.77
2016,6,7,17,30,599.0,85.0,3.4,17.0,297.0,550.95,452.38
2016,6,7,17,45,543.5,78.5,3.3,17.0,247.5,482.51,397.59
2016,6,7,18,0,488.0,72.0,3.2,17.0,198.0,417.25,343.66
2016,6,7,18,15,413.0,62.0,3.05,16.5,152.5,340.27,279.03
2016,6,7,18,30,338.0,52.0,2.9,16.0,107.0,267.76,216.3
2016,6,7,18,45,230.0,38.5,2.75,15.5,70.0,184.22,142.66
2016,6,7,19,0,122.0,25.0,2.6,15.0,33.0,104.84,54.8
2016,6,7,19,15,61.0,12.5,2.55,14.5,16.5,36.15,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,10.48,0.0
2016,6,8,5,15,209.5,23.5,2.65,13.0,44.5,18.83,6.72
2016,6,8,5,30,340.0,36.0,2.7,13.0,76.0,28.43,18.79
2016,6,8,5,45,428.5,44.5,2.75,13.5,120.0,33.8,24.21
2016,6,8,6,0,517.0,53.0,2.8,14.0,164.0,38.93,29.09
2016,6,8,6,15,292.0,86.0,2.8,14.0,152.0,62.5,50.27
2016,6,8,6,30,67.0,119.0,2.8,14.0,140.0,98.19,81.94
2016,6,8,6,45,74.5,140.0,2.85,14.5,167.0,114.05,95.56
2016,6,8,7,0,82.0,161.0,2.9,15.0,194.0,129.57,108.64
2016,6,8,7,15,130.5,184.5,2.95,15.0,245.5,146.34,113.94
2016,6,8,7,30,179.0,208.0,3.0,15.0,297.0,177.23,134.9
2016,6,8,7,45,391.5,178.5,3.05,15.5,399.0,183.35,129.1
2016,6,8,8,0,604.0,149.0,3.1,16.0,501.0,222.38,152.36
2016,6,8,8,15,723.5,122.5,3.15,16.5,578.5,263.06,183.64
2016,6,8,8,30,843.0,96.0,3.2,17.0,656.0,326.43,234.9
2016,6,8,8,45,854.5,99.0,3.3,17.5,699.0,376.24,278.75
2016,6,8,9,0,866.0,102.0,3.4,18.0,742.0,426.72,322.37
2016,6,8,9,15,876.0,104.0,3.45,18.0,780.0,476.21,364.81
2016,6,8,9,30,886.0,106.0,3.5,18.0,818.0,525.82,406.35
2016,6,8,9,45,883.0,114.0,3.55,18.5,848.0,573.34,444.39
2016,6,8,10,0,880.0,122.0,3.6,19.0,878.0,619.47,480.22
2016,6,8,10,15,886.0,123.0,3.65,19.0,904.5,663.84,514.92
2016,6,8,10,30,892.0,124.0,3.7,19.0,931.0,707.22,548.16
2016,6,8,10,45,892.5,127.5,3.8,19.0,950.0,747.66,578.76
2016,6,8,11,0,893.0,131.0,3.9,19.0,969.0,786.37,606.17
2016,6,8,11,15,895.5,131.5,3.95,19.0,981.5,822.21,631.18
2016,6,8,11,30,898.0,132.0,4.0,19.0,994.0,856.17,654.78
2016,6,8,11,45,896.5,134.0,4.1,19.0,999.0,886.11,675.76
2016,6,8,12,0,895.0,136.0,4.2,19.0,1004.0,913.76,695.16
2016,6,8,12,15,894.5,136.0,4.25,19.0,1002.0,938.11,712.07
2016,6,8,12,30,894.0,136.0,4.3,19.0,1000.0,959.99,727.33
2016,6,8,12,45,867.5,151.5,4.35,19.0,983.0,969.35,734.09
2016,6,8,13,0,841.0,167.0,4.4,19.0,966.0,984.06,744.75
2016,6,8,13,15,837.0,166.0,4.4,19.0,949.5,993.64,751.65
2016,6,8,13,30,833.0,165.0,4.4,19.0,933.0,1000.29,756.7
2016,6,8,13,45,830.5,161.5,4.4,19.0,910.5,1002.9,759.13
2016,6,8,14,0,828.0,158.0,4.4,19.0,888.0,1002.51,759.68
2016,6,8,14,15,819.5,156.0,4.35,19.0,858.0,994.79,755.07
2016,6,8,14,30,811.0,154.0,4.3,19.0,828.0,984.19,748.66
2016,6,8,14,45,803.5,149.5,4.25,19.0,793.5,969.08,739.28
2016,6,8,15,0,796.0,145.0,4.2,19.0,759.0,951.22,728.12
2016,6,8,15,15,782.5,142.0,4.1,18.5,718.0,926.61,713.42
2016,6,8,15,30,769.0,139.0,4.0,18.0,677.0,899.69,697.1
2016,6,8,15,45,637.5,168.5,3.95,17.5,595.0,804.05,631.55
2016,6,8,16,0,506.0,198.0,3.9,17.0,513.0,700.28,556.64
2016,6,8,16,15,434.5,199.5,3.85,16.5,454.5,628.64,504.34
2016,6,8,16,30,363.0,201.0,3.8,16.0,396.0,545.43,441.99
2016,6,8,16,45,392.5,173.5,3.75,16.0,365.5,542.44,441.93
2016,6,8,17,0,422.0,146.0,3.7,16.0,335.0,521.86,427.94
2016,6,8,17,15,384.0,136.5,3.6,15.5,292.5,468.73,386.94
2016,6,8,17,30,346.0,127.0,3.5,15.0,250.0,417.44,346.48
2016,6,8,17,45,421.0,99.5,3.45,15.0,225.0,421.96,351.32
2016,6,8,18,0,496.0,72.0,3.4,15.0,200.0,422.77,351.37
2016,6,8,18,15,421.0,62.5,3.3,14.5,154.5,345.94,286.11
2016,6,8,18,30,346.0,53.0,3.2,14.0,109.0,273.71,223.11
2016,6,8,18,45,246.5,39.5,3.1,14.0,72.5,193.92,151.61
2016,6,8,19,0,147.0,26.0,3.0,14.0,36.0,118.04,65.2
2016,6,8,19,15,73.5,13.0,2.95,14.0,18.0,41.68,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,10.48,0.0
2016,6,9,5,15,150.5,26.0,3.2,13.0,42.0,20.43,7.82
2016,6,9,5,30,261.0,41.0,3.3,13.0,72.0,31.78,21.66
2016,6,9,5,45,353.5,51.5,3.45,13.5,114.5,39.11,28.87
2016,6,9,6,0,446.0,62.0,3.6,14.0,157.0,46.77,36.03
2016,6,9,6,15,247.0,89.5,3.6,14.0,144.5,69.22,56.23
2016,6,9,6,30,48.0,117.0,3.6,14.0,132.0,96.83,80.75
2016,6,9,6,45,56.5,138.0,3.6,14.0,158.5,112.71,94.62
2016,6,9,7,0,65.0,159.0,3.6,14.0,185.0,128.26,107.97
2016,6,9,7,15,134.5,182.5,3.55,14.5,246.0,145.26,113.24
2016,6,9,7,30,204.0,206.0,3.5,15.0,307.0,178.2,134.79
2016,6,9,7,45,294.0,212.5,3.5,15.5,375.0,201.76,148.42
2016,6,9,8,0,384.0,219.0,3.5,16.0,443.0,242.03,177.11
2016,6,9,8,15,593.0,167.0,3.45,16.5,545.0,266.57,190.92
2016,6,9,8,30,802.0,115.0,3.4,17.0,647.0,323.26,233.6
2016,6,9,8,45,820.0,115.5,3.4,17.5,691.0,371.62,275.89
2016,6,9,9,0,838.0,116.0,3.4,18.0,735.0,421.4,318.61
2016,6,9,9,15,849.0,118.5,3.4,18.0,773.5,475.9,364.55
2016,6,9,9,30,860.0,121.0,3.4,18.0,812.0,525.21,405.55
2016,6,9,9,45,872.5,120.0,3.4,18.5,846.0,572.52,443.29
2016,6,9,10,0,885.0,119.0,3.4,19.0,880.0,619.75,479.92
2016,6,9,10,15,891.0,120.5,3.4,19.0,907.0,664.73,514.8
2016,6,9,10,30,897.0,122.0,3.4,19.0,934.0,708.71,548.19
2016,6,9,10,45,905.0,120.5,3.45,19.5,955.0,750.37,578.2
2016,6,9,11,0,913.0,119.0,3.5,20.0,976.0,790.77,605.22
2016,6,9,11,15,915.5,119.5,3.5,20.0,988.5,827.21,630.14
2016,6,9,11,30,918.0,120.0,3.5,20.0,1001.0,861.73,653.59
2016,6,9,11,45,921.0,118.5,3.55,20.5,1007.0,892.82,673.57
2016,6,9,12,0,924.0,117.0,3.6,21.0,1013.0,921.72,691.97
2016,6,9,12,15,923.5,117.0,3.65,21.0,1011.0,946.56,708.91
2016,6,9,12,30,923.0,117.0,3.7,21.0,1009.0,968.81,724.17
2016,6,9,12,45,923.0,115.5,3.8,21.0,1000.0,987.38,737.36
2016,6,9,13,0,923.0,114.0,3.9,21.0,991.0,1003.09,748.75
2016,6,9,13,15,919.5,113.0,3.95,20.5,974.0,1012.95,757.48
2016,6,9,13,30,916.0,112.0,4.0,20.0,957.0,1019.72,764.32
2016,6,9,13,45,911.0,111.0,4.1,20.0,933.5,1021.9,767.1
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,1020.98,767.94
2016,6,9,14,15,899.5,108.5,4.2,19.5,880.0,1014.95,766.31
2016,6,9,14,30,893.0,107.0,4.2,19.0,850.0,1005.89,762.76
2016,6,9,14,45,883.5,105.5,4.25,19.0,814.0,990.93,754.14
2016,6,9,15,0,874.0,104.0,4.3,19.0,778.0,973.16,743.69
2016,6,9,15,15,862.0,102.0,4.3,18.5,737.5,949.77,730.49
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,923.92,715.56
2016,6,9,15,45,833.5,98.5,4.3,18.0,651.5,900.1,700.66
2016,6,9,16,0,817.0,97.0,4.3,18.0,606.0,866.43,678.65
2016,6,9,16,15,797.5,93.5,4.2,17.5,557.5,825.99,652.42
2016,6,9,16,30,778.0,90.0,4.1,17.0,509.0,784.21,624.85
2016,6,9,16,45,751.0,87.0,4.1,16.5,459.0,735.79,592.23
2016,6,9,17,0,724.0,84.0,4.1,16.0,409.0,686.98,558.56
2016,6,9,17,15,689.5,79.0,4.0,15.5,358.0,633.85,520.34
2016,6,9,17,30,655.0,74.0,3.9,15.0,307.0,578.1,478.95
2016,6,9,17,45,603.5,68.5,3.85,15.0,257.0,511.51,425.48
2016,6,9,18,0,552.0,63.0,3.8,15.0,207.0,447.83,372.44
2016,6,9,18,15,481.0,55.0,3.65,14.5,161.0,372.96,308.9
2016,6,9,18,30,410.0,47.0,3.5,14.0,115.0,303.52,247.85
2016,6,9,18,45,300.0,36.0,3.4,13.5,76.5,217.49,171.13
2016,6,9,19,0,190.0,25.0,3.3,13.0,38.0,136.06,78.8
2016,6,9,19,15,95.0,12.5,3.25,13.0,19.0,49.87,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,6,10,5,15,225.5,22.5,3.05,13.0,44.5,17.87,6.16
2016,6,10,5,30,357.0,34.0,3.3,13.0,76.0,26.55,17.18
2016,6,10,5,45,442.5,42.5,3.55,13.5,119.5,32.03,22.64
2016,6,10,6,0,528.0,51.0,3.8,14.0,163.0,37.24,27.57
2016,6,10,6,15,583.0,57.0,3.85,14.5,211.5,40.07,30.21
2016,6,10,6,30,638.0,63.0,3.9,15.0,260.0,42.75,32.59
2016,6,10,6,45,676.5,67.5,4.0,15.5,310.5,48.6,37.67
2016,6,10,7,0,715.0,72.0,4.1,16.0,361.0,50.11,38.82
2016,6,10,7,15,743.0,76.0,4.1,16.5,411.5,81.2,44.31
2016,6,10,7,30,771.0,80.0,4.1,17.0,462.0,125.01,67.68
2016,6,10,7,45,790.5,83.5,4.15,17.5,510.5,170.5,100.61
2016,6,10,8,0,810.0,87.0,4.2,18.0,559.0,218.25,139.91
2016,6,10,8,15,826.0,89.5,4.2,18.0,605.5,273.29,187.66
2016,6,10,8,30,842.0,92.0,4.2,18.0,652.0,322.81,231.82
2016,6,10,8,45,852.5,95.0,4.2,18.5,694.0,372.15,275.39
2016,6,10,9,0,863.0,98.0,4.2,19.0,736.0,422.07,318.58
2016,6,10,9,15,873.0,100.0,4.2,19.0,774.0,471.34,360.92
2016,6,10,9,30,883.0,102.0,4.2,19.0,812.0,520.75,402.35
2016,6,10,9,45,714.5,204.0,4.2,19.5,794.0,550.83,425.95
2016,6,10,10,0,546.0,306.0,4.2,20.0,776.0,575.38,443.05
2016,6,10,10,15,730.5,205.0,4.2,20.0,854.0,631.86,488.98
2016,6,10,10,30,915.0,104.0,4.2,20.0,932.0,705.15,547.0
2016,6,10,10,45,918.5,105.0,4.25,20.5,952.0,746.33,576.15
2016,6,10,11,0,922.0,106.0,4.3,21.0,972.0,785.93,602.79
2016,6,10,11,15,925.0,106.5,4.3,21.0,985.5,822.96,628.36
2016,6,10,11,30,928.0,107.0,4.3,21.0,999.0,858.07,652.45
2016,6,10,11,45,929.0,107.5,4.35,21.0,1004.5,889.45,674.07
2016,6,10,12,0,930.0,108.0,4.4,21.0,1010.0,918.54,694.05
2016,6,10,12,15,930.5,108.0,4.4,21.0,1009.0,944.31,711.6
2016,6,10,12,30,931.0,108.0,4.4,21.0,1008.0,967.53,727.39
2016,6,10,12,45,913.5,119.0,4.45,21.0,995.0,981.75,737.43
2016,6,10,13,0,896.0,130.0,4.5,21.0,982.0,992.82,745.61
2016,6,10,13,15,893.5,129.0,4.5,20.5,966.5,1003.6,754.78
2016,6,10,13,30,891.0,128.0,4.5,20.0,951.0,1011.41,762.08
2016,6,10,13,45,887.0,126.5,4.55,20.0,928.5,1014.21,765.09
2016,6,10,14,0,883.0,125.0,4.6,20.0,906.0,1013.97,766.2
2016,6,10,14,15,876.5,123.5,4.6,20.0,876.5,1008.23,763.26
2016,6,10,14,30,870.0,122.0,4.6,20.0,847.0,999.52,758.46
2016,6,10,14,45,861.0,120.5,4.6,20.0,811.5,985.47,750.11
2016,6,10,15,0,852.0,119.0,4.6,20.0,776.0,968.67,739.99
2016,6,10,15,15,840.0,116.5,4.55,19.5,735.5,953.75,732.3
2016,6,10,15,30,828.0,114.0,4.5,19.0,695.0,927.83,716.93
2016,6,10,15,45,812.0,111.0,4.45,19.0,650.0,895.34,695.54
2016,6,10,16,0,796.0,108.0,4.4,19.0,605.0,860.9,672.69
2016,6,10,16,15,775.5,104.5,4.3,18.5,557.0,820.18,646.15
2016,6,10,16,30,755.0,101.0,4.2,18.0,509.0,778.18,618.45
2016,6,10,16,45,695.0,98.0,4.15,17.5,445.0,707.53,569.0
2016,6,10,17,0,635.0,95.0,4.1,17.0,381.0,634.98,516.9
2016,6,10,17,15,630.0,89.0,3.95,16.5,343.5,602.37,494.17
2016,6,10,17,30,625.0,83.0,3.8,16.0,306.0,568.53,469.17
2016,6,10,17,45,571.5,76.5,3.65,15.5,255.5,500.4,415.03
2016,6,10,18,0,518.0,70.0,3.5,15.0,205.0,435.29,361.58
2016,6,10,18,15,445.0,61.0,3.3,14.5,159.0,359.26,297.23
2016,6,10,18,30,372.0,52.0,3.1,14.0,113.0,288.71,235.55
2016,6,10,18,45,263.5,39.0,2.9,14.0,75.5,201.73,158.34
2016,6,10,19,0,155.0,26.0,2.7,14.0,38.0,122.51,72.19
2016,6,10,19,15,77.5,13.0,2.7,13.5,19.0,43.44,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,30.0,11.0,0.7,12.0,12.0,10.48,0.0
2016,6,11,5,15,139.0,26.5,0.75,12.5,42.0,20.84,8.19
2016,6,11,5,30,248.0,42.0,0.8,13.0,72.0,32.58,22.41
2016,6,11,5,45,344.0,53.0,0.9,13.5,115.0,40.28,29.96
2016,6,11,6,0,440.0,64.0,1.0,14.0,158.0,48.59,37.69
2016,6,11,6,15,502.0,72.0,1.05,14.5,206.5,52.5,41.32
2016,6,11,6,30,564.0,80.0,1.1,15.0,255.0,56.22,44.58
2016,6,11,6,45,614.0,85.0,1.15,15.5,307.0,57.27,45.37
2016,6,11,7,0,664.0,90.0,1.2,16.0,359.0,58.28,46.04
2016,6,11,7,15,696.0,95.0,1.35,16.5,410.0,88.34,51.39
2016,6,11,7,30,728.0,100.0,1.5,17.0,461.0,131.21,74.31
2016,6,11,7,45,754.0,103.5,1.65,18.0,511.5,181.29,110.27
2016,6,11,8,0,780.0,107.0,1.8,19.0,562.0,228.41,147.81
2016,6,11,8,15,798.0,110.0,1.8,19.5,609.0,276.02,188.24
2016,6,11,8,30,816.0,113.0,1.8,20.0,656.0,325.44,230.65
2016,6,11,8,45,831.0,115.5,1.85,21.0,699.5,375.07,272.53
2016,6,11,9,0,846.0,118.0,1.9,22.0,743.0,425.83,314.3
2016,6,11,9,15,856.5,120.0,1.85,22.5,781.5,480.04,357.71
2016,6,11,9,30,867.0,122.0,1.8,23.0,820.0,529.05,396.01
2016,6,11,9,45,873.5,125.0,1.8,24.0,852.5,576.73,431.49
2016,6,11,10,0,880.0,128.0,1.8,25.0,885.0,623.86,465.28
2016,6,11,10,15,886.0,129.5,1.75,25.0,911.5,668.69,497.94
2016,6,11,10,30,892.0,131.0,1.7,25.0,938.0,712.54,529.03
2016,6,11,10,45,895.0,132.5,1.65,25.5,957.5,753.11,556.01
2016,6,11,11,0,898.0,134.0,1.6,26.0,977.0,792.13,579.85
2016,6,11,11,15,900.0,135.0,1.65,26.0,989.5,828.24,603.41
2016,6,11,11,30,902.0,136.0,1.7,26.0,1002.0,862.46,625.64
2016,6,11,11,45,901.5,137.0,1.8,26.5,1007.0,892.56,644.41
2016,6,11,12,0,901.0,138.0,1.9,27.0,1012.0,920.41,661.7
2016,6,11,12,15,900.5,137.5,2.05,27.0,1009.5,944.55,678.46
2016,6,11,12,30,900.0,137.0,2.2,27.0,1007.0,966.19,693.71
2016,6,11,12,45,903.0,133.0,2.35,27.0,999.0,985.17,707.34
2016,6,11,13,0,906.0,129.0,2.5,27.0,991.0,1001.38,719.3
2016,6,11,13,15,902.0,128.0,2.55,26.5,974.0,1010.86,727.55
2016,6,11,13,30,898.0,127.0,2.6,26.0,957.0,1017.3,734.06
2016,6,11,13,45,888.0,128.5,2.7,26.0,932.0,1017.3,735.64
2016,6,11,14,0,878.0,130.0,2.8,26.0,907.0,1014.28,735.44
2016,6,11,14,15,870.0,128.5,2.8,25.5,876.5,1007.17,733.25
2016,6,11,14,30,862.0,127.0,2.8,25.0,846.0,997.11,729.28
2016,6,11,14,45,550.5,243.0,2.85,25.0,695.0,822.74,613.02
