Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,239.0,359.0,2.9,25.0,544.0,616.97,463.41
2016,6,11,15,15,249.0,336.5,2.95,24.5,520.0,616.45,466.69
2016,6,11,15,30,259.0,314.0,3.0,24.0,496.0,600.34,457.85
2016,6,11,15,45,392.5,253.0,3.15,23.5,508.5,666.71,512.47
2016,6,11,16,0,526.0,192.0,3.3,23.0,521.0,712.15,551.7
2016,6,11,16,15,404.5,205.5,3.35,22.5,446.5,609.79,476.75
2016,6,11,16,30,283.0,219.0,3.4,22.0,372.0,499.48,394.41
2016,6,11,16,45,396.5,174.0,3.5,21.5,365.5,546.99,435.94
2016,6,11,17,0,510.0,129.0,3.6,21.0,359.0,571.34,459.22
2016,6,11,17,15,401.0,128.0,3.6,20.5,295.5,472.01,382.54
2016,6,11,17,30,292.0,127.0,3.6,20.0,232.0,366.86,299.57
2016,6,11,17,45,394.0,100.0,3.6,19.5,217.5,405.37,332.45
2016,6,11,18,0,496.0,73.0,3.6,19.0,203.0,425.31,348.65
2016,6,11,18,15,425.5,63.0,3.5,18.0,157.5,350.43,286.48
2016,6,11,18,30,355.0,53.0,3.4,17.0,112.0,279.28,225.67
2016,6,11,18,45,256.5,39.5,3.3,16.5,75.0,199.12,155.16
2016,6,11,19,0,158.0,26.0,3.2,16.0,38.0,124.27,74.51
2016,6,11,19,15,79.0,13.0,3.1,15.5,19.0,44.12,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,25.0,11.0,3.5,13.0,11.0,10.48,0.0
2016,6,12,5,15,126.5,27.0,3.65,13.5,40.5,21.24,8.35
2016,6,12,5,30,228.0,43.0,3.8,14.0,70.0,33.37,22.91
2016,6,12,5,45,322.5,54.5,3.95,14.5,112.5,41.43,30.78
2016,6,12,6,0,417.0,66.0,4.1,15.0,155.0,49.18,38.01
2016,6,12,6,15,479.0,75.0,4.05,15.0,203.0,55.11,43.51
2016,6,12,6,30,541.0,84.0,4.0,15.0,251.0,59.55,47.51
2016,6,12,6,45,595.5,88.0,4.0,15.5,303.0,59.62,47.42
2016,6,12,7,0,650.0,92.0,4.0,16.0,355.0,59.75,47.32
2016,6,12,7,15,682.0,97.0,3.9,16.5,405.5,89.16,52.52
2016,6,12,7,30,714.0,102.0,3.8,17.0,456.0,131.31,75.17
2016,6,12,7,45,743.5,104.0,3.7,17.5,506.5,174.53,105.86
2016,6,12,8,0,773.0,106.0,3.6,18.0,557.0,226.09,147.5
2016,6,12,8,15,791.0,109.5,3.5,18.5,604.0,273.72,188.46
2016,6,12,8,30,809.0,113.0,3.4,19.0,651.0,323.18,231.5
2016,6,12,8,45,825.5,114.5,3.3,19.5,694.5,372.13,273.93
2016,6,12,9,0,842.0,116.0,3.2,20.0,738.0,422.36,316.53
2016,6,12,9,15,853.0,118.0,3.2,20.5,776.5,476.63,361.2
2016,6,12,9,30,864.0,120.0,3.2,21.0,815.0,525.7,400.81
2016,6,12,9,45,880.5,117.0,3.2,21.5,850.0,573.65,438.55
2016,6,12,10,0,897.0,114.0,3.2,22.0,885.0,621.85,475.43
2016,6,12,10,15,903.0,115.0,3.25,22.0,911.5,666.89,510.08
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,710.92,543.27
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,752.18,572.42
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,791.97,598.63
2016,6,12,11,15,921.0,116.5,3.5,23.0,992.0,828.24,623.59
2016,6,12,11,30,923.0,117.0,3.6,23.0,1005.0,862.54,647.15
2016,6,12,11,45,924.5,117.5,3.7,23.0,1010.5,894.33,668.95
2016,6,12,12,0,926.0,118.0,3.8,23.0,1016.0,923.9,689.25
2016,6,12,12,15,925.0,117.5,3.85,23.0,1013.5,947.96,705.56
2016,6,12,12,30,924.0,117.0,3.9,23.0,1011.0,969.4,720.18
2016,6,12,12,45,915.5,121.0,4.0,23.0,1000.0,985.37,731.54
2016,6,12,13,0,907.0,125.0,4.1,23.0,989.0,998.38,741.06
2016,6,12,13,15,903.5,124.5,4.1,23.0,972.0,1008.82,748.38
2016,6,12,13,30,900.0,124.0,4.1,23.0,955.0,1016.24,753.82
2016,6,12,13,45,895.0,122.5,4.15,23.0,931.5,1018.13,756.03
2016,6,12,14,0,890.0,121.0,4.2,23.0,908.0,1016.93,756.35
2016,6,12,14,15,882.5,119.5,4.2,23.0,878.0,1010.21,752.81
2016,6,12,14,30,875.0,118.0,4.2,23.0,848.0,1000.51,747.44
2016,6,12,14,45,866.0,116.0,4.2,23.0,812.5,985.9,738.88
2016,6,12,15,0,857.0,114.0,4.2,23.0,777.0,968.52,728.55
2016,6,12,15,15,845.0,111.5,4.15,22.5,736.0,945.05,715.24
2016,6,12,15,30,833.0,109.0,4.1,22.0,695.0,927.39,705.97
2016,6,12,15,45,817.0,106.5,4.05,22.0,650.0,895.43,685.36
2016,6,12,16,0,801.0,104.0,4.0,22.0,605.0,861.51,663.38
2016,6,12,16,15,781.0,100.5,3.95,21.5,557.0,821.16,637.9
2016,6,12,16,30,761.0,97.0,3.9,21.0,509.0,779.5,611.1
2016,6,12,16,45,734.0,93.0,3.85,20.5,459.0,730.44,578.37
2016,6,12,17,0,707.0,89.0,3.8,20.0,409.0,684.96,547.61
2016,6,12,17,15,671.5,84.0,3.65,19.5,358.0,628.2,507.17
2016,6,12,17,30,636.0,79.0,3.5,19.0,307.0,572.39,466.26
2016,6,12,17,45,585.5,72.5,3.4,19.0,257.5,505.88,413.68
2016,6,12,18,0,535.0,66.0,3.3,19.0,208.0,442.2,361.67
2016,6,12,18,15,465.0,57.5,3.1,18.0,162.0,367.85,300.35
2016,6,12,18,30,395.0,49.0,2.9,17.0,116.0,298.82,241.24
2016,6,12,18,45,288.5,37.5,2.7,16.5,77.5,214.3,167.2
2016,6,12,19,0,182.0,26.0,2.5,16.0,39.0,135.46,83.23
2016,6,12,19,15,91.0,13.0,2.55,15.5,19.5,49.03,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,10.48,0.0
2016,6,13,5,15,163.0,25.0,3.0,13.0,42.0,19.62,7.28
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,30.19,20.3
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,37.84,27.76
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,44.11,33.67
2016,6,13,6,15,517.5,66.5,3.05,14.0,204.5,47.81,37.19
2016,6,13,6,30,576.0,74.0,3.0,14.0,252.0,51.32,40.39
2016,6,13,6,45,626.0,77.5,3.0,14.5,303.0,51.48,40.4
2016,6,13,7,0,676.0,81.0,3.0,15.0,354.0,51.68,40.38
2016,6,13,7,15,706.5,85.5,3.0,15.5,404.5,81.56,45.82
2016,6,13,7,30,737.0,90.0,3.0,16.0,455.0,129.49,73.05
2016,6,13,7,45,765.0,92.0,3.05,16.5,505.5,173.18,104.16
2016,6,13,8,0,793.0,94.0,3.1,17.0,556.0,220.01,142.23
2016,6,13,8,15,810.5,96.5,3.2,17.5,603.0,267.7,183.62
2016,6,13,8,30,828.0,99.0,3.3,18.0,650.0,317.12,227.12
2016,6,13,8,45,844.5,100.5,3.4,18.5,693.5,373.09,275.46
2016,6,13,9,0,861.0,102.0,3.5,19.0,737.0,423.76,318.97
2016,6,13,9,15,871.5,104.0,3.6,19.0,775.5,473.15,361.3
2016,6,13,9,30,882.0,106.0,3.7,19.0,814.0,522.74,402.82
2016,6,13,9,45,894.5,104.5,3.8,19.5,848.5,570.47,441.23
2016,6,13,10,0,907.0,103.0,3.9,20.0,883.0,618.1,478.56
2016,6,13,10,15,913.5,104.5,4.0,20.0,910.5,664.23,514.74
2016,6,13,10,30,920.0,106.0,4.1,20.0,938.0,709.37,549.48
2016,6,13,10,45,925.0,106.5,4.25,20.0,959.0,751.43,580.89
2016,6,13,11,0,930.0,107.0,4.4,20.0,980.0,792.0,609.86
2016,6,13,11,15,933.5,107.5,4.55,19.5,994.0,829.76,638.2
2016,6,13,11,30,937.0,108.0,4.7,19.0,1008.0,865.62,665.28
2016,6,13,11,45,938.0,109.0,4.85,19.0,1014.5,897.8,688.53
2016,6,13,12,0,939.0,110.0,5.0,19.0,1021.0,927.69,710.22
2016,6,13,12,15,938.5,110.0,5.05,19.0,1019.5,952.9,728.0
2016,6,13,12,30,938.0,110.0,5.1,19.0,1018.0,975.49,744.04
2016,6,13,12,45,930.0,114.0,5.15,19.0,1007.0,992.15,756.04
2016,6,13,13,0,922.0,118.0,5.2,19.0,996.0,1005.82,766.12
2016,6,13,13,15,918.5,117.5,5.15,18.5,979.5,1016.38,774.92
2016,6,13,13,30,915.0,117.0,5.1,18.0,963.0,1023.88,781.74
2016,6,13,13,45,911.5,115.0,5.05,18.0,940.0,1026.75,783.98
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,1026.49,784.22
2016,6,13,14,15,901.0,111.5,4.95,18.0,887.0,1020.18,780.43
2016,6,13,14,30,894.0,110.0,4.9,18.0,857.0,1010.84,774.7
2016,6,13,14,45,884.0,109.0,4.9,18.0,820.5,996.13,765.8
2016,6,13,15,0,874.0,108.0,4.9,18.0,784.0,978.65,755.08
2016,6,13,15,15,862.0,105.5,4.85,17.5,743.0,954.9,741.09
2016,6,13,15,30,850.0,103.0,4.8,17.0,702.0,928.68,725.34
2016,6,13,15,45,830.5,102.0,4.8,17.0,656.0,902.96,708.87
2016,6,13,16,0,811.0,101.0,4.8,17.0,610.0,867.38,685.2
2016,6,13,16,15,791.0,98.0,4.7,16.5,561.5,827.39,658.8
2016,6,13,16,30,771.0,95.0,4.6,16.0,513.0,786.07,631.1
2016,6,13,16,45,749.0,89.5,4.6,15.5,463.5,739.06,599.2
2016,6,13,17,0,727.0,84.0,4.6,15.0,414.0,691.36,566.04
2016,6,13,17,15,693.0,79.5,4.55,14.5,363.0,639.1,528.26
2016,6,13,17,30,659.0,75.0,4.5,14.0,312.0,584.22,487.31
2016,6,13,17,45,615.0,68.5,4.45,14.0,262.5,521.2,436.43
2016,6,13,18,0,571.0,62.0,4.4,14.0,213.0,460.48,385.49
2016,6,13,18,15,502.0,54.5,4.25,13.5,166.5,386.44,322.23
2016,6,13,18,30,433.0,47.0,4.1,13.0,120.0,317.61,261.32
2016,6,13,18,45,318.5,36.5,3.95,13.0,81.0,228.45,181.48
2016,6,13,19,0,204.0,26.0,3.8,13.0,42.0,145.8,92.75
2016,6,13,19,15,102.0,13.0,3.8,13.0,21.0,53.55,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,3.5,12.0,12.0,11.44,0.0
2016,6,14,5,15,134.5,26.0,3.55,12.0,42.0,20.43,7.79
2016,6,14,5,30,269.0,40.0,3.6,12.0,72.0,30.99,21.07
2016,6,14,5,45,368.0,49.0,3.65,12.5,115.0,37.86,27.89
2016,6,14,6,0,467.0,58.0,3.7,13.0,158.0,43.25,33.04
2016,6,14,6,15,526.0,65.5,3.7,13.5,206.0,47.0,36.54
2016,6,14,6,30,585.0,73.0,3.7,14.0,254.0,50.56,39.7
2016,6,14,6,45,636.0,76.0,3.75,14.5,305.5,50.39,39.42
2016,6,14,7,0,687.0,79.0,3.8,15.0,357.0,50.29,39.15
2016,6,14,7,15,717.0,83.5,3.85,15.0,407.5,85.58,49.16
2016,6,14,7,30,747.0,88.0,3.9,15.0,458.0,128.55,72.23
2016,6,14,7,45,773.0,90.0,3.95,15.5,507.5,172.44,103.73
2016,6,14,8,0,799.0,92.0,4.0,16.0,557.0,219.27,142.13
2016,6,14,8,15,815.5,95.0,4.0,16.5,603.5,267.39,184.19
2016,6,14,8,30,832.0,98.0,4.0,17.0,650.0,323.62,233.34
2016,6,14,8,45,846.5,99.5,4.05,17.5,693.0,372.63,276.62
2016,6,14,9,0,861.0,101.0,4.1,18.0,736.0,422.6,319.94
2016,6,14,9,15,871.0,103.0,4.1,18.0,774.5,471.76,362.31
2016,6,14,9,30,881.0,105.0,4.1,18.0,813.0,521.06,403.78
2016,6,14,9,45,891.5,105.0,4.15,18.0,846.5,568.91,443.28
2016,6,14,10,0,902.0,105.0,4.2,18.0,880.0,616.51,481.68
2016,6,14,10,15,907.5,106.0,4.25,18.0,906.5,661.39,517.18
2016,6,14,10,30,913.0,107.0,4.3,18.0,933.0,705.21,551.24
2016,6,14,10,45,917.5,107.5,4.35,18.5,953.5,746.65,581.21
2016,6,14,11,0,922.0,108.0,4.4,19.0,974.0,786.58,608.4
2016,6,14,11,15,924.5,108.5,4.45,19.0,987.0,823.3,634.27
2016,6,14,11,30,927.0,109.0,4.5,19.0,1000.0,858.08,658.68
2016,6,14,11,45,927.5,109.5,4.6,19.0,1005.5,889.1,680.76
2016,6,14,12,0,928.0,110.0,4.7,19.0,1011.0,917.83,701.26
2016,6,14,12,15,928.0,110.0,4.75,19.0,1009.5,943.23,719.13
2016,6,14,12,30,928.0,110.0,4.8,19.0,1008.0,966.08,735.29
2016,6,14,12,45,926.0,110.0,4.85,19.0,998.5,984.36,748.38
2016,6,14,13,0,924.0,110.0,4.9,19.0,989.0,999.76,759.61
2016,6,14,13,15,920.5,109.0,4.95,19.0,973.0,1009.74,767.24
2016,6,14,13,30,917.0,108.0,5.0,19.0,957.0,1016.64,772.91
2016,6,14,13,45,912.0,107.5,5.05,19.0,933.5,1019.48,775.94
2016,6,14,14,0,907.0,107.0,5.1,19.0,910.0,1019.23,777.0
2016,6,14,14,15,900.5,105.5,5.05,18.5,880.5,1013.36,775.03
2016,6,14,14,30,894.0,104.0,5.0,18.0,851.0,1004.45,771.11
2016,6,14,14,45,886.5,102.0,5.0,18.0,816.0,991.05,763.07
2016,6,14,15,0,879.0,100.0,5.0,18.0,781.0,974.79,753.16
2016,6,14,15,15,868.0,98.0,4.9,17.5,740.5,952.43,739.71
2016,6,14,15,30,857.0,96.0,4.8,17.0,700.0,927.56,724.51
2016,6,14,15,45,575.5,179.5,4.75,17.0,574.0,760.4,604.44
2016,6,14,16,0,294.0,263.0,4.7,17.0,448.0,569.9,455.52
2016,6,14,16,15,544.5,173.0,4.65,16.5,482.0,695.97,561.35
2016,6,14,16,30,795.0,83.0,4.6,16.0,516.0,792.41,636.58
2016,6,14,16,45,564.5,124.5,4.6,15.5,416.5,633.87,518.63
2016,6,14,17,0,334.0,166.0,4.6,15.0,317.0,464.08,383.5
2016,6,14,17,15,506.5,117.5,4.55,14.5,315.5,539.28,449.03
2016,6,14,17,30,679.0,69.0,4.5,14.0,314.0,587.8,490.61
2016,6,14,17,45,625.5,65.0,4.5,14.0,263.5,524.22,439.23
2016,6,14,18,0,572.0,61.0,4.5,14.0,213.0,460.29,385.64
2016,6,14,18,15,503.5,53.5,4.35,13.5,167.0,386.49,322.56
2016,6,14,18,30,435.0,46.0,4.2,13.0,121.0,317.9,261.82
2016,6,14,18,45,314.5,36.5,4.05,12.5,81.5,226.75,180.71
2016,6,14,19,0,194.0,27.0,3.9,12.0,42.0,143.36,92.88
2016,6,14,19,15,97.0,13.5,3.85,12.0,21.0,52.1,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,11.44,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,20.04,7.46
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,30.21,20.38
2016,6,15,5,45,384.5,47.5,3.9,12.5,116.5,36.51,26.69
2016,6,15,6,0,485.0,56.0,4.1,13.0,160.0,41.53,31.51
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,44.96,34.71
2016,6,15,6,30,603.0,70.0,4.2,14.0,256.0,48.21,37.6
2016,6,15,6,45,649.5,73.5,4.3,14.5,307.0,48.55,37.78
2016,6,15,7,0,696.0,77.0,4.4,15.0,358.0,48.91,37.92
2016,6,15,7,15,725.0,81.0,4.45,15.0,408.5,83.63,47.46
2016,6,15,7,30,754.0,85.0,4.5,15.0,459.0,126.49,70.33
2016,6,15,7,45,779.0,87.5,4.6,15.5,508.5,170.97,102.36
2016,6,15,8,0,804.0,90.0,4.7,16.0,558.0,218.29,141.3
2016,6,15,8,15,820.5,92.5,4.75,16.0,604.5,266.24,183.76
2016,6,15,8,30,837.0,95.0,4.8,16.0,651.0,322.33,233.64
2016,6,15,8,45,852.5,96.0,4.9,16.5,694.0,371.49,277.53
2016,6,15,9,0,868.0,97.0,5.0,17.0,737.0,421.69,321.63
2016,6,15,9,15,877.5,99.0,5.0,17.0,775.5,470.94,364.65
2016,6,15,9,30,887.0,101.0,5.0,17.0,814.0,520.27,406.74
2016,6,15,9,45,896.5,101.5,5.05,17.0,847.0,568.25,446.96
2016,6,15,10,0,906.0,102.0,5.1,17.0,880.0,615.89,486.02
2016,6,15,10,15,911.5,103.0,5.1,17.0,907.0,660.93,522.13
2016,6,15,10,30,917.0,104.0,5.1,17.0,934.0,704.9,556.67
2016,6,15,10,45,922.0,104.0,5.2,17.5,954.5,746.4,587.32
2016,6,15,11,0,927.0,104.0,5.3,18.0,975.0,786.43,615.29
2016,6,15,11,15,929.5,105.0,5.3,18.0,988.5,823.75,641.83
2016,6,15,11,30,932.0,106.0,5.3,18.0,1002.0,859.13,666.84
2016,6,15,11,45,933.5,106.0,5.3,18.0,1008.0,890.68,689.01
2016,6,15,12,0,935.0,106.0,5.3,18.0,1014.0,919.97,709.54
2016,6,15,12,15,935.5,106.0,5.3,18.0,1013.0,945.98,727.74
2016,6,15,12,30,936.0,106.0,5.3,18.0,1012.0,969.43,744.17
2016,6,15,12,45,927.0,111.0,5.3,18.0,1001.0,986.09,755.91
2016,6,15,13,0,918.0,116.0,5.3,18.0,990.0,999.77,765.68
2016,6,15,13,15,915.0,115.0,5.25,18.0,974.5,1010.3,773.01
2016,6,15,13,30,912.0,114.0,5.2,18.0,959.0,1017.79,778.33
2016,6,15,13,45,910.5,111.5,5.2,18.0,937.0,1022.13,782.01
2016,6,15,14,0,909.0,109.0,5.2,18.0,915.0,1023.35,783.67
2016,6,15,14,15,903.0,107.5,5.15,18.0,885.5,1018.05,780.57
2016,6,15,14,30,897.0,106.0,5.1,18.0,856.0,1009.71,775.52
2016,6,15,14,45,891.5,102.5,5.05,18.0,821.0,996.68,767.34
2016,6,15,15,0,886.0,99.0,5.0,18.0,786.0,980.69,757.24
2016,6,15,15,15,875.0,97.0,4.9,17.5,745.5,958.26,743.76
2016,6,15,15,30,864.0,95.0,4.8,17.0,705.0,933.3,728.53
2016,6,15,15,45,852.0,91.5,4.75,17.0,661.0,903.3,708.66
2016,6,15,16,0,840.0,88.0,4.7,17.0,617.0,871.12,687.17
2016,6,15,16,15,822.0,85.5,4.6,16.5,568.5,840.3,667.54
2016,6,15,16,30,804.0,83.0,4.5,16.0,520.0,800.48,641.05
2016,6,15,16,45,782.5,78.5,4.4,16.0,470.5,754.08,608.11
2016,6,15,17,0,761.0,74.0,4.3,16.0,421.0,706.9,574.14
2016,6,15,17,15,728.5,70.0,4.1,15.5,370.0,651.56,534.0
2016,6,15,17,30,696.0,66.0,3.9,15.0,319.0,596.79,493.4
2016,6,15,17,45,654.5,60.5,3.75,15.0,269.0,535.0,444.78
2016,6,15,18,0,613.0,55.0,3.6,15.0,219.0,478.87,397.87
2016,6,15,18,15,547.0,48.5,3.2,14.5,172.0,406.11,336.05
2016,6,15,18,30,481.0,42.0,2.8,14.0,125.0,338.38,276.4
2016,6,15,18,45,382.0,33.0,2.4,13.5,85.5,256.54,203.24
2016,6,15,19,0,283.0,24.0,2.0,13.0,46.0,181.9,119.47
2016,6,15,19,15,141.5,12.0,1.8,12.5,23.0,68.79,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.5,0.65,12.0,6.5,0.0,0.0
2016,6,16,5,0,67.0,11.0,0.6,12.0,13.0,10.48,0.0
2016,6,16,5,15,190.5,23.5,0.6,12.5,43.0,18.85,6.6
2016,6,16,5,30,314.0,36.0,0.6,13.0,73.0,28.45,18.86
2016,6,16,5,45,404.5,44.0,0.6,14.0,115.5,33.38,23.84
2016,6,16,6,0,495.0,52.0,0.6,15.0,158.0,38.1,28.28
2016,6,16,6,15,551.5,58.5,0.55,15.5,205.5,41.28,31.24
2016,6,16,6,30,608.0,65.0,0.5,16.0,253.0,44.3,33.89
2016,6,16,6,45,649.5,69.5,0.45,16.5,303.0,45.58,34.92
2016,6,16,7,0,691.0,74.0,0.4,17.0,353.0,51.7,40.13
2016,6,16,7,15,720.0,78.0,0.4,17.0,403.0,80.73,44.87
2016,6,16,7,30,749.0,82.0,0.4,17.0,453.0,123.32,67.03
2016,6,16,7,45,771.5,85.5,0.4,17.5,502.0,167.97,98.42
2016,6,16,8,0,794.0,89.0,0.4,18.0,551.0,215.2,136.03
2016,6,16,8,15,811.0,91.5,0.5,18.5,597.0,262.74,176.26
2016,6,16,8,30,828.0,94.0,0.6,19.0,643.0,318.49,223.34
2016,6,16,8,45,841.0,96.0,0.75,19.5,685.5,367.12,264.94
2016,6,16,9,0,854.0,98.0,0.9,20.0,728.0,416.58,306.51
2016,6,16,9,15,864.0,100.0,1.05,20.0,766.0,465.37,347.32
2016,6,16,9,30,874.0,102.0,1.2,20.0,804.0,514.3,387.34
2016,6,16,9,45,890.0,98.5,1.35,20.5,838.5,561.8,424.72
2016,6,16,10,0,906.0,95.0,1.5,21.0,873.0,609.5,461.32
2016,6,16,10,15,911.0,96.0,1.65,21.0,899.5,654.18,495.75
2016,6,16,10,30,916.0,97.0,1.8,21.0,926.0,697.75,528.75
2016,6,16,10,45,920.5,97.5,1.95,21.5,946.0,739.25,557.85
2016,6,16,11,0,925.0,98.0,2.1,22.0,966.0,779.24,584.55
2016,6,16,11,15,485.0,259.0,2.25,22.0,714.5,615.46,465.96
2016,6,16,11,30,45.0,420.0,2.4,22.0,463.0,425.07,318.88
2016,6,16,11,45,48.0,419.5,2.55,22.0,466.0,431.96,325.19
2016,6,16,12,0,51.0,419.0,2.7,22.0,469.0,438.88,330.6
2016,6,16,12,15,31.5,331.0,2.85,22.0,362.0,342.44,259.56
2016,6,16,12,30,12.0,243.0,3.0,22.0,255.0,239.42,181.93
2016,6,16,12,45,12.5,240.5,3.15,22.0,253.0,238.24,181.45
2016,6,16,13,0,13.0,238.0,3.3,22.0,251.0,237.0,180.69
2016,6,16,13,15,468.5,167.0,3.35,22.0,601.0,639.89,495.66
2016,6,16,13,30,924.0,96.0,3.4,22.0,951.0,1011.05,751.61
2016,6,16,13,45,920.5,94.0,3.5,22.0,928.5,1013.72,751.58
2016,6,16,14,0,917.0,92.0,3.6,22.0,906.0,1013.25,752.79
2016,6,16,14,15,911.5,91.0,3.65,22.0,877.0,1008.74,751.09
2016,6,16,14,30,906.0,90.0,3.7,22.0,848.0,1001.18,747.5
2016,6,16,14,45,899.0,88.0,3.8,22.0,813.5,988.05,740.61
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,972.01,731.84
2016,6,16,15,15,882.0,84.0,3.9,21.5,739.0,950.29,720.03
2016,6,16,15,30,872.0,82.0,3.9,21.0,699.0,926.0,706.44
2016,6,16,15,45,860.0,79.5,3.95,21.0,655.0,896.84,688.34
2016,6,16,16,0,848.0,77.0,4.0,21.0,611.0,865.52,668.61
2016,6,16,16,15,831.0,74.5,4.0,20.5,563.5,827.82,645.17
2016,6,16,16,30,814.0,72.0,4.0,20.0,516.0,788.64,620.3
2016,6,16,16,45,792.5,69.0,4.0,20.0,467.0,743.9,589.75
2016,6,16,17,0,771.0,66.0,4.0,20.0,418.0,705.09,563.1
2016,6,16,17,15,740.5,62.5,3.85,19.5,367.5,651.56,525.27
2016,6,16,17,30,710.0,59.0,3.7,19.0,317.0,598.49,486.82
2016,6,16,17,45,668.5,54.5,3.6,18.5,267.5,537.46,440.92
2016,6,16,18,0,627.0,50.0,3.5,18.0,218.0,478.42,393.29
2016,6,16,18,15,564.5,44.5,3.15,17.5,171.5,408.01,334.12
2016,6,16,18,30,502.0,39.0,2.8,17.0,125.0,346.21,279.77
2016,6,16,18,45,401.5,31.0,2.45,16.5,85.5,263.92,207.01
2016,6,16,19,0,301.0,23.0,2.1,16.0,46.0,189.37,124.41
2016,6,16,19,15,150.5,11.5,1.9,15.5,23.0,72.08,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,16.53,4.89
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,23.89,14.75
2016,6,17,5,45,449.5,38.5,1.5,15.5,116.5,28.63,19.48
2016,6,17,6,0,531.0,46.0,1.7,16.0,159.0,33.14,23.73
2016,6,17,6,15,584.0,51.0,1.7,16.5,206.0,35.38,25.83
2016,6,17,6,30,637.0,56.0,1.7,17.0,253.0,41.13,30.9
2016,6,17,6,45,371.5,109.0,1.75,17.5,228.5,75.6,61.06
2016,6,17,7,0,106.0,162.0,1.8,18.0,204.0,123.34,101.99
2016,6,17,7,15,436.0,116.5,1.85,18.5,327.0,95.22,63.38
2016,6,17,7,30,766.0,71.0,1.9,19.0,450.0,115.9,60.05
2016,6,17,7,45,527.5,155.0,1.95,19.5,428.5,183.86,121.55
2016,6,17,8,0,289.0,239.0,2.0,20.0,407.0,237.23,173.75
2016,6,17,8,15,564.0,160.0,2.05,20.0,522.0,252.3,177.28
2016,6,17,8,30,839.0,81.0,2.1,20.0,637.0,310.87,219.14
2016,6,17,8,45,852.0,82.5,2.2,20.5,679.0,359.5,261.4
2016,6,17,9,0,865.0,84.0,2.3,21.0,721.0,408.97,303.58
2016,6,17,9,15,874.5,85.5,2.4,21.0,759.0,457.53,344.77
2016,6,17,9,30,884.0,87.0,2.5,21.0,797.0,506.19,385.08
2016,6,17,9,45,529.0,253.0,2.65,21.5,683.0,492.35,375.34
2016,6,17,10,0,174.0,419.0,2.8,22.0,569.0,460.94,349.02
2016,6,17,10,15,107.0,400.0,2.9,22.0,493.0,416.0,315.72
2016,6,17,10,30,40.0,381.0,3.0,22.0,417.0,367.9,279.16
2016,6,17,10,45,29.5,353.0,3.15,22.5,380.5,340.61,258.34
2016,6,17,11,0,19.0,325.0,3.3,23.0,344.0,313.67,237.59
2016,6,17,11,15,20.5,336.5,3.4,23.0,357.0,327.13,247.73
2016,6,17,11,30,22.0,348.0,3.5,23.0,370.0,340.77,257.9
2016,6,17,11,45,19.0,324.0,3.65,23.5,343.0,317.94,240.37
2016,6,17,12,0,16.0,300.0,3.8,24.0,316.0,294.5,222.46
2016,6,17,12,15,37.0,372.0,3.9,24.0,408.5,386.28,291.49
2016,6,17,12,30,58.0,444.0,4.0,24.0,501.0,478.57,359.27
2016,6,17,12,45,45.0,414.5,4.1,24.0,458.0,442.27,332.46
2016,6,17,13,0,32.0,385.0,4.2,24.0,415.0,404.57,304.85
2016,6,17,13,15,23.5,337.5,4.25,23.5,360.0,352.09,266.71
2016,6,17,13,30,15.0,290.0,4.3,23.0,305.0,290.44,221.01
2016,6,17,13,45,92.0,363.5,4.35,23.0,446.0,462.11,352.55
2016,6,17,14,0,169.0,437.0,4.4,23.0,587.0,619.34,468.65
2016,6,17,14,15,217.5,414.5,4.4,22.5,601.0,648.17,491.99
2016,6,17,14,30,266.0,392.0,4.4,22.0,615.0,688.67,524.14
2016,6,17,14,45,277.5,365.5,4.4,22.0,589.5,674.01,515.03
2016,6,17,15,0,289.0,339.0,4.4,22.0,564.0,657.52,504.93
2016,6,17,15,15,164.5,313.0,4.35,21.5,440.0,494.65,383.88
2016,6,17,15,30,40.0,287.0,4.3,21.0,316.0,334.32,260.06
2016,6,17,15,45,25.0,244.5,4.3,21.0,262.0,262.36,204.95
2016,6,17,16,0,10.0,202.0,4.3,21.0,208.0,205.22,160.17
2016,6,17,16,15,30.5,211.0,4.2,20.5,228.0,245.95,194.1
2016,6,17,16,30,51.0,220.0,4.1,20.0,248.0,276.25,219.63
2016,6,17,16,45,90.0,204.5,4.05,19.5,248.0,292.27,234.76
2016,6,17,17,0,129.0,189.0,4.0,19.0,248.0,318.05,257.49
2016,6,17,17,15,203.5,160.5,3.9,18.5,240.5,338.33,276.87
2016,6,17,17,30,278.0,132.0,3.8,18.0,233.0,364.03,299.89
2016,6,17,17,45,260.0,113.0,3.7,17.5,196.0,319.96,264.45
2016,6,17,18,0,242.0,94.0,3.6,17.0,159.0,276.56,228.7
2016,6,17,18,15,213.0,76.5,3.4,16.5,125.0,229.48,188.6
2016,6,17,18,30,184.0,59.0,3.2,16.0,91.0,184.31,149.08
2016,6,17,18,45,136.0,42.5,3.05,15.5,62.0,133.08,103.55
2016,6,17,19,0,88.0,26.0,2.9,15.0,33.0,84.11,53.69
2016,6,17,19,15,44.0,13.0,2.75,14.5,16.5,30.29,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.15,11.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.3,12.0,13.0,9.53,0.0
2016,6,18,5,15,231.5,21.0,1.45,12.5,43.5,16.55,4.85
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,24.82,15.67
2016,6,18,5,45,448.5,39.5,1.75,13.5,117.0,29.51,20.43
2016,6,18,6,0,534.0,47.0,1.9,14.0,160.0,34.0,24.71
2016,6,18,6,15,589.5,52.5,1.95,14.5,208.0,36.6,27.14
2016,6,18,6,30,645.0,58.0,2.0,15.0,256.0,42.86,32.71
2016,6,18,6,45,684.0,62.5,2.1,16.0,306.5,44.65,34.11
2016,6,18,7,0,723.0,67.0,2.2,17.0,357.0,46.34,35.36
2016,6,18,7,15,752.0,70.5,2.2,17.0,408.0,75.31,40.03
2016,6,18,7,30,781.0,74.0,2.2,17.0,459.0,119.04,62.67
2016,6,18,7,45,802.5,77.0,2.25,17.5,509.0,164.7,95.16
2016,6,18,8,0,824.0,80.0,2.3,18.0,559.0,219.89,139.94
2016,6,18,8,15,841.0,82.5,2.3,18.5,606.0,268.66,181.9
2016,6,18,8,30,858.0,85.0,2.3,19.0,653.0,319.02,225.81
2016,6,18,8,45,871.5,87.0,2.3,19.5,697.0,369.22,269.41
2016,6,18,9,0,885.0,89.0,2.3,20.0,741.0,420.29,312.81
2016,6,18,9,15,895.0,91.0,2.25,20.5,780.0,470.51,354.34
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,520.86,394.63
2016,6,18,9,45,909.0,97.0,2.2,21.5,852.0,569.63,432.6
2016,6,18,10,0,913.0,101.0,2.2,22.0,885.0,617.61,468.77
2016,6,18,10,15,712.5,223.5,2.15,22.0,847.0,633.61,478.65
2016,6,18,10,30,512.0,346.0,2.1,22.0,809.0,640.12,480.22
2016,6,18,10,45,725.0,224.5,2.1,22.5,896.0,709.47,532.99
2016,6,18,11,0,938.0,103.0,2.1,23.0,983.0,792.43,591.56
2016,6,18,11,15,941.0,103.5,2.1,23.0,997.0,830.15,615.91
2016,6,18,11,30,944.0,104.0,2.1,23.0,1011.0,865.94,639.18
2016,6,18,11,45,946.0,103.5,2.15,23.5,1017.5,897.89,658.98
2016,6,18,12,0,948.0,103.0,2.2,24.0,1024.0,927.57,677.19
2016,6,18,12,15,948.0,103.0,2.25,24.0,1022.5,953.51,694.26
2016,6,18,12,30,948.0,103.0,2.3,24.0,1021.0,976.84,709.7
2016,6,18,12,45,949.0,101.0,2.4,24.5,1013.0,996.42,721.91
2016,6,18,13,0,950.0,99.0,2.5,25.0,1005.0,1013.09,732.32
2016,6,18,13,15,947.5,98.5,2.55,25.0,989.0,1024.86,740.63
2016,6,18,13,30,945.0,98.0,2.6,25.0,973.0,1033.52,747.11
2016,6,18,13,45,939.0,98.0,2.65,25.0,950.0,1036.1,749.85
2016,6,18,14,0,933.0,98.0,2.7,25.0,927.0,1035.5,750.75
2016,6,18,14,15,927.5,97.0,2.7,24.5,897.5,1031.19,750.39
2016,6,18,14,30,922.0,96.0,2.7,24.0,868.0,1023.78,748.18
2016,6,18,14,45,913.0,95.0,2.7,24.0,832.5,1009.88,740.43
2016,6,18,15,0,904.0,94.0,2.7,24.0,797.0,993.09,730.94
2016,6,18,15,15,894.0,92.0,2.7,24.0,757.0,971.43,718.33
2016,6,18,15,30,884.0,90.0,2.7,24.0,717.0,947.16,704.04
2016,6,18,15,45,868.5,88.5,2.7,24.0,671.5,915.91,685.06
2016,6,18,16,0,853.0,87.0,2.7,24.0,626.0,882.63,664.63
2016,6,18,16,15,835.5,84.5,2.7,23.5,577.5,844.59,642.0
2016,6,18,16,30,818.0,82.0,2.7,23.0,529.0,812.29,623.04
2016,6,18,16,45,793.0,79.0,2.7,23.0,478.5,764.5,591.53
2016,6,18,17,0,768.0,76.0,2.7,23.0,428.0,716.13,559.09
2016,6,18,17,15,736.0,72.0,2.55,22.5,376.5,660.94,521.17
2016,6,18,17,30,704.0,68.0,2.4,22.0,325.0,606.25,482.59
2016,6,18,17,45,660.0,62.5,2.3,21.5,274.5,542.42,435.58
2016,6,18,18,0,616.0,57.0,2.2,21.0,224.0,484.63,390.18
2016,6,18,18,15,550.0,50.5,1.95,20.0,176.0,411.63,331.21
2016,6,18,18,30,484.0,44.0,1.7,19.0,128.0,343.58,273.9
2016,6,18,18,45,383.5,34.5,1.5,18.0,88.0,259.97,202.09
2016,6,18,19,0,283.0,25.0,1.3,17.0,48.0,184.64,122.51
2016,6,18,19,15,141.5,12.5,1.25,16.5,24.0,69.58,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,14.0,13.0,10.48,0.0
2016,6,19,5,15,242.0,22.0,0.9,14.5,45.0,17.52,5.22
2016,6,19,5,30,379.0,33.0,1.0,15.0,77.0,25.79,16.34
2016,6,19,5,45,464.0,41.0,1.1,16.0,121.0,30.88,21.4
2016,6,19,6,0,549.0,49.0,1.2,17.0,165.0,35.73,25.91
2016,6,19,6,15,604.0,54.5,1.3,17.5,214.0,38.25,28.26
2016,6,19,6,30,659.0,60.0,1.4,18.0,263.0,44.64,33.87
2016,6,19,6,45,697.0,64.5,1.5,18.5,313.5,46.35,35.25
2016,6,19,7,0,735.0,69.0,1.6,19.0,364.0,47.97,36.5
2016,6,19,7,15,762.5,73.0,1.7,19.5,415.0,77.12,41.11
2016,6,19,7,30,790.0,77.0,1.8,20.0,466.0,121.6,63.72
2016,6,19,7,45,810.0,80.0,1.9,21.0,515.5,167.49,95.69
2016,6,19,8,0,830.0,83.0,2.0,22.0,565.0,222.75,139.6
2016,6,19,8,15,846.0,86.0,1.95,22.5,612.0,272.0,181.16
2016,6,19,8,30,862.0,89.0,1.9,23.0,659.0,322.75,224.51
2016,6,19,8,45,874.0,91.0,1.9,23.5,702.0,372.67,267.05
2016,6,19,9,0,886.0,93.0,1.9,24.0,745.0,423.32,309.26
2016,6,19,9,15,895.5,95.0,1.8,24.0,784.0,473.41,350.29
2016,6,19,9,30,905.0,97.0,1.7,24.0,823.0,523.59,390.1
2016,6,19,9,45,919.5,94.0,1.6,24.5,858.0,572.11,426.68
2016,6,19,10,0,934.0,91.0,1.5,25.0,893.0,620.67,461.92
2016,6,19,10,15,939.0,92.0,1.4,25.5,920.0,666.59,493.91
2016,6,19,10,30,944.0,93.0,1.3,26.0,947.0,711.37,523.9
2016,6,19,10,45,946.0,95.0,1.25,26.5,967.0,753.57,550.6
2016,6,19,11,0,948.0,97.0,1.2,27.0,987.0,794.06,574.66
2016,6,19,11,15,950.5,97.5,1.2,27.0,1000.5,831.72,598.24
2016,6,19,11,30,953.0,98.0,1.2,27.0,1014.0,867.38,620.36
2016,6,19,11,45,950.0,101.0,1.3,27.5,1019.0,898.57,639.64
2016,6,19,12,0,947.0,104.0,1.4,28.0,1024.0,927.24,657.3
2016,6,19,12,15,947.0,104.0,1.55,28.0,1022.5,953.22,675.25
2016,6,19,12,30,947.0,104.0,1.7,28.0,1021.0,976.58,691.61
2016,6,19,12,45,937.5,109.0,1.9,28.0,1010.0,993.12,704.41
2016,6,19,13,0,928.0,114.0,2.1,28.0,999.0,1006.63,715.37
2016,6,19,13,15,925.0,113.5,2.2,28.0,983.0,1017.93,723.88
2016,6,19,13,30,922.0,113.0,2.3,28.0,967.0,1026.16,730.59
2016,6,19,13,45,920.5,109.5,2.45,28.0,945.0,1029.69,735.0
2016,6,19,14,0,919.0,106.0,2.6,28.0,923.0,1030.04,737.51
2016,6,19,14,15,913.0,105.0,2.7,27.5,893.5,1025.4,737.92
2016,6,19,14,30,907.0,104.0,2.8,27.0,864.0,1017.7,736.49
2016,6,19,14,45,647.0,213.0,2.9,27.0,743.5,891.16,655.71
2016,6,19,15,0,387.0,322.0,3.0,27.0,623.0,734.28,545.36
2016,6,19,15,15,630.0,208.0,3.05,26.5,668.0,860.53,642.21
2016,6,19,15,30,873.0,94.0,3.1,26.0,713.0,941.58,698.91
2016,6,19,15,45,858.5,92.0,3.2,26.0,668.0,910.97,680.08
2016,6,19,16,0,844.0,90.0,3.3,26.0,623.0,878.31,660.58
2016,6,19,16,15,826.0,87.0,3.3,25.5,575.0,846.98,642.45
2016,6,19,16,30,808.0,84.0,3.3,25.0,527.0,806.55,617.66
2016,6,19,16,45,781.5,81.5,3.3,24.5,476.5,758.46,586.98
2016,6,19,17,0,755.0,79.0,3.3,24.0,426.0,709.9,555.24
2016,6,19,17,15,723.0,75.0,3.15,23.5,374.5,655.16,517.49
2016,6,19,17,30,691.0,71.0,3.0,23.0,323.0,600.91,479.08
2016,6,19,17,45,645.0,65.5,2.95,22.5,273.0,540.06,433.96
2016,6,19,18,0,599.0,60.0,2.9,22.0,223.0,478.09,385.36
2016,6,19,18,15,533.0,53.0,2.6,21.0,175.5,405.1,326.23
2016,6,19,18,30,467.0,46.0,2.3,20.0,128.0,337.04,268.8
2016,6,19,18,45,366.0,36.0,2.0,19.0,88.0,253.23,196.78
2016,6,19,19,0,265.0,26.0,1.7,18.0,48.0,178.01,118.58
2016,6,19,19,15,132.5,13.0,1.6,17.5,24.0,66.48,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,11.0,1.5,13.0,14.0,10.48,0.0
2016,6,20,5,15,250.5,22.0,1.65,13.5,46.5,17.56,5.08
2016,6,20,5,30,394.0,33.0,1.8,14.0,79.0,25.84,16.42
2016,6,20,5,45,485.5,40.5,2.0,14.5,124.0,30.5,21.19
2016,6,20,6,0,577.0,48.0,2.2,15.0,169.0,34.98,25.45
2016,6,20,6,15,632.0,53.5,2.2,15.5,219.0,41.14,31.05
2016,6,20,6,30,687.0,59.0,2.2,16.0,269.0,43.9,33.48
2016,6,20,6,45,727.5,62.5,2.2,17.0,321.5,44.85,34.14
2016,6,20,7,0,768.0,66.0,2.2,18.0,374.0,45.78,34.73
2016,6,20,7,15,795.0,69.5,2.25,18.5,425.5,75.06,39.13
2016,6,20,7,30,822.0,73.0,2.3,19.0,477.0,120.68,62.14
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.5,174.71,100.79
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,223.83,140.32
2016,6,20,8,15,878.5,79.5,2.5,20.5,625.0,273.96,183.31
2016,6,20,8,30,893.0,82.0,2.5,21.0,672.0,325.45,228.07
2016,6,20,8,45,905.5,83.5,2.55,21.5,716.0,376.62,272.41
2016,6,20,9,0,918.0,85.0,2.6,22.0,760.0,428.54,316.5
2016,6,20,9,15,926.0,86.5,2.6,22.5,798.5,479.06,358.35
2016,6,20,9,30,934.0,88.0,2.6,23.0,837.0,529.49,398.84
2016,6,20,9,45,925.0,98.0,2.65,23.5,865.5,577.76,436.5
2016,6,20,10,0,916.0,108.0,2.7,24.0,894.0,624.05,471.5
2016,6,20,10,15,921.0,109.5,2.7,24.0,921.0,669.76,505.99
2016,6,20,10,30,926.0,111.0,2.7,24.0,948.0,714.37,538.87
2016,6,20,10,45,929.5,111.5,2.75,24.5,968.0,755.77,567.61
2016,6,20,11,0,933.0,112.0,2.8,25.0,988.0,795.59,593.34
2016,6,20,11,15,935.5,112.5,2.8,25.5,1001.0,832.89,616.79
2016,6,20,11,30,938.0,113.0,2.8,26.0,1014.0,868.23,638.67
2016,6,20,11,45,940.5,112.0,2.85,26.5,1020.5,900.15,658.42
2016,6,20,12,0,943.0,111.0,2.9,27.0,1027.0,929.82,676.61
2016,6,20,12,15,942.5,111.0,2.95,27.0,1025.5,955.38,693.41
2016,6,20,12,30,942.0,111.0,3.0,27.0,1024.0,978.33,708.57
2016,6,20,12,45,945.0,108.0,3.15,27.0,1016.5,998.92,723.08
2016,6,20,13,0,948.0,105.0,3.3,27.0,1009.0,1016.66,735.85
2016,6,20,13,15,946.0,104.0,3.4,26.5,993.5,1028.59,746.08
2016,6,20,13,30,944.0,103.0,3.5,26.0,978.0,1037.39,754.48
2016,6,20,13,45,939.0,102.5,3.6,26.0,955.0,1040.6,757.92
2016,6,20,14,0,934.0,102.0,3.7,26.0,932.0,1040.63,759.46
2016,6,20,14,15,928.5,101.0,3.75,25.5,903.0,1036.48,759.54
2016,6,20,14,30,923.0,100.0,3.8,25.0,874.0,1029.21,757.73
2016,6,20,14,45,914.0,99.0,3.85,25.0,838.5,1015.46,750.26
2016,6,20,15,0,905.0,98.0,3.9,25.0,803.0,998.8,740.99
2016,6,20,15,15,894.5,96.0,3.9,24.5,762.5,976.8,729.3
2016,6,20,15,30,884.0,94.0,3.9,24.0,722.0,952.18,715.85
2016,6,20,15,45,870.5,92.0,3.9,24.0,677.0,922.33,697.39
2016,6,20,16,0,857.0,90.0,3.9,24.0,632.0,890.34,677.39
2016,6,20,16,15,478.5,162.0,3.8,23.5,461.0,626.05,489.73
2016,6,20,16,30,100.0,234.0,3.7,23.0,290.0,334.69,262.71
2016,6,20,16,45,81.5,208.5,3.6,22.5,251.0,290.05,229.58
2016,6,20,17,0,63.0,183.0,3.5,22.0,212.0,246.04,195.53
2016,6,20,17,15,55.5,161.0,3.35,21.0,184.5,215.46,172.23
2016,6,20,17,30,48.0,139.0,3.2,20.0,157.0,185.05,148.47
2016,6,20,17,45,41.0,119.0,3.05,19.5,132.5,157.74,126.44
2016,6,20,18,0,34.0,99.0,2.9,19.0,108.0,130.65,104.1
2016,6,20,18,15,261.0,72.0,2.6,18.0,119.5,263.81,216.03
2016,6,20,18,30,488.0,45.0,2.3,17.0,131.0,347.63,281.06
2016,6,20,18,45,384.0,35.5,2.0,16.5,90.0,261.92,205.59
2016,6,20,19,0,280.0,26.0,1.7,16.0,49.0,185.28,125.24
2016,6,20,19,15,140.0,13.0,1.7,15.5,24.5,69.63,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,95.0,11.0,1.6,14.0,13.0,10.48,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.5,17.58,4.82
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,25.85,16.33
2016,6,21,5,45,463.0,40.5,2.05,15.5,120.5,30.51,21.08
2016,6,21,6,0,556.0,48.0,2.2,16.0,165.0,34.97,25.32
2016,6,21,6,15,612.0,53.5,2.2,16.5,214.0,37.54,27.72
2016,6,21,6,30,668.0,59.0,2.2,17.0,263.0,43.88,33.32
2016,6,21,6,45,711.0,62.5,2.2,17.5,315.0,44.83,34.05
2016,6,21,7,0,754.0,66.0,2.2,18.0,367.0,45.76,34.71
2016,6,21,7,15,781.0,69.0,2.2,18.5,418.5,73.53,38.49
2016,6,21,7,30,808.0,72.0,2.2,19.0,470.0,118.04,60.65
2016,6,21,7,45,830.0,74.5,2.25,20.0,520.0,171.87,98.86
2016,6,21,8,0,852.0,77.0,2.3,21.0,570.0,220.89,137.82
2016,6,21,8,15,866.5,79.0,2.3,21.5,617.0,270.01,179.74
2016,6,21,8,30,881.0,81.0,2.3,22.0,664.0,320.48,223.45
2016,6,21,8,45,893.0,83.0,2.35,22.5,707.0,371.27,267.25
2016,6,21,9,0,905.0,85.0,2.4,23.0,750.0,422.79,310.76
2016,6,21,9,15,913.5,86.5,2.4,23.5,788.5,472.9,352.04
2016,6,21,9,30,922.0,88.0,2.4,24.0,827.0,522.98,392.03
2016,6,21,9,45,922.0,93.0,2.45,24.5,858.0,571.28,429.59
2016,6,21,10,0,922.0,98.0,2.5,25.0,889.0,618.42,465.13
2016,6,21,10,15,927.0,99.0,2.5,25.5,915.5,663.91,498.32
