Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,30,932.0,100.0,2.5,26.0,942.0,708.28,529.78
2016,6,21,10,45,934.0,101.5,2.5,26.5,961.5,749.67,557.67
2016,6,21,11,0,936.0,103.0,2.5,27.0,981.0,789.36,582.73
2016,6,21,11,15,938.0,103.5,2.5,27.0,994.0,826.32,606.85
2016,6,21,11,30,940.0,104.0,2.5,27.0,1007.0,861.28,629.48
2016,6,21,11,45,939.5,105.0,2.55,27.5,1012.5,892.47,648.62
2016,6,21,12,0,939.0,106.0,2.6,28.0,1018.0,921.3,666.13
2016,6,21,12,15,939.0,106.0,2.65,28.0,1016.5,947.17,683.02
2016,6,21,12,30,939.0,106.0,2.7,28.0,1015.0,970.45,698.3
2016,6,21,12,45,934.5,107.5,2.8,28.5,1005.5,988.25,709.16
2016,6,21,13,0,930.0,109.0,2.9,29.0,996.0,1003.12,718.22
2016,6,21,13,15,927.0,108.0,2.95,29.0,980.5,1013.94,725.83
2016,6,21,13,30,924.0,107.0,3.0,29.0,965.0,1021.69,731.63
2016,6,21,13,45,919.5,106.5,3.15,29.0,942.0,1025.36,735.81
2016,6,21,14,0,915.0,106.0,3.3,29.0,919.0,1025.92,738.13
2016,6,21,14,15,909.0,104.5,3.4,28.5,890.0,1020.83,738.01
2016,6,21,14,30,903.0,103.0,3.5,28.0,861.0,1012.68,736.04
2016,6,21,14,45,895.0,101.5,3.6,28.0,826.0,999.56,729.44
2016,6,21,15,0,887.0,100.0,3.7,28.0,791.0,983.58,721.04
2016,6,21,15,15,876.5,98.0,3.75,27.5,751.0,961.87,709.97
2016,6,21,15,30,866.0,96.0,3.8,27.0,711.0,937.6,697.16
2016,6,21,15,45,852.5,93.5,3.9,26.5,666.5,907.57,680.62
2016,6,21,16,0,839.0,91.0,4.0,26.0,622.0,875.43,662.41
2016,6,21,16,15,821.5,88.0,3.95,25.0,574.5,844.77,645.5
2016,6,21,16,30,804.0,85.0,3.9,24.0,527.0,804.94,621.78
2016,6,21,16,45,781.5,81.5,3.9,23.5,477.0,759.09,592.26
2016,6,21,17,0,759.0,78.0,3.9,23.0,427.0,712.51,561.55
2016,6,21,17,15,727.5,74.0,3.8,22.0,376.5,658.03,524.82
2016,6,21,17,30,696.0,70.0,3.7,21.0,326.0,604.01,487.23
2016,6,21,17,45,653.0,64.5,3.6,20.5,275.5,544.86,442.77
2016,6,21,18,0,610.0,59.0,3.5,20.0,225.0,484.46,394.68
2016,6,21,18,15,545.0,52.5,3.35,19.0,177.5,412.2,335.69
2016,6,21,18,30,480.0,46.0,3.2,18.0,130.0,344.74,278.21
2016,6,21,18,45,378.5,36.5,3.05,17.5,90.0,260.56,204.65
2016,6,21,19,0,277.0,27.0,2.9,17.0,50.0,185.35,125.83
2016,6,21,19,15,138.5,13.5,2.9,16.5,25.0,69.57,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,105.0,11.0,3.5,12.0,13.0,10.48,0.0
2016,6,22,5,15,250.0,22.0,3.6,12.5,45.5,17.63,4.66
2016,6,22,5,30,395.0,33.0,3.7,13.0,78.0,25.92,16.49
2016,6,22,5,45,480.0,40.5,3.85,13.5,122.5,30.57,21.3
2016,6,22,6,0,565.0,48.0,4.0,14.0,167.0,35.03,25.57
2016,6,22,6,15,621.0,54.0,4.0,14.5,216.5,37.99,28.35
2016,6,22,6,30,677.0,60.0,4.0,15.0,266.0,44.8,34.41
2016,6,22,6,45,716.0,64.0,4.0,15.5,318.0,46.1,35.46
2016,6,22,7,0,755.0,68.0,4.0,16.0,370.0,47.36,36.41
2016,6,22,7,15,782.5,71.5,4.0,16.0,421.5,74.81,40.29
2016,6,22,7,30,810.0,75.0,4.0,16.0,473.0,119.8,62.99
2016,6,22,7,45,832.5,77.5,4.0,16.5,523.5,173.76,101.91
2016,6,22,8,0,855.0,80.0,4.0,17.0,574.0,223.02,141.98
2016,6,22,8,15,870.5,82.0,4.0,17.5,621.5,272.56,185.14
2016,6,22,8,30,886.0,84.0,4.0,18.0,669.0,323.55,230.31
2016,6,22,8,45,899.5,85.5,4.05,18.5,713.5,374.72,275.56
2016,6,22,9,0,913.0,87.0,4.1,19.0,758.0,426.76,320.71
2016,6,22,9,15,922.0,88.5,4.1,19.0,797.0,477.5,364.49
2016,6,22,9,30,931.0,90.0,4.1,19.0,836.0,528.27,407.2
2016,6,22,9,45,939.0,90.5,4.1,19.5,869.5,577.47,446.83
2016,6,22,10,0,947.0,91.0,4.1,20.0,903.0,626.17,484.9
2016,6,22,10,15,952.5,92.0,4.05,20.0,930.5,673.03,521.39
2016,6,22,10,30,958.0,93.0,4.0,20.0,958.0,718.78,556.18
2016,6,22,10,45,962.0,93.5,4.0,20.5,978.5,761.72,586.26
2016,6,22,11,0,966.0,94.0,4.0,21.0,999.0,803.05,613.69
2016,6,22,11,15,968.0,94.0,4.0,21.0,1012.5,840.59,639.37
2016,6,22,11,30,970.0,94.0,4.0,21.0,1026.0,876.05,663.46
2016,6,22,11,45,971.5,94.0,4.0,21.5,1032.5,908.86,684.31
2016,6,22,12,0,973.0,94.0,4.0,22.0,1039.0,939.31,703.39
2016,6,22,12,15,973.0,94.0,4.0,21.5,1038.0,965.92,722.56
2016,6,22,12,30,973.0,94.0,4.0,21.0,1037.0,989.84,740.0
2016,6,22,12,45,962.5,100.0,4.0,21.0,1026.0,1006.95,751.53
2016,6,22,13,0,952.0,106.0,4.0,21.0,1015.0,1020.93,761.09
2016,6,22,13,15,949.0,105.5,4.0,21.0,999.0,1032.55,769.18
2016,6,22,13,30,946.0,105.0,4.0,21.0,983.0,1041.04,775.32
2016,6,22,13,45,941.0,104.5,4.0,21.0,959.5,1044.38,778.18
2016,6,22,14,0,936.0,104.0,4.0,21.0,936.0,1044.55,779.09
2016,6,22,14,15,930.0,102.5,4.0,20.5,906.5,1039.48,778.17
2016,6,22,14,30,924.0,101.0,4.0,20.0,877.0,1031.29,775.29
2016,6,22,14,45,915.5,100.0,4.0,20.0,841.5,1018.12,767.71
2016,6,22,15,0,907.0,99.0,4.0,20.0,806.0,1002.04,758.28
2016,6,22,15,15,896.5,97.0,4.0,19.5,765.0,980.1,746.36
2016,6,22,15,30,886.0,95.0,4.0,19.0,724.0,955.54,732.64
2016,6,22,15,45,871.5,92.5,4.0,19.0,679.0,924.22,712.76
2016,6,22,16,0,857.0,90.0,4.0,19.0,634.0,890.79,691.33
2016,6,22,16,15,839.0,87.5,4.0,18.5,585.0,859.83,672.79
2016,6,22,16,30,821.0,85.0,4.0,18.0,536.0,819.74,647.34
2016,6,22,16,45,797.0,81.5,4.0,17.5,485.0,772.16,615.94
2016,6,22,17,0,773.0,78.0,4.0,17.0,434.0,723.89,583.35
2016,6,22,17,15,741.0,74.0,3.95,16.5,382.5,668.56,544.33
2016,6,22,17,30,709.0,70.0,3.9,16.0,331.0,613.68,504.51
2016,6,22,17,45,662.5,65.0,3.85,15.5,279.5,552.28,457.61
2016,6,22,18,0,616.0,60.0,3.8,15.0,228.0,489.89,407.04
2016,6,22,18,15,549.5,53.5,3.7,14.5,180.0,416.43,345.31
2016,6,22,18,30,483.0,47.0,3.6,14.0,132.0,347.86,285.35
2016,6,22,18,45,374.5,37.5,3.5,13.5,91.0,259.91,207.56
2016,6,22,19,0,266.0,28.0,3.4,13.0,50.0,181.67,125.84
2016,6,22,19,15,133.0,14.0,3.35,13.0,25.0,67.88,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,9.53,0.0
2016,6,23,5,15,253.0,21.0,3.2,12.5,45.0,16.71,3.84
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,25.04,15.72
2016,6,23,5,45,489.0,39.0,3.45,13.5,122.0,29.3,20.18
2016,6,23,6,0,580.0,46.0,3.6,14.0,167.0,33.42,24.14
2016,6,23,6,15,635.0,51.0,3.65,14.5,216.5,39.03,29.28
2016,6,23,6,30,690.0,56.0,3.7,15.0,266.0,41.46,31.44
2016,6,23,6,45,731.0,59.5,3.75,15.5,318.5,42.53,32.3
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,43.58,33.07
2016,6,23,7,15,799.5,66.0,3.75,16.5,423.0,70.45,36.58
2016,6,23,7,30,827.0,69.0,3.7,17.0,475.0,123.13,65.0
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.5,170.22,97.9
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,219.73,138.02
2016,6,23,8,15,886.0,75.5,3.65,18.5,624.0,270.26,181.86
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,322.21,227.66
2016,6,23,8,45,913.5,79.5,3.6,19.5,716.0,373.74,273.02
2016,6,23,9,0,926.0,81.0,3.6,20.0,760.0,426.04,318.15
2016,6,23,9,15,935.0,82.5,3.6,20.5,799.5,477.37,361.46
2016,6,23,9,30,944.0,84.0,3.6,21.0,839.0,528.72,403.5
2016,6,23,9,45,946.0,88.0,3.6,21.5,871.5,578.29,442.9
2016,6,23,10,0,948.0,92.0,3.6,22.0,904.0,626.84,480.32
2016,6,23,10,15,952.5,93.0,3.6,22.0,930.5,673.17,516.07
2016,6,23,10,30,957.0,94.0,3.6,22.0,957.0,718.29,550.12
2016,6,23,10,45,959.0,95.0,3.65,22.5,977.0,760.27,579.4
2016,6,23,11,0,961.0,96.0,3.7,23.0,997.0,800.49,605.93
2016,6,23,11,15,962.0,96.5,3.75,23.0,1009.5,837.58,631.24
2016,6,23,11,30,963.0,97.0,3.8,23.0,1022.0,872.54,654.99
2016,6,23,11,45,963.0,97.0,3.9,23.5,1026.5,903.95,675.2
2016,6,23,12,0,963.0,97.0,4.0,24.0,1031.0,932.92,693.69
2016,6,23,12,15,961.5,97.0,4.05,24.0,1028.5,958.02,710.62
2016,6,23,12,30,960.0,97.0,4.1,24.0,1026.0,980.38,725.79
2016,6,23,12,45,956.0,97.0,4.2,24.0,1016.0,997.55,737.87
2016,6,23,13,0,952.0,97.0,4.3,24.0,1006.0,1011.69,748.06
2016,6,23,13,15,948.5,96.5,4.35,23.5,989.5,1022.72,757.5
2016,6,23,13,30,945.0,96.0,4.4,23.0,973.0,1030.59,765.01
2016,6,23,13,45,941.0,95.0,4.45,23.0,949.5,1034.29,768.4
2016,6,23,14,0,937.0,94.0,4.5,23.0,926.0,1034.8,769.81
2016,6,23,14,15,931.0,92.5,4.5,22.5,897.0,1029.61,768.82
2016,6,23,14,30,925.0,91.0,4.5,22.0,868.0,1021.28,765.88
2016,6,23,14,45,919.0,88.5,4.55,22.0,833.5,1008.77,759.17
2016,6,23,15,0,913.0,86.0,4.6,22.0,799.0,993.25,750.52
2016,6,23,15,15,903.5,84.5,4.6,21.5,758.5,972.61,739.45
2016,6,23,15,30,894.0,83.0,4.6,21.0,718.0,949.31,726.57
2016,6,23,15,45,884.5,79.5,4.65,21.0,674.5,921.14,709.19
2016,6,23,16,0,875.0,76.0,4.7,21.0,631.0,890.57,690.04
2016,6,23,16,15,858.0,74.0,4.65,20.5,582.5,853.0,666.35
2016,6,23,16,30,841.0,72.0,4.6,20.0,534.0,813.86,641.25
2016,6,23,16,45,820.5,68.5,4.55,19.5,484.0,768.65,611.25
2016,6,23,17,0,800.0,65.0,4.5,19.0,434.0,722.56,580.02
2016,6,23,17,15,770.0,61.5,4.35,18.5,382.5,675.09,546.51
2016,6,23,17,30,740.0,58.0,4.2,18.0,331.0,621.33,507.38
2016,6,23,17,45,696.0,54.5,4.1,17.5,280.0,558.69,460.27
2016,6,23,18,0,652.0,51.0,4.0,17.0,229.0,498.13,411.53
2016,6,23,18,15,589.5,45.5,3.8,16.5,181.0,426.47,351.45
2016,6,23,18,30,527.0,40.0,3.6,16.0,133.0,363.37,295.97
2016,6,23,18,45,419.5,32.5,3.45,15.5,92.0,276.63,219.43
2016,6,23,19,0,312.0,25.0,3.3,15.0,51.0,199.81,138.06
2016,6,23,19,15,156.0,12.5,3.25,14.5,25.5,75.95,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,112.0,10.0,2.7,13.0,12.0,9.53,0.0
2016,6,24,5,15,259.0,20.0,2.8,13.0,44.0,15.82,3.0
2016,6,24,5,30,406.0,30.0,2.9,13.0,76.0,23.25,14.17
2016,6,24,5,45,491.0,38.0,3.05,13.5,120.5,28.48,19.45
2016,6,24,6,0,576.0,46.0,3.2,14.0,165.0,33.45,24.17
2016,6,24,6,15,632.5,51.0,3.15,14.5,215.0,39.07,29.31
2016,6,24,6,30,689.0,56.0,3.1,15.0,265.0,41.5,31.48
2016,6,24,6,45,725.5,61.0,3.1,15.5,317.0,43.76,33.4
2016,6,24,7,0,762.0,66.0,3.1,16.0,369.0,45.9,35.13
2016,6,24,7,15,790.5,69.5,3.05,16.5,421.5,71.99,38.48
2016,6,24,7,30,819.0,73.0,3.0,17.0,474.0,117.41,60.7
2016,6,24,7,45,839.0,76.5,2.95,17.5,525.0,172.22,99.9
2016,6,24,8,0,859.0,80.0,2.9,18.0,576.0,222.09,140.13
2016,6,24,8,15,875.5,82.5,2.85,18.5,624.0,272.45,183.46
2016,6,24,8,30,892.0,85.0,2.8,19.0,672.0,324.37,228.85
2016,6,24,8,45,903.0,87.5,2.8,19.5,716.5,375.83,273.83
2016,6,24,9,0,914.0,90.0,2.8,20.0,761.0,427.93,318.43
2016,6,24,9,15,924.0,92.0,2.8,20.0,800.5,479.62,362.25
2016,6,24,9,30,934.0,94.0,2.8,20.0,840.0,531.43,405.03
2016,6,24,9,45,941.0,95.5,2.85,20.5,874.0,581.16,444.46
2016,6,24,10,0,948.0,97.0,2.9,21.0,908.0,630.31,482.28
2016,6,24,10,15,953.0,98.0,2.9,21.5,936.0,677.01,517.07
2016,6,24,10,30,958.0,99.0,2.9,22.0,964.0,722.56,550.04
2016,6,24,10,45,961.0,100.0,2.95,22.5,984.5,765.35,579.74
2016,6,24,11,0,964.0,101.0,3.0,23.0,1005.0,806.47,606.58
2016,6,24,11,15,966.0,101.5,3.05,23.0,1018.5,844.53,632.25
2016,6,24,11,30,968.0,102.0,3.1,23.0,1032.0,880.53,656.42
2016,6,24,11,45,968.0,102.5,3.15,23.5,1037.5,912.65,676.58
2016,6,24,12,0,968.0,103.0,3.2,24.0,1043.0,942.36,695.02
2016,6,24,12,15,967.5,103.0,3.3,24.0,1041.5,968.6,712.86
2016,6,24,12,30,967.0,103.0,3.4,24.0,1040.0,992.16,729.0
2016,6,24,12,45,959.0,107.0,3.5,24.5,1029.5,1009.75,739.85
2016,6,24,13,0,951.0,111.0,3.6,25.0,1019.0,1024.28,748.79
2016,6,24,13,15,947.5,110.5,3.7,25.0,1002.5,1035.58,757.21
2016,6,24,13,30,944.0,110.0,3.8,25.0,986.0,1043.73,763.72
2016,6,24,13,45,939.5,109.0,3.9,25.0,962.5,1047.22,767.31
2016,6,24,14,0,935.0,108.0,4.0,25.0,939.0,1047.51,768.98
2016,6,24,14,15,928.5,106.5,4.0,25.0,909.5,1042.11,766.37
2016,6,24,14,30,922.0,105.0,4.0,25.0,880.0,1033.57,761.87
2016,6,24,14,45,913.5,103.5,4.05,25.0,844.0,1020.01,754.51
2016,6,24,15,0,905.0,102.0,4.1,25.0,808.0,1003.52,745.3
2016,6,24,15,15,894.0,100.0,4.1,24.5,767.0,981.25,733.41
2016,6,24,15,30,883.0,98.0,4.1,24.0,726.0,956.37,719.76
2016,6,24,15,45,868.0,96.0,4.1,24.0,680.5,925.34,700.44
2016,6,24,16,0,853.0,94.0,4.1,24.0,635.0,892.23,679.62
2016,6,24,16,15,835.0,91.0,4.05,23.5,586.5,860.97,660.99
2016,6,24,16,30,817.0,88.0,4.0,23.0,538.0,820.43,635.52
2016,6,24,16,45,791.5,85.0,3.95,22.5,487.0,772.38,604.23
2016,6,24,17,0,766.0,82.0,3.9,22.0,436.0,723.72,571.85
2016,6,24,17,15,733.5,78.0,3.75,21.0,384.0,668.24,534.23
2016,6,24,17,30,701.0,74.0,3.6,20.0,332.0,617.06,498.69
2016,6,24,17,45,654.5,68.5,3.45,19.5,280.5,551.9,449.36
2016,6,24,18,0,608.0,63.0,3.3,19.0,229.0,489.12,399.32
2016,6,24,18,15,540.0,56.0,3.0,18.0,181.0,414.38,338.11
2016,6,24,18,30,472.0,49.0,2.7,17.0,133.0,344.6,278.64
2016,6,24,18,45,366.0,38.5,2.45,16.5,91.5,257.09,202.5
2016,6,24,19,0,260.0,28.0,2.2,16.0,50.0,179.48,123.25
2016,6,24,19,15,130.0,14.0,2.1,15.5,25.0,66.76,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,9.53,0.0
2016,6,25,5,15,206.0,22.0,1.5,13.5,42.0,17.73,3.63
2016,6,25,5,30,347.0,34.0,1.7,14.0,73.0,26.97,17.23
2016,6,25,5,45,443.5,42.5,1.9,14.5,117.5,32.44,22.84
2016,6,25,6,0,540.0,51.0,2.1,15.0,162.0,37.67,27.81
2016,6,25,6,15,598.5,57.0,2.05,15.5,212.0,40.5,30.47
2016,6,25,6,30,657.0,63.0,2.0,16.0,262.0,43.2,32.87
2016,6,25,6,45,700.5,67.0,2.0,17.0,314.0,48.67,37.53
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,49.82,38.28
2016,6,25,7,15,773.5,74.5,2.05,18.5,418.5,74.44,40.99
2016,6,25,7,30,803.0,78.0,2.1,19.0,471.0,119.07,62.33
2016,6,25,7,45,826.0,81.0,2.15,20.0,522.0,165.9,94.27
2016,6,25,8,0,849.0,84.0,2.2,21.0,573.0,222.43,138.88
2016,6,25,8,15,865.0,86.5,2.3,21.5,621.0,272.21,181.09
2016,6,25,8,30,881.0,89.0,2.4,22.0,669.0,323.51,225.37
2016,6,25,8,45,895.0,90.5,2.5,23.0,713.5,374.66,268.93
2016,6,25,9,0,909.0,92.0,2.6,24.0,758.0,426.74,312.28
2016,6,25,9,15,918.5,94.0,2.65,24.5,797.5,478.0,354.45
2016,6,25,9,30,928.0,96.0,2.7,25.0,837.0,529.34,395.44
2016,6,25,9,45,930.5,100.0,2.75,25.5,869.5,578.54,433.65
2016,6,25,10,0,933.0,104.0,2.8,26.0,902.0,626.8,469.99
2016,6,25,10,15,938.5,105.0,2.85,26.5,930.0,673.24,504.06
2016,6,25,10,30,944.0,106.0,2.9,27.0,958.0,718.59,536.45
2016,6,25,10,45,948.0,107.0,2.95,27.5,979.0,761.61,566.0
2016,6,25,11,0,952.0,108.0,3.0,28.0,1000.0,803.07,592.54
2016,6,25,11,15,954.5,108.5,3.05,28.0,1014.0,841.19,617.77
2016,6,25,11,30,957.0,109.0,3.1,28.0,1028.0,877.31,641.56
2016,6,25,11,45,958.0,109.5,3.15,28.5,1034.5,910.06,661.72
2016,6,25,12,0,959.0,110.0,3.2,29.0,1041.0,940.47,680.24
2016,6,25,12,15,958.5,110.0,3.25,29.0,1039.5,966.63,697.31
2016,6,25,12,30,958.0,110.0,3.3,29.0,1038.0,990.14,712.73
2016,6,25,12,45,957.5,109.0,3.4,29.0,1029.5,1009.89,726.18
2016,6,25,13,0,957.0,108.0,3.5,29.0,1021.0,1026.72,737.86
2016,6,25,13,15,954.0,107.5,3.55,28.5,1005.0,1038.58,747.61
2016,6,25,13,30,951.0,107.0,3.6,28.0,989.0,1047.29,755.53
2016,6,25,13,45,946.0,106.0,3.7,28.0,965.5,1050.33,758.82
2016,6,25,14,0,941.0,105.0,3.8,28.0,942.0,1050.14,760.2
2016,6,25,14,15,935.0,103.5,3.85,27.5,912.5,1045.24,759.83
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,1037.17,757.54
2016,6,25,14,45,920.5,100.5,3.95,27.0,847.0,1023.56,750.23
2016,6,25,15,0,912.0,99.0,4.0,27.0,811.0,1007.0,741.09
2016,6,25,15,15,901.0,97.0,3.95,26.5,770.0,984.64,728.99
2016,6,25,15,30,890.0,95.0,3.9,26.0,729.0,959.64,715.15
2016,6,25,15,45,876.5,92.5,3.9,26.0,683.5,929.27,696.53
2016,6,25,16,0,863.0,90.0,3.9,26.0,638.0,896.72,676.35
2016,6,25,16,15,845.0,87.5,3.85,25.5,589.0,858.23,652.93
2016,6,25,16,30,827.0,85.0,3.8,25.0,540.0,825.52,633.29
2016,6,25,16,45,804.0,81.5,3.75,24.5,489.0,778.64,603.18
2016,6,25,17,0,781.0,78.0,3.7,24.0,438.0,730.98,571.94
2016,6,25,17,15,749.0,74.0,3.5,23.0,386.0,675.4,534.54
2016,6,25,17,30,717.0,70.0,3.3,22.0,334.0,620.24,496.3
2016,6,25,17,45,673.0,64.5,3.15,21.5,283.0,559.54,451.27
2016,6,25,18,0,629.0,59.0,3.0,21.0,232.0,497.65,402.47
2016,6,25,18,15,563.5,52.5,2.7,20.0,183.5,424.2,342.92
2016,6,25,18,30,498.0,46.0,2.4,19.0,135.0,355.56,284.88
2016,6,25,18,45,394.5,36.5,2.15,18.0,93.0,269.37,210.77
2016,6,25,19,0,291.0,27.0,1.9,17.0,51.0,192.9,132.26
2016,6,25,19,15,145.5,13.5,1.95,16.5,25.5,72.7,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,10.48,0.0
2016,6,26,5,15,176.5,22.0,2.1,13.5,41.5,17.31,2.95
2016,6,26,5,30,353.0,33.0,2.2,14.0,72.0,26.08,16.43
2016,6,26,5,45,444.0,41.0,2.3,14.5,115.5,31.15,21.69
2016,6,26,6,0,535.0,49.0,2.4,15.0,159.0,36.0,26.31
2016,6,26,6,15,592.0,55.5,2.3,15.5,208.0,39.31,29.4
2016,6,26,6,30,649.0,62.0,2.2,16.0,257.0,42.44,32.19
2016,6,26,6,45,691.0,66.0,2.15,16.5,308.5,47.86,36.89
2016,6,26,7,0,733.0,70.0,2.1,17.0,360.0,49.03,37.75
2016,6,26,7,15,761.5,73.5,2.1,18.0,411.5,72.4,40.09
2016,6,26,7,30,790.0,77.0,2.1,19.0,463.0,116.33,60.77
2016,6,26,7,45,812.5,79.5,2.1,20.0,513.0,162.03,91.76
2016,6,26,8,0,835.0,82.0,2.1,21.0,563.0,217.41,135.4
2016,6,26,8,15,851.0,84.5,2.1,21.5,610.0,266.46,176.88
2016,6,26,8,30,867.0,87.0,2.1,22.0,657.0,317.02,220.4
2016,6,26,8,45,880.0,89.0,2.15,22.5,701.0,367.53,263.81
2016,6,26,9,0,893.0,91.0,2.2,23.0,745.0,418.87,307.08
2016,6,26,9,15,902.5,92.5,2.2,23.5,783.5,468.95,348.25
2016,6,26,9,30,912.0,94.0,2.2,24.0,822.0,519.11,388.22
2016,6,26,9,45,920.0,95.0,2.25,24.5,856.0,567.96,426.17
2016,6,26,10,0,928.0,96.0,2.3,25.0,890.0,616.34,462.65
2016,6,26,10,15,933.0,97.0,2.35,25.5,917.0,662.21,496.31
2016,6,26,10,30,938.0,98.0,2.4,26.0,944.0,706.96,528.28
2016,6,26,10,45,941.0,99.0,2.45,26.5,964.0,749.0,556.99
2016,6,26,11,0,944.0,100.0,2.5,27.0,984.0,789.41,582.82
2016,6,26,11,15,946.0,100.5,2.55,27.0,997.5,826.82,607.56
2016,6,26,11,30,948.0,101.0,2.6,27.0,1011.0,862.2,630.86
2016,6,26,11,45,948.0,101.5,2.65,27.5,1016.5,893.78,650.26
2016,6,26,12,0,948.0,102.0,2.7,28.0,1022.0,922.97,668.03
2016,6,26,12,15,947.0,102.0,2.75,28.0,1020.0,948.33,684.6
2016,6,26,12,30,946.0,102.0,2.8,28.0,1018.0,971.03,699.52
2016,6,26,12,45,932.0,109.5,2.9,28.5,1005.5,986.04,708.57
2016,6,26,13,0,918.0,117.0,3.0,29.0,993.0,997.92,715.75
2016,6,26,13,15,914.5,116.0,3.1,29.0,976.5,1008.46,723.61
2016,6,26,13,30,911.0,115.0,3.2,29.0,960.0,1015.94,729.63
2016,6,26,13,45,905.0,114.5,3.3,29.0,937.0,1018.39,732.57
2016,6,26,14,0,899.0,114.0,3.4,29.0,914.0,1017.76,733.67
2016,6,26,14,15,892.0,112.5,3.5,29.0,884.5,1012.02,731.62
2016,6,26,14,30,885.0,111.0,3.6,29.0,855.0,1003.26,727.72
2016,6,26,14,45,875.0,109.5,3.7,29.0,819.5,988.61,720.07
2016,6,26,15,0,865.0,108.0,3.8,29.0,784.0,971.17,710.66
2016,6,26,15,15,853.5,106.0,3.85,28.5,743.5,949.07,699.28
2016,6,26,15,30,842.0,104.0,3.9,28.0,703.0,924.5,686.19
2016,6,26,15,45,826.5,101.5,3.95,27.5,658.5,901.32,673.97
2016,6,26,16,0,811.0,99.0,4.0,27.0,614.0,868.07,654.69
2016,6,26,16,15,792.0,96.0,3.95,26.5,566.5,829.31,630.9
2016,6,26,16,30,773.0,93.0,3.9,26.0,519.0,789.15,605.78
2016,6,26,16,45,748.5,89.0,3.9,25.5,469.5,742.07,575.45
2016,6,26,17,0,724.0,85.0,3.9,25.0,420.0,694.41,544.02
2016,6,26,17,15,691.0,80.5,3.75,24.0,369.5,643.1,509.57
2016,6,26,17,30,658.0,76.0,3.6,23.0,319.0,589.08,471.96
2016,6,26,17,45,613.0,70.0,3.45,22.0,269.5,525.98,425.04
2016,6,26,18,0,568.0,64.0,3.3,21.0,220.0,465.21,377.59
2016,6,26,18,15,502.5,56.5,3.1,20.0,173.5,393.01,318.88
2016,6,26,18,30,437.0,49.0,2.9,19.0,127.0,325.64,261.85
2016,6,26,18,45,340.0,38.5,2.7,18.5,87.5,244.23,191.17
2016,6,26,19,0,243.0,28.0,2.5,18.0,48.0,172.04,117.55
2016,6,26,19,15,121.5,14.0,2.5,17.5,24.0,63.35,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,183.5,15.5,1.7,13.5,35.5,11.8,0.0
2016,6,27,5,30,367.0,31.0,1.7,14.0,71.0,24.28,14.88
2016,6,27,5,45,454.5,39.0,1.75,14.5,114.5,29.44,20.19
2016,6,27,6,0,542.0,47.0,1.8,15.0,158.0,34.36,24.87
2016,6,27,6,15,598.0,53.0,1.75,15.5,206.5,37.35,27.67
2016,6,27,6,30,654.0,59.0,1.7,16.0,255.0,44.11,33.68
2016,6,27,6,45,693.0,63.5,1.7,17.0,306.0,45.84,35.03
2016,6,27,7,0,732.0,68.0,1.7,18.0,357.0,47.49,36.25
2016,6,27,7,15,760.0,71.5,1.7,18.5,408.0,69.87,38.44
2016,6,27,7,30,788.0,75.0,1.7,19.0,459.0,113.67,58.85
2016,6,27,7,45,808.5,78.5,1.7,20.0,508.5,159.77,90.07
2016,6,27,8,0,829.0,82.0,1.7,21.0,558.0,215.35,133.78
2016,6,27,8,15,845.5,84.5,1.8,22.0,605.0,264.21,174.66
2016,6,27,8,30,862.0,87.0,1.9,23.0,652.0,314.64,217.52
2016,6,27,8,45,873.5,89.5,2.05,24.0,695.5,364.8,260.1
2016,6,27,9,0,885.0,92.0,2.2,25.0,739.0,415.68,302.35
2016,6,27,9,15,895.0,93.5,2.3,25.5,778.0,465.6,343.32
2016,6,27,9,30,905.0,95.0,2.4,26.0,817.0,515.67,383.28
2016,6,27,9,45,898.5,104.5,2.5,26.5,846.5,563.7,420.51
2016,6,27,10,0,892.0,114.0,2.6,27.0,876.0,610.03,455.37
2016,6,27,10,15,898.0,115.0,2.65,27.5,903.5,655.11,488.33
2016,6,27,10,30,904.0,116.0,2.7,28.0,931.0,699.21,519.74
2016,6,27,10,45,907.5,117.5,2.8,28.5,951.5,740.85,548.9
2016,6,27,11,0,911.0,119.0,2.9,29.0,972.0,780.97,574.92
2016,6,27,11,15,913.5,119.5,2.9,29.5,985.5,817.79,597.81
2016,6,27,11,30,916.0,120.0,2.9,30.0,999.0,852.71,619.2
2016,6,27,11,45,916.5,121.0,2.95,30.5,1005.0,884.41,638.6
2016,6,27,12,0,917.0,122.0,3.0,31.0,1011.0,913.88,656.44
2016,6,27,12,15,917.0,121.5,3.05,31.0,1010.5,939.19,672.89
2016,6,27,12,30,917.0,121.0,3.1,31.0,1010.0,961.99,687.78
2016,6,27,12,45,918.0,119.5,3.2,31.0,1002.5,982.12,701.4
2016,6,27,13,0,919.0,118.0,3.3,31.0,995.0,999.48,713.36
2016,6,27,13,15,916.5,117.0,3.4,31.0,979.5,1011.07,721.75
2016,6,27,13,30,914.0,116.0,3.5,31.0,964.0,1019.61,728.36
2016,6,27,13,45,910.0,115.0,3.6,31.0,942.0,1023.61,732.2
2016,6,27,14,0,906.0,114.0,3.7,31.0,920.0,1024.51,734.22
2016,6,27,14,15,900.0,112.5,3.75,30.5,891.0,1019.81,733.92
2016,6,27,14,30,894.0,111.0,3.8,30.0,862.0,1012.06,731.8
2016,6,27,14,45,887.0,108.5,3.85,30.0,827.5,999.26,725.03
2016,6,27,15,0,880.0,106.0,3.9,30.0,793.0,983.55,716.47
2016,6,27,15,15,869.0,104.0,3.9,29.5,753.0,961.76,705.09
2016,6,27,15,30,858.0,102.0,3.9,29.0,713.0,937.43,692.02
2016,6,27,15,45,846.0,98.5,3.95,28.5,669.0,908.06,675.76
2016,6,27,16,0,834.0,95.0,4.0,28.0,625.0,884.25,663.14
2016,6,27,16,15,815.5,92.0,3.95,27.5,577.0,845.38,639.46
2016,6,27,16,30,797.0,89.0,3.9,27.0,529.0,805.01,614.47
2016,6,27,16,45,775.0,85.0,3.85,26.5,479.0,759.29,585.22
2016,6,27,17,0,753.0,81.0,3.8,26.0,429.0,712.79,554.8
2016,6,27,17,15,721.0,76.5,3.65,25.0,378.0,657.58,517.88
2016,6,27,17,30,689.0,72.0,3.5,24.0,327.0,606.44,482.86
2016,6,27,17,45,647.0,66.0,3.35,23.5,276.5,544.17,436.54
2016,6,27,18,0,605.0,60.0,3.2,23.0,226.0,483.97,389.27
2016,6,27,18,15,539.5,53.0,2.9,22.0,178.5,410.87,330.29
2016,6,27,18,30,474.0,46.0,2.6,21.0,131.0,342.63,272.96
2016,6,27,18,45,376.0,36.5,2.3,20.0,90.5,260.27,202.33
2016,6,27,19,0,278.0,27.0,2.0,19.0,50.0,187.21,127.55
2016,6,27,19,15,139.0,13.5,2.0,18.5,25.0,70.11,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.0,33.0,13.15,0.01
2016,6,28,5,30,290.0,34.0,2.2,14.0,66.0,27.11,17.2
2016,6,28,5,45,381.0,44.0,2.25,14.5,108.0,33.91,24.07
2016,6,28,6,0,472.0,54.0,2.3,15.0,150.0,40.36,30.15
2016,6,28,6,15,531.5,61.0,2.25,15.5,197.5,43.84,33.42
2016,6,28,6,30,591.0,68.0,2.2,16.0,245.0,47.15,36.36
2016,6,28,6,45,635.5,73.0,2.15,17.0,295.5,48.67,37.53
2016,6,28,7,0,680.0,78.0,2.1,18.0,346.0,50.09,38.53
2016,6,28,7,15,710.5,82.5,2.05,18.5,396.5,76.15,45.11
2016,6,28,7,30,741.0,87.0,2.0,19.0,447.0,118.42,64.74
2016,6,28,7,45,765.0,90.0,2.0,20.0,496.5,162.21,93.99
2016,6,28,8,0,789.0,93.0,2.0,21.0,546.0,208.77,130.28
2016,6,28,8,15,807.0,96.0,2.0,21.5,593.0,256.58,170.48
2016,6,28,8,30,825.0,99.0,2.0,22.0,640.0,306.22,212.97
2016,6,28,8,45,839.0,101.5,2.05,22.5,683.5,361.98,260.06
2016,6,28,9,0,853.0,104.0,2.1,23.0,727.0,412.21,302.2
2016,6,28,9,15,863.5,106.0,2.1,23.5,766.0,461.31,342.44
2016,6,28,9,30,874.0,108.0,2.1,24.0,805.0,510.64,381.64
2016,6,28,9,45,884.5,108.0,2.15,25.0,839.0,558.35,417.87
2016,6,28,10,0,895.0,108.0,2.2,26.0,873.0,605.86,452.74
2016,6,28,10,15,901.0,109.5,2.3,26.0,900.5,651.47,487.25
2016,6,28,10,30,907.0,111.0,2.4,26.0,928.0,696.12,520.36
2016,6,28,10,45,911.5,112.0,2.5,26.5,949.0,738.14,549.94
2016,6,28,11,0,916.0,113.0,2.6,27.0,970.0,778.71,576.31
2016,6,28,11,15,918.5,113.5,2.7,27.0,983.5,815.69,601.19
2016,6,28,11,30,921.0,114.0,2.8,27.0,997.0,850.77,624.73
2016,6,28,11,45,922.0,114.5,2.9,27.5,1003.5,882.56,644.76
2016,6,28,12,0,923.0,115.0,3.0,28.0,1010.0,912.13,663.25
2016,6,28,12,15,923.0,115.0,3.1,28.0,1009.0,938.0,680.63
2016,6,28,12,30,923.0,115.0,3.2,28.0,1008.0,961.35,696.43
2016,6,28,12,45,913.0,120.0,3.3,28.0,997.5,977.48,707.62
2016,6,28,13,0,903.0,125.0,3.4,28.0,987.0,990.63,717.03
2016,6,28,13,15,900.0,124.5,3.45,27.5,971.5,1002.17,726.61
2016,6,28,13,30,897.0,124.0,3.5,27.0,956.0,1010.73,734.41
2016,6,28,13,45,893.0,122.5,3.55,27.0,934.0,1014.26,737.65
2016,6,28,14,0,889.0,121.0,3.6,27.0,912.0,1014.73,739.07
2016,6,28,14,15,882.5,119.5,3.55,26.5,883.0,1009.68,737.78
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,1001.64,734.68
2016,6,28,14,45,868.5,115.5,3.5,26.0,819.5,988.6,727.33
2016,6,28,15,0,861.0,113.0,3.5,26.0,785.0,972.72,718.23
2016,6,28,15,15,849.5,110.5,3.45,25.5,745.0,950.25,705.88
2016,6,28,15,30,838.0,108.0,3.4,25.0,705.0,925.3,691.88
2016,6,28,15,45,825.5,104.5,3.35,25.0,661.5,904.04,679.02
2016,6,28,16,0,813.0,101.0,3.3,25.0,618.0,872.42,659.04
2016,6,28,16,15,794.0,98.0,3.25,24.5,570.0,833.67,635.31
2016,6,28,16,30,775.0,95.0,3.2,24.0,522.0,793.48,610.27
2016,6,28,16,45,753.0,90.0,3.15,23.5,472.5,747.25,580.45
2016,6,28,17,0,731.0,85.0,3.1,23.0,423.0,700.27,549.45
2016,6,28,17,15,698.0,80.5,3.0,22.0,372.5,648.72,515.08
2016,6,28,17,30,665.0,76.0,2.9,21.0,322.0,594.44,477.51
2016,6,28,17,45,622.0,69.5,2.85,20.5,272.5,531.8,430.51
2016,6,28,18,0,579.0,63.0,2.8,20.0,223.0,471.3,382.85
2016,6,28,18,15,513.5,56.0,2.75,19.0,176.0,399.25,324.55
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,331.98,267.69
2016,6,28,18,45,350.5,38.5,2.65,17.5,89.0,249.76,196.25
2016,6,28,19,0,253.0,28.0,2.6,17.0,49.0,176.81,121.44
2016,6,28,19,15,126.5,14.0,2.6,16.5,24.5,65.47,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.5,3.35,12.5,35.5,11.86,0.0
2016,6,29,5,30,371.0,31.0,3.4,13.0,71.0,24.4,14.94
2016,6,29,5,45,462.5,39.0,3.45,13.5,115.0,29.57,20.34
2016,6,29,6,0,554.0,47.0,3.5,14.0,159.0,34.5,25.06
2016,6,29,6,15,611.5,52.5,3.5,14.5,208.0,37.08,27.52
2016,6,29,6,30,669.0,58.0,3.5,15.0,257.0,43.39,33.16
2016,6,29,6,45,709.5,62.0,3.55,15.5,309.0,44.76,34.28
2016,6,29,7,0,750.0,66.0,3.6,16.0,361.0,46.08,35.29
2016,6,29,7,15,778.5,69.5,3.6,16.0,413.0,66.85,37.12
2016,6,29,7,30,807.0,73.0,3.6,16.0,465.0,111.55,57.67
2016,6,29,7,45,829.5,76.0,3.6,16.5,515.5,165.64,95.59
2016,6,29,8,0,852.0,79.0,3.6,17.0,566.0,215.04,135.14
2016,6,29,8,15,868.0,81.0,3.6,17.5,614.0,264.53,177.92
2016,6,29,8,30,884.0,83.0,3.6,18.0,662.0,315.53,222.97
2016,6,29,8,45,897.0,85.0,3.65,18.5,706.5,366.87,268.34
2016,6,29,9,0,910.0,87.0,3.7,19.0,751.0,419.07,313.64
2016,6,29,9,15,919.5,88.5,3.7,19.5,790.5,470.0,356.89
2016,6,29,9,30,929.0,90.0,3.7,20.0,830.0,521.01,398.97
2016,6,29,9,45,930.5,95.0,3.75,20.5,863.0,570.67,438.83
2016,6,29,10,0,932.0,100.0,3.8,21.0,896.0,619.3,476.73
2016,6,29,10,15,938.0,101.0,3.8,21.0,924.0,666.1,513.12
2016,6,29,10,30,944.0,102.0,3.8,21.0,952.0,711.86,547.93
2016,6,29,10,45,948.5,102.5,3.85,21.0,973.5,754.91,579.85
2016,6,29,11,0,953.0,103.0,3.9,21.0,995.0,796.43,608.73
2016,6,29,11,15,956.0,103.5,3.9,21.0,1009.0,835.09,635.19
2016,6,29,11,30,959.0,104.0,3.9,21.0,1023.0,871.79,660.13
2016,6,29,11,45,960.5,104.0,3.95,21.5,1030.0,904.67,681.27
2016,6,29,12,0,962.0,104.0,4.0,22.0,1037.0,935.24,700.71
2016,6,29,12,15,962.5,104.0,4.05,21.5,1036.5,962.47,720.58
2016,6,29,12,30,963.0,104.0,4.1,21.0,1036.0,987.07,738.8
2016,6,29,12,45,954.5,109.0,4.15,21.0,1026.0,1005.33,751.42
2016,6,29,13,0,946.0,114.0,4.2,21.0,1016.0,1020.55,762.13
2016,6,29,13,15,943.0,113.0,4.2,20.5,1000.5,1032.05,771.64
2016,6,29,13,30,940.0,112.0,4.2,20.0,985.0,1040.41,779.21
2016,6,29,13,45,936.0,111.0,4.25,20.0,962.5,1044.62,782.99
2016,6,29,14,0,932.0,110.0,4.3,20.0,940.0,1045.65,784.79
2016,6,29,14,15,926.0,109.0,4.25,19.5,910.5,1041.53,784.15
2016,6,29,14,30,920.0,108.0,4.2,19.0,881.0,1034.29,781.56
2016,6,29,14,45,912.5,106.0,4.2,19.0,846.0,1021.42,774.11
2016,6,29,15,0,905.0,104.0,4.2,19.0,811.0,1005.59,764.78
2016,6,29,15,15,894.0,102.0,4.15,18.5,770.0,983.53,752.4
2016,6,29,15,30,883.0,100.0,4.1,18.0,729.0,958.85,738.22
2016,6,29,15,45,869.5,97.5,4.05,18.0,684.0,928.81,718.88
2016,6,29,16,0,856.0,95.0,4.0,18.0,639.0,896.59,697.96
2016,6,29,16,15,838.0,92.0,3.95,17.5,590.0,865.42,678.97
2016,6,29,16,30,820.0,89.0,3.9,17.0,541.0,824.91,652.97
2016,6,29,16,45,797.0,85.0,3.85,16.5,490.0,777.7,621.63
2016,6,29,17,0,774.0,81.0,3.8,16.0,439.0,729.72,589.06
2016,6,29,17,15,741.5,77.0,3.75,15.5,387.0,674.0,549.78
2016,6,29,17,30,709.0,73.0,3.7,15.0,335.0,618.73,509.69
2016,6,29,17,45,664.5,67.5,3.65,15.0,283.5,558.34,462.72
2016,6,29,18,0,620.0,62.0,3.6,15.0,232.0,496.42,411.91
2016,6,29,18,15,553.0,55.0,3.5,14.5,183.5,421.71,349.39
2016,6,29,18,30,486.0,48.0,3.4,14.0,135.0,351.91,288.6
2016,6,29,18,45,381.5,38.0,3.35,13.5,93.5,264.99,211.81
2016,6,29,19,0,277.0,28.0,3.3,13.0,52.0,187.88,131.32
2016,6,29,19,15,138.5,14.0,3.25,12.5,26.0,70.44,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.0,17.0,2.9,12.5,33.5,13.24,0.0
2016,6,30,5,30,314.0,34.0,2.9,13.0,67.0,27.28,17.3
2016,6,30,5,45,410.5,43.0,2.95,13.5,110.5,33.18,23.49
2016,6,30,6,0,507.0,52.0,3.0,14.0,154.0,38.8,28.87
2016,6,30,6,15,568.0,59.0,2.9,14.5,203.0,42.38,32.24
2016,6,30,6,30,629.0,66.0,2.8,15.0,252.0,45.78,35.29
2016,6,30,6,45,671.0,71.0,2.75,15.5,303.5,47.38,36.62
2016,6,30,7,0,713.0,76.0,2.7,16.0,355.0,54.05,42.35
2016,6,30,7,15,744.0,80.0,2.6,16.5,407.0,73.08,43.47
2016,6,30,7,30,775.0,84.0,2.5,17.0,459.0,116.59,63.02
2016,6,30,7,45,796.5,88.0,2.45,17.5,509.5,162.54,94.0
2016,6,30,8,0,818.0,92.0,2.4,18.0,560.0,211.02,132.41
2016,6,30,8,15,836.0,95.0,2.3,18.5,608.0,260.28,174.28
2016,6,30,8,30,854.0,98.0,2.2,19.0,656.0,317.91,223.55
2016,6,30,8,45,865.5,101.5,2.1,19.5,700.0,368.62,267.31
2016,6,30,9,0,877.0,105.0,2.0,20.0,744.0,420.05,310.71
2016,6,30,9,15,887.5,107.0,1.95,20.5,783.5,470.38,352.2
2016,6,30,9,30,898.0,109.0,1.9,21.0,823.0,520.93,392.5
2016,6,30,9,45,905.5,111.0,1.9,21.5,857.0,569.92,430.55
2016,6,30,10,0,913.0,113.0,1.9,22.0,891.0,618.44,467.04
2016,6,30,10,15,919.0,114.0,1.95,22.5,919.5,664.54,501.0
2016,6,30,10,30,925.0,115.0,2.0,23.0,948.0,709.64,533.34
2016,6,30,10,45,929.0,116.5,2.1,23.5,969.0,752.59,563.7
2016,6,30,11,0,933.0,118.0,2.2,24.0,990.0,794.02,590.82
2016,6,30,11,15,935.5,118.5,2.3,24.0,1004.0,831.76,616.29
2016,6,30,11,30,938.0,119.0,2.4,24.0,1018.0,867.56,640.39
2016,6,30,11,45,939.0,119.5,2.5,24.5,1024.5,900.04,660.95
2016,6,30,12,0,940.0,120.0,2.6,25.0,1031.0,930.25,679.94
2016,6,30,12,15,939.5,120.0,2.65,25.0,1030.0,956.29,697.08
2016,6,30,12,30,939.0,120.0,2.7,25.0,1029.0,979.73,712.61
2016,6,30,12,45,927.0,126.5,2.8,25.5,1017.5,995.89,722.52
2016,6,30,13,0,915.0,133.0,2.9,26.0,1006.0,1009.0,730.57
2016,6,30,13,15,911.5,132.5,2.95,26.0,990.0,1020.44,738.67
2016,6,30,13,30,908.0,132.0,3.0,26.0,974.0,1028.86,744.95
2016,6,30,13,45,902.0,131.0,3.15,26.0,950.5,1031.23,748.35
2016,6,30,14,0,896.0,130.0,3.3,26.0,927.0,1030.5,749.87
2016,6,30,14,15,889.0,128.5,3.35,25.5,897.5,1025.19,749.22
2016,6,30,14,30,882.0,127.0,3.4,25.0,868.0,1016.85,746.72
2016,6,30,14,45,871.5,125.5,3.45,25.0,832.0,1002.13,738.66
2016,6,30,15,0,861.0,124.0,3.5,25.0,796.0,984.61,728.86
2016,6,30,15,15,849.0,121.5,3.45,24.5,755.5,970.54,722.16
2016,6,30,15,30,837.0,119.0,3.4,24.0,715.0,945.24,707.92
2016,6,30,15,45,820.5,116.0,3.4,24.0,669.5,912.8,687.81
2016,6,30,16,0,804.0,113.0,3.4,24.0,624.0,878.33,666.23
2016,6,30,16,15,783.0,109.5,3.35,23.5,575.5,837.51,640.99
2016,6,30,16,30,762.0,106.0,3.3,23.0,527.0,795.33,614.44
2016,6,30,16,45,734.5,101.5,3.3,22.5,476.0,749.84,585.26
2016,6,30,17,0,707.0,97.0,3.3,22.0,425.0,699.92,552.15
2016,6,30,17,15,671.0,92.0,3.2,21.0,373.5,642.88,513.45
2016,6,30,17,30,635.0,87.0,3.1,20.0,322.0,586.7,473.94
2016,6,30,17,45,585.0,80.0,3.05,19.5,271.0,519.73,422.75
2016,6,30,18,0,535.0,73.0,3.0,19.0,220.0,455.41,371.74
2016,6,30,18,15,464.5,64.0,2.95,18.0,173.0,379.54,310.03
2016,6,30,18,30,394.0,55.0,2.9,17.0,126.0,308.82,250.18
2016,6,30,18,45,290.0,43.0,2.85,16.5,86.0,223.01,175.78
2016,6,30,19,0,186.0,31.0,2.8,16.0,46.0,149.53,102.34
2016,6,30,19,15,93.0,15.5,2.85,15.5,23.0,53.12,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,18.0,3.35,12.5,31.5,14.11,0.0
2016,7,1,5,30,258.0,36.0,3.4,13.0,63.0,28.07,17.89
