Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,45,354.5,46.5,3.5,13.5,105.0,36.46,26.34
2016,7,1,6,0,451.0,57.0,3.6,14.0,147.0,43.27,32.81
2016,7,1,6,15,514.5,64.5,3.6,14.5,195.0,47.02,36.36
2016,7,1,6,30,578.0,72.0,3.6,15.0,243.0,50.6,39.56
2016,7,1,6,45,624.5,77.5,3.65,15.5,294.0,52.33,41.0
2016,7,1,7,0,671.0,83.0,3.7,16.0,345.0,53.96,42.26
2016,7,1,7,15,703.0,88.0,3.65,16.5,396.0,71.58,43.5
2016,7,1,7,30,735.0,93.0,3.6,17.0,447.0,114.17,62.79
2016,7,1,7,45,760.5,96.5,3.55,17.5,497.5,163.75,96.74
2016,7,1,8,0,786.0,100.0,3.5,18.0,548.0,210.69,133.71
2016,7,1,8,15,804.5,103.0,3.5,18.5,596.0,258.46,174.42
2016,7,1,8,30,823.0,106.0,3.5,19.0,644.0,308.14,217.72
2016,7,1,8,45,838.0,108.5,3.5,19.5,688.0,357.99,261.26
2016,7,1,9,0,853.0,111.0,3.5,20.0,732.0,414.71,309.33
2016,7,1,9,15,864.5,113.0,3.45,20.5,771.5,464.36,350.95
2016,7,1,9,30,876.0,115.0,3.4,21.0,811.0,514.34,391.67
2016,7,1,9,45,884.5,116.5,3.4,21.5,845.0,562.49,429.93
2016,7,1,10,0,893.0,118.0,3.4,22.0,879.0,610.28,466.79
2016,7,1,10,15,899.5,119.5,3.4,22.0,907.0,656.29,502.28
2016,7,1,10,30,906.0,121.0,3.4,22.0,935.0,701.39,536.29
2016,7,1,10,45,910.5,122.0,3.45,22.5,956.5,743.57,566.63
2016,7,1,11,0,915.0,123.0,3.5,23.0,978.0,784.32,593.97
2016,7,1,11,15,918.0,124.0,3.55,23.0,992.0,822.31,619.93
2016,7,1,11,30,921.0,125.0,3.6,23.0,1006.0,858.46,644.51
2016,7,1,11,45,922.5,125.0,3.7,23.5,1013.0,890.49,665.16
2016,7,1,12,0,924.0,125.0,3.8,24.0,1020.0,920.32,684.24
2016,7,1,12,15,923.5,125.0,3.85,24.0,1019.0,946.05,701.6
2016,7,1,12,30,923.0,125.0,3.9,24.0,1018.0,969.24,717.3
2016,7,1,12,45,919.0,126.5,4.0,24.0,1009.0,987.92,730.38
2016,7,1,13,0,915.0,128.0,4.1,24.0,1000.0,1003.74,741.68
2016,7,1,13,15,911.5,127.0,4.1,24.0,984.0,1014.65,749.23
2016,7,1,13,30,908.0,126.0,4.1,24.0,968.0,1022.51,754.9
2016,7,1,13,45,903.5,124.5,4.15,24.0,945.5,1025.8,758.0
2016,7,1,14,0,899.0,123.0,4.2,24.0,923.0,1025.99,759.21
2016,7,1,14,15,892.0,121.5,4.2,23.5,893.5,1020.6,758.03
2016,7,1,14,30,885.0,120.0,4.2,23.0,864.0,1012.19,754.98
2016,7,1,14,45,876.0,118.0,4.25,22.5,828.5,998.31,748.65
2016,7,1,15,0,867.0,116.0,4.3,22.0,793.0,981.59,740.48
2016,7,1,15,15,855.0,113.5,4.25,21.5,752.5,958.71,727.55
2016,7,1,15,30,843.0,111.0,4.2,21.0,712.0,941.64,718.67
2016,7,1,15,45,828.0,108.0,4.2,21.0,667.0,910.46,698.82
2016,7,1,16,0,813.0,105.0,4.2,21.0,622.0,877.19,677.5
2016,7,1,16,15,793.0,102.0,4.15,20.5,573.5,837.63,652.54
2016,7,1,16,30,773.0,99.0,4.1,20.0,525.0,796.66,626.23
2016,7,1,16,45,747.0,95.0,4.05,19.5,474.5,748.4,594.09
2016,7,1,17,0,721.0,91.0,4.0,19.0,424.0,703.61,563.89
2016,7,1,17,15,686.0,86.0,3.9,18.5,373.0,646.87,523.68
2016,7,1,17,30,651.0,81.0,3.8,18.0,322.0,590.93,482.99
2016,7,1,17,45,603.0,74.5,3.7,17.5,271.5,525.39,432.23
2016,7,1,18,0,555.0,68.0,3.6,17.0,221.0,462.38,381.45
2016,7,1,18,15,486.5,60.0,3.5,16.5,173.5,388.17,319.63
2016,7,1,18,30,418.0,52.0,3.4,16.0,126.0,318.98,259.84
2016,7,1,18,45,314.0,40.5,3.3,15.5,86.5,233.56,185.09
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,157.24,108.08
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,57.12,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,3.15,13.0,29.5,13.31,0.0
2016,7,2,5,30,247.0,34.0,3.3,13.0,59.0,26.47,16.47
2016,7,2,5,45,336.0,45.5,3.45,13.5,100.0,35.58,25.55
2016,7,2,6,0,425.0,57.0,3.6,14.0,141.0,43.31,32.84
2016,7,2,6,15,486.5,65.5,3.6,14.5,188.5,47.91,37.14
2016,7,2,6,30,548.0,74.0,3.6,15.0,236.0,52.26,41.04
2016,7,2,6,45,590.0,81.5,3.65,15.5,285.5,55.48,43.79
2016,7,2,7,0,632.0,89.0,3.7,16.0,335.0,58.45,46.23
2016,7,2,7,15,665.0,94.5,3.7,16.5,385.0,74.41,47.09
2016,7,2,7,30,698.0,100.0,3.7,17.0,435.0,115.54,65.55
2016,7,2,7,45,721.0,105.0,3.7,17.5,484.5,158.87,94.53
2016,7,2,8,0,744.0,110.0,3.7,18.0,534.0,204.89,130.78
2016,7,2,8,15,763.5,113.5,3.65,18.5,581.0,256.67,174.42
2016,7,2,8,30,783.0,117.0,3.6,19.0,628.0,304.96,216.3
2016,7,2,8,45,796.5,121.0,3.55,19.5,671.0,353.59,258.62
2016,7,2,9,0,810.0,125.0,3.5,20.0,714.0,403.29,301.12
2016,7,2,9,15,822.0,127.5,3.5,20.5,753.0,452.0,341.99
2016,7,2,9,30,834.0,130.0,3.5,21.0,792.0,501.24,382.16
2016,7,2,9,45,842.5,132.5,3.55,21.5,825.5,548.99,420.21
2016,7,2,10,0,851.0,135.0,3.6,22.0,859.0,599.49,459.13
2016,7,2,10,15,858.0,136.5,3.6,22.0,887.0,644.12,493.65
2016,7,2,10,30,865.0,138.0,3.6,22.0,915.0,687.95,526.86
2016,7,2,10,45,869.5,139.5,3.65,22.5,936.0,729.06,556.55
2016,7,2,11,0,874.0,141.0,3.7,23.0,957.0,768.84,584.1
2016,7,2,11,15,877.0,142.0,3.75,23.0,971.5,805.54,609.34
2016,7,2,11,30,880.0,143.0,3.8,23.0,986.0,840.51,633.27
2016,7,2,11,45,881.5,143.5,3.9,23.5,992.5,871.94,653.66
2016,7,2,12,0,883.0,144.0,4.0,24.0,999.0,901.3,672.57
2016,7,2,12,15,883.0,144.0,4.05,24.0,998.5,926.71,689.82
2016,7,2,12,30,883.0,144.0,4.1,24.0,998.0,949.74,705.52
2016,7,2,12,45,888.0,139.5,4.2,24.0,992.0,970.72,720.19
2016,7,2,13,0,893.0,135.0,4.3,24.0,986.0,989.06,733.19
2016,7,2,13,15,889.5,134.0,4.35,23.5,970.5,999.83,742.4
2016,7,2,13,30,886.0,133.0,4.4,23.0,955.0,1007.61,749.81
2016,7,2,13,45,882.0,131.5,4.45,23.0,933.0,1011.39,753.23
2016,7,2,14,0,878.0,130.0,4.5,23.0,911.0,1012.13,754.79
2016,7,2,14,15,871.0,128.5,4.5,22.5,882.0,1006.88,753.68
2016,7,2,14,30,864.0,127.0,4.5,22.0,853.0,998.65,750.72
2016,7,2,14,45,855.5,124.5,4.55,22.0,818.5,984.99,743.12
2016,7,2,15,0,847.0,122.0,4.6,22.0,784.0,968.52,733.71
2016,7,2,15,15,835.5,119.5,4.55,21.5,744.0,955.07,727.07
2016,7,2,15,30,824.0,117.0,4.5,21.0,704.0,930.48,712.73
2016,7,2,15,45,810.0,113.5,4.5,21.0,660.0,900.07,693.33
2016,7,2,16,0,796.0,110.0,4.5,21.0,616.0,867.56,672.37
2016,7,2,16,15,776.0,106.5,4.4,20.5,568.0,827.85,646.71
2016,7,2,16,30,756.0,103.0,4.3,20.0,520.0,786.76,619.89
2016,7,2,16,45,731.5,98.0,4.25,19.5,470.0,743.07,590.95
2016,7,2,17,0,707.0,93.0,4.2,19.0,420.0,695.03,558.14
2016,7,2,17,15,672.5,88.0,4.1,18.5,369.5,639.16,518.42
2016,7,2,17,30,638.0,83.0,4.0,18.0,319.0,584.07,478.21
2016,7,2,17,45,592.0,76.0,3.9,17.5,269.0,519.77,428.12
2016,7,2,18,0,546.0,69.0,3.8,17.0,219.0,457.84,378.1
2016,7,2,18,15,479.5,60.5,3.65,16.5,172.0,384.6,316.9
2016,7,2,18,30,413.0,52.0,3.5,16.0,125.0,316.23,257.68
2016,7,2,18,45,316.0,40.0,3.4,15.5,85.5,234.07,185.51
2016,7,2,19,0,219.0,28.0,3.3,15.0,46.0,159.62,109.47
2016,7,2,19,15,109.5,14.0,3.15,14.5,23.0,58.49,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.5,2.65,12.5,30.0,12.92,0.0
2016,7,3,5,30,258.0,33.0,2.8,13.0,60.0,26.52,16.42
2016,7,3,5,45,349.5,44.0,2.95,13.5,101.0,34.28,24.39
2016,7,3,6,0,441.0,55.0,3.1,14.0,142.0,41.61,31.32
2016,7,3,6,15,503.0,63.5,3.1,14.5,189.5,46.3,35.71
2016,7,3,6,30,565.0,72.0,3.1,15.0,237.0,50.73,39.68
2016,7,3,6,45,609.5,78.0,3.1,16.0,287.5,52.84,41.37
2016,7,3,7,0,654.0,84.0,3.1,17.0,338.0,54.8,42.84
2016,7,3,7,15,686.0,89.0,3.1,17.5,388.5,69.73,43.34
2016,7,3,7,30,718.0,94.0,3.1,18.0,439.0,111.42,61.44
2016,7,3,7,45,742.0,98.5,3.15,18.5,488.5,160.86,94.89
2016,7,3,8,0,766.0,103.0,3.2,19.0,538.0,207.38,131.19
2016,7,3,8,15,784.5,106.5,3.2,19.5,585.5,254.54,171.02
2016,7,3,8,30,803.0,110.0,3.2,20.0,633.0,303.62,213.48
2016,7,3,8,45,817.0,113.0,3.2,20.5,676.5,352.59,256.01
2016,7,3,9,0,831.0,116.0,3.2,21.0,720.0,402.66,298.76
2016,7,3,9,15,842.5,118.5,3.2,21.5,759.0,452.17,340.13
2016,7,3,9,30,854.0,121.0,3.2,22.0,798.0,506.7,384.01
2016,7,3,9,45,881.5,112.0,3.25,22.5,837.0,555.17,422.53
2016,7,3,10,0,909.0,103.0,3.3,23.0,876.0,604.8,460.98
2016,7,3,10,15,914.5,104.5,3.3,23.0,904.0,650.87,496.45
2016,7,3,10,30,920.0,106.0,3.3,23.0,932.0,695.92,530.35
2016,7,3,10,45,924.0,107.0,3.35,23.5,953.0,738.28,560.75
2016,7,3,11,0,928.0,108.0,3.4,24.0,974.0,779.14,587.68
2016,7,3,11,15,930.5,108.5,3.45,24.0,988.0,816.73,613.26
2016,7,3,11,30,933.0,109.0,3.5,24.0,1002.0,852.39,637.41
2016,7,3,11,45,933.5,110.0,3.55,24.5,1008.5,884.78,657.96
2016,7,3,12,0,934.0,111.0,3.6,25.0,1015.0,914.88,676.85
2016,7,3,12,15,934.0,111.0,3.65,25.0,1014.5,941.21,694.51
2016,7,3,12,30,934.0,111.0,3.7,25.0,1014.0,964.98,710.51
2016,7,3,12,45,918.0,120.0,3.75,25.0,1001.5,979.76,720.62
2016,7,3,13,0,902.0,129.0,3.8,25.0,989.0,991.4,728.82
2016,7,3,13,15,898.5,128.5,3.85,25.0,973.0,1002.72,736.95
2016,7,3,13,30,895.0,128.0,3.9,25.0,957.0,1011.05,743.21
2016,7,3,13,45,890.5,126.5,3.95,25.0,935.0,1014.36,746.31
2016,7,3,14,0,886.0,125.0,4.0,25.0,913.0,1014.6,747.55
2016,7,3,14,15,879.0,123.0,4.0,24.5,883.5,1008.79,746.07
2016,7,3,14,30,872.0,121.0,4.0,24.0,854.0,999.96,742.74
2016,7,3,14,45,863.5,119.0,4.0,24.0,819.5,986.73,735.13
2016,7,3,15,0,855.0,117.0,4.0,24.0,785.0,970.69,725.75
2016,7,3,15,15,843.5,114.5,3.95,23.5,744.5,948.52,713.39
2016,7,3,15,30,832.0,112.0,3.9,23.0,704.0,932.19,705.07
2016,7,3,15,45,818.0,108.5,3.9,23.0,660.0,901.61,685.83
2016,7,3,16,0,804.0,105.0,3.9,23.0,616.0,868.92,665.1
2016,7,3,16,15,784.5,101.5,3.85,22.5,568.0,829.47,640.45
2016,7,3,16,30,765.0,98.0,3.8,22.0,520.0,788.6,614.45
2016,7,3,16,45,741.0,93.5,3.75,21.5,470.0,741.68,583.57
2016,7,3,17,0,717.0,89.0,3.7,21.0,420.0,697.93,554.4
2016,7,3,17,15,683.0,84.0,3.6,20.5,369.5,642.1,515.24
2016,7,3,17,30,649.0,79.0,3.5,20.0,319.0,587.02,475.58
2016,7,3,17,45,604.5,72.5,3.4,19.5,269.0,523.97,427.32
2016,7,3,18,0,560.0,66.0,3.3,19.0,219.0,463.18,378.79
2016,7,3,18,15,493.5,58.0,3.15,18.0,172.5,390.01,318.91
2016,7,3,18,30,427.0,50.0,3.0,17.0,126.0,321.75,260.74
2016,7,3,18,45,329.5,38.5,2.9,16.5,86.5,239.31,188.7
2016,7,3,19,0,232.0,27.0,2.8,16.0,47.0,165.74,112.82
2016,7,3,19,15,116.0,13.5,2.8,15.5,23.5,60.69,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.0,12.06,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,60.0,24.71,14.75
2016,7,4,5,45,388.5,40.0,3.05,14.5,102.0,30.71,21.16
2016,7,4,6,0,484.0,49.0,3.2,15.0,144.0,36.43,26.61
2016,7,4,6,15,545.0,56.0,3.2,15.5,192.0,40.11,30.07
2016,7,4,6,30,606.0,63.0,3.2,16.0,240.0,43.6,33.2
2016,7,4,6,45,651.5,67.5,3.2,16.5,291.0,44.93,34.3
2016,7,4,7,0,697.0,72.0,3.2,17.0,342.0,50.99,39.49
2016,7,4,7,15,728.0,76.0,3.15,17.5,393.0,64.99,39.64
2016,7,4,7,30,759.0,80.0,3.1,18.0,444.0,107.62,57.18
2016,7,4,7,45,784.5,83.0,3.1,18.5,494.5,152.41,86.28
2016,7,4,8,0,810.0,86.0,3.1,19.0,545.0,200.14,123.48
2016,7,4,8,15,827.5,88.5,3.1,19.5,592.5,248.48,164.53
2016,7,4,8,30,845.0,91.0,3.1,20.0,640.0,305.26,213.35
2016,7,4,8,45,860.0,92.5,3.15,20.5,684.5,355.06,256.81
2016,7,4,9,0,875.0,94.0,3.2,21.0,729.0,405.91,300.51
2016,7,4,9,15,885.5,96.0,3.25,21.0,768.5,456.15,343.46
2016,7,4,9,30,896.0,98.0,3.3,21.0,808.0,506.61,385.59
2016,7,4,9,45,891.5,107.0,3.35,21.5,839.0,555.16,424.37
2016,7,4,10,0,887.0,116.0,3.4,22.0,870.0,602.21,460.82
2016,7,4,10,15,893.5,117.5,3.5,22.0,898.0,648.06,496.6
2016,7,4,10,30,900.0,119.0,3.6,22.0,926.0,693.0,530.98
2016,7,4,10,45,903.5,120.5,3.7,22.5,947.0,734.79,561.38
2016,7,4,11,0,907.0,122.0,3.8,23.0,968.0,775.08,588.89
2016,7,4,11,15,910.0,122.5,3.9,23.0,982.0,812.47,614.81
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,848.03,639.38
2016,7,4,11,45,913.0,124.5,4.1,23.5,1002.5,880.01,660.14
2016,7,4,12,0,913.0,126.0,4.2,24.0,1009.0,909.76,679.3
2016,7,4,12,15,913.0,126.0,4.25,23.5,1008.5,935.8,698.34
2016,7,4,12,30,913.0,126.0,4.3,23.0,1008.0,959.35,715.81
2016,7,4,12,45,919.0,120.5,4.35,23.0,1002.0,980.64,730.47
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,999.2,743.37
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,1010.64,751.33
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,1019.01,757.39
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,1023.29,761.15
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,1024.45,762.99
2016,7,4,14,15,904.5,109.5,4.45,22.5,892.0,1019.5,761.77
2016,7,4,14,30,898.0,108.0,4.4,22.0,863.0,1011.47,758.65
2016,7,4,14,45,889.5,106.5,4.4,22.0,828.0,998.47,751.11
2016,7,4,15,0,881.0,105.0,4.4,22.0,793.0,982.59,741.74
2016,7,4,15,15,870.0,103.0,4.35,22.0,753.0,960.99,728.27
2016,7,4,15,30,859.0,101.0,4.3,22.0,713.0,936.83,713.11
2016,7,4,15,45,845.0,98.0,4.25,22.0,668.0,906.32,693.56
2016,7,4,16,0,831.0,95.0,4.2,22.0,623.0,881.46,677.95
2016,7,4,16,15,812.5,92.0,4.15,21.5,575.0,842.8,653.72
2016,7,4,16,30,794.0,89.0,4.1,21.0,527.0,802.63,628.15
2016,7,4,16,45,769.0,85.5,4.05,20.5,476.5,755.22,596.83
2016,7,4,17,0,744.0,82.0,4.0,20.0,426.0,707.21,564.42
2016,7,4,17,15,711.0,77.5,3.85,19.5,375.0,651.59,525.12
2016,7,4,17,30,678.0,73.0,3.7,19.0,324.0,600.26,488.07
2016,7,4,17,45,630.5,68.0,3.6,18.5,273.0,535.97,439.05
2016,7,4,18,0,583.0,63.0,3.5,18.0,222.0,474.16,389.43
2016,7,4,18,15,516.5,55.5,3.4,17.0,175.0,400.69,329.1
2016,7,4,18,30,450.0,48.0,3.3,16.0,128.0,332.14,270.38
2016,7,4,18,45,346.0,37.5,3.2,15.5,87.5,246.54,195.26
2016,7,4,19,0,242.0,27.0,3.1,15.0,47.0,170.11,115.83
2016,7,4,19,15,121.0,13.5,3.0,14.5,23.5,62.73,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.0,29.5,12.1,0.0
2016,7,5,5,30,281.0,31.0,3.0,13.0,59.0,24.78,14.78
2016,7,5,5,45,380.0,40.5,3.1,13.5,101.0,31.24,21.7
2016,7,5,6,0,479.0,50.0,3.2,14.0,143.0,37.38,27.56
2016,7,5,6,15,540.5,57.0,3.2,14.5,190.5,41.01,31.0
2016,7,5,6,30,602.0,64.0,3.2,15.0,238.0,44.46,34.11
2016,7,5,6,45,648.0,68.5,3.2,15.5,289.0,45.74,35.17
2016,7,5,7,0,694.0,73.0,3.2,16.0,340.0,51.87,40.43
2016,7,5,7,15,725.0,77.0,3.15,16.5,391.0,64.5,40.3
2016,7,5,7,30,756.0,81.0,3.1,17.0,442.0,106.95,57.32
2016,7,5,7,45,782.0,83.0,3.1,17.5,492.5,150.86,85.54
2016,7,5,8,0,808.0,85.0,3.1,18.0,543.0,197.75,122.05
2016,7,5,8,15,825.5,88.0,3.1,18.0,590.5,246.38,163.76
2016,7,5,8,30,843.0,91.0,3.1,18.0,638.0,303.47,213.49
2016,7,5,8,45,859.0,92.0,3.1,18.5,682.5,353.11,257.1
2016,7,5,9,0,875.0,93.0,3.1,19.0,727.0,403.9,301.01
2016,7,5,9,15,885.5,95.0,3.15,19.5,766.5,454.15,343.66
2016,7,5,9,30,896.0,97.0,3.2,20.0,806.0,504.64,385.31
2016,7,5,9,45,905.5,97.5,3.3,20.5,840.5,553.39,424.63
2016,7,5,10,0,915.0,98.0,3.4,21.0,875.0,601.84,462.64
2016,7,5,10,15,921.5,99.0,3.5,21.0,903.5,648.4,499.2
2016,7,5,10,30,928.0,100.0,3.6,21.0,932.0,694.01,534.29
2016,7,5,10,45,932.0,101.5,3.7,21.5,953.5,737.18,565.77
2016,7,5,11,0,936.0,103.0,3.8,22.0,975.0,778.83,593.82
2016,7,5,11,15,939.0,103.5,3.9,22.0,989.5,817.15,620.46
2016,7,5,11,30,942.0,104.0,4.0,22.0,1004.0,853.55,645.67
2016,7,5,11,45,942.5,105.0,4.15,22.0,1011.0,886.27,668.52
2016,7,5,12,0,943.0,106.0,4.3,22.0,1018.0,916.67,689.79
2016,7,5,12,15,943.0,106.0,4.35,22.0,1017.5,943.26,707.98
2016,7,5,12,30,943.0,106.0,4.4,22.0,1017.0,967.26,724.45
2016,7,5,12,45,934.5,110.5,4.5,22.0,1007.0,984.95,737.12
2016,7,5,13,0,926.0,115.0,4.6,22.0,997.0,999.64,748.09
2016,7,5,13,15,923.0,114.0,4.6,21.5,981.5,1011.14,757.67
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,1019.56,765.34
2016,7,5,13,45,916.0,112.0,4.65,21.0,943.5,1023.9,769.33
2016,7,5,14,0,912.0,111.0,4.7,21.0,921.0,1025.1,771.37
2016,7,5,14,15,905.5,109.5,4.7,20.5,892.0,1020.18,770.49
2016,7,5,14,30,899.0,108.0,4.7,20.0,863.0,1012.18,767.67
2016,7,5,14,45,891.0,106.0,4.7,20.0,828.5,999.15,760.01
2016,7,5,15,0,883.0,104.0,4.7,20.0,794.0,983.22,750.47
2016,7,5,15,15,872.5,102.0,4.65,19.5,753.5,962.08,738.46
2016,7,5,15,30,862.0,100.0,4.6,19.0,713.0,938.37,724.67
2016,7,5,15,45,849.0,97.0,4.6,19.0,669.0,908.74,705.67
2016,7,5,16,0,836.0,94.0,4.6,19.0,625.0,884.67,690.6
2016,7,5,16,15,818.0,91.0,4.55,18.5,577.0,846.34,666.11
2016,7,5,16,30,800.0,88.0,4.5,18.0,529.0,806.47,640.23
2016,7,5,16,45,778.0,84.0,4.45,17.5,479.0,760.76,609.6
2016,7,5,17,0,756.0,80.0,4.4,17.0,429.0,714.24,577.75
2016,7,5,17,15,724.0,75.5,4.3,16.5,378.0,658.98,538.19
2016,7,5,17,30,692.0,71.0,4.2,16.0,327.0,604.17,497.93
2016,7,5,17,45,648.5,65.5,4.15,16.0,276.5,544.95,451.64
2016,7,5,18,0,605.0,60.0,4.1,16.0,226.0,484.37,401.71
2016,7,5,18,15,539.0,53.0,4.0,15.5,178.0,410.94,340.06
2016,7,5,18,30,473.0,46.0,3.9,15.0,130.0,342.4,280.22
2016,7,5,18,45,365.5,36.5,3.8,14.5,89.5,255.24,203.13
2016,7,5,19,0,258.0,27.0,3.7,14.0,49.0,177.17,120.65
2016,7,5,19,15,129.0,13.5,3.6,13.5,24.5,66.0,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,12.98,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,25.79,15.48
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,34.09,24.15
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,40.99,30.73
2016,7,6,6,15,501.0,61.5,3.8,14.0,185.0,44.84,34.46
2016,7,6,6,30,565.0,69.0,3.8,14.0,232.0,48.51,37.86
2016,7,6,6,45,611.5,74.5,3.8,14.5,282.5,50.34,39.41
2016,7,6,7,0,658.0,80.0,3.8,15.0,333.0,52.06,40.77
2016,7,6,7,15,690.5,84.5,3.75,15.5,383.5,63.02,40.47
2016,7,6,7,30,723.0,89.0,3.7,16.0,434.0,109.87,61.51
2016,7,6,7,45,750.5,91.5,3.65,16.5,484.0,152.62,88.82
2016,7,6,8,0,778.0,94.0,3.6,17.0,534.0,198.54,124.47
2016,7,6,8,15,796.5,97.0,3.55,17.0,581.0,245.9,165.1
2016,7,6,8,30,815.0,100.0,3.5,17.0,628.0,295.18,208.68
2016,7,6,8,45,833.5,100.5,3.5,17.5,672.5,350.45,256.75
2016,7,6,9,0,852.0,101.0,3.5,18.0,717.0,400.59,300.26
2016,7,6,9,15,862.5,103.0,3.55,18.5,756.0,449.81,342.32
2016,7,6,9,30,873.0,105.0,3.6,19.0,795.0,499.29,383.45
2016,7,6,9,45,880.0,107.0,3.65,19.5,828.5,547.01,422.13
2016,7,6,10,0,887.0,109.0,3.7,20.0,862.0,594.26,459.36
2016,7,6,10,15,893.0,110.5,3.75,20.0,889.5,639.83,495.26
2016,7,6,10,30,899.0,112.0,3.8,20.0,917.0,684.46,529.7
2016,7,6,10,45,906.5,111.0,3.85,20.5,939.0,726.84,560.84
2016,7,6,11,0,914.0,110.0,3.9,21.0,961.0,768.0,588.91
2016,7,6,11,15,917.0,110.5,3.95,21.0,975.0,805.63,615.05
2016,7,6,11,30,920.0,111.0,4.0,21.0,989.0,841.39,639.78
2016,7,6,11,45,924.0,109.0,4.05,21.0,996.5,873.73,662.04
2016,7,6,12,0,928.0,107.0,4.1,21.0,1004.0,903.94,682.79
2016,7,6,12,15,927.5,107.0,4.15,21.0,1003.5,929.75,700.53
2016,7,6,12,30,927.0,107.0,4.2,21.0,1003.0,952.99,716.56
2016,7,6,12,45,923.5,108.5,4.3,21.0,994.0,972.18,730.19
2016,7,6,13,0,920.0,110.0,4.4,21.0,985.0,988.5,741.98
2016,7,6,13,15,916.5,109.0,4.45,20.5,969.5,999.39,751.45
2016,7,6,13,30,913.0,108.0,4.5,20.0,954.0,1007.21,759.16
2016,7,6,13,45,908.0,107.0,4.55,20.0,931.5,1010.45,762.43
2016,7,6,14,0,903.0,106.0,4.6,20.0,909.0,1010.58,763.75
2016,7,6,14,15,896.5,105.0,4.6,19.5,880.0,1006.14,763.15
2016,7,6,14,30,890.0,104.0,4.6,19.0,851.0,998.66,760.62
2016,7,6,14,45,880.5,102.5,4.6,19.0,816.0,984.72,752.27
2016,7,6,15,0,871.0,101.0,4.6,19.0,781.0,967.94,742.09
2016,7,6,15,15,859.5,99.0,4.5,18.5,741.0,945.97,728.96
2016,7,6,15,30,848.0,97.0,4.4,18.0,701.0,921.48,714.11
2016,7,6,15,45,833.0,95.0,4.35,18.0,656.5,891.39,694.3
2016,7,6,16,0,818.0,93.0,4.3,18.0,612.0,866.98,678.63
2016,7,6,16,15,799.5,90.0,4.2,17.5,564.5,828.66,653.86
2016,7,6,16,30,781.0,87.0,4.1,17.0,517.0,788.86,627.77
2016,7,6,16,45,757.0,83.5,4.05,17.0,467.5,742.69,595.58
2016,7,6,17,0,733.0,80.0,4.0,17.0,418.0,695.88,562.41
2016,7,6,17,15,701.0,75.5,3.9,16.5,368.0,641.43,523.55
2016,7,6,17,30,669.0,71.0,3.8,16.0,318.0,591.02,486.76
2016,7,6,17,45,624.0,65.5,3.7,15.5,268.0,528.16,438.18
2016,7,6,18,0,579.0,60.0,3.6,15.0,218.0,467.64,388.9
2016,7,6,18,15,514.0,53.0,3.5,14.5,171.5,395.94,328.52
2016,7,6,18,30,449.0,46.0,3.4,14.0,125.0,329.08,269.98
2016,7,6,18,45,347.5,36.0,3.35,13.5,85.5,245.49,195.77
2016,7,6,19,0,246.0,26.0,3.3,13.0,46.0,170.31,115.42
2016,7,6,19,15,123.0,13.0,3.25,13.0,23.0,63.02,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.3,13.0,28.5,10.85,0.0
2016,7,7,5,30,302.0,28.0,3.3,13.0,57.0,22.12,12.36
2016,7,7,5,45,399.0,36.5,3.35,13.5,98.0,27.8,18.65
2016,7,7,6,0,496.0,45.0,3.4,14.0,139.0,33.22,23.85
2016,7,7,6,15,248.0,62.5,3.35,14.0,109.5,45.47,35.02
2016,7,7,6,30,0.0,80.0,3.3,14.0,80.0,72.16,58.91
2016,7,7,6,45,0.0,96.5,3.3,14.5,96.5,86.42,71.38
2016,7,7,7,0,0.0,113.0,3.3,15.0,113.0,100.56,83.51
2016,7,7,7,15,25.5,150.0,3.35,15.5,162.0,124.04,98.53
2016,7,7,7,30,51.0,187.0,3.4,16.0,211.0,155.65,122.51
2016,7,7,7,45,105.5,216.0,3.45,16.5,273.0,180.79,139.46
2016,7,7,8,0,160.0,245.0,3.5,17.0,335.0,219.33,167.37
2016,7,7,8,15,498.0,165.5,3.55,17.5,480.5,230.52,163.49
2016,7,7,8,30,836.0,86.0,3.6,18.0,626.0,295.07,207.11
2016,7,7,8,45,852.0,86.5,3.65,18.5,670.0,343.93,250.32
2016,7,7,9,0,868.0,87.0,3.7,19.0,714.0,393.95,293.96
2016,7,7,9,15,878.0,89.0,3.75,19.0,753.0,443.65,337.15
2016,7,7,9,30,888.0,91.0,3.8,19.0,792.0,493.56,379.51
2016,7,7,9,45,893.5,94.0,3.9,19.5,825.0,541.99,419.03
2016,7,7,10,0,899.0,97.0,4.0,20.0,858.0,589.81,456.97
2016,7,7,10,15,905.0,98.0,4.05,20.0,886.0,635.43,493.13
2016,7,7,10,30,911.0,99.0,4.1,20.0,914.0,680.08,527.8
2016,7,7,10,45,914.5,100.0,4.2,20.0,935.0,721.86,559.83
2016,7,7,11,0,918.0,101.0,4.3,20.0,956.0,762.11,588.46
2016,7,7,11,15,921.0,101.5,4.3,20.0,970.0,799.84,614.76
2016,7,7,11,30,924.0,102.0,4.3,20.0,984.0,835.69,639.58
2016,7,7,11,45,924.5,103.0,4.35,20.0,991.0,867.91,661.95
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,897.86,682.75
2016,7,7,12,15,925.0,104.0,4.35,20.0,997.5,924.04,700.37
2016,7,7,12,30,925.0,104.0,4.3,20.0,997.0,947.67,716.26
2016,7,7,12,45,914.5,110.0,4.3,20.0,986.5,964.65,727.91
2016,7,7,13,0,904.0,116.0,4.3,20.0,976.0,978.64,737.63
2016,7,7,13,15,901.0,115.5,4.2,20.0,961.0,990.43,745.38
2016,7,7,13,30,898.0,115.0,4.1,20.0,946.0,999.22,751.19
2016,7,7,13,45,894.5,113.0,4.1,20.0,924.5,1002.95,754.31
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,1003.59,755.51
2016,7,7,14,15,885.0,109.5,4.05,19.5,874.5,999.21,754.59
2016,7,7,14,30,879.0,108.0,4.0,19.0,846.0,991.81,751.76
2016,7,7,14,45,872.0,105.5,4.0,19.0,812.0,979.39,744.51
2016,7,7,15,0,865.0,103.0,4.0,19.0,778.0,964.08,735.41
2016,7,7,15,15,854.0,101.0,4.0,18.5,738.5,942.71,723.59
2016,7,7,15,30,843.0,99.0,4.0,18.0,699.0,918.83,710.01
2016,7,7,15,45,831.0,95.5,4.0,18.0,655.5,889.92,691.51
2016,7,7,16,0,819.0,92.0,4.0,18.0,612.0,866.5,676.88
2016,7,7,16,15,801.0,89.0,4.0,17.5,564.5,828.6,652.94
2016,7,7,16,30,783.0,86.0,4.0,17.0,517.0,789.2,627.62
2016,7,7,16,45,761.5,82.0,4.05,17.0,468.0,744.42,596.9
2016,7,7,17,0,740.0,78.0,4.1,17.0,419.0,698.85,565.0
2016,7,7,17,15,708.0,74.0,4.05,16.5,368.5,644.78,526.56
2016,7,7,17,30,676.0,70.0,4.0,16.0,318.0,594.63,490.08
2016,7,7,17,45,634.5,64.0,3.95,15.5,269.0,533.23,442.82
2016,7,7,18,0,593.0,58.0,3.9,15.0,220.0,473.88,394.51
2016,7,7,18,15,528.0,51.0,3.75,14.5,173.0,401.62,333.48
2016,7,7,18,30,463.0,44.0,3.6,14.0,126.0,334.24,274.32
2016,7,7,18,45,364.0,34.5,3.5,13.5,86.5,251.96,200.92
2016,7,7,19,0,265.0,25.0,3.4,13.0,47.0,177.56,119.49
2016,7,7,19,15,132.5,12.5,3.35,13.0,23.5,66.41,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,13.5,3.2,13.0,28.0,10.45,0.0
2016,7,8,5,30,305.0,27.0,3.3,13.0,56.0,21.27,11.54
2016,7,8,5,45,402.5,35.0,3.45,13.5,97.0,26.55,17.53
2016,7,8,6,0,500.0,43.0,3.6,14.0,138.0,31.59,22.39
2016,7,8,6,15,291.0,75.0,3.55,14.0,134.5,55.11,43.58
2016,7,8,6,30,82.0,107.0,3.5,14.0,131.0,85.21,70.46
2016,7,8,6,45,87.0,128.5,3.5,14.5,158.5,105.48,88.16
2016,7,8,7,0,92.0,150.0,3.5,15.0,186.0,121.51,101.83
2016,7,8,7,15,107.0,173.5,3.45,15.5,220.5,132.78,105.13
2016,7,8,7,30,122.0,197.0,3.4,16.0,255.0,158.94,122.84
2016,7,8,7,45,204.5,213.0,3.35,16.5,322.5,189.69,142.47
2016,7,8,8,0,287.0,229.0,3.3,17.0,390.0,220.82,163.07
2016,7,8,8,15,555.5,157.5,3.25,17.5,503.5,233.97,163.89
2016,7,8,8,30,824.0,86.0,3.2,18.0,617.0,290.56,203.54
2016,7,8,8,45,841.5,85.5,3.2,18.5,661.0,338.5,245.85
2016,7,8,9,0,859.0,85.0,3.2,19.0,705.0,387.74,288.69
2016,7,8,9,15,869.0,87.0,3.2,19.5,743.5,437.01,330.72
2016,7,8,9,30,879.0,89.0,3.2,20.0,782.0,486.5,371.73
2016,7,8,9,45,889.0,88.5,3.25,20.5,815.5,533.89,410.13
2016,7,8,10,0,899.0,88.0,3.3,21.0,849.0,581.04,447.26
2016,7,8,10,15,904.5,89.0,3.35,21.0,876.5,626.33,482.88
2016,7,8,10,30,910.0,90.0,3.4,21.0,904.0,670.6,516.97
2016,7,8,10,45,915.5,90.0,3.45,21.5,925.0,712.8,547.63
2016,7,8,11,0,921.0,90.0,3.5,22.0,946.0,753.61,575.0
2016,7,8,11,15,923.5,90.5,3.55,22.0,960.0,791.01,600.85
2016,7,8,11,30,926.0,91.0,3.6,22.0,974.0,826.48,625.24
2016,7,8,11,45,927.5,91.0,3.65,22.5,981.0,858.6,645.97
2016,7,8,12,0,929.0,91.0,3.7,23.0,988.0,888.46,665.05
2016,7,8,12,15,929.0,91.0,3.75,23.0,988.0,914.61,682.84
2016,7,8,12,30,929.0,91.0,3.8,23.0,988.0,938.17,698.94
2016,7,8,12,45,921.5,95.5,3.9,23.0,978.5,956.47,711.86
2016,7,8,13,0,914.0,100.0,4.0,23.0,969.0,971.83,722.92
2016,7,8,13,15,911.0,99.5,4.05,23.0,954.0,983.52,731.36
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,992.19,737.9
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,996.29,741.54
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,997.31,743.27
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,992.74,742.53
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,985.11,739.89
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.0,973.04,733.21
2016,7,8,15,0,873.0,91.0,4.3,22.0,772.0,958.11,724.68
2016,7,8,15,15,862.5,89.0,4.3,21.5,732.5,936.95,713.06
2016,7,8,15,30,852.0,87.0,4.3,21.0,693.0,913.25,699.67
2016,7,8,15,45,839.5,85.0,4.3,21.0,650.0,885.29,681.93
2016,7,8,16,0,827.0,83.0,4.3,21.0,607.0,855.2,662.62
2016,7,8,16,15,809.5,80.0,4.2,20.5,560.0,817.55,638.58
2016,7,8,16,30,792.0,77.0,4.1,20.0,513.0,785.56,618.39
2016,7,8,16,45,770.5,73.5,4.1,20.0,464.0,741.09,587.93
2016,7,8,17,0,749.0,70.0,4.1,20.0,415.0,695.84,556.42
2016,7,8,17,15,718.0,66.5,3.9,19.5,365.5,642.88,518.8
2016,7,8,17,30,687.0,63.0,3.7,19.0,316.0,590.37,480.56
2016,7,8,17,45,646.5,58.0,3.55,18.5,267.0,530.27,435.14
2016,7,8,18,0,606.0,53.0,3.4,18.0,218.0,472.0,388.11
2016,7,8,18,15,543.0,47.0,3.2,17.5,171.5,405.1,331.97
2016,7,8,18,30,480.0,41.0,3.0,17.0,125.0,339.61,275.0
2016,7,8,18,45,382.5,32.0,2.9,16.5,85.5,258.02,203.01
2016,7,8,19,0,285.0,23.0,2.8,16.0,46.0,183.89,121.07
2016,7,8,19,15,142.5,11.5,2.75,15.5,23.0,69.51,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,14.5,28.0,9.17,0.0
2016,7,9,5,30,348.0,24.0,2.0,15.0,56.0,18.62,9.17
2016,7,9,5,45,438.5,31.0,2.15,15.5,97.0,23.18,14.44
2016,7,9,6,0,529.0,38.0,2.3,16.0,138.0,30.0,20.79
2016,7,9,6,15,585.5,43.5,2.4,16.5,184.5,33.19,23.81
2016,7,9,6,30,642.0,49.0,2.5,17.0,231.0,36.27,26.58
2016,7,9,6,45,681.0,52.5,2.6,18.0,280.0,37.54,27.59
2016,7,9,7,0,720.0,56.0,2.7,19.0,329.0,38.78,28.49
2016,7,9,7,15,748.0,59.5,2.8,19.5,379.0,46.19,34.8
2016,7,9,7,30,776.0,63.0,2.9,20.0,429.0,96.4,48.95
2016,7,9,7,45,796.5,65.5,3.0,20.5,477.5,140.94,76.34
2016,7,9,8,0,817.0,68.0,3.1,21.0,526.0,187.79,112.11
2016,7,9,8,15,833.5,70.0,3.2,21.0,572.5,235.57,152.58
2016,7,9,8,30,850.0,72.0,3.3,21.0,619.0,284.96,195.97
2016,7,9,8,45,862.0,74.0,3.4,21.5,662.0,334.36,239.43
2016,7,9,9,0,874.0,76.0,3.5,22.0,705.0,384.56,282.97
2016,7,9,9,15,884.0,77.5,3.6,22.0,744.0,434.11,325.75
2016,7,9,9,30,894.0,79.0,3.7,22.0,783.0,483.87,367.74
2016,7,9,9,45,895.5,84.0,3.8,22.5,815.0,532.23,406.87
2016,7,9,10,0,897.0,89.0,3.9,23.0,847.0,579.64,444.15
2016,7,9,10,15,903.0,90.0,4.0,23.0,875.0,625.19,480.05
2016,7,9,10,30,909.0,91.0,4.1,23.0,903.0,669.78,514.5
2016,7,9,10,45,914.0,91.5,4.2,23.5,924.5,712.09,545.49
2016,7,9,11,0,919.0,92.0,4.3,24.0,946.0,752.98,573.12
2016,7,9,11,15,922.0,92.5,4.35,24.0,960.5,790.76,599.28
2016,7,9,11,30,925.0,93.0,4.4,24.0,975.0,826.65,624.0
2016,7,9,11,45,928.0,92.5,4.5,24.0,982.5,859.6,646.87
2016,7,9,12,0,931.0,92.0,4.6,24.0,990.0,890.36,668.39
2016,7,9,12,15,931.0,92.0,4.7,24.0,990.0,916.62,686.86
2016,7,9,12,30,931.0,92.0,4.8,24.0,990.0,940.3,703.65
2016,7,9,12,45,929.0,92.5,4.9,24.0,982.0,959.9,717.76
2016,7,9,13,0,927.0,93.0,5.0,24.0,974.0,976.63,730.04
2016,7,9,13,15,924.0,92.5,5.05,23.5,959.0,988.42,740.21
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,997.15,748.47
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,1002.15,752.86
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,1003.99,755.25
2016,7,9,14,15,912.0,86.0,5.2,22.5,873.5,999.84,754.83
2016,7,9,14,30,906.0,85.0,5.2,22.0,845.0,992.6,752.44
2016,7,9,14,45,900.5,82.5,5.2,22.0,811.5,981.14,745.78
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,966.69,737.17
2016,7,9,15,15,885.5,78.5,5.15,21.5,738.5,946.65,725.85
2016,7,9,15,30,876.0,77.0,5.1,21.0,699.0,923.97,712.71
2016,7,9,15,45,864.0,74.5,5.1,21.0,655.5,895.29,694.23
2016,7,9,16,0,852.0,72.0,5.1,21.0,612.0,864.37,674.1
2016,7,9,16,15,836.5,70.0,5.0,20.5,565.5,828.92,651.29
2016,7,9,16,30,821.0,68.0,4.9,20.0,519.0,791.85,627.05
2016,7,9,16,45,799.5,65.5,4.85,19.5,470.0,747.8,597.53
2016,7,9,17,0,778.0,63.0,4.8,19.0,421.0,702.99,566.87
2016,7,9,17,15,750.0,60.0,4.7,18.5,371.5,658.56,535.56
2016,7,9,17,30,722.0,57.0,4.6,18.0,322.0,607.7,498.4
2016,7,9,17,45,680.0,53.0,4.5,17.5,272.0,546.52,451.89
2016,7,9,18,0,638.0,49.0,4.4,17.0,222.0,487.29,403.79
2016,7,9,18,15,579.0,43.5,4.2,16.5,175.5,418.31,345.36
2016,7,9,18,30,520.0,38.0,4.0,16.0,129.0,353.45,288.2
2016,7,9,18,45,416.0,30.5,3.8,15.5,88.5,272.79,215.79
2016,7,9,19,0,312.0,23.0,3.6,15.0,48.0,195.8,128.27
2016,7,9,19,15,156.0,11.5,3.5,14.5,24.0,74.98,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.5,3.05,13.5,28.0,10.56,0.0
2016,7,10,5,30,328.0,27.0,3.2,14.0,56.0,21.46,11.31
2016,7,10,5,45,426.5,35.0,3.4,14.5,98.5,26.74,17.56
2016,7,10,6,0,525.0,43.0,3.6,15.0,141.0,31.79,22.44
2016,7,10,6,15,586.0,49.0,3.55,15.5,189.5,34.89,25.4
2016,7,10,6,30,647.0,55.0,3.5,16.0,238.0,41.47,31.3
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,43.32,32.87
2016,7,10,7,0,729.0,64.0,3.5,17.0,339.0,45.08,34.3
2016,7,10,7,15,759.0,67.5,3.5,17.0,391.0,50.86,39.27
2016,7,10,7,30,789.0,71.0,3.5,17.0,443.0,94.44,47.97
2016,7,10,7,45,811.5,74.0,3.5,17.5,493.5,140.34,76.28
2016,7,10,8,0,834.0,77.0,3.5,18.0,544.0,196.05,119.39
2016,7,10,8,15,851.0,79.5,3.5,18.5,592.0,245.33,161.07
2016,7,10,8,30,868.0,82.0,3.5,19.0,640.0,296.27,205.65
2016,7,10,8,45,882.5,83.5,3.55,19.5,685.0,347.11,250.48
2016,7,10,9,0,897.0,85.0,3.6,20.0,730.0,398.97,295.57
2016,7,10,9,15,907.0,87.0,3.65,20.5,770.0,450.2,339.27
2016,7,10,9,30,917.0,89.0,3.7,21.0,810.0,501.61,381.91
2016,7,10,9,45,925.5,90.0,3.75,21.5,845.0,551.39,422.13
2016,7,10,10,0,934.0,91.0,3.8,22.0,880.0,600.78,460.89
2016,7,10,10,15,940.0,92.5,3.85,22.0,909.0,648.49,498.27
2016,7,10,10,30,946.0,94.0,3.9,22.0,938.0,695.18,534.06
2016,7,10,10,45,950.0,95.0,3.95,22.5,960.0,738.85,565.8
2016,7,10,11,0,954.0,96.0,4.0,23.0,982.0,780.96,593.92
2016,7,10,11,15,957.0,96.5,4.05,23.0,996.5,820.13,620.87
2016,7,10,11,30,960.0,97.0,4.1,23.0,1011.0,857.33,646.33
2016,7,10,11,45,961.5,97.0,4.2,23.5,1018.5,890.72,668.01
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,921.76,687.98
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,949.44,706.74
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,974.46,723.74
2016,7,10,12,45,957.0,100.5,4.5,24.0,1017.0,993.15,736.78
2016,7,10,13,0,950.0,104.0,4.6,24.0,1008.0,1008.78,748.28
2016,7,10,13,15,947.5,103.5,4.6,24.0,992.5,1021.63,757.16
2016,7,10,13,30,945.0,103.0,4.6,24.0,977.0,1031.34,764.09
2016,7,10,13,45,943.0,101.0,4.6,24.0,955.5,1036.81,768.33
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,1039.05,770.59
2016,7,10,14,15,935.5,98.0,4.55,24.0,905.0,1035.66,768.79
2016,7,10,14,30,930.0,97.0,4.5,24.0,876.0,1029.1,765.14
2016,7,10,14,45,923.5,94.5,4.5,24.0,841.5,1016.78,758.16
2016,7,10,15,0,917.0,92.0,4.5,24.0,807.0,1001.39,749.18
2016,7,10,15,15,907.0,90.5,4.4,23.5,766.5,980.83,737.82
2016,7,10,15,30,897.0,89.0,4.3,23.0,726.0,957.57,724.59
2016,7,10,15,45,885.0,86.5,4.25,23.0,681.0,928.73,706.39
2016,7,10,16,0,873.0,84.0,4.2,23.0,636.0,897.57,686.57
2016,7,10,16,15,856.0,81.0,4.1,22.5,587.5,859.28,662.68
2016,7,10,16,30,839.0,78.0,4.0,22.0,539.0,819.35,637.34
2016,7,10,16,45,817.0,75.0,3.95,22.0,488.0,780.87,611.68
2016,7,10,17,0,795.0,72.0,3.9,22.0,437.0,734.35,579.73
2016,7,10,17,15,764.0,68.0,3.75,21.0,385.0,679.15,542.44
2016,7,10,17,30,733.0,64.0,3.6,20.0,333.0,624.28,504.2
2016,7,10,17,45,689.5,59.5,3.5,19.5,281.0,560.92,457.12
2016,7,10,18,0,646.0,55.0,3.4,19.0,229.0,499.49,408.1
2016,7,10,18,15,580.0,48.5,3.05,18.0,180.5,428.79,349.67
2016,7,10,18,30,514.0,42.0,2.7,17.0,132.0,359.31,289.99
2016,7,10,18,45,406.0,33.5,2.35,16.5,90.0,271.57,212.73
2016,7,10,19,0,298.0,25.0,2.0,16.0,48.0,191.17,122.44
2016,7,10,19,15,149.0,12.5,2.0,15.5,24.0,72.98,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
