Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,12.39,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,20.59,10.46
2016,7,11,5,45,414.0,34.5,1.45,14.5,96.0,26.36,17.23
2016,7,11,6,0,513.0,43.0,1.6,15.0,138.0,31.85,22.51
2016,7,11,6,15,575.0,49.5,1.55,15.5,186.0,35.35,25.83
2016,7,11,6,30,637.0,56.0,1.5,16.0,234.0,42.4,32.15
2016,7,11,6,45,679.5,60.5,1.5,17.0,285.0,44.2,33.61
2016,7,11,7,0,722.0,65.0,1.5,18.0,336.0,45.92,34.92
2016,7,11,7,15,751.5,68.5,1.6,18.5,387.5,50.08,38.36
2016,7,11,7,30,781.0,72.0,1.7,19.0,439.0,93.24,47.31
2016,7,11,7,45,804.0,75.0,1.8,20.0,489.0,138.8,74.58
2016,7,11,8,0,827.0,78.0,1.9,21.0,539.0,194.21,116.4
2016,7,11,8,15,843.5,80.5,1.95,21.5,586.5,243.06,156.89
2016,7,11,8,30,860.0,83.0,2.0,22.0,634.0,293.52,200.17
2016,7,11,8,45,873.0,85.0,2.15,23.0,678.5,343.93,243.36
2016,7,11,9,0,886.0,87.0,2.3,24.0,723.0,395.21,286.54
2016,7,11,9,15,896.0,88.5,2.35,24.0,762.5,445.55,329.05
2016,7,11,9,30,906.0,90.0,2.4,24.0,802.0,496.06,370.68
2016,7,11,9,45,904.0,97.0,2.5,24.5,833.5,545.05,409.43
2016,7,11,10,0,902.0,104.0,2.6,25.0,865.0,592.77,446.05
2016,7,11,10,15,908.0,105.5,2.65,25.0,893.0,639.2,481.56
2016,7,11,10,30,914.0,107.0,2.7,25.0,921.0,684.66,515.57
2016,7,11,10,45,917.5,108.0,2.75,25.5,942.5,726.83,545.5
2016,7,11,11,0,921.0,109.0,2.8,26.0,964.0,767.47,572.37
2016,7,11,11,15,924.0,110.0,2.85,26.0,978.5,806.04,598.26
2016,7,11,11,30,927.0,111.0,2.9,26.0,993.0,842.74,622.75
2016,7,11,11,45,927.5,111.5,2.95,26.5,999.5,874.91,642.84
2016,7,11,12,0,928.0,112.0,3.0,27.0,1006.0,904.79,661.31
2016,7,11,12,15,928.5,112.0,3.05,27.0,1006.0,931.8,679.16
2016,7,11,12,30,929.0,112.0,3.1,27.0,1006.0,956.26,695.38
2016,7,11,12,45,932.0,108.5,3.2,27.0,999.5,977.01,709.62
2016,7,11,13,0,935.0,105.0,3.3,27.0,993.0,994.93,722.12
2016,7,11,13,15,933.0,104.5,3.4,26.5,978.5,1008.09,733.11
2016,7,11,13,30,931.0,104.0,3.5,26.0,964.0,1018.18,742.29
2016,7,11,13,45,927.5,102.5,3.6,26.0,942.5,1022.64,746.5
2016,7,11,14,0,924.0,101.0,3.7,26.0,921.0,1023.91,748.79
2016,7,11,14,15,918.5,100.0,3.75,25.5,892.5,1020.56,749.32
2016,7,11,14,30,913.0,99.0,3.8,25.0,864.0,1014.09,747.95
2016,7,11,14,45,906.5,97.0,3.85,25.0,830.0,1002.48,741.83
2016,7,11,15,0,900.0,95.0,3.9,25.0,796.0,987.86,733.84
2016,7,11,15,15,890.5,93.5,3.9,24.5,756.0,968.05,723.54
2016,7,11,15,30,881.0,92.0,3.9,24.0,716.0,945.57,711.47
2016,7,11,15,45,869.5,89.0,3.95,24.0,672.5,916.96,694.07
2016,7,11,16,0,858.0,86.0,4.0,24.0,629.0,886.04,675.0
2016,7,11,16,15,841.5,83.5,3.95,23.5,581.0,849.2,652.42
2016,7,11,16,30,825.0,81.0,3.9,23.0,533.0,817.98,633.56
2016,7,11,16,45,805.0,77.0,3.85,22.5,483.0,773.18,604.57
2016,7,11,17,0,785.0,73.0,3.8,22.0,433.0,727.38,574.31
2016,7,11,17,15,754.5,69.5,3.65,21.0,381.5,673.53,537.97
2016,7,11,17,30,724.0,66.0,3.5,20.0,330.0,619.97,500.67
2016,7,11,17,45,683.5,60.5,3.4,19.5,279.0,557.76,454.35
2016,7,11,18,0,643.0,55.0,3.3,19.0,228.0,497.28,406.11
2016,7,11,18,15,577.5,48.5,3.15,18.0,179.5,427.06,348.39
2016,7,11,18,30,512.0,42.0,3.0,17.0,131.0,357.98,289.19
2016,7,11,18,45,407.5,33.0,2.85,16.5,89.5,271.53,212.85
2016,7,11,19,0,303.0,24.0,2.7,16.0,48.0,191.76,121.03
2016,7,11,19,15,151.5,12.0,2.75,15.5,24.0,73.43,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,12.5,3.3,13.0,27.0,11.91,0.0
2016,7,12,5,30,341.0,25.0,3.4,13.0,54.0,19.76,9.63
2016,7,12,5,45,438.5,32.5,3.55,13.5,96.0,24.69,15.8
2016,7,12,6,0,536.0,40.0,3.7,14.0,138.0,32.1,22.79
2016,7,12,6,15,595.5,45.5,3.7,14.5,186.0,35.19,25.77
2016,7,12,6,30,655.0,51.0,3.7,15.0,234.0,38.19,28.5
2016,7,12,6,45,696.0,55.5,3.7,15.5,284.5,40.19,30.24
2016,7,12,7,0,737.0,60.0,3.7,16.0,335.0,42.09,31.8
2016,7,12,7,15,766.0,63.0,3.7,16.5,386.5,44.51,33.77
2016,7,12,7,30,795.0,66.0,3.7,17.0,438.0,87.97,43.45
2016,7,12,7,45,816.5,69.0,3.75,17.5,488.0,141.33,77.24
2016,7,12,8,0,838.0,72.0,3.8,18.0,538.0,189.82,114.13
2016,7,12,8,15,855.0,74.0,3.8,18.0,586.0,238.89,155.9
2016,7,12,8,30,872.0,76.0,3.8,18.0,634.0,289.62,200.86
2016,7,12,8,45,884.5,78.5,3.8,18.5,678.5,340.84,246.34
2016,7,12,9,0,897.0,81.0,3.8,19.0,723.0,392.9,291.93
2016,7,12,9,15,907.0,82.5,3.8,19.0,763.0,443.76,336.27
2016,7,12,9,30,917.0,84.0,3.8,19.0,803.0,494.8,379.71
2016,7,12,9,45,924.5,85.5,3.8,19.5,837.5,544.54,420.27
2016,7,12,10,0,932.0,87.0,3.8,20.0,872.0,593.8,459.24
2016,7,12,10,15,938.0,88.5,3.8,20.0,901.0,641.48,496.84
2016,7,12,10,30,944.0,90.0,3.8,20.0,930.0,688.16,532.81
2016,7,12,10,45,948.5,90.5,3.85,20.5,952.5,731.72,564.78
2016,7,12,11,0,953.0,91.0,3.9,21.0,975.0,773.75,593.1
2016,7,12,11,15,956.5,91.5,3.9,21.0,990.0,813.31,620.34
2016,7,12,11,30,960.0,92.0,3.9,21.0,1005.0,850.94,646.06
2016,7,12,11,45,962.0,92.5,3.95,21.0,1013.0,885.25,669.58
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,917.24,691.46
2016,7,12,12,15,964.5,93.0,4.0,21.0,1021.5,944.98,710.15
2016,7,12,12,30,965.0,93.0,4.0,21.0,1022.0,970.06,727.04
2016,7,12,12,45,956.0,98.5,4.0,21.5,1012.5,988.91,738.34
2016,7,12,13,0,947.0,104.0,4.0,22.0,1003.0,1004.67,747.64
2016,7,12,13,15,945.0,103.5,4.05,22.0,988.5,1018.03,757.18
2016,7,12,13,30,943.0,103.0,4.1,22.0,974.0,1028.27,764.78
2016,7,12,13,45,941.0,101.5,4.15,22.0,952.5,1034.32,769.73
2016,7,12,14,0,939.0,100.0,4.2,22.0,931.0,1037.14,772.7
2016,7,12,14,15,933.5,98.5,4.2,21.5,902.5,1033.29,772.54
2016,7,12,14,30,928.0,97.0,4.2,21.0,874.0,1026.25,770.41
2016,7,12,14,45,921.5,95.5,4.25,21.0,839.5,1015.1,764.47
2016,7,12,15,0,915.0,94.0,4.3,21.0,805.0,1000.91,756.6
2016,7,12,15,15,905.0,92.0,4.2,20.5,764.5,979.87,744.68
2016,7,12,15,30,895.0,90.0,4.1,20.0,724.0,956.11,730.95
2016,7,12,15,45,882.5,87.5,4.1,20.0,679.0,926.88,712.58
2016,7,12,16,0,870.0,85.0,4.1,20.0,634.0,895.36,692.56
2016,7,12,16,15,852.5,82.5,4.0,19.5,585.5,857.34,668.57
2016,7,12,16,30,835.0,80.0,3.9,19.0,537.0,824.93,648.36
2016,7,12,16,45,813.5,76.5,3.8,19.0,486.0,779.22,616.92
2016,7,12,17,0,792.0,73.0,3.7,19.0,435.0,732.58,584.4
2016,7,12,17,15,760.5,69.0,3.55,18.5,383.0,677.11,545.45
2016,7,12,17,30,729.0,65.0,3.4,18.0,331.0,622.0,505.7
2016,7,12,17,45,686.0,60.0,3.25,17.5,279.5,558.51,457.98
2016,7,12,18,0,643.0,55.0,3.1,17.0,228.0,496.94,408.42
2016,7,12,18,15,576.5,48.5,2.85,16.5,179.0,426.19,349.05
2016,7,12,18,30,510.0,42.0,2.6,16.0,130.0,356.63,288.53
2016,7,12,18,45,401.0,33.0,2.35,15.5,88.0,268.06,210.26
2016,7,12,19,0,292.0,24.0,2.1,15.0,46.0,186.1,115.32
2016,7,12,19,15,146.0,12.0,2.1,14.5,23.0,71.09,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,2.3,12.5,26.5,11.91,0.0
2016,7,13,5,30,325.0,25.0,2.4,13.0,53.0,19.84,9.45
2016,7,13,5,45,427.5,33.5,2.5,14.0,95.5,25.65,16.57
2016,7,13,6,0,530.0,42.0,2.6,15.0,138.0,31.18,21.87
2016,7,13,6,15,593.0,48.0,2.55,15.5,187.0,37.53,27.73
2016,7,13,6,30,656.0,54.0,2.5,16.0,236.0,40.86,30.76
2016,7,13,6,45,699.0,58.5,2.45,16.5,288.0,42.74,32.38
2016,7,13,7,0,742.0,63.0,2.4,17.0,340.0,44.54,33.84
2016,7,13,7,15,772.0,66.5,2.35,17.5,392.0,45.62,34.61
2016,7,13,7,30,802.0,70.0,2.3,18.0,444.0,89.8,45.13
2016,7,13,7,45,824.5,73.0,2.25,19.0,495.5,143.62,78.37
2016,7,13,8,0,847.0,76.0,2.2,20.0,547.0,192.75,114.83
2016,7,13,8,15,864.0,78.5,2.15,20.5,595.5,242.74,156.29
2016,7,13,8,30,881.0,81.0,2.1,21.0,644.0,294.41,200.69
2016,7,13,8,45,894.0,83.0,2.05,21.5,688.5,345.92,245.27
2016,7,13,9,0,907.0,85.0,2.0,22.0,733.0,398.32,289.83
2016,7,13,9,15,916.5,87.0,2.0,22.5,773.5,449.96,332.86
2016,7,13,9,30,926.0,89.0,2.0,23.0,814.0,501.74,374.67
2016,7,13,9,45,920.5,98.0,2.0,24.0,845.0,551.7,412.95
2016,7,13,10,0,915.0,107.0,2.0,25.0,876.0,600.05,448.52
2016,7,13,10,15,921.0,108.0,1.95,25.5,905.0,646.76,482.43
2016,7,13,10,30,927.0,109.0,1.9,26.0,934.0,692.49,514.52
2016,7,13,10,45,931.5,110.0,1.85,26.5,956.0,736.01,544.09
2016,7,13,11,0,936.0,111.0,1.8,27.0,978.0,778.04,570.56
2016,7,13,11,15,939.0,111.5,1.85,27.5,992.5,816.86,594.77
2016,7,13,11,30,942.0,112.0,1.9,28.0,1007.0,853.75,617.49
2016,7,13,11,45,943.5,112.0,2.0,28.5,1014.5,886.89,638.08
2016,7,13,12,0,945.0,112.0,2.1,29.0,1022.0,917.74,657.13
2016,7,13,12,15,945.0,112.0,2.2,29.0,1021.5,944.86,675.07
2016,7,13,12,30,945.0,112.0,2.3,29.0,1021.0,969.35,691.43
2016,7,13,12,45,944.0,111.5,2.45,29.0,1013.5,989.7,705.72
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,1007.13,718.29
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,1019.63,727.38
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,1029.0,734.64
2016,7,13,13,45,932.0,109.0,2.9,29.0,952.0,1032.72,738.47
2016,7,13,14,0,927.0,108.0,3.0,29.0,929.0,1033.23,740.42
2016,7,13,14,15,921.0,107.0,3.05,29.0,900.0,1029.57,739.43
2016,7,13,14,30,915.0,106.0,3.1,29.0,871.0,1022.77,736.57
2016,7,13,14,45,906.0,104.5,3.2,29.0,835.5,1009.4,730.03
2016,7,13,15,0,897.0,103.0,3.3,29.0,800.0,993.08,721.65
2016,7,13,15,15,885.5,101.0,3.3,28.5,759.0,970.97,710.23
2016,7,13,15,30,874.0,99.0,3.3,28.0,718.0,946.24,697.07
2016,7,13,15,45,859.5,96.5,3.35,27.5,672.5,915.7,680.28
2016,7,13,16,0,845.0,94.0,3.4,27.0,627.0,890.72,667.09
2016,7,13,16,15,826.0,91.0,3.35,26.5,578.5,851.37,643.25
2016,7,13,16,30,807.0,88.0,3.3,26.0,530.0,810.48,618.07
2016,7,13,16,45,782.0,84.5,3.3,25.5,478.5,762.74,587.82
2016,7,13,17,0,757.0,81.0,3.3,25.0,427.0,714.33,556.38
2016,7,13,17,15,723.5,76.5,3.15,24.0,375.0,657.92,518.6
2016,7,13,17,30,690.0,72.0,3.0,23.0,323.0,605.82,482.83
2016,7,13,17,45,643.5,66.5,2.95,22.5,272.0,541.17,434.75
2016,7,13,18,0,597.0,61.0,2.9,22.0,221.0,478.9,385.84
2016,7,13,18,15,527.5,53.5,2.55,21.0,172.5,403.21,324.32
2016,7,13,18,30,458.0,46.0,2.2,20.0,124.0,332.71,264.68
2016,7,13,18,45,348.5,35.5,1.9,19.5,83.5,244.41,188.15
2016,7,13,19,0,239.0,25.0,1.6,19.0,43.0,162.25,96.0
2016,7,13,19,15,119.5,12.5,1.7,18.5,21.5,60.64,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,139.0,13.5,1.95,14.5,25.0,12.87,0.0
2016,7,14,5,30,278.0,27.0,2.1,15.0,50.0,21.82,10.53
2016,7,14,5,45,388.5,36.0,2.3,15.5,92.0,27.97,18.41
2016,7,14,6,0,499.0,45.0,2.5,16.0,134.0,33.83,24.07
2016,7,14,6,15,564.5,51.5,2.45,16.5,183.0,37.22,27.33
2016,7,14,6,30,630.0,58.0,2.4,17.0,232.0,40.47,30.28
2016,7,14,6,45,678.0,62.0,2.35,18.0,284.0,45.7,34.77
2016,7,14,7,0,726.0,66.0,2.3,19.0,336.0,46.97,35.68
2016,7,14,7,15,757.5,70.0,2.3,19.5,388.5,48.13,36.51
2016,7,14,7,30,789.0,74.0,2.3,20.0,441.0,90.57,46.37
2016,7,14,7,45,813.5,76.5,2.35,21.0,492.5,136.3,72.45
2016,7,14,8,0,838.0,79.0,2.4,22.0,544.0,192.06,113.8
2016,7,14,8,15,855.5,82.0,2.35,22.5,592.5,242.15,154.89
2016,7,14,8,30,873.0,85.0,2.3,23.0,641.0,293.97,199.01
2016,7,14,8,45,887.0,86.5,2.3,24.0,686.0,345.07,242.52
2016,7,14,9,0,901.0,88.0,2.3,25.0,731.0,397.13,286.02
2016,7,14,9,15,911.5,90.0,2.3,25.5,772.0,448.96,328.83
2016,7,14,9,30,922.0,92.0,2.3,26.0,813.0,501.02,370.54
2016,7,14,9,45,928.0,94.0,2.35,26.5,847.5,550.82,409.5
2016,7,14,10,0,934.0,96.0,2.4,27.0,882.0,600.02,446.8
2016,7,14,10,15,940.0,97.5,2.4,27.5,911.0,647.97,481.9
2016,7,14,10,30,946.0,99.0,2.4,28.0,940.0,694.91,515.23
2016,7,14,10,45,950.5,100.0,2.4,28.5,962.0,739.18,545.79
2016,7,14,11,0,955.0,101.0,2.4,29.0,984.0,781.93,572.99
2016,7,14,11,15,957.5,101.5,2.45,29.0,999.0,821.02,598.63
2016,7,14,11,30,960.0,102.0,2.5,29.0,1014.0,858.11,622.82
2016,7,14,11,45,961.5,102.5,2.6,29.5,1021.0,892.22,644.05
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,923.99,663.67
2016,7,14,12,15,962.5,103.0,2.8,30.0,1028.0,951.07,681.57
2016,7,14,12,30,962.0,103.0,2.9,30.0,1028.0,975.43,697.81
2016,7,14,12,45,953.5,107.5,3.0,30.0,1018.0,993.93,710.39
2016,7,14,13,0,945.0,112.0,3.1,30.0,1008.0,1009.33,721.14
2016,7,14,13,15,942.0,111.0,3.2,29.5,992.0,1021.41,731.36
2016,7,14,13,30,939.0,110.0,3.3,29.0,976.0,1030.33,739.75
2016,7,14,13,45,934.0,109.5,3.4,29.0,953.0,1034.62,743.85
2016,7,14,14,0,929.0,109.0,3.5,29.0,930.0,1035.71,746.06
2016,7,14,14,15,922.0,107.5,3.55,28.5,900.5,1030.57,745.52
2016,7,14,14,30,915.0,106.0,3.6,28.0,871.0,1022.27,743.09
2016,7,14,14,45,906.0,105.0,3.65,28.0,835.5,1009.47,736.36
2016,7,14,15,0,897.0,104.0,3.7,28.0,800.0,993.74,727.82
2016,7,14,15,15,885.5,101.5,3.7,27.5,759.0,971.09,715.88
2016,7,14,15,30,874.0,99.0,3.7,27.0,718.0,945.81,702.18
2016,7,14,15,45,859.0,97.0,3.7,26.5,672.5,915.39,684.94
2016,7,14,16,0,844.0,95.0,3.7,26.0,627.0,890.6,671.42
2016,7,14,16,15,825.0,92.0,3.65,25.5,578.0,851.28,647.4
2016,7,14,16,30,806.0,89.0,3.6,25.0,529.0,810.42,622.02
2016,7,14,16,45,781.0,85.0,3.6,24.5,477.5,762.11,591.07
2016,7,14,17,0,756.0,81.0,3.6,24.0,426.0,713.13,558.93
2016,7,14,17,15,722.0,76.5,3.5,23.0,374.0,656.38,520.78
2016,7,14,17,30,688.0,72.0,3.4,22.0,322.0,604.0,484.64
2016,7,14,17,45,641.5,66.5,3.35,21.5,270.5,539.44,436.13
2016,7,14,18,0,595.0,61.0,3.3,21.0,219.0,477.27,386.84
2016,7,14,18,15,524.0,53.5,3.2,20.0,171.0,400.8,324.63
2016,7,14,18,30,453.0,46.0,3.1,19.0,123.0,329.66,264.19
2016,7,14,18,45,344.0,35.5,3.05,18.0,82.5,241.91,187.74
2016,7,14,19,0,235.0,25.0,3.0,17.0,42.0,159.67,92.78
2016,7,14,19,15,117.5,12.5,3.0,16.5,21.0,59.73,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,11.91,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,20.0,8.9
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,26.24,16.96
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,32.18,22.7
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,35.65,26.04
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,38.97,29.07
2016,7,15,6,45,678.0,60.5,3.3,16.5,280.5,44.51,33.94
2016,7,15,7,0,723.0,65.0,3.3,17.0,332.0,46.23,35.33
2016,7,15,7,15,754.0,68.5,3.2,17.5,384.0,47.03,35.86
2016,7,15,7,30,785.0,72.0,3.1,18.0,436.0,87.22,44.74
2016,7,15,7,45,809.5,75.0,3.05,18.5,487.0,133.13,71.03
2016,7,15,8,0,834.0,78.0,3.0,19.0,538.0,189.09,113.04
2016,7,15,8,15,851.5,80.5,2.95,19.5,586.5,238.6,154.17
2016,7,15,8,30,869.0,83.0,2.9,20.0,635.0,289.82,198.49
2016,7,15,8,45,883.0,84.5,2.9,20.5,680.0,340.72,243.06
2016,7,15,9,0,897.0,86.0,2.9,21.0,725.0,392.6,287.88
2016,7,15,9,15,907.0,88.0,2.9,21.5,765.5,444.05,331.42
2016,7,15,9,30,917.0,90.0,2.9,22.0,806.0,495.69,373.86
2016,7,15,9,45,922.0,93.5,2.95,23.0,840.5,546.04,413.38
2016,7,15,10,0,927.0,97.0,3.0,24.0,875.0,595.72,451.0
2016,7,15,10,15,933.5,98.0,3.05,24.0,904.0,643.29,487.78
2016,7,15,10,30,940.0,99.0,3.1,24.0,933.0,689.89,523.01
2016,7,15,10,45,945.0,99.5,3.2,24.5,955.5,733.87,554.8
2016,7,15,11,0,950.0,100.0,3.3,25.0,978.0,776.37,583.32
2016,7,15,11,15,953.0,100.5,3.4,25.0,993.0,815.69,610.2
2016,7,15,11,30,956.0,101.0,3.5,25.0,1008.0,853.06,635.65
2016,7,15,11,45,958.5,101.0,3.6,25.0,1016.0,887.45,659.0
2016,7,15,12,0,961.0,101.0,3.7,25.0,1024.0,919.55,680.79
2016,7,15,12,15,961.0,101.0,3.75,25.0,1024.0,947.03,699.2
2016,7,15,12,30,961.0,101.0,3.8,25.0,1024.0,971.83,715.87
2016,7,15,12,45,954.5,104.5,3.85,25.0,1015.0,991.2,729.02
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,1007.53,740.27
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,1020.12,748.85
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,1029.56,755.5
2016,7,15,13,45,939.5,105.0,3.9,25.0,953.0,1034.75,759.5
2016,7,15,14,0,937.0,103.0,3.9,25.0,931.0,1036.68,761.53
2016,7,15,14,15,930.5,101.5,3.9,25.0,901.5,1031.97,759.36
2016,7,15,14,30,924.0,100.0,3.9,25.0,872.0,1024.07,755.25
2016,7,15,14,45,916.0,98.5,3.95,25.0,836.5,1011.58,748.58
2016,7,15,15,0,908.0,97.0,4.0,25.0,801.0,996.08,740.02
2016,7,15,15,15,897.0,95.0,4.0,24.5,760.5,974.26,728.41
2016,7,15,15,30,886.0,93.0,4.0,24.0,720.0,949.75,715.0
2016,7,15,15,45,870.5,91.5,4.0,24.0,674.0,919.16,695.98
2016,7,15,16,0,855.0,90.0,4.0,24.0,628.0,886.44,675.43
2016,7,15,16,15,836.5,87.5,3.95,23.5,579.0,855.48,657.0
2016,7,15,16,30,818.0,85.0,3.9,23.0,530.0,815.33,631.8
2016,7,15,16,45,790.5,82.5,3.85,22.5,478.5,766.43,599.87
2016,7,15,17,0,763.0,80.0,3.8,22.0,427.0,717.0,566.88
2016,7,15,17,15,729.0,75.5,3.7,21.0,374.5,660.01,528.2
2016,7,15,17,30,695.0,71.0,3.6,20.0,322.0,607.3,491.47
2016,7,15,17,45,642.5,66.5,3.55,19.5,270.0,539.71,440.12
2016,7,15,18,0,590.0,62.0,3.5,19.0,218.0,474.96,388.23
2016,7,15,18,15,518.0,54.5,3.4,18.0,170.0,398.11,325.08
2016,7,15,18,30,446.0,47.0,3.3,17.0,122.0,326.64,263.77
2016,7,15,18,45,330.0,36.5,3.25,16.5,81.5,235.7,183.65
2016,7,15,19,0,214.0,26.0,3.2,16.0,41.0,150.16,84.32
2016,7,15,19,15,107.0,13.0,3.2,15.5,20.5,55.85,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,23.0,12.39,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,46.0,21.05,9.25
2016,7,16,5,45,363.0,35.5,3.85,14.5,87.0,27.68,18.15
2016,7,16,6,0,476.0,45.0,4.0,15.0,128.0,33.99,24.27
2016,7,16,6,15,543.0,51.5,3.9,15.5,176.0,37.36,27.53
2016,7,16,6,30,610.0,58.0,3.8,16.0,224.0,40.59,30.49
2016,7,16,6,45,658.0,62.5,3.75,16.5,275.5,42.06,31.77
2016,7,16,7,0,706.0,67.0,3.7,17.0,327.0,47.87,36.78
2016,7,16,7,15,738.0,71.0,3.65,17.5,378.5,48.99,37.57
2016,7,16,7,30,770.0,75.0,3.6,18.0,430.0,87.18,45.79
2016,7,16,7,45,797.5,77.0,3.55,18.5,481.5,131.86,70.72
2016,7,16,8,0,825.0,79.0,3.5,19.0,533.0,186.88,111.71
2016,7,16,8,15,842.5,81.5,3.5,19.5,581.5,235.97,152.47
2016,7,16,8,30,860.0,84.0,3.5,20.0,630.0,286.77,196.53
2016,7,16,8,45,876.0,85.0,3.5,20.5,675.5,337.47,241.02
2016,7,16,9,0,892.0,86.0,3.5,21.0,721.0,389.34,285.99
2016,7,16,9,15,902.5,87.5,3.5,21.5,761.5,440.37,329.47
2016,7,16,9,30,913.0,89.0,3.5,22.0,802.0,491.63,371.93
2016,7,16,9,45,917.0,93.0,3.55,22.5,836.0,541.76,412.37
2016,7,16,10,0,921.0,97.0,3.6,23.0,870.0,591.13,451.02
2016,7,16,10,15,927.5,98.0,3.65,23.0,899.0,638.48,488.07
2016,7,16,10,30,934.0,99.0,3.7,23.0,928.0,684.87,523.59
2016,7,16,10,45,938.5,100.0,3.75,23.5,950.0,728.75,555.49
2016,7,16,11,0,943.0,101.0,3.8,24.0,972.0,771.13,584.16
2016,7,16,11,15,946.0,102.0,3.85,24.0,987.0,810.7,611.29
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,848.34,636.94
2016,7,16,11,45,950.5,103.5,4.0,24.0,1010.0,882.21,660.15
2016,7,16,12,0,952.0,104.0,4.1,24.0,1018.0,913.77,681.77
2016,7,16,12,15,952.5,104.0,4.15,24.0,1018.0,941.53,700.56
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,966.66,717.62
2016,7,16,12,45,948.0,106.0,4.3,24.0,1009.5,985.88,731.07
2016,7,16,13,0,943.0,108.0,4.4,24.0,1001.0,1002.09,742.63
2016,7,16,13,15,941.0,107.5,4.4,24.0,986.5,1015.6,751.95
2016,7,16,13,30,939.0,107.0,4.4,24.0,972.0,1026.0,759.31
2016,7,16,13,45,935.0,106.0,4.45,24.0,950.0,1030.75,763.37
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,1032.29,765.46
2016,7,16,14,15,925.5,103.5,4.45,24.0,899.0,1028.62,763.65
2016,7,16,14,30,920.0,102.0,4.4,24.0,870.0,1021.76,759.88
2016,7,16,14,45,911.5,101.0,4.4,24.0,834.5,1009.4,752.87
2016,7,16,15,0,903.0,100.0,4.4,24.0,799.0,994.07,743.99
2016,7,16,15,15,892.5,98.0,4.35,23.5,758.5,972.84,732.37
2016,7,16,15,30,882.0,96.0,4.3,23.0,718.0,948.93,718.94
2016,7,16,15,45,867.5,94.0,4.25,23.0,673.0,918.8,699.81
2016,7,16,16,0,853.0,92.0,4.2,23.0,628.0,886.51,679.15
2016,7,16,16,15,835.0,89.0,4.1,22.5,579.0,855.49,660.33
2016,7,16,16,30,817.0,86.0,4.0,22.0,530.0,815.2,634.65
2016,7,16,16,45,792.5,82.5,3.95,21.5,479.0,767.58,603.48
2016,7,16,17,0,768.0,79.0,3.9,21.0,428.0,719.24,571.12
2016,7,16,17,15,734.5,75.0,3.8,20.5,375.5,663.06,531.85
2016,7,16,17,30,701.0,71.0,3.7,20.0,323.0,607.37,491.81
2016,7,16,17,45,654.0,65.0,3.6,19.5,271.5,545.1,444.52
2016,7,16,18,0,607.0,59.0,3.5,19.0,220.0,481.51,393.48
2016,7,16,18,15,535.5,52.0,3.4,18.0,171.0,404.97,330.53
2016,7,16,18,30,464.0,45.0,3.3,17.0,122.0,333.79,269.34
2016,7,16,18,45,352.0,34.5,3.2,16.5,81.5,244.26,189.97
2016,7,16,19,0,240.0,24.0,3.1,16.0,41.0,159.33,85.86
2016,7,16,19,15,120.0,12.0,3.05,15.5,20.5,60.06,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,11.5,3.55,14.0,23.5,10.96,0.0
2016,7,17,5,30,308.0,23.0,3.6,14.0,47.0,18.3,6.89
2016,7,17,5,45,418.0,31.5,3.7,14.5,89.0,24.19,15.11
2016,7,17,6,0,528.0,40.0,3.8,15.0,131.0,29.79,20.57
2016,7,17,6,15,592.0,46.0,3.8,15.0,179.5,36.05,26.42
2016,7,17,6,30,656.0,52.0,3.8,15.0,228.0,39.44,29.6
2016,7,17,6,45,693.0,57.5,3.8,15.5,279.0,42.19,32.02
2016,7,17,7,0,730.0,63.0,3.8,16.0,330.0,44.8,34.21
2016,7,17,7,15,760.5,67.0,3.8,16.5,382.0,46.05,35.15
2016,7,17,7,30,791.0,71.0,3.8,17.0,434.0,83.45,42.98
2016,7,17,7,45,817.0,72.5,3.8,17.5,485.5,128.67,67.83
2016,7,17,8,0,843.0,74.0,3.8,18.0,537.0,184.1,109.14
2016,7,17,8,15,859.5,76.5,3.85,18.5,585.5,233.87,150.67
2016,7,17,8,30,876.0,79.0,3.9,19.0,634.0,285.26,195.57
2016,7,17,8,45,891.5,79.5,3.95,19.5,679.0,336.19,240.68
2016,7,17,9,0,907.0,80.0,4.0,20.0,724.0,388.24,286.29
2016,7,17,9,15,916.5,82.0,4.0,20.0,764.5,440.02,331.44
2016,7,17,9,30,926.0,84.0,4.0,20.0,805.0,491.93,375.65
2016,7,17,9,45,919.5,93.5,4.05,20.5,836.5,542.07,416.62
2016,7,17,10,0,913.0,103.0,4.1,21.0,868.0,590.5,454.99
2016,7,17,10,15,919.0,104.5,4.1,21.0,896.5,637.72,492.28
2016,7,17,10,30,925.0,106.0,4.1,21.0,925.0,683.96,527.97
2016,7,17,10,45,928.0,107.5,4.2,21.5,946.5,727.0,559.8
2016,7,17,11,0,931.0,109.0,4.3,22.0,968.0,768.44,588.7
2016,7,17,11,15,933.5,109.5,4.35,22.0,982.5,806.88,615.43
2016,7,17,11,30,936.0,110.0,4.4,22.0,997.0,843.37,640.62
2016,7,17,11,45,937.0,111.0,4.5,22.0,1004.0,876.99,664.22
2016,7,17,12,0,938.0,112.0,4.6,22.0,1011.0,908.32,686.24
2016,7,17,12,15,937.5,112.0,4.6,21.5,1010.5,934.99,705.73
2016,7,17,12,30,937.0,112.0,4.6,21.0,1010.0,959.01,723.51
2016,7,17,12,45,932.0,113.5,4.7,21.0,1001.0,977.57,737.03
2016,7,17,13,0,927.0,115.0,4.8,21.0,992.0,993.15,748.66
2016,7,17,13,15,923.5,114.5,4.8,21.0,976.0,1005.14,757.14
2016,7,17,13,30,920.0,114.0,4.8,21.0,960.0,1014.02,763.65
2016,7,17,13,45,917.0,111.5,4.85,21.0,938.0,1018.2,767.54
2016,7,17,14,0,914.0,109.0,4.9,21.0,916.0,1019.17,769.41
2016,7,17,14,15,907.5,108.0,4.9,20.5,886.5,1015.11,769.1
2016,7,17,14,30,901.0,107.0,4.9,20.0,857.0,1007.93,766.81
2016,7,17,14,45,894.0,104.0,4.95,20.0,822.0,995.03,759.59
2016,7,17,15,0,887.0,101.0,5.0,20.0,787.0,979.13,750.41
2016,7,17,15,15,875.5,99.0,4.95,19.5,746.5,957.16,737.74
2016,7,17,15,30,864.0,97.0,4.9,19.0,706.0,932.58,723.27
2016,7,17,15,45,851.5,93.5,4.85,19.0,661.0,902.9,703.74
2016,7,17,16,0,839.0,90.0,4.8,19.0,616.0,870.97,682.57
2016,7,17,16,15,820.0,87.0,4.7,18.5,567.5,839.34,662.51
2016,7,17,16,30,801.0,84.0,4.6,18.0,519.0,798.6,635.53
2016,7,17,16,45,778.5,80.0,4.6,17.5,468.5,752.49,604.71
2016,7,17,17,0,756.0,76.0,4.6,17.0,418.0,705.57,572.6
2016,7,17,17,15,723.0,72.0,4.5,16.5,366.5,650.23,532.69
2016,7,17,17,30,690.0,68.0,4.4,16.0,315.0,595.39,492.08
2016,7,17,17,45,645.5,62.0,4.35,15.5,264.5,534.93,445.1
2016,7,17,18,0,601.0,56.0,4.3,15.0,214.0,473.33,394.43
2016,7,17,18,15,531.0,49.5,4.15,14.5,166.5,398.7,330.74
2016,7,17,18,30,461.0,43.0,4.0,14.0,119.0,329.37,269.25
2016,7,17,18,45,348.5,33.0,3.9,14.0,79.0,240.51,188.67
2016,7,17,19,0,236.0,23.0,3.8,14.0,39.0,155.68,80.08
2016,7,17,19,15,118.0,11.5,3.7,13.5,19.5,58.66,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,3.35,13.0,21.5,11.44,0.0
2016,7,18,5,30,253.0,24.0,3.4,13.0,43.0,19.32,7.12
2016,7,18,5,45,370.0,33.0,3.5,13.5,84.0,25.59,16.34
2016,7,18,6,0,487.0,42.0,3.6,14.0,125.0,31.56,22.2
2016,7,18,6,15,552.0,48.5,3.55,14.0,172.5,35.05,25.64
2016,7,18,6,30,617.0,55.0,3.5,14.0,220.0,38.38,28.78
2016,7,18,6,45,663.5,59.0,3.5,14.5,271.0,43.45,33.28
2016,7,18,7,0,710.0,63.0,3.5,15.0,322.0,44.8,34.37
2016,7,18,7,15,740.5,66.5,3.45,15.5,373.0,45.67,34.96
2016,7,18,7,30,771.0,70.0,3.4,16.0,424.0,80.12,41.63
2016,7,18,7,45,795.5,72.5,3.35,16.5,474.0,124.94,66.13
2016,7,18,8,0,820.0,75.0,3.3,17.0,524.0,179.83,107.02
2016,7,18,8,15,836.5,77.5,3.25,17.5,571.5,228.46,147.53
2016,7,18,8,30,853.0,80.0,3.2,18.0,619.0,278.71,191.4
2016,7,18,8,45,868.0,81.0,3.2,18.5,663.5,328.76,235.7
2016,7,18,9,0,883.0,82.0,3.2,19.0,708.0,379.89,280.46
2016,7,18,9,15,893.0,83.5,3.2,19.0,747.5,430.32,324.44
2016,7,18,9,30,903.0,85.0,3.2,19.0,787.0,480.95,367.54
2016,7,18,9,45,906.5,89.0,3.25,19.5,820.0,530.43,407.99
2016,7,18,10,0,910.0,93.0,3.3,20.0,853.0,579.11,446.6
2016,7,18,10,15,915.5,94.0,3.35,20.0,881.5,625.44,483.33
2016,7,18,10,30,921.0,95.0,3.4,20.0,910.0,670.74,518.47
2016,7,18,10,45,925.5,95.5,3.45,20.5,931.5,713.7,550.14
2016,7,18,11,0,930.0,96.0,3.5,21.0,953.0,755.19,578.58
2016,7,18,11,15,932.5,96.5,3.6,21.0,967.5,793.5,605.39
2016,7,18,11,30,935.0,97.0,3.7,21.0,982.0,829.86,630.72
2016,7,18,11,45,936.5,97.5,3.8,21.5,989.5,863.3,652.71
2016,7,18,12,0,938.0,98.0,3.9,22.0,997.0,894.45,673.01
2016,7,18,12,15,938.0,98.0,3.95,22.0,996.5,921.4,691.43
2016,7,18,12,30,938.0,98.0,4.0,22.0,996.0,945.71,708.11
2016,7,18,12,45,940.5,95.0,4.1,22.0,989.5,966.65,722.85
2016,7,18,13,0,943.0,92.0,4.2,22.0,983.0,984.7,735.76
2016,7,18,13,15,940.5,91.5,4.25,21.5,968.5,997.52,746.4
2016,7,18,13,30,938.0,91.0,4.3,21.0,954.0,1007.2,755.12
2016,7,18,13,45,936.0,89.0,4.4,21.0,932.5,1012.61,759.97
2016,7,18,14,0,934.0,87.0,4.5,21.0,911.0,1014.79,762.98
2016,7,18,14,15,929.0,86.0,4.45,21.0,882.5,1011.88,761.47
2016,7,18,14,30,924.0,85.0,4.4,21.0,854.0,1005.79,758.14
2016,7,18,14,45,918.5,82.5,4.4,21.0,820.0,994.4,751.65
2016,7,18,15,0,913.0,80.0,4.4,21.0,786.0,979.93,743.2
2016,7,18,15,15,903.5,78.5,4.35,20.5,746.0,959.8,732.09
2016,7,18,15,30,894.0,77.0,4.3,20.0,706.0,936.94,719.13
2016,7,18,15,45,883.5,74.5,4.25,20.0,662.0,909.39,701.52
2016,7,18,16,0,873.0,72.0,4.2,20.0,618.0,879.44,682.2
2016,7,18,16,15,856.5,69.5,4.1,19.5,570.0,842.02,658.47
2016,7,18,16,30,840.0,67.0,4.0,19.0,522.0,802.93,633.26
2016,7,18,16,45,820.0,64.0,3.95,19.0,472.0,758.91,603.07
2016,7,18,17,0,800.0,61.0,3.9,19.0,422.0,713.95,571.7
2016,7,18,17,15,770.5,58.0,3.75,18.5,370.5,667.59,539.3
2016,7,18,17,30,741.0,55.0,3.6,18.0,319.0,614.91,501.09
2016,7,18,17,45,699.5,50.5,3.5,17.5,268.5,552.74,454.3
2016,7,18,18,0,658.0,46.0,3.4,17.0,218.0,492.48,405.58
2016,7,18,18,15,594.0,40.5,3.2,16.5,170.0,419.94,344.39
2016,7,18,18,30,530.0,35.0,3.0,16.0,122.0,352.03,284.55
2016,7,18,18,45,420.0,27.5,2.9,15.5,81.0,264.02,205.11
2016,7,18,19,0,310.0,20.0,2.8,15.0,40.0,184.77,88.88
2016,7,18,19,15,155.0,10.0,2.75,14.5,20.0,72.02,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.5,2.2,12.5,22.5,10.01,0.0
2016,7,19,5,30,335.0,21.0,2.4,13.0,45.0,18.12,5.76
2016,7,19,5,45,442.5,28.5,2.6,13.5,86.5,23.64,14.63
2016,7,19,6,0,550.0,36.0,2.8,14.0,128.0,28.96,19.9
2016,7,19,6,15,612.5,41.0,2.75,14.0,177.0,31.75,22.71
2016,7,19,6,30,675.0,46.0,2.7,14.0,226.0,34.48,25.31
2016,7,19,6,45,379.0,93.5,2.7,14.5,199.0,66.26,53.59
2016,7,19,7,0,83.0,141.0,2.7,15.0,172.0,114.86,96.11
2016,7,19,7,15,190.5,156.5,2.7,15.5,240.0,120.37,100.4
2016,7,19,7,30,298.0,172.0,2.7,16.0,308.0,137.58,101.96
2016,7,19,7,45,577.5,118.5,2.7,16.5,420.5,133.0,81.74
2016,7,19,8,0,857.0,65.0,2.7,17.0,533.0,175.82,102.04
2016,7,19,8,15,873.0,67.0,2.7,17.5,581.0,225.75,143.6
2016,7,19,8,30,889.0,69.0,2.7,18.0,629.0,277.26,188.6
2016,7,19,8,45,900.0,71.0,2.75,18.5,673.0,328.67,234.26
2016,7,19,9,0,911.0,73.0,2.8,19.0,717.0,380.79,280.01
2016,7,19,9,15,920.0,74.5,2.85,19.5,757.0,432.18,324.26
2016,7,19,9,30,929.0,76.0,2.9,20.0,797.0,483.65,367.34
2016,7,19,9,45,928.5,82.0,2.95,20.5,830.0,534.08,408.33
2016,7,19,10,0,928.0,88.0,3.0,21.0,863.0,583.34,447.12
2016,7,19,10,15,933.5,89.5,3.05,21.0,891.5,630.92,484.53
2016,7,19,10,30,939.0,91.0,3.1,21.0,920.0,677.45,520.29
2016,7,19,10,45,941.5,92.5,3.15,21.5,941.0,720.72,551.87
2016,7,19,11,0,944.0,94.0,3.2,22.0,962.0,762.32,580.03
2016,7,19,11,15,946.5,94.5,3.25,22.0,977.0,801.19,606.73
2016,7,19,11,30,949.0,95.0,3.3,22.0,992.0,838.07,631.92
2016,7,19,11,45,950.5,95.0,3.4,22.5,999.0,871.53,653.68
2016,7,19,12,0,952.0,95.0,3.5,23.0,1006.0,902.65,673.75
2016,7,19,12,15,952.0,95.0,3.55,23.0,1006.0,929.97,692.23
2016,7,19,12,30,952.0,95.0,3.6,23.0,1006.0,954.62,708.95
2016,7,19,12,45,945.0,98.5,3.7,23.0,996.5,973.43,722.16
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,989.19,733.47
2016,7,19,13,15,935.5,101.5,3.85,23.0,972.0,1002.13,742.71
2016,7,19,13,30,933.0,101.0,3.9,23.0,957.0,1011.95,750.01
2016,7,19,13,45,930.5,98.5,3.95,23.0,935.5,1016.53,753.97
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,1017.85,755.94
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,1014.12,755.84
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,1007.23,753.79
2016,7,19,14,45,910.0,91.0,4.05,22.0,821.5,995.01,747.14
2016,7,19,15,0,904.0,88.0,4.1,22.0,787.0,979.71,738.52
2016,7,19,15,15,894.0,86.5,4.1,21.5,746.5,959.35,727.64
2016,7,19,15,30,884.0,85.0,4.1,21.0,706.0,936.3,714.92
2016,7,19,15,45,873.5,81.5,4.1,21.0,661.5,907.88,697.07
2016,7,19,16,0,863.0,78.0,4.1,21.0,617.0,877.07,677.49
2016,7,19,16,15,845.5,75.5,4.05,20.5,569.0,839.12,653.73
2016,7,19,16,30,828.0,73.0,4.0,20.0,521.0,799.58,628.51
2016,7,19,16,45,808.5,69.5,4.0,20.0,471.0,755.82,598.79
2016,7,19,17,0,789.0,66.0,4.0,20.0,421.0,717.75,572.78
2016,7,19,17,15,758.5,62.5,3.9,19.5,369.5,663.79,534.89
2016,7,19,17,30,728.0,59.0,3.8,19.0,318.0,610.17,496.18
2016,7,19,17,45,687.0,54.0,3.7,18.5,267.0,548.2,449.48
2016,7,19,18,0,646.0,49.0,3.6,18.0,216.0,488.08,400.74
2016,7,19,18,15,580.0,43.0,3.35,17.0,168.0,414.19,339.14
2016,7,19,18,30,514.0,37.0,3.1,16.0,120.0,345.03,278.79
2016,7,19,18,45,405.5,28.5,2.9,15.5,79.5,262.54,203.24
2016,7,19,19,0,297.0,20.0,2.7,15.0,39.0,177.99,78.11
2016,7,19,19,15,148.5,10.0,2.6,14.5,19.5,69.23,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,9.53,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,17.18,4.52
2016,7,20,5,45,441.0,27.5,2.55,13.5,84.5,22.75,13.82
2016,7,20,6,0,546.0,35.0,2.8,14.0,126.0,28.1,19.13
2016,7,20,6,15,609.0,40.0,2.8,14.5,174.5,30.93,21.92
2016,7,20,6,30,672.0,45.0,2.8,15.0,223.0,33.7,24.49
2016,7,20,6,45,714.0,49.0,2.8,15.5,274.0,35.5,26.08
2016,7,20,7,0,756.0,53.0,2.8,16.0,325.0,37.24,27.53
2016,7,20,7,15,785.0,56.0,2.75,16.5,377.0,45.13,34.37
2016,7,20,7,30,814.0,59.0,2.7,17.0,429.0,77.61,39.87
2016,7,20,7,45,835.5,61.5,2.65,17.5,479.5,124.23,64.22
2016,7,20,8,0,857.0,64.0,2.6,18.0,530.0,173.31,99.6
2016,7,20,8,15,873.5,66.0,2.55,18.5,578.5,223.35,140.91
2016,7,20,8,30,890.0,68.0,2.5,19.0,627.0,275.02,185.77
2016,7,20,8,45,902.0,69.5,2.5,20.0,671.5,326.41,230.69
2016,7,20,9,0,914.0,71.0,2.5,21.0,716.0,378.59,275.57
2016,7,20,9,15,924.0,72.5,2.5,21.5,756.5,430.56,319.76
2016,7,20,9,30,934.0,74.0,2.5,22.0,797.0,482.71,362.8
2016,7,20,9,45,932.0,81.0,2.5,22.5,830.0,533.54,403.48
2016,7,20,10,0,930.0,88.0,2.5,23.0,863.0,583.06,441.79
2016,7,20,10,15,936.0,89.5,2.55,23.0,892.0,631.09,479.0
2016,7,20,10,30,942.0,91.0,2.6,23.0,921.0,678.1,514.6
2016,7,20,10,45,947.5,90.5,2.65,23.5,943.5,721.81,546.08
2016,7,20,11,0,953.0,90.0,2.7,24.0,966.0,764.04,574.23
2016,7,20,11,15,955.5,90.5,2.75,24.0,981.0,803.27,600.74
2016,7,20,11,30,958.0,91.0,2.8,24.0,996.0,840.47,625.73
2016,7,20,11,45,961.0,90.5,2.85,24.5,1004.0,874.99,647.55
2016,7,20,12,0,964.0,90.0,2.9,25.0,1012.0,907.21,667.69
2016,7,20,12,15,964.5,90.0,2.95,25.0,1012.0,935.27,686.32
2016,7,20,12,30,965.0,90.0,3.0,25.0,1012.0,960.63,703.22
2016,7,20,12,45,963.0,90.5,3.15,25.0,1004.5,981.35,717.92
2016,7,20,13,0,961.0,91.0,3.3,25.0,997.0,999.06,730.77
2016,7,20,13,15,958.5,90.5,3.4,25.0,982.0,1012.18,740.36
2016,7,20,13,30,956.0,90.0,3.5,25.0,967.0,1022.1,748.02
2016,7,20,13,45,952.5,89.0,3.6,25.0,945.0,1027.28,752.73
2016,7,20,14,0,949.0,88.0,3.7,25.0,923.0,1029.19,755.46
2016,7,20,14,15,943.5,87.0,3.75,24.5,894.0,1025.85,756.03
2016,7,20,14,30,938.0,86.0,3.8,24.0,865.0,1019.29,754.62
2016,7,20,14,45,931.0,84.5,3.9,24.0,830.0,1007.53,748.74
2016,7,20,15,0,924.0,83.0,4.0,24.0,795.0,992.69,740.9
2016,7,20,15,15,914.0,81.0,4.05,23.5,754.5,971.43,729.91
2016,7,20,15,30,904.0,79.0,4.1,23.0,714.0,947.4,717.01
2016,7,20,15,45,891.5,77.0,4.15,23.0,669.0,918.45,699.28
2016,7,20,16,0,879.0,75.0,4.2,23.0,624.0,887.17,679.85
2016,7,20,16,15,862.0,73.0,4.15,22.5,575.0,849.84,656.78
2016,7,20,16,30,845.0,71.0,4.1,22.0,526.0,810.85,632.23
2016,7,20,16,45,822.5,68.0,4.1,21.5,475.0,764.7,602.23
2016,7,20,17,0,800.0,65.0,4.1,21.0,424.0,724.41,575.89
2016,7,20,17,15,769.0,61.5,4.0,20.0,372.0,669.69,538.65
2016,7,20,17,30,738.0,58.0,3.9,19.0,320.0,615.33,500.42
2016,7,20,17,45,694.5,53.5,3.85,18.5,268.5,551.94,452.72
2016,7,20,18,0,651.0,49.0,3.8,18.0,217.0,490.57,402.96
2016,7,20,18,15,583.5,43.0,3.65,17.5,168.5,415.61,339.87
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,345.49,278.23
2016,7,20,18,45,404.5,28.5,3.35,16.5,79.0,261.69,201.36
2016,7,20,19,0,293.0,20.0,3.2,16.0,38.0,175.19,67.81
2016,7,20,19,15,146.5,10.0,3.1,15.5,19.0,68.25,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
