Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.0,21.0,10.01,0.0
2016,7,21,5,30,315.0,21.0,2.7,13.0,42.0,16.79,3.53
2016,7,21,5,45,425.5,29.0,2.95,13.5,83.5,22.31,13.38
2016,7,21,6,0,536.0,37.0,3.2,14.0,125.0,30.07,20.83
2016,7,21,6,15,268.0,61.0,3.2,14.5,105.0,45.13,34.49
2016,7,21,6,30,0.0,85.0,3.2,15.0,85.0,75.29,61.36
2016,7,21,6,45,4.0,103.5,3.25,15.5,105.0,91.03,75.17
2016,7,21,7,0,8.0,122.0,3.3,16.0,125.0,106.64,88.59
2016,7,21,7,15,43.5,152.5,3.3,16.5,172.0,124.05,103.28
2016,7,21,7,30,79.0,183.0,3.3,17.0,219.0,150.22,117.69
2016,7,21,7,45,227.0,191.5,3.3,17.5,311.5,161.99,119.44
2016,7,21,8,0,375.0,200.0,3.3,18.0,404.0,204.06,145.33
2016,7,21,8,15,629.0,135.5,3.3,18.5,514.5,216.82,145.51
2016,7,21,8,30,883.0,71.0,3.3,19.0,625.0,274.02,185.45
2016,7,21,8,45,895.5,72.5,3.3,19.5,669.5,325.28,230.85
2016,7,21,9,0,908.0,74.0,3.3,20.0,714.0,377.38,276.54
2016,7,21,9,15,917.5,75.5,3.3,20.5,754.0,428.92,320.9
2016,7,21,9,30,927.0,77.0,3.3,21.0,794.0,480.6,364.14
2016,7,21,9,45,933.0,79.0,3.35,21.5,828.5,530.9,405.15
2016,7,21,10,0,939.0,81.0,3.4,22.0,863.0,580.57,444.44
2016,7,21,10,15,945.0,82.0,3.4,22.0,891.5,628.57,482.14
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,675.52,518.15
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.5,719.79,550.55
2016,7,21,11,0,960.0,84.0,3.5,23.0,965.0,762.5,579.34
2016,7,21,11,15,963.0,84.0,3.6,23.0,980.0,801.9,606.64
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,839.28,632.43
2016,7,21,11,45,968.0,84.0,3.8,23.5,1003.0,873.67,654.81
2016,7,21,12,0,970.0,84.0,3.9,24.0,1011.0,905.67,675.45
2016,7,21,12,15,970.5,84.0,4.0,23.5,1011.0,933.84,696.14
2016,7,21,12,30,971.0,84.0,4.1,23.0,1011.0,959.29,715.11
2016,7,21,12,45,961.0,90.5,4.25,23.0,1001.5,978.64,728.99
2016,7,21,13,0,951.0,97.0,4.4,23.0,992.0,994.83,740.87
2016,7,21,13,15,948.5,96.5,4.45,22.5,977.5,1007.93,751.71
2016,7,21,13,30,946.0,96.0,4.5,22.0,963.0,1017.86,760.69
2016,7,21,13,45,944.5,93.5,4.6,22.0,941.5,1023.46,765.99
2016,7,21,14,0,943.0,91.0,4.7,22.0,920.0,1025.77,769.23
2016,7,21,14,15,938.0,90.0,4.65,22.0,891.0,1022.99,767.84
2016,7,21,14,30,933.0,89.0,4.6,22.0,862.0,1016.98,764.44
2016,7,21,14,45,929.0,85.5,4.6,22.0,828.0,1005.98,758.27
2016,7,21,15,0,925.0,82.0,4.6,22.0,794.0,991.79,750.07
2016,7,21,15,15,915.0,80.5,4.5,21.5,753.5,971.09,738.12
2016,7,21,15,30,905.0,79.0,4.4,21.0,713.0,947.62,724.42
2016,7,21,15,45,896.0,75.5,4.35,21.0,668.5,920.08,706.93
2016,7,21,16,0,887.0,72.0,4.3,21.0,624.0,890.0,687.64
2016,7,21,16,15,870.5,70.0,4.15,20.5,575.5,852.85,664.05
2016,7,21,16,30,854.0,68.0,4.0,20.0,527.0,813.99,638.99
2016,7,21,16,45,835.5,64.0,3.9,19.5,476.0,769.51,609.63
2016,7,21,17,0,817.0,60.0,3.8,19.0,425.0,723.91,578.87
2016,7,21,17,15,787.0,57.0,3.65,18.5,373.0,670.19,541.01
2016,7,21,17,30,757.0,54.0,3.5,18.0,321.0,622.9,506.99
2016,7,21,17,45,715.5,49.5,3.4,18.0,269.5,560.14,458.89
2016,7,21,18,0,674.0,45.0,3.3,18.0,218.0,499.26,408.91
2016,7,21,18,15,608.5,39.5,3.05,17.0,169.0,425.29,347.23
2016,7,21,18,30,543.0,34.0,2.8,16.0,120.0,356.08,286.66
2016,7,21,18,45,430.5,26.5,2.6,15.5,79.0,266.62,204.7
2016,7,21,19,0,318.0,19.0,2.4,15.0,38.0,179.65,58.98
2016,7,21,19,15,159.0,9.5,2.35,14.5,19.0,72.59,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.0,10.0,2.0,12.5,20.5,9.53,0.0
2016,7,22,5,30,322.0,20.0,2.3,13.0,41.0,17.39,2.92
2016,7,22,5,45,431.5,28.0,2.6,14.0,82.0,23.43,14.23
2016,7,22,6,0,541.0,36.0,2.9,15.0,123.0,29.22,19.97
2016,7,22,6,15,606.0,41.5,2.9,15.5,172.0,32.42,23.11
2016,7,22,6,30,671.0,47.0,2.9,16.0,221.0,35.55,26.01
2016,7,22,6,45,714.5,51.0,2.9,16.5,273.0,37.26,27.52
2016,7,22,7,0,758.0,55.0,2.9,17.0,325.0,38.92,28.9
2016,7,22,7,15,788.0,58.0,2.85,17.5,377.5,46.63,35.54
2016,7,22,7,30,818.0,61.0,2.8,18.0,430.0,75.6,39.71
2016,7,22,7,45,840.0,63.5,2.8,18.5,481.5,122.54,63.06
2016,7,22,8,0,862.0,66.0,2.8,19.0,533.0,171.99,98.0
2016,7,22,8,15,879.0,68.0,2.8,19.5,582.0,222.48,139.25
2016,7,22,8,30,896.0,70.0,2.8,20.0,631.0,274.66,184.32
2016,7,22,8,45,908.0,72.0,2.85,21.0,676.0,326.88,229.84
2016,7,22,9,0,920.0,74.0,2.9,22.0,721.0,379.89,275.43
2016,7,22,9,15,930.0,75.5,2.9,22.5,762.0,432.29,320.01
2016,7,22,9,30,940.0,77.0,2.9,23.0,803.0,484.86,363.45
2016,7,22,9,45,934.0,86.5,2.95,23.5,835.0,536.27,404.76
2016,7,22,10,0,928.0,96.0,3.0,24.0,867.0,586.0,443.43
2016,7,22,10,15,934.0,97.0,3.0,24.0,896.5,633.68,480.35
2016,7,22,10,30,940.0,98.0,3.0,24.0,926.0,680.35,515.6
2016,7,22,10,45,945.5,98.5,3.05,24.5,948.5,725.03,547.8
2016,7,22,11,0,951.0,99.0,3.1,25.0,971.0,768.26,577.03
2016,7,22,11,15,954.0,99.5,3.1,25.5,986.0,807.98,602.46
2016,7,22,11,30,957.0,100.0,3.1,26.0,1001.0,845.73,626.26
2016,7,22,11,45,959.5,99.5,3.15,26.5,1009.0,880.01,647.8
2016,7,22,12,0,962.0,99.0,3.2,27.0,1017.0,911.97,667.67
2016,7,22,12,15,962.0,99.0,3.25,27.0,1016.5,939.75,686.03
2016,7,22,12,30,962.0,99.0,3.3,27.0,1016.0,964.81,702.66
2016,7,22,12,45,960.5,98.5,3.35,27.0,1008.0,985.16,716.28
2016,7,22,13,0,959.0,98.0,3.4,27.0,1000.0,1002.49,728.04
2016,7,22,13,15,956.0,97.5,3.45,27.0,984.5,1015.28,736.98
2016,7,22,13,30,953.0,97.0,3.5,27.0,969.0,1024.85,743.99
2016,7,22,13,45,948.5,96.0,3.55,27.0,946.0,1029.2,747.76
2016,7,22,14,0,944.0,95.0,3.6,27.0,923.0,1030.26,749.58
2016,7,22,14,15,938.0,93.5,3.6,26.5,893.5,1026.03,749.24
2016,7,22,14,30,932.0,92.0,3.6,26.0,864.0,1018.56,746.94
2016,7,22,14,45,923.5,90.5,3.65,26.0,828.5,1005.49,739.98
2016,7,22,15,0,915.0,89.0,3.7,26.0,793.0,989.37,731.11
2016,7,22,15,15,904.5,87.5,3.7,25.5,752.0,968.43,720.2
2016,7,22,15,30,894.0,86.0,3.7,25.0,711.0,944.76,707.46
2016,7,22,15,45,871.5,87.0,3.7,24.5,663.5,910.45,687.4
2016,7,22,16,0,849.0,88.0,3.7,24.0,616.0,874.35,665.93
2016,7,22,16,15,830.5,85.0,3.65,23.5,567.0,842.83,647.12
2016,7,22,16,30,812.0,82.0,3.6,23.0,518.0,802.19,621.55
2016,7,22,16,45,780.0,80.5,3.6,23.0,465.5,751.05,587.04
2016,7,22,17,0,748.0,79.0,3.6,23.0,413.0,699.65,551.7
2016,7,22,17,15,713.5,74.5,3.45,22.0,361.0,642.84,512.92
2016,7,22,17,30,679.0,70.0,3.3,21.0,309.0,590.5,476.22
2016,7,22,17,45,628.0,64.5,3.2,20.5,257.5,523.45,424.84
2016,7,22,18,0,577.0,59.0,3.1,20.0,206.0,459.2,373.17
2016,7,22,18,15,503.0,51.5,2.9,19.0,158.0,382.17,309.58
2016,7,22,18,30,429.0,44.0,2.7,18.0,110.0,310.76,248.07
2016,7,22,18,45,308.0,32.5,2.5,17.5,71.0,218.11,165.09
2016,7,22,19,0,187.0,21.0,2.3,17.0,32.0,126.81,30.42
2016,7,22,19,15,93.5,10.5,2.3,16.5,16.0,47.24,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,11.5,1.45,13.5,16.5,10.96,0.0
2016,7,23,5,30,170.0,23.0,1.6,14.0,33.0,18.17,2.11
2016,7,23,5,45,286.5,35.0,1.75,15.0,72.0,27.98,17.92
2016,7,23,6,0,403.0,47.0,1.9,16.0,111.0,36.56,26.25
2016,7,23,6,15,476.5,55.5,1.75,16.5,158.5,41.45,30.96
2016,7,23,6,30,550.0,64.0,1.6,17.0,206.0,46.12,35.24
2016,7,23,6,45,605.0,70.0,1.5,17.5,258.0,48.45,37.29
2016,7,23,7,0,660.0,76.0,1.4,18.0,310.0,50.67,39.12
2016,7,23,7,15,695.5,81.0,1.35,19.0,362.0,51.93,39.96
2016,7,23,7,30,731.0,86.0,1.3,20.0,414.0,82.81,48.02
2016,7,23,7,45,759.5,89.0,1.3,21.0,465.5,126.25,68.72
2016,7,23,8,0,788.0,92.0,1.3,22.0,517.0,173.05,100.49
2016,7,23,8,15,807.5,95.5,1.45,22.5,566.0,221.75,139.13
2016,7,23,8,30,827.0,99.0,1.6,23.0,615.0,272.53,181.71
2016,7,23,8,45,840.0,102.5,1.75,24.0,659.5,323.3,224.77
2016,7,23,9,0,853.0,106.0,1.9,25.0,704.0,381.09,272.54
2016,7,23,9,15,864.5,108.0,2.05,25.5,744.5,431.48,314.45
2016,7,23,9,30,876.0,110.0,2.2,26.0,785.0,482.25,355.63
2016,7,23,9,45,886.0,111.0,2.35,27.0,820.5,531.61,393.96
2016,7,23,10,0,896.0,112.0,2.5,28.0,856.0,580.78,430.91
2016,7,23,10,15,902.5,113.5,2.6,28.5,884.5,627.92,466.01
2016,7,23,10,30,909.0,115.0,2.7,29.0,913.0,674.14,499.53
2016,7,23,10,45,889.0,131.0,2.85,29.5,928.0,713.87,527.51
2016,7,23,11,0,869.0,147.0,3.0,30.0,943.0,750.29,552.56
2016,7,23,11,15,872.5,148.0,3.05,30.0,958.0,788.27,578.46
2016,7,23,11,30,876.0,149.0,3.1,30.0,973.0,824.55,602.46
2016,7,23,11,45,864.0,158.0,3.2,30.5,976.5,853.31,620.42
2016,7,23,12,0,852.0,167.0,3.3,31.0,980.0,884.3,639.82
2016,7,23,12,15,852.0,167.0,3.4,31.0,980.0,910.95,657.61
2016,7,23,12,30,852.0,167.0,3.5,31.0,980.0,935.19,673.88
2016,7,23,12,45,858.0,162.0,3.6,31.0,974.5,957.52,688.99
2016,7,23,13,0,864.0,157.0,3.7,31.0,969.0,969.73,697.64
2016,7,23,13,15,860.5,156.0,3.75,30.5,954.0,981.15,707.07
2016,7,23,13,30,857.0,155.0,3.8,30.0,939.0,998.05,720.22
2016,7,23,13,45,848.0,156.0,3.85,30.0,915.5,1000.64,722.73
2016,7,23,14,0,839.0,157.0,3.9,30.0,892.0,1000.16,723.49
2016,7,23,14,15,831.5,155.0,3.9,29.5,863.5,994.95,722.46
2016,7,23,14,30,824.0,153.0,3.9,29.0,835.0,986.73,719.6
2016,7,23,14,45,829.5,142.5,3.95,29.0,804.0,979.01,716.07
2016,7,23,15,0,835.0,132.0,4.0,29.0,773.0,967.98,710.46
2016,7,23,15,15,822.5,129.0,3.95,28.5,732.0,944.96,697.8
2016,7,23,15,30,810.0,126.0,3.9,28.0,691.0,919.38,683.48
2016,7,23,15,45,811.0,116.0,3.9,28.0,650.0,895.86,669.44
2016,7,23,16,0,812.0,106.0,3.9,28.0,609.0,869.41,653.35
2016,7,23,16,15,792.0,102.5,3.8,27.5,560.0,829.43,628.6
2016,7,23,16,30,772.0,99.0,3.7,27.0,511.0,787.99,602.54
2016,7,23,16,45,755.0,91.5,3.65,26.5,461.5,743.08,573.76
2016,7,23,17,0,738.0,84.0,3.6,26.0,412.0,697.01,543.49
2016,7,23,17,15,702.5,79.5,3.45,25.0,359.5,643.78,507.77
2016,7,23,17,30,667.0,75.0,3.3,24.0,307.0,587.68,468.65
2016,7,23,17,45,621.0,68.0,3.15,23.0,256.5,522.53,419.73
2016,7,23,18,0,575.0,61.0,3.0,22.0,206.0,459.76,370.36
2016,7,23,18,15,499.5,52.5,2.85,21.0,157.5,380.71,305.77
2016,7,23,18,30,424.0,44.0,2.7,20.0,109.0,307.48,243.31
2016,7,23,18,45,299.0,32.5,2.55,19.0,70.0,213.26,159.6
2016,7,23,19,0,174.0,21.0,2.4,18.0,31.0,119.94,17.38
2016,7,23,19,15,87.0,10.5,2.45,17.5,15.5,44.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,62.5,11.5,2.4,13.5,15.0,10.96,0.0
2016,7,24,5,30,125.0,23.0,2.5,14.0,30.0,18.18,0.7
2016,7,24,5,45,236.0,37.0,2.6,15.0,68.0,28.79,18.49
2016,7,24,6,0,347.0,51.0,2.7,16.0,106.0,38.99,28.32
2016,7,24,6,15,423.5,61.5,2.65,16.5,153.0,46.95,35.75
2016,7,24,6,30,500.0,72.0,2.6,17.0,200.0,53.1,41.36
2016,7,24,6,45,563.0,77.5,2.6,17.5,252.0,54.62,42.7
2016,7,24,7,0,626.0,83.0,2.6,18.0,304.0,56.14,43.91
2016,7,24,7,15,663.5,88.5,2.6,18.5,356.0,57.5,44.9
2016,7,24,7,30,701.0,94.0,2.6,19.0,408.0,80.44,47.74
2016,7,24,7,45,734.0,96.5,2.65,20.0,460.0,122.79,67.61
2016,7,24,8,0,767.0,99.0,2.7,21.0,512.0,174.18,103.08
2016,7,24,8,15,788.0,102.5,2.7,21.5,561.0,222.08,141.17
2016,7,24,8,30,809.0,106.0,2.7,22.0,610.0,272.24,183.44
2016,7,24,8,45,821.5,110.5,2.7,22.5,654.5,322.83,227.03
2016,7,24,9,0,834.0,115.0,2.7,23.0,699.0,374.43,271.05
2016,7,24,9,15,846.5,117.5,2.65,23.5,740.0,425.19,313.5
2016,7,24,9,30,859.0,120.0,2.6,24.0,781.0,481.36,358.66
2016,7,24,9,45,849.5,132.5,2.6,25.0,811.0,525.9,393.45
2016,7,24,10,0,840.0,145.0,2.6,26.0,841.0,573.51,428.95
2016,7,24,10,15,848.0,147.0,2.6,26.5,870.5,620.45,463.71
2016,7,24,10,30,856.0,149.0,2.6,27.0,900.0,666.8,497.05
2016,7,24,10,45,835.0,166.5,2.65,27.5,914.5,706.48,524.6
2016,7,24,11,0,814.0,184.0,2.7,28.0,929.0,743.1,549.31
2016,7,24,11,15,818.5,185.5,2.75,28.0,944.5,781.57,576.41
2016,7,24,11,30,823.0,187.0,2.8,28.0,960.0,818.61,601.65
2016,7,24,11,45,805.0,200.0,2.85,28.5,961.5,846.09,618.58
2016,7,24,12,0,787.0,213.0,2.9,29.0,963.0,870.64,633.56
2016,7,24,12,15,787.0,213.0,2.9,29.0,962.5,896.14,650.09
2016,7,24,12,30,787.0,213.0,2.9,29.0,962.0,919.44,665.17
2016,7,24,12,45,799.0,203.5,2.9,29.5,958.5,942.44,678.73
2016,7,24,13,0,811.0,194.0,2.9,30.0,955.0,963.09,690.75
2016,7,24,13,15,807.0,192.5,2.95,29.5,939.5,973.79,699.63
2016,7,24,13,30,803.0,191.0,3.0,29.0,924.0,981.58,706.86
2016,7,24,13,45,780.0,199.0,3.1,29.0,896.5,977.44,705.53
2016,7,24,14,0,757.0,207.0,3.2,29.0,869.0,977.04,706.82
2016,7,24,14,15,747.5,204.0,3.25,28.5,839.5,969.49,704.57
2016,7,24,14,30,738.0,201.0,3.3,28.0,810.0,959.11,700.62
2016,7,24,14,45,735.0,192.5,3.35,28.0,777.0,946.37,693.8
2016,7,24,15,0,732.0,184.0,3.4,28.0,744.0,930.79,685.19
2016,7,24,15,15,716.0,179.5,3.45,27.5,703.0,904.52,670.82
2016,7,24,15,30,700.0,175.0,3.5,27.0,662.0,876.04,654.88
2016,7,24,15,45,705.0,159.5,3.55,27.0,622.5,852.49,640.91
2016,7,24,16,0,710.0,144.0,3.6,27.0,583.0,825.99,624.8
2016,7,24,16,15,685.5,138.5,3.6,26.0,534.0,782.51,598.8
2016,7,24,16,30,661.0,133.0,3.6,25.0,485.0,738.01,571.53
2016,7,24,16,45,654.5,119.5,3.6,24.5,438.5,698.21,545.91
2016,7,24,17,0,648.0,106.0,3.6,24.0,392.0,656.71,518.4
2016,7,24,17,15,608.0,99.0,3.55,23.0,340.5,596.42,476.58
2016,7,24,17,30,568.0,92.0,3.5,22.0,289.0,537.33,433.32
2016,7,24,17,45,531.0,80.5,3.45,21.5,240.5,476.67,386.44
2016,7,24,18,0,494.0,69.0,3.4,21.0,192.0,417.78,339.0
2016,7,24,18,15,417.0,58.5,3.35,20.0,146.0,338.86,273.9
2016,7,24,18,30,340.0,48.0,3.3,19.0,100.0,264.75,210.48
2016,7,24,18,45,235.5,33.5,3.25,18.0,63.0,181.78,135.53
2016,7,24,19,0,131.0,19.0,3.2,17.0,26.0,96.44,2.11
2016,7,24,19,15,65.5,9.5,3.2,16.5,13.0,34.96,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,64.0,10.0,2.6,13.5,13.5,9.53,0.0
2016,7,25,5,30,128.0,20.0,2.7,14.0,27.0,15.75,0.0
2016,7,25,5,45,229.0,35.0,2.85,14.5,64.5,27.21,17.09
2016,7,25,6,0,330.0,50.0,3.0,15.0,102.0,38.23,27.75
2016,7,25,6,15,403.5,61.5,3.0,15.5,148.0,46.03,35.06
2016,7,25,6,30,477.0,73.0,3.0,16.0,194.0,54.1,42.4
2016,7,25,6,45,530.0,82.0,3.0,16.5,244.5,58.49,46.29
2016,7,25,7,0,583.0,91.0,3.0,17.0,295.0,62.61,49.79
2016,7,25,7,15,621.5,98.0,2.95,17.5,347.0,64.81,51.48
2016,7,25,7,30,660.0,105.0,2.9,18.0,399.0,85.89,54.11
2016,7,25,7,45,685.0,111.5,2.9,18.5,449.0,128.46,74.88
2016,7,25,8,0,710.0,118.0,2.9,19.0,499.0,174.02,106.28
2016,7,25,8,15,732.5,123.0,2.9,19.5,548.0,220.85,143.49
2016,7,25,8,30,755.0,128.0,2.9,20.0,597.0,270.13,184.97
2016,7,25,8,45,766.0,134.5,2.95,21.0,640.5,319.56,227.28
2016,7,25,9,0,777.0,141.0,3.0,22.0,684.0,375.07,273.72
2016,7,25,9,15,791.0,144.5,3.0,22.5,725.0,424.49,315.06
2016,7,25,9,30,805.0,148.0,3.0,23.0,766.0,474.75,356.03
2016,7,25,9,45,836.5,139.0,3.0,24.0,807.5,523.64,394.22
2016,7,25,10,0,868.0,130.0,3.0,25.0,849.0,577.87,435.08
2016,7,25,10,15,875.5,132.0,3.0,25.5,878.0,624.99,470.38
2016,7,25,10,30,883.0,134.0,3.0,26.0,907.0,671.33,504.14
2016,7,25,10,45,874.5,143.5,3.05,26.5,925.5,712.34,533.22
2016,7,25,11,0,866.0,153.0,3.1,27.0,944.0,751.01,559.96
2016,7,25,11,15,869.5,154.0,3.15,27.0,959.0,789.04,586.5
2016,7,25,11,30,873.0,155.0,3.2,27.0,974.0,825.36,610.86
2016,7,25,11,45,864.0,162.5,3.25,27.5,978.5,859.1,632.14
2016,7,25,12,0,855.0,170.0,3.3,28.0,983.0,887.79,649.91
2016,7,25,12,15,855.0,170.0,3.35,28.0,983.0,914.63,667.73
2016,7,25,12,30,855.0,170.0,3.4,28.0,983.0,939.05,683.99
2016,7,25,12,45,861.5,164.0,3.45,28.0,977.5,961.01,698.71
2016,7,25,13,0,868.0,158.0,3.5,28.0,972.0,972.82,706.87
2016,7,25,13,15,864.5,157.0,3.55,28.0,956.5,992.36,720.26
2016,7,25,13,30,861.0,156.0,3.6,28.0,941.0,1001.36,726.84
2016,7,25,13,45,847.0,159.5,3.65,28.0,916.0,1001.77,728.03
2016,7,25,14,0,833.0,163.0,3.7,28.0,891.0,999.07,727.38
2016,7,25,14,15,825.0,160.5,3.75,27.5,861.5,992.92,726.07
2016,7,25,14,30,817.0,158.0,3.8,27.0,832.0,983.76,722.89
2016,7,25,14,45,812.0,152.5,3.85,27.0,798.0,971.36,716.24
2016,7,25,15,0,807.0,147.0,3.9,27.0,764.0,956.01,707.73
2016,7,25,15,15,793.0,143.5,3.9,26.5,722.5,931.44,694.17
2016,7,25,15,30,779.0,140.0,3.9,26.0,681.0,904.4,678.93
2016,7,25,15,45,777.5,129.5,3.9,26.0,639.0,878.82,663.28
2016,7,25,16,0,776.0,119.0,3.9,26.0,597.0,850.49,645.67
2016,7,25,16,15,754.0,114.5,3.85,25.5,548.0,813.04,622.56
2016,7,25,16,30,732.0,110.0,3.8,25.0,499.0,769.99,595.15
2016,7,25,16,45,722.0,100.0,3.75,24.5,451.0,728.97,568.72
2016,7,25,17,0,712.0,90.0,3.7,24.0,403.0,686.39,540.52
2016,7,25,17,15,674.5,84.5,3.6,23.0,350.5,627.65,500.3
2016,7,25,17,30,637.0,79.0,3.5,22.0,298.0,569.89,459.09
2016,7,25,17,45,598.0,70.0,3.4,21.5,248.5,508.15,411.39
2016,7,25,18,0,559.0,61.0,3.3,21.0,199.0,448.28,363.11
2016,7,25,18,15,482.0,52.0,3.15,20.0,151.5,368.6,297.38
2016,7,25,18,30,405.0,43.0,3.0,19.0,104.0,294.97,234.01
2016,7,25,18,45,290.0,31.0,2.85,18.5,66.0,206.44,152.74
2016,7,25,19,0,175.0,19.0,2.7,18.0,28.0,116.33,0.0
2016,7,25,19,15,87.5,9.5,2.65,17.5,14.0,43.53,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,67.0,9.5,1.2,14.5,13.5,9.05,0.0
2016,7,26,5,30,134.0,19.0,1.4,15.0,27.0,14.97,0.0
2016,7,26,5,45,237.0,34.0,1.65,16.0,64.0,26.46,16.24
2016,7,26,6,0,340.0,49.0,1.9,17.0,101.0,37.51,26.86
2016,7,26,6,15,413.5,60.0,1.8,17.5,147.0,45.85,34.62
2016,7,26,6,30,487.0,71.0,1.7,18.0,193.0,52.49,40.65
2016,7,26,6,45,539.0,79.5,1.6,19.0,243.5,56.53,44.11
2016,7,26,7,0,591.0,88.0,1.5,20.0,294.0,60.33,47.19
2016,7,26,7,15,629.0,94.5,1.4,21.0,345.5,62.24,48.53
2016,7,26,7,30,667.0,101.0,1.3,22.0,397.0,81.45,50.31
2016,7,26,7,45,693.0,107.0,1.25,23.0,447.0,124.07,69.91
2016,7,26,8,0,719.0,113.0,1.2,24.0,497.0,169.79,100.12
2016,7,26,8,15,740.5,117.5,1.15,24.5,545.5,216.52,136.08
2016,7,26,8,30,762.0,122.0,1.1,25.0,594.0,271.09,180.22
2016,7,26,8,45,775.5,127.0,1.1,26.0,638.0,320.05,220.5
2016,7,26,9,0,789.0,132.0,1.1,27.0,682.0,370.17,261.15
2016,7,26,9,15,802.0,135.0,1.1,27.5,722.5,419.41,300.73
2016,7,26,9,30,815.0,138.0,1.1,28.0,763.0,469.36,339.69
2016,7,26,9,45,833.5,136.5,1.1,29.0,800.5,518.7,376.28
2016,7,26,10,0,852.0,135.0,1.1,30.0,838.0,568.8,412.08
2016,7,26,10,15,859.0,136.5,1.1,30.5,867.0,617.82,446.62
2016,7,26,10,30,866.0,138.0,1.1,31.0,896.0,662.8,477.43
2016,7,26,10,45,864.0,144.0,1.1,32.0,916.0,704.57,504.08
2016,7,26,11,0,862.0,150.0,1.1,33.0,936.0,744.54,528.65
2016,7,26,11,15,865.5,150.5,1.2,33.0,951.0,782.01,553.81
2016,7,26,11,30,869.0,151.0,1.3,33.0,966.0,817.77,576.97
2016,7,26,11,45,864.5,155.5,1.45,33.0,971.5,848.67,597.6
2016,7,26,12,0,860.0,160.0,1.6,33.0,977.0,881.75,619.62
2016,7,26,12,15,860.0,160.0,1.75,33.0,976.5,908.61,637.72
2016,7,26,12,30,860.0,160.0,1.9,33.0,976.0,933.02,654.38
2016,7,26,12,45,863.0,156.5,2.05,33.5,969.5,947.42,663.5
2016,7,26,13,0,866.0,153.0,2.2,34.0,963.0,965.39,674.96
2016,7,26,13,15,862.0,152.0,2.3,33.5,947.5,976.35,684.37
2016,7,26,13,30,858.0,151.0,2.4,33.0,932.0,984.34,692.14
2016,7,26,13,45,850.5,150.5,2.5,33.0,908.5,994.99,700.31
2016,7,26,14,0,843.0,150.0,2.6,33.0,885.0,994.39,701.52
2016,7,26,14,15,835.0,148.0,2.65,33.0,855.5,988.65,699.26
2016,7,26,14,30,827.0,146.0,2.7,33.0,826.0,979.88,695.24
2016,7,26,14,45,819.0,141.5,2.75,33.0,791.0,965.44,687.73
2016,7,26,15,0,811.0,137.0,2.8,33.0,756.0,948.12,678.48
2016,7,26,15,15,797.5,134.0,2.8,32.5,715.0,924.46,666.16
2016,7,26,15,30,784.0,131.0,2.8,32.0,674.0,898.34,652.21
2016,7,26,15,45,770.5,125.5,2.85,31.5,630.0,867.13,635.14
2016,7,26,16,0,757.0,120.0,2.9,31.0,586.0,833.79,616.42
2016,7,26,16,15,734.5,115.5,2.9,30.5,537.0,796.48,594.4
2016,7,26,16,30,712.0,111.0,2.9,30.0,488.0,753.54,568.09
2016,7,26,16,45,685.5,105.0,2.9,30.0,438.0,704.63,535.96
2016,7,26,17,0,659.0,99.0,2.9,30.0,388.0,655.35,502.9
2016,7,26,17,15,620.0,92.0,2.75,29.0,336.5,595.52,462.63
2016,7,26,17,30,581.0,85.0,2.6,28.0,285.0,536.84,420.88
2016,7,26,17,45,528.5,76.5,2.5,27.0,235.0,468.93,370.36
2016,7,26,18,0,476.0,68.0,2.4,26.0,185.0,404.0,319.95
2016,7,26,18,15,401.0,57.0,2.05,25.0,139.5,326.66,257.28
2016,7,26,18,30,326.0,46.0,1.7,24.0,94.0,253.87,196.21
2016,7,26,18,45,219.0,31.5,1.4,23.0,58.0,170.65,121.91
2016,7,26,19,0,112.0,17.0,1.1,22.0,22.0,83.61,0.0
2016,7,26,19,15,56.0,8.5,1.1,21.5,11.0,30.07,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,31.0,7.5,2.0,16.5,9.0,7.15,0.0
2016,7,27,5,30,62.0,15.0,2.1,17.0,18.0,12.71,0.0
2016,7,27,5,45,138.5,33.5,2.25,17.5,51.0,26.01,15.6
2016,7,27,6,0,215.0,52.0,2.4,18.0,84.0,39.79,28.66
2016,7,27,6,15,278.5,68.0,2.3,18.5,126.5,51.01,38.91
2016,7,27,6,30,342.0,84.0,2.2,19.0,169.0,61.7,48.49
2016,7,27,6,45,399.5,95.0,2.15,20.0,216.5,68.12,53.99
2016,7,27,7,0,457.0,106.0,2.1,21.0,264.0,74.21,58.98
2016,7,27,7,15,496.0,115.5,2.05,21.5,312.5,78.83,62.69
2016,7,27,7,30,535.0,125.0,2.0,22.0,361.0,96.27,65.35
2016,7,27,7,45,572.0,130.5,2.0,23.0,410.5,131.63,80.78
2016,7,27,8,0,609.0,136.0,2.0,24.0,460.0,172.02,106.8
2016,7,27,8,15,632.5,142.0,2.0,24.5,507.0,214.57,139.3
2016,7,27,8,30,656.0,148.0,2.0,25.0,554.0,259.74,175.94
2016,7,27,8,45,675.5,153.0,2.0,26.0,597.5,305.45,213.44
2016,7,27,9,0,695.0,158.0,2.0,27.0,641.0,353.03,252.07
2016,7,27,9,15,709.5,161.5,2.0,27.5,680.0,399.18,289.53
2016,7,27,9,30,724.0,165.0,2.0,28.0,719.0,446.31,326.81
2016,7,27,9,45,727.5,172.5,2.05,29.0,751.5,492.2,361.59
2016,7,27,10,0,731.0,180.0,2.1,30.0,784.0,537.72,394.91
2016,7,27,10,15,740.0,183.0,2.15,30.0,812.0,582.13,428.15
2016,7,27,10,30,749.0,186.0,2.2,30.0,840.0,628.44,461.92
2016,7,27,10,45,754.0,189.0,2.25,30.5,861.5,668.76,489.97
2016,7,27,11,0,759.0,192.0,2.3,31.0,883.0,708.14,516.77
2016,7,27,11,15,763.0,193.0,2.4,31.0,898.0,743.91,542.01
2016,7,27,11,30,767.0,194.0,2.5,31.0,913.0,778.32,566.05
2016,7,27,11,45,768.5,195.5,2.65,31.5,920.0,809.65,586.35
2016,7,27,12,0,770.0,197.0,2.8,32.0,927.0,839.2,605.15
2016,7,27,12,15,770.5,197.0,2.9,32.0,927.0,864.56,622.11
2016,7,27,12,30,771.0,197.0,3.0,32.0,927.0,887.77,637.74
2016,7,27,12,45,774.5,192.5,3.1,32.0,921.5,907.14,650.95
2016,7,27,13,0,778.0,188.0,3.2,32.0,916.0,924.07,662.68
2016,7,27,13,15,774.0,187.0,3.3,31.5,901.0,934.73,671.85
2016,7,27,13,30,770.0,186.0,3.4,31.0,886.0,942.61,679.39
2016,7,27,13,45,768.0,181.5,3.55,31.0,865.0,946.08,683.15
2016,7,27,14,0,766.0,177.0,3.7,31.0,844.0,946.65,685.15
2016,7,27,14,15,757.0,174.5,3.75,30.5,815.0,939.58,683.05
2016,7,27,14,30,748.0,172.0,3.8,30.0,786.0,929.69,679.23
2016,7,27,14,45,746.5,163.5,3.9,30.0,754.0,918.02,673.24
2016,7,27,15,0,745.0,155.0,4.0,30.0,722.0,903.49,665.4
2016,7,27,15,15,730.5,151.5,4.0,29.5,682.5,884.62,655.51
2016,7,27,15,30,716.0,148.0,4.0,29.0,643.0,858.31,640.56
2016,7,27,15,45,712.0,137.5,4.0,29.0,602.0,831.4,623.89
2016,7,27,16,0,708.0,127.0,4.0,29.0,561.0,802.04,605.45
2016,7,27,16,15,684.5,122.0,3.95,28.5,513.5,760.05,578.96
2016,7,27,16,30,661.0,117.0,3.9,28.0,466.0,717.04,551.36
2016,7,27,16,45,646.5,107.0,3.85,27.5,419.5,674.61,523.64
2016,7,27,17,0,632.0,97.0,3.8,27.0,373.0,631.11,494.48
2016,7,27,17,15,593.5,90.5,3.65,26.0,323.0,573.24,454.35
2016,7,27,17,30,555.0,84.0,3.5,25.0,273.0,516.56,412.78
2016,7,27,17,45,515.5,73.5,3.4,24.5,226.0,456.01,366.0
2016,7,27,18,0,476.0,63.0,3.3,24.0,179.0,397.52,318.97
2016,7,27,18,15,401.5,53.0,3.15,23.0,134.5,321.87,256.74
2016,7,27,18,30,327.0,43.0,3.0,22.0,90.0,252.18,197.16
2016,7,27,18,45,163.5,32.5,2.9,21.0,56.0,145.55,103.47
2016,7,27,19,0,0.0,22.0,2.8,20.0,22.0,24.85,0.0
2016,7,27,19,15,0.0,11.0,2.75,19.5,11.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,72.5,8.5,2.3,14.5,12.5,8.1,0.0
2016,7,28,5,30,145.0,17.0,2.3,15.0,25.0,13.58,0.0
2016,7,28,5,45,252.5,30.0,2.3,15.5,60.5,23.81,13.8
2016,7,28,6,0,360.0,43.0,2.3,16.0,96.0,33.45,23.39
2016,7,28,6,15,433.0,52.0,2.25,16.5,141.0,38.91,28.63
2016,7,28,6,30,506.0,61.0,2.2,17.0,186.0,44.09,33.4
2016,7,28,6,45,555.5,68.0,2.2,18.0,235.0,47.28,36.17
2016,7,28,7,0,605.0,75.0,2.2,19.0,284.0,50.28,38.62
2016,7,28,7,15,641.5,80.5,2.15,19.5,334.0,51.91,39.86
2016,7,28,7,30,678.0,86.0,2.1,20.0,384.0,67.38,40.88
2016,7,28,7,45,704.0,90.5,2.1,21.0,433.5,109.42,59.06
2016,7,28,8,0,730.0,95.0,2.1,22.0,483.0,159.59,92.75
2016,7,28,8,15,750.5,98.5,2.1,22.5,530.0,205.55,128.54
2016,7,28,8,30,771.0,102.0,2.1,23.0,577.0,253.71,168.67
2016,7,28,8,45,784.5,106.0,2.1,24.0,620.5,302.33,209.85
2016,7,28,9,0,798.0,110.0,2.1,25.0,664.0,352.08,251.51
2016,7,28,9,15,810.0,112.5,2.15,25.5,703.0,400.96,292.27
2016,7,28,9,30,822.0,115.0,2.2,26.0,742.0,455.38,335.98
2016,7,28,9,45,831.0,117.0,2.25,26.5,776.0,502.74,373.45
2016,7,28,10,0,840.0,119.0,2.3,27.0,810.0,549.89,409.68
2016,7,28,10,15,846.5,120.5,2.4,27.5,838.0,594.77,443.46
2016,7,28,10,30,853.0,122.0,2.5,28.0,866.0,638.83,475.78
2016,7,28,10,45,847.0,130.0,2.6,28.5,884.5,679.13,504.48
2016,7,28,11,0,841.0,138.0,2.7,29.0,903.0,717.33,531.06
2016,7,28,11,15,844.0,139.0,2.8,29.0,917.5,754.02,556.67
2016,7,28,11,30,847.0,140.0,2.9,29.0,932.0,789.02,580.32
2016,7,28,11,45,838.0,147.0,3.05,29.5,936.0,817.75,598.79
2016,7,28,12,0,829.0,154.0,3.2,30.0,940.0,848.11,618.31
2016,7,28,12,15,829.0,154.0,3.3,30.0,939.5,874.09,635.85
2016,7,28,12,30,829.0,154.0,3.4,30.0,939.0,897.7,651.88
2016,7,28,12,45,825.0,155.0,3.5,30.0,930.5,916.14,664.59
2016,7,28,13,0,821.0,156.0,3.6,30.0,922.0,931.84,675.62
2016,7,28,13,15,817.0,155.0,3.65,29.5,907.0,942.72,684.69
2016,7,28,13,30,813.0,154.0,3.7,29.0,892.0,950.69,692.03
2016,7,28,13,45,803.5,154.5,3.75,29.0,869.0,951.97,693.75
2016,7,28,14,0,794.0,155.0,3.8,29.0,846.0,950.3,693.69
2016,7,28,14,15,785.5,153.0,3.85,28.5,817.0,944.06,692.13
2016,7,28,14,30,777.0,151.0,3.9,28.0,788.0,934.95,688.79
2016,7,28,14,45,771.0,146.0,3.95,28.0,755.0,922.22,681.76
2016,7,28,15,0,765.0,141.0,4.0,28.0,722.0,906.72,672.96
2016,7,28,15,15,750.5,137.5,3.95,27.5,682.0,882.13,658.86
2016,7,28,15,30,736.0,134.0,3.9,27.0,642.0,855.23,643.17
2016,7,28,15,45,729.5,125.5,3.9,27.0,600.5,832.38,629.19
2016,7,28,16,0,723.0,117.0,3.9,27.0,559.0,802.59,610.31
2016,7,28,16,15,700.5,112.5,3.8,26.5,512.0,761.64,584.18
2016,7,28,16,30,678.0,108.0,3.7,26.0,465.0,719.63,556.94
2016,7,28,16,45,660.5,99.5,3.65,25.5,417.5,675.96,528.17
2016,7,28,17,0,643.0,91.0,3.6,25.0,370.0,631.41,498.08
2016,7,28,17,15,605.0,85.0,3.5,24.0,320.5,574.19,458.35
2016,7,28,17,30,567.0,79.0,3.4,23.0,271.0,518.14,417.25
2016,7,28,17,45,522.5,70.0,3.3,22.5,223.5,455.65,368.49
2016,7,28,18,0,478.0,61.0,3.2,22.0,176.0,395.64,319.76
2016,7,28,18,15,403.5,51.0,3.1,21.5,132.0,320.05,256.59
2016,7,28,18,30,329.0,41.0,3.0,21.0,88.0,250.52,196.3
2016,7,28,18,45,225.0,28.0,2.9,20.5,54.0,170.57,120.7
2016,7,28,19,0,121.0,15.0,2.8,20.0,20.0,83.08,0.0
2016,7,28,19,15,60.5,7.5,2.8,19.5,10.0,30.7,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.0,9.0,6.67,0.0
2016,7,29,5,30,72.0,14.0,2.3,15.0,18.0,10.95,0.0
2016,7,29,5,45,153.5,31.0,2.3,15.5,50.5,24.09,13.87
2016,7,29,6,0,235.0,48.0,2.3,16.0,83.0,36.75,26.2
2016,7,29,6,15,301.5,62.5,2.3,16.5,125.0,46.89,35.6
2016,7,29,6,30,368.0,77.0,2.3,17.0,167.0,56.57,44.36
2016,7,29,6,45,423.0,87.5,2.3,18.0,214.5,62.78,49.75
2016,7,29,7,0,478.0,98.0,2.3,19.0,262.0,68.67,54.66
2016,7,29,7,15,517.0,107.0,2.3,19.5,310.5,72.32,57.6
2016,7,29,7,30,556.0,116.0,2.3,20.0,359.0,86.1,58.94
2016,7,29,7,45,592.0,121.0,2.3,21.0,408.5,122.82,74.31
2016,7,29,8,0,628.0,126.0,2.3,22.0,458.0,163.73,100.46
2016,7,29,8,15,651.5,131.5,2.3,22.5,504.5,206.88,133.59
2016,7,29,8,30,675.0,137.0,2.3,23.0,551.0,252.64,171.12
2016,7,29,8,45,699.0,138.5,2.3,24.0,596.0,297.83,208.71
2016,7,29,9,0,723.0,140.0,2.3,25.0,641.0,345.3,247.92
2016,7,29,9,15,737.0,143.5,2.35,25.5,680.5,397.27,290.52
2016,7,29,9,30,751.0,147.0,2.4,26.0,720.0,444.97,329.02
2016,7,29,9,45,775.5,142.5,2.45,26.5,757.5,491.67,365.88
2016,7,29,10,0,800.0,138.0,2.5,27.0,795.0,539.76,402.85
2016,7,29,10,15,808.0,139.5,2.55,27.5,823.5,584.6,436.45
2016,7,29,10,30,816.0,141.0,2.6,28.0,852.0,628.89,468.76
2016,7,29,10,45,819.0,144.0,2.7,28.5,873.0,670.46,498.51
2016,7,29,11,0,822.0,147.0,2.8,29.0,894.0,710.73,526.71
2016,7,29,11,15,826.0,148.0,2.85,29.0,909.0,747.35,552.47
2016,7,29,11,30,830.0,149.0,2.9,29.0,924.0,782.61,576.08
2016,7,29,11,45,830.0,150.5,3.0,29.5,930.5,813.36,595.66
2016,7,29,12,0,830.0,152.0,3.1,30.0,937.0,842.04,613.79
2016,7,29,12,15,830.0,152.5,3.15,30.0,937.5,867.65,630.79
2016,7,29,12,30,830.0,153.0,3.2,30.0,938.0,890.94,646.32
2016,7,29,12,45,836.0,147.5,3.3,30.0,932.5,911.69,660.55
2016,7,29,13,0,842.0,142.0,3.4,30.0,927.0,929.9,673.21
2016,7,29,13,15,839.0,141.0,3.45,30.0,912.5,941.31,681.23
2016,7,29,13,30,836.0,140.0,3.5,30.0,898.0,949.84,687.54
2016,7,29,13,45,829.5,139.5,3.6,30.0,875.5,952.58,690.52
2016,7,29,14,0,823.0,139.0,3.7,30.0,853.0,960.69,697.18
2016,7,29,14,15,815.0,137.0,3.75,29.5,824.5,954.78,695.84
2016,7,29,14,30,807.0,135.0,3.8,29.0,796.0,945.93,692.75
2016,7,29,14,45,798.5,132.0,3.85,29.0,762.0,932.62,685.43
2016,7,29,15,0,790.0,129.0,3.9,29.0,728.0,916.54,676.35
2016,7,29,15,15,776.5,126.0,3.9,28.5,688.0,893.06,663.41
2016,7,29,15,30,763.0,123.0,3.9,28.0,648.0,867.2,648.83
2016,7,29,15,45,747.5,119.0,3.9,27.5,604.5,836.16,630.58
2016,7,29,16,0,732.0,115.0,3.9,27.0,561.0,803.18,610.79
2016,7,29,16,15,709.5,110.5,3.85,26.5,513.5,766.12,587.65
2016,7,29,16,30,687.0,106.0,3.8,26.0,466.0,723.85,560.41
2016,7,29,16,45,657.0,101.0,3.8,25.5,416.5,674.1,527.36
2016,7,29,17,0,627.0,96.0,3.8,25.0,367.0,624.31,493.45
2016,7,29,17,15,588.5,89.5,3.7,24.0,317.5,566.66,453.1
2016,7,29,17,30,550.0,83.0,3.6,23.0,268.0,510.23,411.3
2016,7,29,17,45,494.5,74.5,3.5,22.5,219.5,441.74,357.57
2016,7,29,18,0,439.0,66.0,3.4,22.0,171.0,376.57,304.51
2016,7,29,18,15,365.0,54.5,3.25,21.0,127.5,298.01,239.35
2016,7,29,18,30,291.0,43.0,3.1,20.0,84.0,230.21,180.65
2016,7,29,18,45,190.0,28.5,3.0,19.5,50.5,152.08,105.91
2016,7,29,19,0,89.0,14.0,2.9,19.0,17.0,51.84,0.0
2016,7,29,19,15,44.5,7.0,2.85,18.5,8.5,23.92,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,54.5,7.5,2.2,14.5,10.0,7.15,0.0
2016,7,30,5,30,109.0,15.0,2.2,15.0,20.0,11.8,0.0
2016,7,30,5,45,214.0,29.5,2.25,15.5,55.0,22.98,12.78
2016,7,30,6,0,319.0,44.0,2.3,16.0,90.0,34.64,24.34
2016,7,30,6,15,393.0,54.5,2.3,16.5,134.5,41.37,30.75
2016,7,30,6,30,467.0,65.0,2.3,17.0,179.0,47.73,36.59
2016,7,30,6,45,519.5,73.0,2.3,18.0,227.5,51.56,39.92
2016,7,30,7,0,572.0,81.0,2.3,19.0,276.0,55.16,42.89
2016,7,30,7,15,610.5,87.5,2.3,19.5,326.5,57.31,44.57
2016,7,30,7,30,649.0,94.0,2.3,20.0,377.0,69.39,45.12
2016,7,30,7,45,676.5,99.5,2.3,20.5,426.5,110.8,62.14
2016,7,30,8,0,704.0,105.0,2.3,21.0,476.0,155.44,91.09
2016,7,30,8,15,726.5,109.0,2.3,21.5,524.0,201.2,126.48
2016,7,30,8,30,749.0,113.0,2.3,22.0,572.0,254.47,170.46
2016,7,30,8,45,764.5,117.5,2.35,23.0,616.0,303.02,211.54
2016,7,30,9,0,780.0,122.0,2.4,24.0,660.0,352.94,253.44
2016,7,30,9,15,793.5,124.5,2.5,24.5,700.5,401.61,294.27
2016,7,30,9,30,807.0,127.0,2.6,25.0,741.0,451.03,334.73
2016,7,30,9,45,835.5,119.5,2.75,26.0,781.0,504.15,376.21
2016,7,30,10,0,864.0,112.0,2.9,27.0,821.0,554.05,414.34
2016,7,30,10,15,871.0,113.5,3.05,27.0,850.0,600.36,450.49
2016,7,30,10,30,878.0,115.0,3.2,27.0,879.0,645.84,485.29
2016,7,30,10,45,871.5,123.5,3.35,27.5,897.5,687.39,515.41
2016,7,30,11,0,865.0,132.0,3.5,28.0,916.0,726.76,543.31
2016,7,30,11,15,868.5,133.0,3.65,28.0,931.5,764.76,570.15
2016,7,30,11,30,872.0,134.0,3.8,28.0,947.0,801.03,595.13
2016,7,30,11,45,859.0,144.0,3.95,28.0,950.0,830.08,615.14
2016,7,30,12,0,846.0,154.0,4.1,28.0,953.0,856.28,633.27
2016,7,30,12,15,846.0,154.0,4.15,27.5,953.0,881.92,651.91
2016,7,30,12,30,846.0,154.0,4.2,27.0,953.0,905.2,669.05
2016,7,30,12,45,838.0,157.5,4.3,27.0,943.5,928.65,685.32
2016,7,30,13,0,830.0,161.0,4.4,27.0,934.0,943.43,695.86
2016,7,30,13,15,826.5,160.0,4.4,27.0,919.0,955.02,703.91
2016,7,30,13,30,823.0,159.0,4.4,27.0,904.0,963.67,710.14
2016,7,30,13,45,815.0,159.5,4.4,27.0,881.5,966.57,712.67
2016,7,30,14,0,807.0,160.0,4.4,27.0,859.0,966.47,713.37
2016,7,30,14,15,799.0,157.5,4.4,26.5,830.0,960.27,711.54
2016,7,30,14,30,791.0,155.0,4.4,26.0,801.0,951.13,707.87
2016,7,30,14,45,786.0,149.5,4.4,26.0,767.5,938.79,700.77
2016,7,30,15,0,781.0,144.0,4.4,26.0,734.0,923.58,691.84
2016,7,30,15,15,767.0,141.0,4.3,25.5,694.0,899.83,678.0
2016,7,30,15,30,753.0,138.0,4.2,25.0,654.0,878.62,665.94
2016,7,30,15,45,746.5,129.0,4.15,25.0,612.0,850.29,647.84
2016,7,30,16,0,740.0,120.0,4.1,25.0,570.0,819.55,628.02
2016,7,30,16,15,718.0,115.5,4.05,24.5,522.0,778.63,602.01
2016,7,30,16,30,696.0,111.0,4.0,24.0,474.0,736.56,574.77
2016,7,30,16,45,678.0,102.5,3.95,23.5,426.0,691.95,545.14
2016,7,30,17,0,660.0,94.0,3.9,23.0,378.0,646.45,514.16
2016,7,30,17,15,621.5,87.5,3.8,22.0,327.0,587.66,472.98
2016,7,30,17,30,583.0,81.0,3.7,21.0,276.0,530.02,430.22
2016,7,30,17,45,537.5,72.0,3.6,20.5,227.5,466.27,379.97
2016,7,30,18,0,492.0,63.0,3.5,20.0,179.0,405.01,329.67
2016,7,30,18,15,414.5,52.5,3.4,19.0,133.5,326.62,264.02
2016,7,30,18,30,337.0,42.0,3.3,18.0,88.0,254.48,201.01
2016,7,30,18,45,227.5,28.0,3.25,17.5,53.5,171.04,118.18
2016,7,30,19,0,118.0,14.0,3.2,17.0,19.0,64.16,0.0
2016,7,30,19,15,59.0,7.0,3.15,16.5,9.5,6.67,0.0
