Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,41.0,7.0,1.85,13.5,9.0,6.67,0.0
2016,7,31,5,30,82.0,14.0,2.0,14.0,18.0,11.0,0.0
2016,7,31,5,45,178.5,30.5,2.15,14.5,51.5,23.8,13.28
2016,7,31,6,0,275.0,47.0,2.3,15.0,85.0,36.13,25.7
2016,7,31,6,15,347.0,60.0,2.25,15.5,129.0,45.16,34.18
2016,7,31,6,30,419.0,73.0,2.2,16.0,173.0,53.78,42.07
2016,7,31,6,45,473.0,82.5,2.2,17.0,221.5,59.76,47.3
2016,7,31,7,0,527.0,92.0,2.2,18.0,270.0,64.23,51.02
2016,7,31,7,15,566.5,99.5,2.15,18.5,320.0,66.73,52.98
2016,7,31,7,30,606.0,107.0,2.1,19.0,370.0,77.01,53.13
2016,7,31,7,45,632.5,114.5,2.1,19.5,419.0,117.63,69.92
2016,7,31,8,0,659.0,122.0,2.1,20.0,468.0,161.42,98.24
2016,7,31,8,15,682.5,127.0,2.1,20.5,515.5,205.82,132.29
2016,7,31,8,30,706.0,132.0,2.1,21.0,563.0,252.8,171.04
2016,7,31,8,45,715.0,140.0,2.15,22.0,605.0,300.57,211.48
2016,7,31,9,0,724.0,148.0,2.2,23.0,647.0,349.14,252.2
2016,7,31,9,15,738.5,152.0,2.25,23.5,687.0,397.22,292.19
2016,7,31,9,30,753.0,156.0,2.3,24.0,727.0,450.74,335.22
2016,7,31,9,45,732.0,176.0,2.4,24.5,753.0,492.25,368.57
2016,7,31,10,0,711.0,196.0,2.5,25.0,779.0,535.77,402.13
2016,7,31,10,15,720.5,199.0,2.6,25.0,807.0,579.84,436.16
2016,7,31,10,30,730.0,202.0,2.7,25.0,835.0,623.75,469.39
2016,7,31,10,45,724.0,211.5,2.8,25.5,853.5,662.71,497.32
2016,7,31,11,0,718.0,221.0,2.9,26.0,872.0,700.04,523.49
2016,7,31,11,15,722.5,223.0,2.95,26.0,887.0,736.77,549.82
2016,7,31,11,30,727.0,225.0,3.0,26.0,902.0,772.31,574.97
2016,7,31,11,45,718.0,233.0,3.15,26.5,906.0,801.09,594.27
2016,7,31,12,0,709.0,241.0,3.3,27.0,910.0,827.7,611.89
2016,7,31,12,15,708.5,241.5,3.35,27.0,910.0,852.4,629.06
2016,7,31,12,30,708.0,242.0,3.4,27.0,910.0,875.03,644.76
2016,7,31,12,45,778.5,195.5,3.5,27.0,924.5,910.3,669.01
2016,7,31,13,0,849.0,149.0,3.6,27.0,939.0,941.27,690.2
2016,7,31,13,15,845.5,148.5,3.65,26.5,923.5,952.93,699.78
2016,7,31,13,30,842.0,148.0,3.7,26.0,908.0,961.68,707.72
2016,7,31,13,45,822.0,154.5,3.8,26.0,881.5,967.22,712.61
2016,7,31,14,0,802.0,161.0,3.9,26.0,855.0,961.77,710.32
2016,7,31,14,15,793.5,159.0,3.95,25.5,826.0,955.61,708.84
2016,7,31,14,30,785.0,157.0,4.0,25.0,797.0,946.53,705.51
2016,7,31,14,45,768.0,157.0,4.05,25.0,760.0,928.56,694.86
2016,7,31,15,0,751.0,157.0,4.1,25.0,723.0,913.38,686.23
2016,7,31,15,15,736.0,153.0,4.1,24.5,683.0,888.2,671.81
2016,7,31,15,30,721.0,149.0,4.1,24.0,643.0,860.76,655.8
2016,7,31,15,45,707.0,142.5,4.15,24.0,599.5,829.27,635.79
2016,7,31,16,0,693.0,136.0,4.2,24.0,556.0,795.84,614.25
2016,7,31,16,15,668.5,130.5,4.15,23.0,508.0,752.78,587.47
2016,7,31,16,30,644.0,125.0,4.1,22.0,460.0,708.77,559.42
2016,7,31,16,45,624.5,115.0,4.05,21.5,412.0,662.87,528.24
2016,7,31,17,0,605.0,105.0,4.0,21.0,364.0,616.26,495.78
2016,7,31,17,15,564.5,97.5,3.9,20.5,314.0,556.68,451.55
2016,7,31,17,30,524.0,90.0,3.8,20.0,264.0,498.43,406.75
2016,7,31,17,45,481.0,78.5,3.7,19.5,216.5,435.74,356.88
2016,7,31,18,0,438.0,67.0,3.6,19.0,169.0,375.43,306.99
2016,7,31,18,15,360.5,55.0,3.45,18.0,125.0,295.3,239.52
2016,7,31,18,30,283.0,43.0,3.3,17.0,81.0,225.64,178.29
2016,7,31,18,45,187.0,28.0,3.15,16.5,48.5,149.11,100.35
2016,7,31,19,0,91.0,13.0,3.0,16.0,16.0,51.4,0.0
2016,7,31,19,15,45.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,84.0,7.0,1.65,14.5,10.5,6.67,0.0
2016,8,1,5,30,168.0,14.0,1.8,15.0,21.0,13.34,0.0
2016,8,1,5,45,291.5,25.0,1.95,15.5,57.0,19.6,9.67
2016,8,1,6,0,415.0,36.0,2.1,16.0,93.0,27.6,18.2
2016,8,1,6,15,490.0,43.0,2.1,16.5,139.0,31.64,22.19
2016,8,1,6,30,565.0,50.0,2.1,17.0,185.0,35.51,25.81
2016,8,1,6,45,360.5,90.0,2.1,17.5,183.5,64.74,51.59
2016,8,1,7,0,156.0,130.0,2.1,18.0,182.0,101.74,83.69
2016,8,1,7,15,193.5,150.0,2.05,18.5,226.0,115.76,95.37
2016,8,1,7,30,231.0,170.0,2.0,19.0,270.0,124.21,95.66
2016,8,1,7,45,244.0,192.0,2.0,19.5,309.5,155.96,114.38
2016,8,1,8,0,257.0,214.0,2.0,20.0,349.0,189.48,137.7
2016,8,1,8,15,540.0,148.0,2.0,20.5,466.0,196.73,130.86
2016,8,1,8,30,823.0,82.0,2.0,21.0,583.0,249.81,164.34
2016,8,1,8,45,837.5,84.0,2.0,21.5,627.5,299.53,207.35
2016,8,1,9,0,852.0,86.0,2.0,22.0,672.0,350.33,251.13
2016,8,1,9,15,863.5,88.0,2.05,22.5,712.5,400.88,294.09
2016,8,1,9,30,875.0,90.0,2.1,23.0,753.0,451.8,336.24
2016,8,1,9,45,876.5,95.5,2.2,24.0,786.0,501.06,375.36
2016,8,1,10,0,878.0,101.0,2.3,25.0,819.0,549.37,412.42
2016,8,1,10,15,885.0,102.5,2.4,25.0,847.5,596.32,449.05
2016,8,1,10,30,892.0,104.0,2.5,25.0,876.0,642.41,484.24
2016,8,1,10,45,897.0,104.5,2.6,25.5,898.5,685.28,515.45
2016,8,1,11,0,902.0,105.0,2.7,26.0,921.0,726.73,544.77
2016,8,1,11,15,905.5,106.0,2.8,26.0,936.0,765.94,571.61
2016,8,1,11,30,909.0,107.0,2.9,26.0,951.0,803.3,597.07
2016,8,1,11,45,911.0,107.0,3.0,26.5,958.5,836.55,618.45
2016,8,1,12,0,913.0,107.0,3.1,27.0,966.0,867.54,638.23
2016,8,1,12,15,913.0,107.0,3.15,27.0,966.0,894.41,656.17
2016,8,1,12,30,913.0,107.0,3.2,27.0,966.0,918.66,672.43
2016,8,1,12,45,910.0,107.5,3.3,27.0,958.0,937.94,685.8
2016,8,1,13,0,907.0,108.0,3.4,27.0,950.0,954.28,697.37
2016,8,1,13,15,904.0,107.5,3.5,27.0,935.0,966.62,706.42
2016,8,1,13,30,901.0,107.0,3.6,27.0,920.0,975.87,713.61
2016,8,1,13,45,899.0,104.5,3.7,27.0,898.5,980.89,718.15
2016,8,1,14,0,897.0,102.0,3.8,27.0,877.0,982.72,720.75
2016,8,1,14,15,890.5,100.5,3.85,26.5,848.0,978.08,720.34
2016,8,1,14,30,884.0,99.0,3.9,26.0,819.0,970.32,718.01
2016,8,1,14,45,878.5,96.0,3.95,26.0,784.5,958.8,711.87
2016,8,1,15,0,873.0,93.0,4.0,26.0,750.0,944.26,703.81
2016,8,1,15,15,861.5,91.0,4.0,25.5,709.5,922.29,691.89
2016,8,1,15,30,850.0,89.0,4.0,25.0,669.0,897.72,678.19
2016,8,1,15,45,836.0,86.5,4.05,24.5,624.5,867.87,660.99
2016,8,1,16,0,822.0,84.0,4.1,24.0,580.0,835.88,642.11
2016,8,1,16,15,803.0,81.0,4.1,23.5,531.5,804.32,623.05
2016,8,1,16,30,784.0,78.0,4.1,23.0,483.0,763.9,597.29
2016,8,1,16,45,758.0,74.5,4.1,22.5,432.5,716.01,565.54
2016,8,1,17,0,732.0,71.0,4.1,22.0,382.0,667.6,532.62
2016,8,1,17,15,696.5,67.0,4.0,21.0,331.0,611.39,493.44
2016,8,1,17,30,661.0,63.0,3.9,20.0,280.0,555.94,453.39
2016,8,1,17,45,610.5,57.0,3.85,19.0,230.0,493.28,404.54
2016,8,1,18,0,560.0,51.0,3.8,18.0,180.0,430.04,352.74
2016,8,1,18,15,481.0,43.0,3.7,17.5,134.0,351.39,285.41
2016,8,1,18,30,402.0,35.0,3.6,17.0,88.0,279.29,220.66
2016,8,1,18,45,275.0,24.0,3.5,16.5,52.5,186.02,122.22
2016,8,1,19,0,148.0,13.0,3.4,16.0,17.0,75.53,0.0
2016,8,1,19,15,74.0,6.5,3.3,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,76.5,7.0,2.0,12.5,10.0,6.67,0.0
2016,8,2,5,30,153.0,14.0,2.2,13.0,20.0,13.34,0.0
2016,8,2,5,45,282.5,25.5,2.4,14.0,56.5,20.17,9.93
2016,8,2,6,0,412.0,37.0,2.6,15.0,93.0,28.62,19.12
2016,8,2,6,15,491.0,45.0,2.6,15.5,140.0,33.46,23.87
2016,8,2,6,30,570.0,53.0,2.6,16.0,187.0,38.09,28.19
2016,8,2,6,45,626.0,58.0,2.6,16.5,239.0,40.03,29.97
2016,8,2,7,0,682.0,63.0,2.6,17.0,291.0,46.07,35.24
2016,8,2,7,15,718.5,67.5,2.6,17.5,343.5,47.65,36.49
2016,8,2,7,30,755.0,72.0,2.6,18.0,396.0,54.54,42.32
2016,8,2,7,45,783.5,75.0,2.6,18.5,448.5,99.26,51.08
2016,8,2,8,0,812.0,78.0,2.6,19.0,501.0,147.32,81.06
2016,8,2,8,15,832.0,80.5,2.6,19.5,551.0,203.88,125.07
2016,8,2,8,30,852.0,83.0,2.6,20.0,601.0,255.24,168.28
2016,8,2,8,45,868.0,85.5,2.6,20.5,647.5,307.33,213.56
2016,8,2,9,0,884.0,88.0,2.6,21.0,694.0,360.65,259.75
2016,8,2,9,15,896.0,89.5,2.6,21.5,736.0,412.68,304.28
2016,8,2,9,30,908.0,91.0,2.6,22.0,778.0,465.1,347.94
2016,8,2,9,45,911.0,96.0,2.65,23.0,812.5,516.34,388.8
2016,8,2,10,0,914.0,101.0,2.7,24.0,847.0,566.73,427.54
2016,8,2,10,15,921.0,102.5,2.75,24.0,877.0,615.39,465.53
2016,8,2,10,30,928.0,104.0,2.8,24.0,907.0,663.14,501.94
2016,8,2,10,45,929.0,107.5,2.85,24.5,928.5,707.56,534.07
2016,8,2,11,0,930.0,111.0,2.9,25.0,950.0,750.23,564.12
2016,8,2,11,15,933.5,111.5,2.95,25.0,965.5,790.17,591.2
2016,8,2,11,30,937.0,112.0,3.0,25.0,981.0,828.19,616.82
2016,8,2,11,45,935.5,114.5,3.05,25.5,988.0,861.93,638.18
2016,8,2,12,0,934.0,117.0,3.1,26.0,995.0,893.18,657.76
2016,8,2,12,15,934.0,117.0,3.15,26.0,994.5,920.81,676.17
2016,8,2,12,30,934.0,117.0,3.2,26.0,994.0,945.75,692.85
2016,8,2,12,45,929.0,118.5,3.25,26.0,985.0,964.8,705.72
2016,8,2,13,0,924.0,120.0,3.3,26.0,976.0,980.81,716.72
2016,8,2,13,15,920.5,119.5,3.35,26.0,960.0,993.13,725.45
2016,8,2,13,30,917.0,119.0,3.4,26.0,944.0,1002.31,732.27
2016,8,2,13,45,910.0,118.5,3.45,26.0,920.0,1004.93,734.95
2016,8,2,14,0,903.0,118.0,3.5,26.0,896.0,1004.32,735.71
2016,8,2,14,15,895.0,116.5,3.5,26.0,865.5,998.51,732.85
2016,8,2,14,30,887.0,115.0,3.5,26.0,835.0,989.54,728.09
2016,8,2,14,45,881.0,111.0,3.5,26.0,799.5,976.71,720.91
2016,8,2,15,0,875.0,107.0,3.5,26.0,764.0,960.8,711.81
2016,8,2,15,15,862.0,105.0,3.5,25.5,722.0,937.61,699.29
2016,8,2,15,30,849.0,103.0,3.5,25.0,680.0,919.75,690.41
2016,8,2,15,45,834.5,99.0,3.5,25.0,634.0,887.81,670.52
2016,8,2,16,0,820.0,95.0,3.5,25.0,588.0,853.66,649.05
2016,8,2,16,15,798.5,92.0,3.45,24.5,538.0,812.68,623.57
2016,8,2,16,30,777.0,89.0,3.4,24.0,488.0,770.31,596.7
2016,8,2,16,45,748.0,84.5,3.4,23.5,436.0,719.0,563.0
2016,8,2,17,0,719.0,80.0,3.4,23.0,384.0,667.33,528.16
2016,8,2,17,15,680.0,75.0,3.35,22.0,331.5,611.72,490.03
2016,8,2,17,30,641.0,70.0,3.3,21.0,279.0,553.61,448.05
2016,8,2,17,45,583.5,63.5,3.25,20.5,228.0,483.03,392.57
2016,8,2,18,0,526.0,57.0,3.2,20.0,177.0,415.89,337.51
2016,8,2,18,15,441.0,48.0,3.15,19.0,130.5,334.03,268.93
2016,8,2,18,30,356.0,39.0,3.1,18.0,84.0,259.06,202.91
2016,8,2,18,45,221.0,25.5,3.1,17.5,49.5,160.35,100.02
2016,8,2,19,0,86.0,12.0,3.1,17.0,15.0,47.94,0.0
2016,8,2,19,15,43.0,6.0,3.15,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,85.0,14.0,2.2,14.0,17.0,13.34,0.0
2016,8,3,5,45,210.0,28.5,2.4,14.5,52.5,22.34,11.22
2016,8,3,6,0,335.0,43.0,2.6,15.0,88.0,34.34,24.0
2016,8,3,6,15,418.5,53.0,2.55,15.5,134.0,40.65,30.15
2016,8,3,6,30,502.0,63.0,2.5,16.0,180.0,46.64,35.73
2016,8,3,6,45,561.5,70.0,2.45,16.5,231.5,49.72,38.53
2016,8,3,7,0,621.0,77.0,2.4,17.0,283.0,52.65,41.05
2016,8,3,7,15,661.0,82.5,2.35,17.5,335.5,54.19,42.23
2016,8,3,7,30,701.0,88.0,2.3,18.0,388.0,58.9,46.13
2016,8,3,7,45,730.0,92.5,2.25,19.0,440.0,102.33,55.81
2016,8,3,8,0,759.0,97.0,2.2,20.0,492.0,154.55,88.92
2016,8,3,8,15,781.0,101.0,2.2,20.5,541.5,202.77,125.61
2016,8,3,8,30,803.0,105.0,2.2,21.0,591.0,253.39,167.55
2016,8,3,8,45,817.5,109.0,2.2,21.5,636.5,304.19,211.18
2016,8,3,9,0,832.0,113.0,2.2,22.0,682.0,356.21,255.71
2016,8,3,9,15,845.0,115.5,2.2,22.5,723.5,407.45,298.95
2016,8,3,9,30,858.0,118.0,2.2,23.0,765.0,464.28,345.12
2016,8,3,9,45,871.5,118.0,2.25,24.0,802.0,514.22,384.39
2016,8,3,10,0,885.0,118.0,2.3,25.0,839.0,564.27,422.45
2016,8,3,10,15,892.5,119.5,2.4,25.0,868.5,612.09,459.61
2016,8,3,10,30,900.0,121.0,2.5,25.0,898.0,659.07,495.35
2016,8,3,10,45,886.0,134.0,2.6,25.5,915.0,700.74,525.23
2016,8,3,11,0,872.0,147.0,2.7,26.0,932.0,739.58,552.39
2016,8,3,11,15,875.5,148.0,2.85,26.0,947.5,778.17,580.26
2016,8,3,11,30,879.0,149.0,3.0,26.0,963.0,815.0,605.6
2016,8,3,11,45,867.0,158.0,3.15,26.5,966.5,844.51,624.7
2016,8,3,12,0,855.0,167.0,3.3,27.0,970.0,875.91,645.07
2016,8,3,12,15,855.0,167.0,3.45,26.5,969.5,902.95,665.05
2016,8,3,12,30,855.0,167.0,3.6,26.0,969.0,927.51,683.53
2016,8,3,12,45,859.0,163.0,3.75,26.0,963.0,949.18,698.85
2016,8,3,13,0,863.0,159.0,3.9,26.0,957.0,968.13,712.48
2016,8,3,13,15,859.0,158.0,4.0,25.5,941.0,979.74,722.49
2016,8,3,13,30,855.0,157.0,4.1,25.0,925.0,988.28,730.66
2016,8,3,13,45,845.0,158.0,4.2,25.0,900.5,990.04,733.04
2016,8,3,14,0,835.0,159.0,4.3,25.0,876.0,988.68,733.5
2016,8,3,14,15,826.5,156.5,4.35,24.5,846.0,982.01,731.71
2016,8,3,14,30,818.0,154.0,4.4,24.0,816.0,972.29,727.98
2016,8,3,14,45,819.0,145.5,4.45,24.0,783.0,962.26,722.74
2016,8,3,15,0,820.0,137.0,4.5,24.0,750.0,949.05,715.44
2016,8,3,15,15,805.5,133.5,4.45,23.5,708.5,923.73,700.77
2016,8,3,15,30,791.0,130.0,4.4,23.0,667.0,895.9,684.39
2016,8,3,15,45,793.5,118.5,4.35,22.5,625.0,872.16,670.78
2016,8,3,16,0,796.0,107.0,4.3,22.0,583.0,845.37,654.92
2016,8,3,16,15,773.5,103.0,4.2,21.5,533.0,802.96,627.47
2016,8,3,16,30,751.0,99.0,4.1,21.0,483.0,759.22,598.71
2016,8,3,16,45,738.5,89.5,4.05,20.5,434.0,716.05,569.99
2016,8,3,17,0,726.0,80.0,4.0,20.0,385.0,671.43,539.47
2016,8,3,17,15,687.0,75.0,3.85,19.0,332.0,615.64,500.18
2016,8,3,17,30,648.0,70.0,3.7,18.0,279.0,557.29,457.01
2016,8,3,17,45,602.5,61.5,3.6,17.5,228.5,491.76,404.67
2016,8,3,18,0,557.0,53.0,3.5,17.0,178.0,428.72,352.02
2016,8,3,18,15,472.0,44.5,3.35,16.5,131.0,346.4,281.35
2016,8,3,18,30,387.0,36.0,3.2,16.0,84.0,271.11,213.35
2016,8,3,18,45,250.0,23.5,3.1,15.5,49.0,170.18,101.42
2016,8,3,19,0,113.0,11.0,3.0,15.0,14.0,58.2,0.0
2016,8,3,19,15,56.5,5.5,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,63.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,126.0,13.0,2.5,13.0,17.0,12.39,0.0
2016,8,4,5,45,260.5,25.0,2.7,13.5,53.0,19.92,9.08
2016,8,4,6,0,395.0,37.0,2.9,14.0,89.0,28.85,19.32
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,34.11,24.5
2016,8,4,6,30,558.0,54.0,2.9,15.0,183.0,39.12,29.2
2016,8,4,6,45,279.0,77.5,2.9,15.5,142.0,55.46,43.78
2016,8,4,7,0,0.0,101.0,2.9,16.0,101.0,89.75,73.9
2016,8,4,7,15,5.0,123.0,2.9,16.5,125.0,108.08,89.57
2016,8,4,7,30,10.0,145.0,2.9,17.0,149.0,126.23,104.8
2016,8,4,7,45,26.0,174.0,2.95,17.5,187.0,152.15,119.84
2016,8,4,8,0,42.0,203.0,3.0,18.0,225.0,171.62,133.94
2016,8,4,8,15,153.5,230.0,3.05,18.5,321.0,207.34,157.03
2016,8,4,8,30,265.0,257.0,3.1,19.0,417.0,254.89,190.27
2016,8,4,8,45,565.0,175.0,3.15,19.5,550.0,282.47,203.88
2016,8,4,9,0,865.0,93.0,3.2,20.0,683.0,355.12,257.17
2016,8,4,9,15,876.0,95.0,3.25,20.0,723.5,406.36,302.05
2016,8,4,9,30,887.0,97.0,3.3,20.0,764.0,457.91,346.33
2016,8,4,9,45,890.0,101.5,3.4,20.5,797.5,507.86,387.74
2016,8,4,10,0,893.0,106.0,3.5,21.0,831.0,556.98,427.27
2016,8,4,10,15,899.0,107.5,3.55,21.0,860.0,604.24,465.09
2016,8,4,10,30,905.0,109.0,3.6,21.0,889.0,650.53,501.31
2016,8,4,10,45,902.0,114.5,3.65,21.5,909.0,693.23,532.97
2016,8,4,11,0,899.0,120.0,3.7,22.0,929.0,733.92,562.39
2016,8,4,11,15,902.0,121.0,3.75,22.0,943.5,772.92,590.04
2016,8,4,11,30,905.0,122.0,3.8,22.0,958.0,810.05,615.76
2016,8,4,11,45,901.0,125.5,3.85,22.0,963.5,841.8,637.64
2016,8,4,12,0,897.0,129.0,3.9,22.0,969.0,871.02,657.75
2016,8,4,12,15,896.5,129.0,3.95,21.5,968.5,897.41,677.23
2016,8,4,12,30,896.0,129.0,4.0,21.0,968.0,921.2,695.03
2016,8,4,12,45,887.0,133.0,4.1,21.0,957.5,938.4,707.36
2016,8,4,13,0,878.0,137.0,4.2,21.0,947.0,952.59,717.78
2016,8,4,13,15,874.5,136.0,4.3,20.5,931.5,964.02,727.85
2016,8,4,13,30,871.0,135.0,4.4,20.0,916.0,972.42,735.99
2016,8,4,13,45,867.0,133.0,4.5,20.0,893.5,976.26,740.13
2016,8,4,14,0,863.0,131.0,4.6,20.0,871.0,977.01,742.29
2016,8,4,14,15,855.0,129.0,4.6,19.5,841.5,970.8,740.44
2016,8,4,14,30,847.0,127.0,4.6,19.0,812.0,961.56,736.64
2016,8,4,14,45,847.5,120.0,4.6,19.0,778.5,952.09,731.38
2016,8,4,15,0,848.0,113.0,4.6,19.0,745.0,939.46,724.02
2016,8,4,15,15,835.5,110.0,4.55,18.5,704.0,924.05,715.84
2016,8,4,15,30,823.0,107.0,4.5,18.0,663.0,898.01,700.18
2016,8,4,15,45,818.5,99.5,4.45,18.0,620.0,871.46,682.82
2016,8,4,16,0,814.0,92.0,4.4,18.0,577.0,842.23,663.49
2016,8,4,16,15,794.0,88.5,4.35,17.5,528.0,802.06,637.31
2016,8,4,16,30,774.0,85.0,4.3,17.0,479.0,760.43,609.7
2016,8,4,16,45,754.5,79.0,4.25,17.0,429.5,714.97,577.55
2016,8,4,17,0,735.0,73.0,4.2,17.0,380.0,668.55,544.13
2016,8,4,17,15,698.0,68.0,4.1,16.5,327.5,609.93,501.22
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,555.91,460.41
2016,8,4,17,45,612.0,56.5,3.9,15.5,225.0,490.23,407.16
2016,8,4,18,0,563.0,50.0,3.8,15.0,175.0,427.38,353.89
2016,8,4,18,15,479.0,42.0,3.65,14.5,128.5,346.23,283.31
2016,8,4,18,30,395.0,34.0,3.5,14.0,82.0,272.13,215.14
2016,8,4,18,45,255.0,22.0,3.4,14.0,47.5,169.08,93.96
2016,8,4,19,0,115.0,10.0,3.3,14.0,13.0,57.84,0.0
2016,8,4,19,15,57.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.7,13.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.8,13.0,16.0,12.39,0.0
2016,8,5,5,45,242.0,25.5,2.9,13.5,51.5,20.51,9.06
2016,8,5,6,0,376.0,38.0,3.0,14.0,87.0,29.9,20.17
2016,8,5,6,15,460.5,47.0,3.0,14.5,134.0,35.54,25.73
2016,8,5,6,30,545.0,56.0,3.0,15.0,181.0,40.91,30.78
2016,8,5,6,45,602.0,62.5,3.0,15.5,233.0,43.88,33.51
2016,8,5,7,0,659.0,69.0,3.0,16.0,285.0,46.71,35.96
2016,8,5,7,15,697.0,74.0,2.9,16.5,337.5,48.18,37.12
2016,8,5,7,30,735.0,79.0,2.8,17.0,390.0,54.88,42.81
2016,8,5,7,45,764.5,82.0,2.75,17.5,442.5,98.06,52.8
2016,8,5,8,0,794.0,85.0,2.7,18.0,495.0,145.24,80.97
2016,8,5,8,15,814.5,88.0,2.65,18.5,544.5,194.3,118.39
2016,8,5,8,30,835.0,91.0,2.6,19.0,594.0,245.56,161.37
2016,8,5,8,45,852.0,93.0,2.55,19.5,640.0,303.68,211.3
2016,8,5,9,0,869.0,95.0,2.5,20.0,686.0,356.29,256.92
2016,8,5,9,15,880.5,97.0,2.45,20.0,727.5,407.99,301.82
2016,8,5,9,30,892.0,99.0,2.4,20.0,769.0,460.04,345.96
2016,8,5,9,45,890.5,106.5,2.4,20.5,802.0,510.67,387.26
2016,8,5,10,0,889.0,114.0,2.4,21.0,835.0,560.07,426.21
2016,8,5,10,15,896.5,115.5,2.45,21.5,864.5,608.11,463.18
2016,8,5,10,30,904.0,117.0,2.5,22.0,894.0,655.32,498.49
2016,8,5,10,45,909.5,118.0,2.55,22.5,917.0,699.77,530.89
2016,8,5,11,0,915.0,119.0,2.6,23.0,940.0,742.81,561.51
2016,8,5,11,15,918.0,119.5,2.65,23.0,955.0,782.02,588.67
2016,8,5,11,30,921.0,120.0,2.7,23.0,970.0,819.29,613.92
2016,8,5,11,45,922.5,120.5,2.75,23.5,977.5,853.28,635.61
2016,8,5,12,0,924.0,121.0,2.8,24.0,985.0,884.95,655.6
2016,8,5,12,15,924.0,121.0,2.9,24.0,984.5,912.42,674.37
2016,8,5,12,30,924.0,121.0,3.0,24.0,984.0,937.22,691.44
2016,8,5,12,45,923.0,120.0,3.1,24.5,976.0,957.37,704.13
2016,8,5,13,0,922.0,119.0,3.2,25.0,968.0,974.56,714.95
2016,8,5,13,15,918.5,118.0,3.3,25.0,952.0,986.34,723.73
2016,8,5,13,30,915.0,117.0,3.4,25.0,936.0,994.95,730.58
2016,8,5,13,45,908.5,116.5,3.5,25.0,912.0,998.0,733.93
2016,8,5,14,0,902.0,116.0,3.6,25.0,888.0,997.82,735.31
2016,8,5,14,15,894.5,114.5,3.65,24.5,858.0,992.42,734.49
2016,8,5,14,30,887.0,113.0,3.7,24.0,828.0,983.87,731.71
2016,8,5,14,45,876.0,111.5,3.8,24.0,791.0,968.9,723.64
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,951.03,713.68
2016,8,5,15,15,852.0,107.5,3.9,23.5,712.0,927.4,700.61
2016,8,5,15,30,839.0,105.0,3.9,23.0,670.0,909.14,691.25
2016,8,5,15,45,820.5,102.5,3.95,22.5,623.0,875.52,671.37
2016,8,5,16,0,802.0,100.0,4.0,22.0,576.0,839.9,649.9
2016,8,5,16,15,779.0,96.5,3.95,21.5,526.0,797.47,622.74
2016,8,5,16,30,756.0,93.0,3.9,21.0,476.0,753.76,594.21
2016,8,5,16,45,721.5,89.5,3.85,20.5,423.5,703.85,560.48
2016,8,5,17,0,687.0,86.0,3.8,20.0,371.0,650.46,523.28
2016,8,5,17,15,645.0,80.0,3.65,19.0,318.5,588.97,479.37
2016,8,5,17,30,603.0,74.0,3.5,18.0,266.0,528.9,433.94
2016,8,5,17,45,535.5,67.5,3.4,17.5,214.5,453.5,373.25
2016,8,5,18,0,468.0,61.0,3.3,17.0,163.0,382.25,313.63
2016,8,5,18,15,379.0,50.0,3.15,16.5,118.0,298.65,241.88
2016,8,5,18,30,290.0,39.0,3.0,16.0,73.0,222.25,173.1
2016,8,5,18,45,164.0,24.0,2.9,15.5,41.0,126.26,61.36
2016,8,5,19,0,38.0,9.0,2.8,15.0,9.0,24.45,0.0
2016,8,5,19,15,19.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,11.44,0.0
2016,8,6,5,45,185.0,26.5,2.85,13.5,47.0,20.82,8.73
2016,8,6,6,0,311.0,41.0,2.9,14.0,81.0,32.87,22.66
2016,8,6,6,15,397.0,52.0,2.9,14.0,126.5,40.16,29.83
2016,8,6,6,30,483.0,63.0,2.9,14.0,172.0,47.06,36.37
2016,8,6,6,45,241.5,80.0,2.9,14.5,134.5,62.37,50.08
2016,8,6,7,0,0.0,97.0,2.9,15.0,97.0,86.53,71.35
2016,8,6,7,15,7.0,122.0,2.9,15.5,125.0,107.18,89.16
2016,8,6,7,30,14.0,147.0,2.9,16.0,153.0,127.5,106.34
2016,8,6,7,45,55.0,182.0,2.9,16.5,210.0,151.01,118.56
2016,8,6,8,0,96.0,217.0,2.9,17.0,267.0,186.15,144.0
2016,8,6,8,15,164.0,238.5,2.95,17.5,333.0,213.75,162.26
2016,8,6,8,30,232.0,260.0,3.0,18.0,399.0,256.4,193.31
2016,8,6,8,45,533.0,183.0,3.05,18.5,535.5,279.4,202.87
2016,8,6,9,0,834.0,106.0,3.1,19.0,672.0,346.19,251.4
2016,8,6,9,15,846.5,108.5,3.15,19.5,713.0,403.05,299.97
2016,8,6,9,30,859.0,111.0,3.2,20.0,754.0,454.37,343.3
2016,8,6,9,45,865.0,115.0,3.25,20.5,788.5,504.16,384.36
2016,8,6,10,0,871.0,119.0,3.3,21.0,823.0,553.41,423.79
2016,8,6,10,15,878.0,120.5,3.4,21.0,852.5,600.43,461.48
2016,8,6,10,30,885.0,122.0,3.5,21.0,882.0,646.6,497.7
2016,8,6,10,45,890.0,123.0,3.6,21.5,904.0,690.0,530.16
2016,8,6,11,0,895.0,124.0,3.7,22.0,926.0,731.99,560.87
2016,8,6,11,15,898.5,124.5,3.75,22.0,941.0,770.89,588.72
2016,8,6,11,30,902.0,125.0,3.8,22.0,956.0,807.93,614.4
2016,8,6,11,45,903.5,125.5,3.9,22.0,963.5,841.38,637.7
2016,8,6,12,0,905.0,126.0,4.0,22.0,971.0,872.56,659.41
2016,8,6,12,15,905.5,126.0,4.05,22.0,971.0,900.02,678.33
2016,8,6,12,30,906.0,126.0,4.1,22.0,971.0,924.89,695.51
2016,8,6,12,45,899.0,129.0,4.2,22.0,961.5,943.16,708.52
2016,8,6,13,0,892.0,132.0,4.3,22.0,952.0,958.42,719.62
2016,8,6,13,15,889.0,131.0,4.3,21.5,936.5,970.44,729.53
2016,8,6,13,30,886.0,130.0,4.3,21.0,921.0,979.39,737.51
2016,8,6,13,45,884.0,127.0,4.35,21.0,899.5,984.15,741.67
2016,8,6,14,0,882.0,124.0,4.4,21.0,878.0,985.73,743.83
2016,8,6,14,15,875.5,122.5,4.45,21.0,848.5,981.39,742.15
2016,8,6,14,30,869.0,121.0,4.5,21.0,819.0,973.95,738.66
2016,8,6,14,45,863.0,117.0,4.55,21.0,784.0,961.24,731.67
2016,8,6,15,0,857.0,113.0,4.6,21.0,749.0,945.51,722.7
2016,8,6,15,15,844.5,110.5,4.6,20.5,707.5,930.52,715.35
2016,8,6,15,30,832.0,108.0,4.6,20.0,666.0,904.89,700.51
2016,8,6,15,45,820.5,103.0,4.6,19.5,621.5,874.77,682.45
2016,8,6,16,0,809.0,98.0,4.6,19.0,577.0,842.32,662.54
2016,8,6,16,15,787.5,94.5,4.55,18.5,527.0,800.98,635.54
2016,8,6,16,30,766.0,91.0,4.5,18.0,477.0,758.26,607.12
2016,8,6,16,45,743.0,85.0,4.5,17.5,426.5,710.27,574.4
2016,8,6,17,0,720.0,79.0,4.5,17.0,376.0,661.55,540.25
2016,8,6,17,15,680.0,74.0,4.4,16.5,323.0,605.4,498.86
2016,8,6,17,30,640.0,69.0,4.3,16.0,270.0,546.74,453.41
2016,8,6,17,45,585.0,61.5,4.2,15.5,219.0,476.85,396.36
2016,8,6,18,0,530.0,54.0,4.1,15.0,168.0,410.27,339.67
2016,8,6,18,15,439.0,44.5,3.95,14.5,121.5,325.01,265.43
2016,8,6,18,30,348.0,35.0,3.8,14.0,75.0,247.45,193.77
2016,8,6,18,45,174.0,17.5,3.65,14.0,37.5,122.48,50.69
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,11.44,0.0
2016,8,7,5,45,254.5,24.0,3.4,13.5,49.5,19.33,7.09
2016,8,7,6,0,401.0,36.0,3.5,14.0,85.0,28.33,18.69
2016,8,7,6,15,487.0,44.0,3.5,14.0,133.0,33.16,23.65
2016,8,7,6,30,573.0,52.0,3.5,14.0,181.0,37.81,28.12
2016,8,7,6,45,631.5,57.5,3.5,14.5,233.5,40.16,30.31
2016,8,7,7,0,690.0,63.0,3.5,15.0,286.0,46.62,36.03
2016,8,7,7,15,727.0,67.5,3.45,15.5,339.0,48.18,37.28
2016,8,7,7,30,764.0,72.0,3.4,16.0,392.0,49.67,38.41
2016,8,7,7,45,794.0,74.0,3.4,16.5,445.0,89.63,46.55
2016,8,7,8,0,824.0,76.0,3.4,17.0,498.0,137.65,74.29
2016,8,7,8,15,843.5,79.0,3.35,17.5,548.0,195.3,118.46
2016,8,7,8,30,863.0,82.0,3.3,18.0,598.0,247.67,162.52
2016,8,7,8,45,880.0,83.5,3.3,18.5,645.0,300.0,208.43
2016,8,7,9,0,897.0,85.0,3.3,19.0,692.0,353.63,255.61
2016,8,7,9,15,908.0,86.5,3.3,19.5,733.5,406.15,301.43
2016,8,7,9,30,919.0,88.0,3.3,20.0,775.0,458.95,346.32
2016,8,7,9,45,921.5,93.0,3.3,20.5,809.5,510.76,389.18
2016,8,7,10,0,924.0,98.0,3.3,21.0,844.0,561.66,429.94
2016,8,7,10,15,930.5,99.5,3.3,21.0,873.5,610.7,468.99
2016,8,7,10,30,937.0,101.0,3.3,21.0,903.0,658.75,506.31
2016,8,7,10,45,943.0,101.0,3.35,21.5,926.0,703.97,539.89
2016,8,7,11,0,949.0,101.0,3.4,22.0,949.0,747.73,571.55
2016,8,7,11,15,952.0,101.5,3.45,22.0,964.5,788.11,599.48
2016,8,7,11,30,955.0,102.0,3.5,22.0,980.0,826.45,625.84
2016,8,7,11,45,957.5,101.5,3.55,22.5,987.5,861.27,648.4
2016,8,7,12,0,960.0,101.0,3.6,23.0,995.0,893.69,669.18
2016,8,7,12,15,960.0,101.0,3.6,23.0,995.0,921.89,688.04
2016,8,7,12,30,960.0,101.0,3.6,23.0,995.0,947.3,705.02
2016,8,7,12,45,956.5,102.0,3.65,23.0,986.5,967.61,718.96
2016,8,7,13,0,953.0,103.0,3.7,23.0,978.0,984.79,730.93
2016,8,7,13,15,950.5,102.5,3.7,23.0,962.0,998.21,740.18
2016,8,7,13,30,948.0,102.0,3.7,23.0,946.0,1008.37,747.41
2016,8,7,13,45,947.5,98.5,3.75,23.0,924.0,1014.0,752.13
2016,8,7,14,0,947.0,95.0,3.8,23.0,902.0,1016.24,754.77
2016,8,7,14,15,940.5,94.0,3.8,22.5,872.0,1012.02,754.41
2016,8,7,14,30,934.0,93.0,3.8,22.0,842.0,1004.51,752.02
2016,8,7,14,45,928.0,90.0,3.8,22.0,806.0,992.0,744.97
2016,8,7,15,0,922.0,87.0,3.8,22.0,770.0,976.29,735.88
2016,8,7,15,15,911.0,85.5,3.75,21.5,727.5,954.56,723.88
2016,8,7,15,30,900.0,84.0,3.7,21.0,685.0,930.06,710.0
2016,8,7,15,45,886.5,81.0,3.65,21.0,638.5,898.92,690.13
2016,8,7,16,0,873.0,78.0,3.6,21.0,592.0,865.44,668.57
2016,8,7,16,15,853.5,75.5,3.5,20.5,541.5,825.36,643.12
2016,8,7,16,30,834.0,73.0,3.4,20.0,491.0,790.71,621.24
2016,8,7,16,45,807.0,69.5,3.35,19.5,438.0,740.45,587.71
2016,8,7,17,0,780.0,66.0,3.3,19.0,385.0,689.64,552.97
2016,8,7,17,15,742.0,62.0,3.15,18.5,331.0,630.02,510.05
2016,8,7,17,30,704.0,58.0,3.0,18.0,277.0,571.3,466.36
2016,8,7,17,45,646.0,52.5,2.9,17.5,224.5,499.15,408.89
2016,8,7,18,0,588.0,47.0,2.8,17.0,172.0,434.85,354.78
2016,8,7,18,15,497.0,39.0,2.6,16.5,124.5,349.28,281.15
2016,8,7,18,30,406.0,31.0,2.4,16.0,77.0,271.59,209.0
2016,8,7,18,45,203.0,15.5,2.25,15.5,38.5,131.47,41.43
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,10.0,2.3,14.0,13.0,9.53,0.0
2016,8,8,5,45,263.0,21.5,2.55,14.5,48.0,17.06,4.91
2016,8,8,6,0,411.0,33.0,2.8,15.0,83.0,25.67,16.28
2016,8,8,6,15,495.5,40.5,2.75,15.5,130.0,30.23,20.9
2016,8,8,6,30,580.0,48.0,2.7,16.0,177.0,34.59,25.04
2016,8,8,6,45,631.0,54.0,2.65,16.5,228.0,41.07,30.87
2016,8,8,7,0,682.0,60.0,2.6,17.0,279.0,44.15,33.56
2016,8,8,7,15,719.0,64.0,2.55,17.5,331.5,45.42,34.55
2016,8,8,7,30,756.0,68.0,2.5,18.0,384.0,46.64,35.44
2016,8,8,7,45,782.5,71.5,2.5,18.5,435.5,85.23,43.61
2016,8,8,8,0,809.0,75.0,2.5,19.0,487.0,133.44,71.06
2016,8,8,8,15,828.5,77.5,2.5,19.5,536.5,189.94,113.69
2016,8,8,8,30,848.0,80.0,2.5,20.0,586.0,241.14,156.22
2016,8,8,8,45,863.0,82.5,2.55,20.5,632.0,292.96,201.21
2016,8,8,9,0,878.0,85.0,2.6,21.0,678.0,345.9,247.32
2016,8,8,9,15,889.5,87.0,2.65,21.5,719.0,398.09,292.3
2016,8,8,9,30,901.0,89.0,2.7,22.0,760.0,450.61,336.47
2016,8,8,9,45,904.5,93.0,2.8,22.5,794.5,501.23,378.11
2016,8,8,10,0,908.0,97.0,2.9,23.0,829.0,551.03,417.87
2016,8,8,10,15,915.0,98.5,2.95,23.0,858.5,599.64,456.35
2016,8,8,10,30,922.0,100.0,3.0,23.0,888.0,647.33,493.2
2016,8,8,10,45,928.0,100.0,3.15,23.5,911.0,691.93,526.44
2016,8,8,11,0,934.0,100.0,3.3,24.0,934.0,735.1,557.92
2016,8,8,11,15,937.0,100.5,3.4,24.0,949.0,774.92,585.58
2016,8,8,11,30,940.0,101.0,3.5,24.0,964.0,812.73,611.69
2016,8,8,11,45,941.5,101.5,3.65,24.0,971.5,847.19,635.66
2016,8,8,12,0,943.0,102.0,3.8,24.0,979.0,879.25,657.99
2016,8,8,12,15,943.5,102.0,3.9,24.0,979.0,907.43,677.44
2016,8,8,12,30,944.0,102.0,4.0,24.0,979.0,932.89,695.09
2016,8,8,12,45,942.5,102.0,4.15,24.0,971.0,953.69,709.97
2016,8,8,13,0,941.0,102.0,4.3,24.0,963.0,971.46,722.92
2016,8,8,13,15,938.5,101.0,4.35,24.0,947.5,984.16,732.05
2016,8,8,13,30,936.0,100.0,4.4,24.0,932.0,993.62,739.17
2016,8,8,13,45,932.5,99.0,4.45,24.0,909.5,998.87,743.62
2016,8,8,14,0,929.0,98.0,4.5,24.0,887.0,1000.82,745.96
2016,8,8,14,15,922.5,96.5,4.5,23.5,857.0,996.07,745.24
2016,8,8,14,30,916.0,95.0,4.5,23.0,827.0,988.06,742.5
2016,8,8,14,45,909.0,93.0,4.55,23.0,791.0,975.83,735.97
2016,8,8,15,0,902.0,91.0,4.6,23.0,755.0,960.52,727.43
2016,8,8,15,15,890.5,89.0,4.55,22.5,713.5,938.03,714.66
2016,8,8,15,30,879.0,87.0,4.5,22.0,672.0,912.84,700.02
2016,8,8,15,45,865.5,84.0,4.45,21.5,625.5,882.13,681.46
2016,8,8,16,0,852.0,81.0,4.4,21.0,579.0,849.15,661.14
2016,8,8,16,15,831.5,78.0,4.3,20.5,529.0,808.17,634.66
2016,8,8,16,30,811.0,75.0,4.2,20.0,479.0,772.74,611.88
2016,8,8,16,45,786.0,71.0,4.1,20.0,427.0,724.16,577.76
2016,8,8,17,0,761.0,67.0,4.0,20.0,375.0,674.93,542.53
2016,8,8,17,15,723.0,62.5,3.9,19.0,322.0,615.39,500.41
2016,8,8,17,30,685.0,58.0,3.8,18.0,269.0,556.8,457.33
2016,8,8,17,45,631.5,52.0,3.7,17.5,217.5,487.78,401.49
2016,8,8,18,0,578.0,46.0,3.6,17.0,166.0,426.25,349.01
2016,8,8,18,15,486.0,38.0,3.5,16.5,119.5,340.8,274.95
2016,8,8,18,30,394.0,30.0,3.4,16.0,73.0,263.43,201.88
2016,8,8,18,45,197.0,15.0,3.35,15.5,36.5,126.61,23.32
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,58.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,116.0,10.0,3.0,14.0,12.0,9.53,0.0
2016,8,9,5,45,267.0,21.0,3.1,14.5,46.5,16.7,3.92
2016,8,9,6,0,418.0,32.0,3.2,15.0,81.0,24.88,15.54
2016,8,9,6,15,503.0,39.5,3.1,15.0,128.5,29.48,20.26
2016,8,9,6,30,588.0,47.0,3.0,15.0,176.0,37.06,27.32
2016,8,9,6,45,637.0,53.0,2.95,15.5,227.0,40.31,30.31
2016,8,9,7,0,686.0,59.0,2.9,16.0,278.0,43.42,33.05
2016,8,9,7,15,722.5,63.5,2.75,16.5,330.5,45.13,34.44
2016,8,9,7,30,759.0,68.0,2.6,17.0,383.0,46.75,35.69
2016,8,9,7,45,785.0,71.5,2.5,17.5,434.5,83.45,43.04
2016,8,9,8,0,811.0,75.0,2.4,18.0,486.0,131.75,70.13
2016,8,9,8,15,830.5,77.5,2.25,18.5,535.5,188.38,112.7
2016,8,9,8,30,850.0,80.0,2.1,19.0,585.0,239.72,155.25
2016,8,9,8,45,866.5,81.5,1.95,19.5,631.0,291.28,199.84
2016,8,9,9,0,883.0,83.0,1.8,20.0,677.0,344.09,245.51
2016,8,9,9,15,894.5,84.5,1.75,20.5,718.5,396.14,290.07
2016,8,9,9,30,906.0,86.0,1.7,21.0,760.0,448.52,333.64
2016,8,9,9,45,915.5,87.0,1.65,21.5,796.0,499.67,374.88
2016,8,9,10,0,925.0,88.0,1.6,22.0,832.0,550.51,414.43
2016,8,9,10,15,931.5,89.0,1.6,22.5,861.5,599.15,451.27
2016,8,9,10,30,938.0,90.0,1.6,23.0,891.0,646.78,486.19
2016,8,9,10,45,940.5,92.0,1.6,23.5,912.5,691.5,517.96
2016,8,9,11,0,943.0,94.0,1.6,24.0,934.0,734.51,547.57
2016,8,9,11,15,946.0,94.5,1.65,24.5,949.0,774.63,573.23
2016,8,9,11,30,949.0,95.0,1.7,25.0,964.0,812.72,597.28
2016,8,9,11,45,943.5,99.5,1.8,25.5,969.5,845.58,618.16
2016,8,9,12,0,938.0,104.0,1.9,26.0,975.0,875.66,637.17
2016,8,9,12,15,938.0,104.0,2.05,26.0,974.5,903.33,656.34
2016,8,9,12,30,938.0,104.0,2.2,26.0,974.0,928.24,673.78
2016,8,9,12,45,919.5,114.5,2.35,26.5,961.0,943.94,683.99
2016,8,9,13,0,901.0,125.0,2.5,27.0,948.0,956.22,692.11
2016,8,9,13,15,897.5,124.0,2.65,27.0,932.0,967.78,701.23
2016,8,9,13,30,894.0,123.0,2.8,27.0,916.0,976.2,708.43
2016,8,9,13,45,888.5,122.0,3.0,27.0,892.5,979.57,712.87
2016,8,9,14,0,883.0,121.0,3.2,27.0,869.0,979.76,715.34
2016,8,9,14,15,875.5,119.0,3.3,26.5,839.0,973.83,714.55
2016,8,9,14,30,868.0,117.0,3.4,26.0,809.0,964.77,711.84
2016,8,9,14,45,860.5,114.0,3.5,26.0,773.0,951.59,705.06
2016,8,9,15,0,853.0,111.0,3.6,26.0,737.0,935.44,696.37
2016,8,9,15,15,839.5,108.0,3.65,25.5,695.5,918.8,688.44
2016,8,9,15,30,826.0,105.0,3.7,25.0,654.0,891.65,673.32
2016,8,9,15,45,814.5,100.0,3.75,25.0,608.5,861.54,654.77
2016,8,9,16,0,803.0,95.0,3.8,25.0,563.0,829.1,634.46
2016,8,9,16,15,781.0,91.5,3.75,24.5,513.5,787.45,608.13
2016,8,9,16,30,759.0,88.0,3.7,24.0,464.0,744.47,580.42
2016,8,9,16,45,734.0,82.0,3.7,23.5,413.0,695.09,547.59
2016,8,9,17,0,709.0,76.0,3.7,23.0,362.0,645.15,513.43
2016,8,9,17,15,668.0,71.0,3.55,22.0,309.5,588.65,473.66
2016,8,9,17,30,627.0,66.0,3.4,21.0,257.0,529.93,429.73
2016,8,9,17,45,567.5,59.0,3.25,20.5,206.5,458.63,372.56
2016,8,9,18,0,508.0,52.0,3.1,20.0,156.0,391.06,316.02
2016,8,9,18,15,413.5,42.0,2.95,19.0,111.0,304.91,242.89
2016,8,9,18,30,319.0,32.0,2.8,18.0,66.0,227.07,170.69
2016,8,9,18,45,159.5,16.0,2.65,17.5,33.0,109.62,0.08
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
