Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,135.0,18.5,2.8,14.5,34.5,14.43,1.83
2016,8,10,6,0,270.0,37.0,3.0,15.0,69.0,28.67,18.68
2016,8,10,6,15,355.5,49.5,2.95,15.5,113.0,38.4,27.99
2016,8,10,6,30,441.0,62.0,2.9,16.0,157.0,46.72,35.7
2016,8,10,6,45,497.5,71.5,2.9,16.5,206.5,51.88,40.4
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,56.73,44.64
2016,8,10,7,15,597.0,88.0,2.85,17.5,307.5,59.21,46.67
2016,8,10,7,30,640.0,95.0,2.8,18.0,359.0,61.52,48.46
2016,8,10,7,45,671.5,100.5,2.8,18.5,410.5,93.18,54.66
2016,8,10,8,0,703.0,106.0,2.8,19.0,462.0,137.93,79.56
2016,8,10,8,15,727.0,110.5,2.75,19.5,511.0,184.38,113.53
2016,8,10,8,30,751.0,115.0,2.7,20.0,560.0,238.93,157.94
2016,8,10,8,45,770.0,119.0,2.65,20.5,606.0,288.39,200.16
2016,8,10,9,0,789.0,123.0,2.6,21.0,652.0,339.59,244.04
2016,8,10,9,15,803.0,126.0,2.6,21.5,693.5,389.69,286.74
2016,8,10,9,30,817.0,129.0,2.6,22.0,735.0,440.6,329.07
2016,8,10,9,45,846.0,122.0,2.6,22.5,776.0,490.58,369.6
2016,8,10,10,0,875.0,115.0,2.6,23.0,817.0,546.14,413.08
2016,8,10,10,15,882.5,116.5,2.6,23.5,846.5,593.75,449.55
2016,8,10,10,30,890.0,118.0,2.6,24.0,876.0,640.53,484.36
2016,8,10,10,45,896.5,118.5,2.65,24.5,899.0,684.78,516.63
2016,8,10,11,0,903.0,119.0,2.7,25.0,922.0,727.72,547.18
2016,8,10,11,15,906.5,120.0,2.75,25.0,937.5,767.43,575.05
2016,8,10,11,30,910.0,121.0,2.8,25.0,953.0,805.26,600.62
2016,8,10,11,45,913.0,120.5,2.9,25.5,961.0,839.29,622.61
2016,8,10,12,0,916.0,120.0,3.0,26.0,969.0,871.08,642.97
2016,8,10,12,15,916.0,120.0,3.05,26.0,968.5,898.38,661.25
2016,8,10,12,30,916.0,120.0,3.1,26.0,968.0,923.0,677.8
2016,8,10,12,45,914.0,120.0,3.2,26.0,959.5,943.03,691.73
2016,8,10,13,0,912.0,120.0,3.3,26.0,951.0,960.1,703.84
2016,8,10,13,15,908.5,119.5,3.4,26.0,935.0,972.23,712.82
2016,8,10,13,30,905.0,119.0,3.5,26.0,919.0,981.2,719.89
2016,8,10,13,45,900.5,117.0,3.6,26.0,896.0,984.49,723.37
2016,8,10,14,0,896.0,115.0,3.7,26.0,873.0,984.54,724.88
2016,8,10,14,15,888.5,113.5,3.75,25.5,842.5,979.03,723.96
2016,8,10,14,30,881.0,112.0,3.8,25.0,812.0,970.38,721.08
2016,8,10,14,45,872.5,109.5,3.85,25.0,775.5,956.61,713.48
2016,8,10,15,0,864.0,107.0,3.9,25.0,739.0,939.87,703.98
2016,8,10,15,15,850.5,104.5,3.9,24.5,697.0,915.65,690.51
2016,8,10,15,30,837.0,102.0,3.9,24.0,655.0,896.66,680.65
2016,8,10,15,45,821.5,98.5,3.9,24.0,608.5,864.48,660.24
2016,8,10,16,0,806.0,95.0,3.9,24.0,562.0,830.16,638.26
2016,8,10,16,15,783.5,91.0,3.8,23.5,512.0,787.4,610.8
2016,8,10,16,30,761.0,87.0,3.7,23.0,462.0,743.33,581.97
2016,8,10,16,45,732.5,82.5,3.65,22.5,410.5,692.93,548.05
2016,8,10,17,0,704.0,78.0,3.6,22.0,359.0,646.06,515.89
2016,8,10,17,15,661.5,72.0,3.45,21.0,306.0,583.83,471.56
2016,8,10,17,30,619.0,66.0,3.3,20.0,253.0,523.1,425.71
2016,8,10,17,45,559.0,58.5,3.15,19.5,202.5,451.27,367.81
2016,8,10,18,0,499.0,51.0,3.0,19.0,152.0,383.28,310.6
2016,8,10,18,15,403.0,41.0,2.9,18.0,107.0,296.96,236.97
2016,8,10,18,30,307.0,31.0,2.8,17.0,62.0,219.19,163.49
2016,8,10,18,45,153.5,15.5,2.7,16.5,31.0,104.85,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,109.0,18.5,1.8,13.5,31.0,14.45,0.9
2016,8,11,6,0,218.0,37.0,2.1,14.0,62.0,28.67,18.69
2016,8,11,6,15,299.0,52.0,2.1,14.5,105.0,39.54,29.09
2016,8,11,6,30,380.0,67.0,2.1,15.0,148.0,49.94,38.68
2016,8,11,6,45,435.0,79.0,2.1,16.0,196.5,57.54,45.49
2016,8,11,7,0,490.0,91.0,2.1,17.0,245.0,64.77,51.72
2016,8,11,7,15,534.0,100.0,2.1,17.5,296.0,68.98,55.23
2016,8,11,7,30,578.0,109.0,2.1,18.0,347.0,72.42,57.96
2016,8,11,7,45,609.0,117.0,2.1,18.5,397.0,101.65,63.91
2016,8,11,8,0,640.0,125.0,2.1,19.0,447.0,144.94,87.97
2016,8,11,8,15,665.5,131.0,2.1,19.5,496.0,189.45,120.04
2016,8,11,8,30,691.0,137.0,2.1,20.0,545.0,236.81,158.14
2016,8,11,8,45,710.5,142.0,2.15,20.5,590.5,284.56,198.48
2016,8,11,9,0,730.0,147.0,2.2,21.0,636.0,334.18,240.63
2016,8,11,9,15,745.5,151.5,2.2,21.5,677.5,383.64,282.24
2016,8,11,9,30,761.0,156.0,2.2,22.0,719.0,434.17,323.74
2016,8,11,9,45,804.5,143.0,2.25,23.0,763.5,487.72,365.77
2016,8,11,10,0,848.0,130.0,2.3,24.0,808.0,539.74,405.71
2016,8,11,10,15,856.0,132.0,2.35,24.0,838.0,590.48,445.07
2016,8,11,10,30,864.0,134.0,2.4,24.0,868.0,636.97,480.54
2016,8,11,10,45,869.5,135.5,2.45,24.5,890.5,680.52,512.17
2016,8,11,11,0,875.0,137.0,2.5,25.0,913.0,722.75,542.09
2016,8,11,11,15,878.5,138.0,2.5,25.5,928.5,761.61,568.59
2016,8,11,11,30,882.0,139.0,2.5,26.0,944.0,798.66,592.04
2016,8,11,11,45,883.5,139.5,2.55,26.5,951.0,831.73,612.92
2016,8,11,12,0,885.0,140.0,2.6,27.0,958.0,862.56,632.19
2016,8,11,12,15,885.0,140.5,2.6,27.0,958.0,889.76,649.88
2016,8,11,12,30,885.0,141.0,2.6,27.0,958.0,914.39,665.9
2016,8,11,12,45,884.0,139.5,2.65,27.0,950.0,933.56,678.8
2016,8,11,13,0,883.0,138.0,2.7,27.0,942.0,949.83,689.95
2016,8,11,13,15,879.5,137.5,2.75,27.0,925.5,961.81,698.44
2016,8,11,13,30,876.0,137.0,2.8,27.0,909.0,970.72,705.09
2016,8,11,13,45,871.5,134.5,2.9,27.0,886.0,973.56,708.38
2016,8,11,14,0,867.0,132.0,3.0,27.0,863.0,973.23,709.77
2016,8,11,14,15,858.5,130.0,3.05,26.5,832.5,966.46,708.1
2016,8,11,14,30,850.0,128.0,3.1,26.0,802.0,964.8,709.96
2016,8,11,14,45,840.5,125.5,3.2,26.0,765.5,950.59,702.56
2016,8,11,15,0,831.0,123.0,3.3,26.0,729.0,933.45,693.33
2016,8,11,15,15,816.5,120.0,3.35,25.5,686.5,908.31,679.74
2016,8,11,15,30,802.0,117.0,3.4,25.0,644.0,880.65,664.38
2016,8,11,15,45,785.5,112.5,3.45,25.0,598.0,847.17,643.55
2016,8,11,16,0,769.0,108.0,3.5,25.0,552.0,811.65,621.11
2016,8,11,16,15,744.5,103.5,3.5,24.5,502.0,771.71,596.18
2016,8,11,16,30,720.0,99.0,3.5,24.0,452.0,726.77,567.16
2016,8,11,16,45,689.5,93.0,3.55,23.5,400.5,674.51,532.24
2016,8,11,17,0,659.0,87.0,3.6,23.0,349.0,622.19,496.22
2016,8,11,17,15,614.5,80.5,3.5,22.0,296.5,559.56,451.16
2016,8,11,17,30,570.0,74.0,3.4,21.0,244.0,498.59,404.7
2016,8,11,17,45,507.0,65.0,3.3,20.5,194.0,424.99,345.42
2016,8,11,18,0,444.0,56.0,3.2,20.0,144.0,355.45,287.07
2016,8,11,18,15,350.0,44.0,3.0,19.0,100.5,270.41,214.51
2016,8,11,18,30,256.0,32.0,2.8,18.0,57.0,193.91,141.74
2016,8,11,18,45,128.0,16.0,2.65,17.5,28.5,90.46,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,17.0,2.05,14.0,34.0,13.21,0.0
2016,8,12,6,0,306.0,34.0,2.3,15.0,68.0,27.03,17.12
2016,8,12,6,15,396.0,45.0,2.25,15.5,113.5,34.59,24.61
2016,8,12,6,30,486.0,56.0,2.2,16.0,159.0,41.74,31.29
2016,8,12,6,45,548.0,63.5,2.2,16.5,210.0,45.45,34.73
2016,8,12,7,0,610.0,71.0,2.2,17.0,261.0,48.99,37.83
2016,8,12,7,15,378.0,118.5,2.15,17.5,243.5,82.33,66.92
2016,8,12,7,30,146.0,166.0,2.1,18.0,226.0,126.05,104.31
2016,8,12,7,45,450.5,128.5,2.1,19.0,348.0,104.0,70.07
2016,8,12,8,0,755.0,91.0,2.1,20.0,470.0,133.46,74.0
2016,8,12,8,15,777.0,95.0,2.1,20.5,519.5,181.61,108.58
2016,8,12,8,30,799.0,99.0,2.1,21.0,569.0,232.16,149.59
2016,8,12,8,45,817.0,101.5,2.1,21.5,615.0,282.69,192.71
2016,8,12,9,0,835.0,104.0,2.1,22.0,661.0,334.8,237.44
2016,8,12,9,15,847.5,106.5,2.15,22.5,702.0,391.98,285.58
2016,8,12,9,30,860.0,109.0,2.2,23.0,743.0,443.55,328.47
2016,8,12,9,45,865.0,113.5,2.25,24.0,777.5,493.61,368.39
2016,8,12,10,0,870.0,118.0,2.3,25.0,812.0,543.03,406.42
2016,8,12,10,15,877.0,119.5,2.35,25.5,841.5,590.23,442.43
2016,8,12,10,30,884.0,121.0,2.4,26.0,871.0,636.55,476.77
2016,8,12,10,45,889.0,122.0,2.5,26.5,893.0,680.11,508.48
2016,8,12,11,0,894.0,123.0,2.6,27.0,915.0,722.24,538.46
2016,8,12,11,15,897.0,124.0,2.7,27.0,929.5,761.34,566.27
2016,8,12,11,30,900.0,125.0,2.8,27.0,944.0,798.54,591.54
2016,8,12,11,45,901.5,125.0,2.9,27.0,951.0,831.59,613.94
2016,8,12,12,0,903.0,125.0,3.0,27.0,958.0,862.34,634.79
2016,8,12,12,15,903.0,125.0,3.1,27.0,957.5,889.36,653.18
2016,8,12,12,30,903.0,125.0,3.2,27.0,957.0,913.74,669.88
2016,8,12,12,45,906.5,121.5,3.35,27.5,950.0,935.1,683.65
2016,8,12,13,0,910.0,118.0,3.5,28.0,943.0,953.6,695.58
2016,8,12,13,15,906.5,117.0,3.55,28.0,927.0,965.13,703.77
2016,8,12,13,30,903.0,116.0,3.6,28.0,911.0,973.5,710.06
2016,8,12,13,45,898.0,115.0,3.7,28.0,887.5,977.24,713.8
2016,8,12,14,0,893.0,114.0,3.8,28.0,864.0,977.77,715.6
2016,8,12,14,15,885.5,112.5,3.8,27.5,834.0,972.2,714.31
2016,8,12,14,30,878.0,111.0,3.8,27.0,804.0,963.49,711.11
2016,8,12,14,45,868.5,109.0,3.8,27.0,767.5,949.27,702.95
2016,8,12,15,0,859.0,107.0,3.8,27.0,731.0,932.12,692.96
2016,8,12,15,15,846.0,104.5,3.7,26.5,689.0,908.38,679.36
2016,8,12,15,30,833.0,102.0,3.6,26.0,647.0,889.84,669.35
2016,8,12,15,45,816.0,98.5,3.55,26.0,600.5,856.36,647.99
2016,8,12,16,0,799.0,95.0,3.5,26.0,554.0,820.82,625.16
2016,8,12,16,15,776.5,91.5,3.35,25.5,504.0,778.81,598.26
2016,8,12,16,30,754.0,88.0,3.2,25.0,454.0,735.52,570.03
2016,8,12,16,45,723.0,83.0,3.1,24.5,402.0,682.79,534.58
2016,8,12,17,0,692.0,78.0,3.0,24.0,350.0,633.92,501.09
2016,8,12,17,15,648.5,72.5,2.75,23.5,297.5,572.17,456.27
2016,8,12,17,30,605.0,67.0,2.5,23.0,245.0,512.01,409.94
2016,8,12,17,45,541.5,59.0,2.3,22.5,194.5,438.13,351.13
2016,8,12,18,0,478.0,51.0,2.1,22.0,144.0,368.4,293.26
2016,8,12,18,15,379.0,40.5,1.8,21.0,100.0,281.26,219.77
2016,8,12,18,30,280.0,30.0,1.5,20.0,56.0,203.11,144.14
2016,8,12,18,45,140.0,15.0,1.25,19.0,28.0,95.32,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,148.0,17.0,2.2,15.5,33.0,13.3,0.0
2016,8,13,6,0,296.0,34.0,2.4,16.0,66.0,27.17,17.04
2016,8,13,6,15,387.0,44.5,2.3,16.5,110.5,34.26,24.18
2016,8,13,6,30,478.0,55.0,2.2,17.0,155.0,40.98,30.47
2016,8,13,6,45,540.5,62.0,2.15,17.5,205.5,44.31,33.57
2016,8,13,7,0,603.0,69.0,2.1,18.0,256.0,47.49,36.36
2016,8,13,7,15,644.5,74.5,2.1,18.5,307.5,49.29,37.81
2016,8,13,7,30,686.0,80.0,2.1,19.0,359.0,50.96,39.09
2016,8,13,7,45,718.5,84.0,2.15,20.0,411.0,83.15,47.33
2016,8,13,8,0,751.0,88.0,2.2,21.0,463.0,128.92,70.53
2016,8,13,8,15,773.5,91.5,2.15,21.5,512.0,176.54,104.29
2016,8,13,8,30,796.0,95.0,2.1,22.0,561.0,226.61,144.65
2016,8,13,8,45,815.0,97.0,2.1,23.0,607.5,276.84,186.98
2016,8,13,9,0,834.0,99.0,2.1,24.0,654.0,328.74,230.87
2016,8,13,9,15,847.0,101.0,2.1,24.5,695.0,385.73,278.51
2016,8,13,9,30,860.0,103.0,2.1,25.0,736.0,437.05,320.85
2016,8,13,9,45,875.5,102.0,2.15,26.0,773.5,487.34,360.69
2016,8,13,10,0,891.0,101.0,2.2,27.0,811.0,537.89,399.39
2016,8,13,10,15,898.5,102.5,2.25,27.5,840.5,586.21,436.01
2016,8,13,10,30,906.0,104.0,2.3,28.0,870.0,633.66,470.94
2016,8,13,10,45,911.0,105.0,2.4,28.5,892.5,678.01,503.01
2016,8,13,11,0,916.0,106.0,2.5,29.0,915.0,720.88,533.28
2016,8,13,11,15,919.5,106.5,2.55,29.0,930.5,760.57,560.49
2016,8,13,11,30,923.0,107.0,2.6,29.0,946.0,798.31,585.58
2016,8,13,11,45,924.0,107.5,2.7,29.5,953.0,831.97,606.94
2016,8,13,12,0,925.0,108.0,2.8,30.0,960.0,863.22,626.62
2016,8,13,12,15,925.5,108.0,2.9,30.0,959.5,891.03,645.27
2016,8,13,12,30,926.0,108.0,3.0,30.0,959.0,916.13,662.21
2016,8,13,12,45,911.5,115.5,3.1,30.0,947.0,932.36,673.46
2016,8,13,13,0,897.0,123.0,3.2,30.0,935.0,945.29,682.74
2016,8,13,13,15,893.5,122.5,3.3,30.0,919.0,957.2,691.49
2016,8,13,13,30,890.0,122.0,3.4,30.0,903.0,965.99,698.35
2016,8,13,13,45,884.5,120.5,3.5,30.0,879.5,968.72,701.42
2016,8,13,14,0,879.0,119.0,3.6,30.0,856.0,968.25,702.58
2016,8,13,14,15,871.0,117.5,3.6,29.5,825.5,962.25,701.02
2016,8,13,14,30,863.0,116.0,3.6,29.0,795.0,953.14,697.59
2016,8,13,14,45,852.5,114.0,3.65,29.0,758.5,938.12,689.28
2016,8,13,15,0,842.0,112.0,3.7,29.0,722.0,928.15,684.44
2016,8,13,15,15,828.5,109.5,3.65,28.5,680.0,904.22,671.07
2016,8,13,15,30,815.0,107.0,3.6,28.0,638.0,877.75,656.02
2016,8,13,15,45,797.0,103.5,3.6,27.5,591.5,843.74,635.97
2016,8,13,16,0,779.0,100.0,3.6,27.0,545.0,807.76,614.32
2016,8,13,16,15,755.0,96.0,3.5,26.5,495.0,764.41,586.65
2016,8,13,16,30,731.0,92.0,3.4,26.0,445.0,723.75,560.48
2016,8,13,16,45,699.0,87.0,3.3,26.0,393.0,671.25,524.05
2016,8,13,17,0,667.0,82.0,3.2,26.0,341.0,618.8,486.9
2016,8,13,17,15,622.0,75.5,3.0,25.0,289.0,555.67,441.86
2016,8,13,17,30,577.0,69.0,2.8,24.0,237.0,494.29,395.41
2016,8,13,17,45,512.5,60.5,2.65,23.5,187.5,420.41,336.52
2016,8,13,18,0,448.0,52.0,2.5,23.0,138.0,350.78,278.67
2016,8,13,18,15,347.5,40.5,2.3,22.0,95.0,263.26,204.87
2016,8,13,18,30,247.0,29.0,2.1,21.0,52.0,185.13,127.84
2016,8,13,18,45,123.5,14.5,1.95,20.5,26.0,68.49,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.5,13.33,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,61.0,26.44,16.31
2016,8,14,6,15,342.5,46.5,2.2,16.5,105.0,36.21,25.84
2016,8,14,6,30,432.0,59.0,2.2,17.0,149.0,44.64,33.66
2016,8,14,6,45,491.0,69.0,2.2,17.5,198.5,50.33,38.85
2016,8,14,7,0,550.0,79.0,2.2,18.0,248.0,55.68,43.54
2016,8,14,7,15,593.5,86.0,2.2,18.5,299.5,58.22,45.63
2016,8,14,7,30,637.0,93.0,2.2,19.0,351.0,60.59,47.48
2016,8,14,7,45,667.5,99.0,2.25,20.0,402.0,85.26,51.01
2016,8,14,8,0,698.0,105.0,2.3,21.0,453.0,130.03,73.8
2016,8,14,8,15,722.5,109.5,2.3,21.5,502.0,176.31,106.31
2016,8,14,8,30,747.0,114.0,2.3,22.0,551.0,225.27,145.45
2016,8,14,8,45,765.0,118.5,2.3,23.0,596.5,280.27,191.14
2016,8,14,9,0,783.0,123.0,2.3,24.0,642.0,331.39,234.05
2016,8,14,9,15,797.5,126.0,2.3,24.5,683.5,381.48,276.2
2016,8,14,9,30,812.0,129.0,2.3,25.0,725.0,432.41,318.08
2016,8,14,9,45,822.0,131.5,2.35,25.5,760.5,481.52,357.63
2016,8,14,10,0,832.0,134.0,2.4,26.0,796.0,530.6,396.01
2016,8,14,10,15,840.5,136.0,2.45,26.5,825.5,578.19,432.2
2016,8,14,10,30,849.0,138.0,2.5,27.0,855.0,625.19,466.93
2016,8,14,10,45,857.0,138.5,2.55,27.5,878.0,670.86,499.8
2016,8,14,11,0,865.0,139.0,2.6,28.0,901.0,713.52,529.83
2016,8,14,11,15,868.5,140.0,2.65,28.0,916.0,752.09,557.47
2016,8,14,11,30,872.0,141.0,2.7,28.0,931.0,788.86,582.27
2016,8,14,11,45,875.0,140.5,2.8,28.5,939.0,821.95,603.44
2016,8,14,12,0,878.0,140.0,2.9,29.0,947.0,852.88,623.08
2016,8,14,12,15,878.0,140.0,2.95,29.0,946.5,879.44,640.71
2016,8,14,12,30,878.0,140.0,3.0,29.0,946.0,903.41,656.7
2016,8,14,12,45,871.0,143.0,3.05,29.0,936.0,921.32,668.78
2016,8,14,13,0,864.0,146.0,3.1,29.0,926.0,936.25,679.06
2016,8,14,13,15,860.0,145.0,3.15,29.0,909.5,947.07,686.78
2016,8,14,13,30,856.0,144.0,3.2,29.0,893.0,954.85,692.68
2016,8,14,13,45,847.0,144.0,3.3,29.0,868.5,963.74,699.81
2016,8,14,14,0,838.0,144.0,3.4,29.0,844.0,962.03,700.14
2016,8,14,14,15,829.0,141.5,3.45,28.5,813.0,954.54,697.93
2016,8,14,14,30,820.0,139.0,3.5,28.0,782.0,943.97,693.83
2016,8,14,14,45,807.5,137.0,3.55,28.0,745.0,927.68,684.64
2016,8,14,15,0,795.0,135.0,3.6,28.0,708.0,908.6,673.66
2016,8,14,15,15,779.5,131.5,3.6,27.5,666.0,882.44,658.96
2016,8,14,15,30,764.0,128.0,3.6,27.0,624.0,853.88,642.55
2016,8,14,15,45,746.0,123.0,3.65,27.0,578.0,823.92,624.05
2016,8,14,16,0,728.0,118.0,3.7,27.0,532.0,787.57,600.89
2016,8,14,16,15,702.0,113.0,3.65,26.0,482.0,742.94,573.41
2016,8,14,16,30,676.0,108.0,3.6,25.0,432.0,697.4,544.62
2016,8,14,16,45,645.0,100.5,3.6,24.5,381.0,644.38,508.61
2016,8,14,17,0,614.0,93.0,3.6,24.0,330.0,591.4,471.57
2016,8,14,17,15,567.0,85.5,3.45,23.0,278.5,527.52,424.3
2016,8,14,17,30,520.0,78.0,3.3,22.0,227.0,465.54,376.61
2016,8,14,17,45,458.5,67.0,3.2,21.5,179.0,392.86,317.81
2016,8,14,18,0,397.0,56.0,3.1,21.0,131.0,324.25,260.03
2016,8,14,18,15,299.5,42.5,2.95,20.0,89.0,237.22,185.77
2016,8,14,18,30,202.0,29.0,2.8,19.0,47.0,161.12,108.35
2016,8,14,18,45,101.0,14.5,2.65,18.5,23.5,58.23,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,13.5,34.0,12.11,0.0
2016,8,15,6,0,360.0,31.0,2.9,14.0,68.0,24.64,14.84
2016,8,15,6,15,457.0,40.0,2.85,14.5,115.0,30.53,21.08
2016,8,15,6,30,554.0,49.0,2.8,15.0,162.0,36.15,26.43
2016,8,15,6,45,327.0,84.0,2.75,15.5,156.0,61.44,49.0
2016,8,15,7,0,100.0,119.0,2.7,16.0,150.0,93.62,77.29
2016,8,15,7,15,108.5,141.0,2.65,16.5,180.0,109.04,90.48
2016,8,15,7,30,117.0,163.0,2.6,17.0,210.0,123.95,102.95
2016,8,15,7,45,173.0,183.5,2.55,17.5,264.0,145.06,111.53
2016,8,15,8,0,229.0,204.0,2.5,18.0,318.0,169.59,125.33
2016,8,15,8,15,542.5,143.5,2.45,18.5,450.0,176.22,115.27
2016,8,15,8,30,856.0,83.0,2.4,19.0,582.0,232.08,148.14
2016,8,15,8,45,872.0,85.5,2.4,20.0,629.0,284.87,193.32
2016,8,15,9,0,888.0,88.0,2.4,21.0,676.0,338.87,239.82
2016,8,15,9,15,900.0,90.0,2.45,21.5,718.0,392.07,285.74
2016,8,15,9,30,912.0,92.0,2.5,22.0,760.0,445.63,330.9
2016,8,15,9,45,912.5,98.0,2.55,22.5,794.0,497.48,373.56
2016,8,15,10,0,913.0,104.0,2.6,23.0,828.0,548.21,413.99
2016,8,15,10,15,920.0,105.5,2.65,23.5,857.5,597.38,452.06
2016,8,15,10,30,927.0,107.0,2.7,24.0,887.0,645.59,488.3
2016,8,15,10,45,930.5,108.5,2.8,24.5,909.5,690.42,521.35
2016,8,15,11,0,934.0,110.0,2.9,25.0,932.0,733.6,552.45
2016,8,15,11,15,937.5,111.0,2.95,25.0,947.0,774.52,581.26
2016,8,15,11,30,941.0,112.0,3.0,25.0,962.0,813.44,607.63
2016,8,15,11,45,940.5,113.0,3.15,25.5,969.0,847.08,629.64
2016,8,15,12,0,940.0,114.0,3.3,26.0,976.0,878.17,649.86
2016,8,15,12,15,940.0,114.0,3.4,26.0,975.0,906.06,668.9
2016,8,15,12,30,940.0,114.0,3.5,26.0,974.0,931.16,686.15
2016,8,15,12,45,929.0,119.0,3.6,26.0,962.5,948.46,698.29
2016,8,15,13,0,918.0,124.0,3.7,26.0,951.0,962.48,708.42
2016,8,15,13,15,914.0,123.5,3.75,26.0,934.0,974.22,716.87
2016,8,15,13,30,910.0,123.0,3.8,26.0,917.0,982.75,723.34
2016,8,15,13,45,906.0,120.5,3.85,26.0,893.0,985.99,726.47
2016,8,15,14,0,902.0,118.0,3.9,26.0,869.0,985.94,727.59
2016,8,15,14,15,894.0,116.5,3.9,25.5,838.0,979.89,726.0
2016,8,15,14,30,886.0,115.0,3.9,25.0,807.0,970.66,722.45
2016,8,15,14,45,878.5,111.5,3.9,25.0,770.0,956.6,714.37
2016,8,15,15,0,871.0,108.0,3.9,25.0,733.0,939.49,704.35
2016,8,15,15,15,857.0,105.5,3.85,24.5,690.0,922.38,695.51
2016,8,15,15,30,843.0,103.0,3.8,24.0,647.0,894.91,679.55
2016,8,15,15,45,829.0,98.0,3.75,24.0,600.5,862.05,658.51
2016,8,15,16,0,815.0,93.0,3.7,24.0,554.0,826.92,635.77
2016,8,15,16,15,791.5,89.5,3.6,23.5,503.0,783.64,607.96
2016,8,15,16,30,768.0,86.0,3.5,23.0,452.0,739.08,578.77
2016,8,15,16,45,740.5,80.5,3.45,22.5,399.5,688.06,544.35
2016,8,15,17,0,713.0,75.0,3.4,22.0,347.0,640.51,511.57
2016,8,15,17,15,668.0,69.5,3.25,21.0,293.5,577.12,466.12
2016,8,15,17,30,623.0,64.0,3.1,20.0,240.0,515.44,418.72
2016,8,15,17,45,560.0,56.0,3.0,19.5,189.5,441.54,358.71
2016,8,15,18,0,497.0,48.0,2.9,19.0,139.0,371.78,299.41
2016,8,15,18,15,388.5,37.5,2.8,18.0,94.5,279.64,219.95
2016,8,15,18,30,280.0,27.0,2.7,17.0,50.0,194.88,127.17
2016,8,15,18,45,140.0,13.5,2.65,16.5,25.0,74.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,16.0,2.0,13.5,31.0,12.65,0.0
2016,8,16,6,0,301.0,32.0,2.3,14.0,62.0,25.69,15.56
2016,8,16,6,15,398.0,42.5,2.25,14.5,107.5,32.86,23.08
2016,8,16,6,30,495.0,53.0,2.2,15.0,153.0,39.66,29.52
2016,8,16,6,45,556.5,61.0,2.2,15.5,204.5,43.9,33.47
2016,8,16,7,0,618.0,69.0,2.2,16.0,256.0,47.92,37.05
2016,8,16,7,15,513.0,99.0,2.15,16.5,274.0,69.04,55.55
2016,8,16,7,30,408.0,129.0,2.1,17.0,292.0,87.79,71.65
2016,8,16,7,45,586.5,109.5,2.1,18.0,379.5,87.57,56.59
2016,8,16,8,0,765.0,90.0,2.1,19.0,467.0,126.38,69.51
2016,8,16,8,15,788.0,94.0,2.1,19.5,517.5,175.25,103.51
2016,8,16,8,30,811.0,98.0,2.1,20.0,568.0,226.63,144.77
2016,8,16,8,45,828.0,101.0,2.15,21.0,614.5,278.06,188.34
2016,8,16,9,0,845.0,104.0,2.2,22.0,661.0,330.94,233.48
2016,8,16,9,15,858.0,106.5,2.2,22.5,703.0,388.94,282.37
2016,8,16,9,30,871.0,109.0,2.2,23.0,745.0,441.38,326.01
2016,8,16,9,45,872.0,116.0,2.25,23.5,779.0,492.4,367.55
2016,8,16,10,0,873.0,123.0,2.3,24.0,813.0,542.41,406.99
2016,8,16,10,15,880.5,124.5,2.35,24.5,843.0,590.21,443.69
2016,8,16,10,30,888.0,126.0,2.4,25.0,873.0,637.15,478.69
2016,8,16,10,45,893.5,127.5,2.45,25.5,895.5,681.79,511.11
2016,8,16,11,0,899.0,129.0,2.5,26.0,918.0,725.03,541.72
2016,8,16,11,15,902.5,129.5,2.55,26.0,933.0,764.4,569.96
2016,8,16,11,30,906.0,130.0,2.6,26.0,948.0,801.85,595.14
2016,8,16,11,45,908.0,130.5,2.65,26.5,955.5,836.06,616.81
2016,8,16,12,0,910.0,131.0,2.7,27.0,963.0,867.96,636.8
2016,8,16,12,15,910.0,131.0,2.75,27.0,962.0,895.27,654.95
2016,8,16,12,30,910.0,131.0,2.8,27.0,961.0,919.88,671.39
2016,8,16,12,45,897.5,136.5,2.85,27.5,949.0,935.87,680.9
2016,8,16,13,0,885.0,142.0,2.9,28.0,937.0,948.64,688.44
2016,8,16,13,15,881.0,141.0,2.95,28.0,920.0,959.66,696.34
2016,8,16,13,30,877.0,140.0,3.0,28.0,903.0,967.57,702.35
2016,8,16,13,45,872.5,137.5,3.05,28.0,879.5,970.35,705.19
2016,8,16,14,0,868.0,135.0,3.1,28.0,856.0,969.93,706.12
2016,8,16,14,15,859.5,133.0,3.1,27.5,825.0,971.14,709.32
2016,8,16,14,30,851.0,131.0,3.1,27.0,794.0,961.36,705.44
2016,8,16,14,45,841.5,127.5,3.15,27.0,756.5,945.92,696.97
2016,8,16,15,0,832.0,124.0,3.2,27.0,719.0,927.5,686.63
2016,8,16,15,15,817.0,121.0,3.15,26.5,676.0,901.78,672.09
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,873.53,655.82
2016,8,16,15,45,784.0,113.5,3.1,26.0,586.0,838.62,633.9
2016,8,16,16,0,766.0,109.0,3.1,26.0,539.0,801.72,610.44
2016,8,16,16,15,740.5,104.5,3.05,25.5,488.5,761.32,585.1
2016,8,16,16,30,715.0,100.0,3.0,25.0,438.0,715.7,555.54
2016,8,16,16,45,682.5,93.5,3.0,24.5,385.5,661.54,519.24
2016,8,16,17,0,650.0,87.0,3.0,24.0,333.0,607.46,481.9
2016,8,16,17,15,602.0,80.0,2.9,23.0,280.5,542.37,434.49
2016,8,16,17,30,554.0,73.0,2.8,22.0,228.0,479.24,386.19
2016,8,16,17,45,486.5,63.0,2.75,21.0,178.0,402.93,325.32
2016,8,16,18,0,419.0,53.0,2.7,20.0,128.0,331.15,265.35
2016,8,16,18,15,314.0,39.5,2.6,19.0,85.5,241.19,188.01
2016,8,16,18,30,209.0,26.0,2.5,18.0,43.0,156.26,94.81
2016,8,16,18,45,104.5,13.0,2.45,17.5,21.5,57.72,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.5,2.2,14.5,27.0,13.0,0.0
2016,8,17,6,0,216.0,33.0,2.5,15.0,54.0,25.75,15.34
2016,8,17,6,15,308.0,46.5,2.45,15.5,97.0,35.58,25.29
2016,8,17,6,30,400.0,60.0,2.4,16.0,140.0,46.02,34.95
2016,8,17,6,45,462.5,70.0,2.35,16.5,189.0,51.64,40.14
2016,8,17,7,0,525.0,80.0,2.3,17.0,238.0,56.95,44.84
2016,8,17,7,15,570.5,88.0,2.3,17.5,289.5,60.24,47.61
2016,8,17,7,30,616.0,96.0,2.3,18.0,341.0,63.31,50.07
2016,8,17,7,45,648.5,102.0,2.3,19.0,392.0,82.03,51.56
2016,8,17,8,0,681.0,108.0,2.3,20.0,443.0,125.91,72.41
2016,8,17,8,15,706.5,113.0,2.25,20.5,492.0,171.82,103.91
2016,8,17,8,30,732.0,118.0,2.2,21.0,541.0,220.54,142.48
2016,8,17,8,45,749.5,122.5,2.2,22.0,586.5,269.57,183.5
2016,8,17,9,0,767.0,127.0,2.2,23.0,632.0,325.21,229.97
2016,8,17,9,15,782.5,130.5,2.25,23.5,673.5,375.3,272.28
2016,8,17,9,30,798.0,134.0,2.3,24.0,715.0,426.38,314.5
2016,8,17,9,45,806.5,138.0,2.35,24.5,750.0,475.5,354.27
2016,8,17,10,0,815.0,142.0,2.4,25.0,785.0,524.49,392.77
2016,8,17,10,15,823.5,144.0,2.45,25.5,814.5,571.42,428.7
2016,8,17,10,30,832.0,146.0,2.5,26.0,844.0,617.79,463.2
2016,8,17,10,45,836.0,149.0,2.6,26.5,865.5,661.43,495.04
2016,8,17,11,0,840.0,152.0,2.7,27.0,887.0,703.76,525.22
2016,8,17,11,15,844.0,153.0,2.8,27.0,902.0,742.81,553.63
2016,8,17,11,30,848.0,154.0,2.9,27.0,917.0,780.18,580.06
2016,8,17,11,45,847.5,156.0,3.0,27.5,923.5,813.1,601.31
2016,8,17,12,0,847.0,158.0,3.1,28.0,930.0,843.76,620.95
2016,8,17,12,15,847.0,158.0,3.15,28.0,929.5,870.54,638.9
2016,8,17,12,30,847.0,158.0,3.2,28.0,929.0,894.77,655.21
2016,8,17,12,45,852.5,152.5,3.3,28.0,922.5,915.77,669.76
2016,8,17,13,0,858.0,147.0,3.4,28.0,916.0,927.58,678.36
2016,8,17,13,15,854.0,146.0,3.45,28.0,899.5,945.22,690.68
2016,8,17,13,30,850.0,145.0,3.5,28.0,883.0,953.34,696.79
2016,8,17,13,45,845.5,142.5,3.55,28.0,859.5,956.28,699.7
2016,8,17,14,0,841.0,140.0,3.6,28.0,836.0,956.05,700.69
2016,8,17,14,15,832.0,138.0,3.65,27.5,805.0,948.97,698.69
2016,8,17,14,30,823.0,136.0,3.7,27.0,774.0,938.82,694.79
2016,8,17,14,45,813.5,132.0,3.75,27.0,737.0,923.01,685.83
2016,8,17,15,0,804.0,128.0,3.8,27.0,700.0,904.31,675.0
2016,8,17,15,15,788.0,124.5,3.8,26.5,657.5,877.47,659.69
2016,8,17,15,30,772.0,121.0,3.8,26.0,615.0,848.22,642.66
2016,8,17,15,45,755.0,116.0,3.85,25.5,569.0,814.2,622.34
2016,8,17,16,0,738.0,111.0,3.9,25.0,523.0,782.66,603.5
2016,8,17,16,15,711.5,106.0,3.85,24.5,473.0,737.35,573.99
2016,8,17,16,30,685.0,101.0,3.8,24.0,423.0,691.16,543.31
2016,8,17,16,45,653.0,94.5,3.8,23.5,371.5,638.36,507.1
2016,8,17,17,0,621.0,88.0,3.8,23.0,320.0,585.69,469.89
2016,8,17,17,15,572.0,80.5,3.65,22.0,268.5,520.44,420.98
2016,8,17,17,30,523.0,73.0,3.5,21.0,217.0,457.29,371.72
2016,8,17,17,45,455.0,62.5,3.4,20.5,168.5,381.54,309.65
2016,8,17,18,0,387.0,52.0,3.3,20.0,120.0,310.46,249.08
2016,8,17,18,15,283.0,38.5,3.15,19.0,79.0,221.31,171.88
2016,8,17,18,30,179.0,25.0,3.0,18.0,38.0,138.68,76.52
2016,8,17,18,45,89.5,12.5,2.9,17.5,19.0,50.46,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.5,2.15,14.5,23.5,13.02,0.0
2016,8,18,6,0,152.0,33.0,2.4,15.0,47.0,25.75,15.13
2016,8,18,6,15,233.5,50.0,2.4,15.5,88.0,38.34,27.64
2016,8,18,6,30,315.0,67.0,2.4,16.0,129.0,50.39,38.76
2016,8,18,6,45,369.0,81.5,2.4,16.5,175.5,59.91,47.41
2016,8,18,7,0,423.0,96.0,2.4,17.0,222.0,68.96,55.4
2016,8,18,7,15,469.5,106.5,2.35,17.5,271.5,74.61,60.19
2016,8,18,7,30,516.0,117.0,2.3,18.0,321.0,79.94,64.56
2016,8,18,7,45,543.0,128.0,2.3,18.5,369.5,98.79,68.12
2016,8,18,8,0,570.0,139.0,2.3,19.0,418.0,140.08,88.74
2016,8,18,8,15,597.5,146.0,2.25,19.5,465.5,181.77,117.02
2016,8,18,8,30,625.0,153.0,2.2,20.0,513.0,226.62,152.01
2016,8,18,8,45,639.0,162.0,2.2,21.0,556.5,272.86,190.25
2016,8,18,9,0,653.0,171.0,2.2,22.0,600.0,320.5,229.92
2016,8,18,9,15,670.0,176.0,2.25,22.5,640.0,367.14,268.91
2016,8,18,9,30,687.0,181.0,2.3,23.0,680.0,415.11,308.25
2016,8,18,9,45,650.5,211.0,2.35,23.5,702.0,461.19,345.37
2016,8,18,10,0,614.0,241.0,2.4,24.0,724.0,503.41,378.16
2016,8,18,10,15,625.0,245.0,2.45,24.5,752.5,545.39,409.95
2016,8,18,10,30,636.0,249.0,2.5,25.0,781.0,587.55,441.1
2016,8,18,10,45,646.0,250.5,2.6,25.5,803.0,626.92,469.79
2016,8,18,11,0,656.0,252.0,2.7,26.0,825.0,665.98,497.69
2016,8,18,11,15,661.0,254.0,2.75,26.0,839.5,701.42,523.32
2016,8,18,11,30,666.0,256.0,2.8,26.0,854.0,735.79,547.87
2016,8,18,11,45,668.0,257.0,2.9,26.0,861.0,765.7,569.32
2016,8,18,12,0,670.0,258.0,3.0,26.0,868.0,793.99,589.53
2016,8,18,12,15,670.0,258.0,3.05,26.0,867.0,817.91,606.37
2016,8,18,12,30,670.0,258.0,3.1,26.0,866.0,839.79,621.77
2016,8,18,12,45,662.0,260.0,3.15,26.0,856.0,854.32,632.03
2016,8,18,13,0,654.0,262.0,3.2,26.0,846.0,866.31,640.64
2016,8,18,13,15,649.0,259.5,3.25,26.0,830.0,874.06,646.63
2016,8,18,13,30,644.0,257.0,3.3,26.0,814.0,879.19,650.94
2016,8,18,13,45,640.0,251.5,3.4,26.0,792.0,879.62,652.59
2016,8,18,14,0,636.0,246.0,3.5,26.0,770.0,877.37,652.52
2016,8,18,14,15,625.0,241.0,3.55,25.5,740.5,866.36,647.48
2016,8,18,14,30,614.0,236.0,3.6,25.0,711.0,852.76,640.74
2016,8,18,14,45,603.5,228.5,3.65,25.0,676.5,834.56,629.69
2016,8,18,15,0,593.0,221.0,3.7,25.0,642.0,809.8,614.2
2016,8,18,15,15,574.5,213.5,3.7,24.5,601.0,779.86,595.72
2016,8,18,15,30,556.0,206.0,3.7,24.0,560.0,748.26,575.85
2016,8,18,15,45,535.0,196.0,3.75,24.0,515.5,710.21,550.21
2016,8,18,16,0,514.0,186.0,3.8,24.0,471.0,671.06,523.42
2016,8,18,16,15,485.0,175.0,3.8,23.5,423.5,623.34,490.57
2016,8,18,16,30,456.0,164.0,3.8,23.0,376.0,575.52,456.9
2016,8,18,16,45,417.5,150.5,3.8,22.5,327.0,517.76,414.69
2016,8,18,17,0,379.0,137.0,3.8,22.0,278.0,461.23,372.22
2016,8,18,17,15,334.5,120.0,3.65,21.0,230.0,386.12,314.43
2016,8,18,17,30,290.0,103.0,3.5,20.0,182.0,326.18,266.54
2016,8,18,17,45,232.0,82.0,3.4,19.0,136.5,255.25,207.95
2016,8,18,18,0,174.0,61.0,3.3,18.0,91.0,188.25,150.98
2016,8,18,18,15,116.5,39.0,3.2,17.5,56.0,123.55,94.25
2016,8,18,18,30,59.0,17.0,3.1,17.0,21.0,56.55,24.21
2016,8,18,18,45,29.5,8.5,3.05,16.5,10.5,20.72,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.5,2.2,14.5,16.5,10.64,0.0
2016,8,19,6,0,77.0,25.0,2.5,15.0,33.0,20.83,10.97
2016,8,19,6,15,130.0,48.0,2.55,15.5,70.0,38.72,27.92
2016,8,19,6,30,183.0,71.0,2.6,16.0,107.0,55.88,43.53
2016,8,19,6,45,232.0,92.5,2.65,16.5,152.0,71.33,57.41
2016,8,19,7,0,281.0,114.0,2.7,17.0,197.0,86.19,70.48
2016,8,19,7,15,321.5,132.0,2.6,17.5,244.5,98.1,80.66
2016,8,19,7,30,362.0,150.0,2.5,18.0,292.0,109.5,90.17
2016,8,19,7,45,397.0,164.0,2.45,18.5,340.0,119.64,88.14
2016,8,19,8,0,432.0,178.0,2.4,19.0,388.0,157.09,107.9
2016,8,19,8,15,459.5,190.0,2.35,19.5,434.5,196.08,134.43
2016,8,19,8,30,487.0,202.0,2.3,20.0,481.0,238.18,166.6
2016,8,19,8,45,509.0,212.0,2.25,20.5,525.0,280.45,200.74
2016,8,19,9,0,531.0,222.0,2.2,21.0,569.0,325.0,237.13
2016,8,19,9,15,549.0,229.5,2.2,21.5,608.5,368.36,272.63
2016,8,19,9,30,567.0,237.0,2.2,22.0,648.0,413.24,308.73
2016,8,19,9,45,557.5,255.5,2.2,22.5,676.0,456.15,342.7
2016,8,19,10,0,548.0,274.0,2.2,23.0,704.0,497.83,374.66
2016,8,19,10,15,559.0,279.5,2.25,23.5,732.0,538.55,405.3
2016,8,19,10,30,570.0,285.0,2.3,24.0,760.0,579.51,435.42
2016,8,19,10,45,575.0,290.5,2.35,24.5,780.5,616.79,462.23
2016,8,19,11,0,580.0,296.0,2.4,25.0,801.0,653.52,488.09
2016,8,19,11,15,585.0,298.5,2.45,25.0,815.5,686.9,512.19
2016,8,19,11,30,590.0,301.0,2.5,25.0,830.0,719.37,535.37
2016,8,19,11,45,593.0,302.0,2.65,25.5,837.0,747.85,555.05
2016,8,19,12,0,596.0,303.0,2.8,26.0,844.0,774.05,572.99
2016,8,19,12,15,595.5,303.0,2.85,26.0,843.0,796.01,588.46
2016,8,19,12,30,595.0,303.0,2.9,26.0,842.0,816.46,602.86
2016,8,19,12,45,594.0,300.0,3.0,26.5,833.5,830.93,612.39
2016,8,19,13,0,593.0,297.0,3.1,27.0,825.0,843.21,620.47
2016,8,19,13,15,587.5,294.0,3.15,26.5,809.0,849.11,626.41
2016,8,19,13,30,582.0,291.0,3.2,26.0,793.0,852.61,630.86
2016,8,19,13,45,581.0,282.5,3.3,26.0,772.0,852.24,632.06
2016,8,19,14,0,580.0,274.0,3.4,26.0,751.0,849.4,631.69
2016,8,19,14,15,568.5,268.0,3.45,25.5,721.0,836.9,625.53
2016,8,19,14,30,557.0,262.0,3.5,25.0,691.0,822.08,617.84
2016,8,19,14,45,549.0,251.5,3.55,25.0,657.0,803.48,606.52
2016,8,19,15,0,541.0,241.0,3.6,25.0,623.0,782.69,593.67
2016,8,19,15,15,522.0,232.0,3.55,24.5,582.5,751.53,573.94
2016,8,19,15,30,503.0,223.0,3.5,24.0,542.0,718.84,552.95
2016,8,19,15,45,482.5,211.5,3.5,24.0,498.0,680.76,527.0
2016,8,19,16,0,462.0,200.0,3.5,24.0,454.0,641.69,500.0
2016,8,19,16,15,433.0,186.5,3.45,23.5,407.0,592.61,465.87
2016,8,19,16,30,404.0,173.0,3.4,23.0,360.0,543.55,431.01
2016,8,19,16,45,367.5,157.5,3.4,22.5,312.0,474.23,380.08
2016,8,19,17,0,331.0,142.0,3.4,22.0,264.0,419.51,338.73
