Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,15,289.0,122.5,3.3,21.0,216.5,357.5,290.73
2016,8,19,17,30,247.0,103.0,3.2,20.0,169.0,297.86,242.94
2016,8,19,17,45,195.5,80.5,3.15,19.5,125.5,230.74,187.05
2016,8,19,18,0,144.0,58.0,3.1,19.0,82.0,166.79,132.51
2016,8,19,18,15,94.5,36.0,3.0,18.5,49.5,107.42,80.43
2016,8,19,18,30,45.0,14.0,2.9,18.0,17.0,44.33,13.31
2016,8,19,18,45,22.5,7.0,2.85,17.5,8.5,16.22,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,11.44,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,20.02,10.11
2016,8,20,6,15,119.5,47.0,2.0,15.5,66.0,37.94,27.21
2016,8,20,6,30,170.0,70.0,2.0,16.0,102.0,55.13,42.85
2016,8,20,6,45,217.5,92.0,2.0,16.5,147.0,70.95,57.06
2016,8,20,7,0,265.0,114.0,2.0,17.0,192.0,86.15,70.42
2016,8,20,7,15,208.5,135.5,2.0,17.5,204.5,100.09,82.36
2016,8,20,7,30,152.0,157.0,2.0,18.0,217.0,120.11,99.27
2016,8,20,7,45,213.0,175.0,2.0,18.5,271.0,137.29,105.51
2016,8,20,8,0,274.0,193.0,2.0,19.0,325.0,161.95,117.67
2016,8,20,8,15,371.5,199.5,2.0,19.5,399.5,197.92,139.58
2016,8,20,8,30,469.0,206.0,2.0,20.0,474.0,236.77,166.0
2016,8,20,8,45,493.5,214.5,2.05,20.5,517.5,277.57,198.76
2016,8,20,9,0,518.0,223.0,2.1,21.0,561.0,320.88,234.1
2016,8,20,9,15,535.5,231.5,2.15,21.5,600.0,364.19,269.55
2016,8,20,9,30,553.0,240.0,2.2,22.0,639.0,409.0,305.64
2016,8,20,9,45,599.5,229.0,2.3,22.5,681.0,451.3,339.29
2016,8,20,10,0,646.0,218.0,2.4,23.0,723.0,497.5,375.45
2016,8,20,10,15,656.0,222.0,2.45,23.5,751.5,540.32,408.21
2016,8,20,10,30,666.0,226.0,2.5,24.0,780.0,583.15,440.16
2016,8,20,10,45,679.0,225.5,2.65,24.5,803.0,623.77,470.27
2016,8,20,11,0,692.0,225.0,2.8,25.0,826.0,664.17,499.65
2016,8,20,11,15,696.5,226.5,2.9,25.0,840.0,699.91,525.96
2016,8,20,11,30,701.0,228.0,3.0,25.0,854.0,734.41,551.09
2016,8,20,11,45,710.5,224.0,3.15,25.5,863.0,766.35,573.48
2016,8,20,12,0,720.0,220.0,3.3,26.0,872.0,796.85,594.65
2016,8,20,12,15,720.0,220.0,3.4,26.0,871.0,821.6,612.42
2016,8,20,12,30,720.0,220.0,3.5,26.0,870.0,844.14,628.56
2016,8,20,12,45,712.5,222.0,3.6,26.0,860.0,859.71,639.71
2016,8,20,13,0,705.0,224.0,3.7,26.0,850.0,872.62,649.2
2016,8,20,13,15,700.0,222.0,3.7,25.5,834.0,881.1,656.58
2016,8,20,13,30,695.0,220.0,3.7,25.0,818.0,886.83,662.27
2016,8,20,13,45,695.5,212.5,3.75,25.0,796.5,889.26,664.85
2016,8,20,14,0,696.0,205.0,3.8,25.0,775.0,888.86,665.65
2016,8,20,14,15,685.5,201.5,3.8,24.5,745.5,879.55,661.54
2016,8,20,14,30,675.0,198.0,3.8,24.0,716.0,867.53,655.71
2016,8,20,14,45,666.5,191.0,3.85,24.0,681.5,851.01,645.83
2016,8,20,15,0,658.0,184.0,3.9,24.0,647.0,831.93,634.23
2016,8,20,15,15,640.5,178.0,3.85,23.5,605.5,803.34,616.71
2016,8,20,15,30,623.0,172.0,3.8,23.0,564.0,772.74,597.67
2016,8,20,15,45,604.0,164.0,3.8,22.5,520.0,736.84,574.82
2016,8,20,16,0,585.0,156.0,3.8,22.0,476.0,699.42,550.22
2016,8,20,16,15,555.5,147.5,3.7,21.5,428.0,646.39,513.22
2016,8,20,16,30,526.0,139.0,3.6,21.0,380.0,598.94,479.46
2016,8,20,16,45,491.0,127.5,3.55,20.5,331.0,543.84,439.13
2016,8,20,17,0,456.0,116.0,3.5,20.0,282.0,489.62,398.28
2016,8,20,17,15,407.0,103.0,3.4,19.5,233.5,425.2,347.79
2016,8,20,17,30,358.0,90.0,3.3,19.0,185.0,363.55,297.8
2016,8,20,17,45,295.5,73.5,3.2,18.5,140.0,292.5,238.42
2016,8,20,18,0,233.0,57.0,3.1,18.0,95.0,226.28,181.29
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.0,153.86,116.64
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,76.11,16.47
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,25.43,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.5,13.5,2.35,14.5,18.0,12.87,0.0
2016,8,21,6,0,101.0,27.0,2.7,15.0,36.0,22.39,11.65
2016,8,21,6,15,167.5,47.5,2.7,15.0,74.5,38.36,27.57
2016,8,21,6,30,234.0,68.0,2.7,15.0,113.0,53.79,41.81
2016,8,21,6,45,291.5,85.5,2.75,15.5,158.5,63.13,50.39
2016,8,21,7,0,349.0,103.0,2.8,16.0,204.0,74.37,60.38
2016,8,21,7,15,207.0,128.0,2.75,16.5,191.0,95.1,78.39
2016,8,21,7,30,65.0,153.0,2.7,17.0,178.0,123.62,102.79
2016,8,21,7,45,80.5,177.5,2.7,17.5,213.0,143.15,112.67
2016,8,21,8,0,96.0,202.0,2.7,18.0,248.0,169.61,131.0
2016,8,21,8,15,333.5,185.0,2.65,18.5,371.0,181.99,129.24
2016,8,21,8,30,571.0,168.0,2.6,19.0,494.0,225.51,153.84
2016,8,21,8,45,595.5,174.5,2.6,20.0,538.5,268.84,189.17
2016,8,21,9,0,620.0,181.0,2.6,21.0,583.0,315.18,227.5
2016,8,21,9,15,637.5,186.5,2.6,21.5,623.0,360.72,265.67
2016,8,21,9,30,655.0,192.0,2.6,22.0,663.0,407.7,304.34
2016,8,21,9,45,651.5,205.5,2.65,22.5,693.5,453.36,341.33
2016,8,21,10,0,648.0,219.0,2.7,23.0,724.0,498.13,376.54
2016,8,21,10,15,658.5,222.5,2.75,23.0,753.0,540.91,410.23
2016,8,21,10,30,669.0,226.0,2.8,23.0,782.0,583.72,443.24
2016,8,21,10,45,679.5,227.5,2.9,23.5,804.5,624.64,473.56
2016,8,21,11,0,690.0,229.0,3.0,24.0,827.0,665.17,502.97
2016,8,21,11,15,695.0,230.5,3.1,24.0,841.5,701.23,529.67
2016,8,21,11,30,700.0,232.0,3.2,24.0,856.0,736.1,555.21
2016,8,21,11,45,705.0,231.0,3.3,24.5,863.5,767.31,576.87
2016,8,21,12,0,710.0,230.0,3.4,25.0,871.0,796.92,597.15
2016,8,21,12,15,709.5,230.0,3.5,25.0,870.0,821.11,614.62
2016,8,21,12,30,709.0,230.0,3.6,25.0,869.0,843.09,630.53
2016,8,21,12,45,725.0,218.0,3.75,25.0,865.5,865.49,647.04
2016,8,21,13,0,741.0,206.0,3.9,25.0,862.0,885.63,661.7
2016,8,21,13,15,735.5,204.0,3.95,24.5,845.0,893.9,669.21
2016,8,21,13,30,730.0,202.0,4.0,24.0,828.0,899.31,674.99
2016,8,21,13,45,724.0,198.5,4.1,24.0,804.5,899.82,676.52
2016,8,21,14,0,718.0,195.0,4.2,24.0,781.0,897.46,676.22
2016,8,21,14,15,707.0,191.5,4.2,23.5,750.5,887.57,671.71
2016,8,21,14,30,696.0,188.0,4.2,23.0,720.0,874.92,665.42
2016,8,21,14,45,683.0,183.0,4.25,22.5,683.5,856.14,655.13
2016,8,21,15,0,670.0,178.0,4.3,22.0,647.0,834.86,643.1
2016,8,21,15,15,651.5,172.5,4.2,21.5,605.5,805.72,624.8
2016,8,21,15,30,633.0,167.0,4.1,21.0,564.0,774.58,604.97
2016,8,21,15,45,611.0,160.0,4.1,21.0,518.5,736.97,579.48
2016,8,21,16,0,589.0,153.0,4.1,21.0,473.0,697.94,552.5
2016,8,21,16,15,558.5,144.5,4.05,20.5,424.5,643.83,514.53
2016,8,21,16,30,528.0,136.0,4.0,20.0,376.0,595.51,479.94
2016,8,21,16,45,490.5,125.5,3.95,19.5,327.0,539.72,438.6
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,485.01,396.89
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,420.14,345.5
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,358.15,294.73
2016,8,21,17,45,288.5,72.5,3.5,17.5,136.0,286.31,234.22
2016,8,21,18,0,224.0,56.0,3.4,17.0,91.0,219.54,176.21
2016,8,21,18,15,148.0,36.0,3.3,16.5,56.0,147.35,110.9
2016,8,21,18,30,72.0,16.0,3.2,16.0,21.0,67.9,1.01
2016,8,21,18,45,36.0,8.0,3.1,15.5,10.5,22.68,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,2.75,13.5,10.5,10.01,0.0
2016,8,22,6,0,0.0,21.0,3.0,14.0,21.0,19.5,9.17
2016,8,22,6,15,7.0,42.5,3.0,14.5,44.0,38.3,27.51
2016,8,22,6,30,14.0,64.0,3.0,15.0,67.0,56.63,44.27
2016,8,22,6,45,27.5,86.5,3.0,15.5,94.0,72.95,59.02
2016,8,22,7,0,41.0,109.0,3.0,16.0,121.0,90.4,74.44
2016,8,22,7,15,54.5,130.5,2.9,16.5,149.5,106.82,88.62
2016,8,22,7,30,68.0,152.0,2.8,17.0,178.0,122.89,102.16
2016,8,22,7,45,37.5,155.5,2.75,17.5,170.5,128.0,100.81
2016,8,22,8,0,7.0,159.0,2.7,18.0,163.0,140.3,110.43
2016,8,22,8,15,130.5,199.5,2.65,18.5,273.5,174.3,131.88
2016,8,22,8,30,254.0,240.0,2.6,19.0,384.0,227.96,168.82
2016,8,22,8,45,442.0,207.0,2.6,19.5,482.5,257.74,186.09
2016,8,22,9,0,630.0,174.0,2.6,20.0,581.0,310.99,224.76
2016,8,22,9,15,647.0,179.0,2.65,20.5,621.0,356.46,263.22
2016,8,22,9,30,664.0,184.0,2.7,21.0,661.0,403.29,302.17
2016,8,22,9,45,658.5,198.5,2.75,21.5,691.0,449.34,339.78
2016,8,22,10,0,653.0,213.0,2.8,22.0,721.0,494.3,375.42
2016,8,22,10,15,663.0,216.5,2.9,22.5,749.0,537.02,408.64
2016,8,22,10,30,673.0,220.0,3.0,23.0,777.0,579.7,441.04
2016,8,22,10,45,681.5,221.5,3.1,23.5,798.5,619.49,470.67
2016,8,22,11,0,690.0,223.0,3.2,24.0,820.0,658.7,499.27
2016,8,22,11,15,695.0,225.0,3.3,24.0,834.0,695.14,526.33
2016,8,22,11,30,700.0,227.0,3.4,24.0,848.0,730.38,552.22
2016,8,22,11,45,704.5,226.0,3.55,24.0,855.5,761.12,574.96
2016,8,22,12,0,709.0,225.0,3.7,24.0,863.0,790.22,596.4
2016,8,22,12,15,708.5,224.5,3.8,24.0,861.5,813.82,613.62
2016,8,22,12,30,708.0,224.0,3.9,24.0,860.0,835.19,629.25
2016,8,22,12,45,676.5,240.5,4.0,24.0,843.0,843.61,635.05
2016,8,22,13,0,645.0,257.0,4.1,24.0,826.0,848.71,638.61
2016,8,22,13,15,640.0,254.5,4.1,24.0,810.0,856.18,644.32
2016,8,22,13,30,635.0,252.0,4.1,24.0,794.0,861.05,648.27
2016,8,22,13,45,633.0,245.0,4.2,24.0,772.5,861.58,649.96
2016,8,22,14,0,631.0,238.0,4.3,24.0,751.0,859.44,649.91
2016,8,22,14,15,619.5,233.5,4.3,23.5,721.0,848.32,644.32
2016,8,22,14,30,608.0,229.0,4.3,23.0,691.0,834.64,637.01
2016,8,22,14,45,599.0,220.5,4.35,22.5,657.0,816.7,627.08
2016,8,22,15,0,590.0,212.0,4.4,22.0,623.0,796.34,615.38
2016,8,22,15,15,571.0,205.0,4.35,21.5,582.0,761.91,593.05
2016,8,22,15,30,552.0,198.0,4.3,21.0,541.0,730.44,572.53
2016,8,22,15,45,532.5,187.5,4.3,21.0,497.5,693.17,546.66
2016,8,22,16,0,513.0,177.0,4.3,21.0,454.0,654.75,519.62
2016,8,22,16,15,483.0,166.0,4.2,20.5,407.0,606.33,485.16
2016,8,22,16,30,453.0,155.0,4.1,20.0,360.0,557.91,449.98
2016,8,22,16,45,418.5,141.5,4.0,19.5,312.0,503.5,409.29
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,450.09,368.24
2016,8,22,17,15,337.0,111.5,3.75,18.5,217.0,385.93,317.15
2016,8,22,17,30,290.0,95.0,3.6,18.0,170.0,313.36,257.87
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.5,245.88,200.79
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,182.27,145.51
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,115.7,85.08
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,43.73,0.0
2016,8,22,18,45,24.5,6.5,2.85,15.5,8.0,16.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,14.5,18.5,12.87,0.0
2016,8,23,6,0,122.0,27.0,2.5,15.0,37.0,21.09,9.92
2016,8,23,6,15,202.5,45.5,2.5,15.5,76.5,35.04,24.53
2016,8,23,6,30,283.0,64.0,2.5,16.0,116.0,48.4,36.87
2016,8,23,6,45,346.0,78.0,2.55,16.5,162.5,57.64,45.34
2016,8,23,7,0,409.0,92.0,2.6,17.0,209.0,66.45,53.17
2016,8,23,7,15,275.0,123.0,2.55,17.5,208.5,92.0,75.39
2016,8,23,7,30,141.0,154.0,2.5,18.0,208.0,118.03,97.59
2016,8,23,7,45,189.5,174.0,2.45,18.5,258.0,134.09,104.3
2016,8,23,8,0,238.0,194.0,2.4,19.0,308.0,157.75,116.18
2016,8,23,8,15,436.5,169.0,2.35,19.5,405.0,173.29,117.42
2016,8,23,8,30,635.0,144.0,2.3,20.0,502.0,214.16,141.4
2016,8,23,8,45,658.0,149.0,2.3,20.5,547.0,259.83,179.17
2016,8,23,9,0,681.0,154.0,2.3,21.0,592.0,307.8,219.64
2016,8,23,9,15,697.5,158.0,2.3,21.5,632.5,354.88,259.51
2016,8,23,9,30,714.0,162.0,2.3,22.0,673.0,403.17,299.62
2016,8,23,9,45,700.0,179.5,2.35,22.5,701.0,450.35,338.16
2016,8,23,10,0,686.0,197.0,2.4,23.0,729.0,495.61,373.96
2016,8,23,10,15,696.0,200.5,2.45,23.5,757.5,539.76,407.97
2016,8,23,10,30,706.0,204.0,2.5,24.0,786.0,583.79,441.0
2016,8,23,10,45,716.0,205.0,2.6,24.5,808.5,625.33,471.69
2016,8,23,11,0,726.0,206.0,2.7,25.0,831.0,666.32,501.33
2016,8,23,11,15,730.5,207.5,2.75,25.0,845.5,703.13,528.23
2016,8,23,11,30,735.0,209.0,2.8,25.0,860.0,738.6,553.81
2016,8,23,11,45,740.0,208.0,2.9,25.5,867.5,770.61,575.9
2016,8,23,12,0,745.0,207.0,3.0,26.0,875.0,800.89,596.53
2016,8,23,12,15,745.0,206.5,3.1,26.0,874.0,825.6,614.12
2016,8,23,12,30,745.0,206.0,3.2,26.0,873.0,848.0,629.79
2016,8,23,12,45,758.0,196.0,3.3,26.5,868.5,869.89,643.94
2016,8,23,13,0,771.0,186.0,3.4,27.0,864.0,885.7,654.03
2016,8,23,13,15,766.0,184.5,3.45,26.5,847.5,894.59,661.92
2016,8,23,13,30,761.0,183.0,3.5,26.0,831.0,900.57,668.06
2016,8,23,13,45,756.0,179.5,3.6,26.0,807.5,906.41,673.25
2016,8,23,14,0,751.0,176.0,3.7,26.0,784.0,904.78,673.53
2016,8,23,14,15,741.0,173.0,3.75,26.0,753.5,896.12,668.94
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,884.62,662.57
2016,8,23,14,45,720.0,165.0,3.9,26.0,687.0,867.25,652.52
2016,8,23,15,0,709.0,160.0,4.0,26.0,651.0,847.24,640.7
2016,8,23,15,15,691.5,155.0,4.0,25.5,609.0,818.93,623.85
2016,8,23,15,30,674.0,150.0,4.0,25.0,567.0,788.5,605.41
2016,8,23,15,45,654.0,143.0,4.0,24.5,521.5,751.76,582.23
2016,8,23,16,0,634.0,136.0,4.0,24.0,476.0,713.46,557.59
2016,8,23,16,15,604.0,129.0,3.95,23.0,427.5,665.73,526.38
2016,8,23,16,30,574.0,122.0,3.9,22.0,379.0,617.49,493.51
2016,8,23,16,45,538.0,112.5,3.85,21.5,329.0,561.78,452.78
2016,8,23,17,0,502.0,103.0,3.8,21.0,279.0,502.52,408.15
2016,8,23,17,15,450.0,91.5,3.65,20.0,230.0,436.42,356.83
2016,8,23,17,30,398.0,80.0,3.5,19.0,181.0,373.33,305.89
2016,8,23,17,45,330.0,65.5,3.4,18.5,135.5,300.31,244.37
2016,8,23,18,0,262.0,51.0,3.3,18.0,90.0,232.78,185.47
2016,8,23,18,15,171.0,33.0,3.2,17.5,54.5,154.69,112.89
2016,8,23,18,30,80.0,15.0,3.1,17.0,19.0,68.14,0.0
2016,8,23,18,45,40.0,7.5,3.05,16.5,9.5,23.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,88.5,13.5,2.0,14.5,20.5,12.87,0.0
2016,8,24,6,0,177.0,27.0,2.3,15.0,41.0,21.17,9.51
2016,8,24,6,15,270.5,42.0,2.3,15.0,82.5,32.37,22.24
2016,8,24,6,30,364.0,57.0,2.3,15.0,124.0,43.09,32.35
2016,8,24,6,45,182.0,75.5,2.35,15.5,109.5,59.16,46.85
2016,8,24,7,0,0.0,94.0,2.4,16.0,95.0,82.85,67.81
2016,8,24,7,15,6.5,113.5,2.35,16.5,117.0,99.32,82.07
2016,8,24,7,30,13.0,133.0,2.3,17.0,139.0,115.64,95.88
2016,8,24,7,45,31.5,160.5,2.3,17.5,175.5,130.6,108.25
2016,8,24,8,0,50.0,188.0,2.3,18.0,212.0,156.17,121.85
2016,8,24,8,15,70.0,215.0,2.3,18.5,252.5,184.06,142.26
2016,8,24,8,30,90.0,242.0,2.3,19.0,293.0,214.54,164.88
2016,8,24,8,45,215.5,253.0,2.3,20.0,388.0,252.88,189.68
2016,8,24,9,0,341.0,264.0,2.3,21.0,483.0,304.4,226.14
2016,8,24,9,15,564.5,200.0,2.3,21.5,590.0,344.64,254.1
2016,8,24,9,30,788.0,136.0,2.3,22.0,697.0,413.25,306.18
2016,8,24,9,45,810.0,133.5,2.35,22.5,735.5,462.39,346.42
2016,8,24,10,0,832.0,131.0,2.4,23.0,774.0,512.61,386.52
2016,8,24,10,15,840.0,132.5,2.45,23.0,803.0,559.66,424.02
2016,8,24,10,30,848.0,134.0,2.5,23.0,832.0,606.02,460.11
2016,8,24,10,45,853.5,136.0,2.6,23.5,854.0,651.62,494.03
2016,8,24,11,0,859.0,138.0,2.7,24.0,876.0,693.82,524.78
2016,8,24,11,15,862.5,138.5,2.75,24.0,890.0,731.82,552.79
2016,8,24,11,30,866.0,139.0,2.8,24.0,904.0,767.96,578.52
2016,8,24,11,45,866.5,140.0,2.9,24.5,910.5,800.23,599.69
2016,8,24,12,0,867.0,141.0,3.0,25.0,917.0,830.19,619.19
2016,8,24,12,15,866.5,141.0,3.05,25.0,915.5,855.94,636.73
2016,8,24,12,30,866.0,141.0,3.1,25.0,914.0,879.07,652.55
2016,8,24,12,45,849.5,149.0,3.2,25.5,900.5,898.83,665.22
2016,8,24,13,0,833.0,157.0,3.3,26.0,887.0,910.68,672.66
2016,8,24,13,15,828.0,156.0,3.35,25.5,870.0,920.57,681.3
2016,8,24,13,30,823.0,155.0,3.4,25.0,853.0,927.39,688.05
2016,8,24,13,45,816.0,153.0,3.5,25.0,828.5,928.22,689.94
2016,8,24,14,0,809.0,151.0,3.6,25.0,804.0,925.94,689.89
2016,8,24,14,15,799.5,148.5,3.6,24.5,772.5,917.73,686.72
2016,8,24,14,30,790.0,146.0,3.6,24.0,741.0,906.51,681.65
2016,8,24,14,45,777.5,143.0,3.65,24.0,704.0,889.09,671.4
2016,8,24,15,0,765.0,140.0,3.7,24.0,667.0,873.61,662.58
2016,8,24,15,15,747.5,136.0,3.7,23.5,624.0,845.52,646.01
2016,8,24,15,30,730.0,132.0,3.7,23.0,581.0,815.21,627.8
2016,8,24,15,45,709.0,127.0,3.7,23.0,534.5,778.7,603.8
2016,8,24,16,0,688.0,122.0,3.7,23.0,488.0,740.58,578.4
2016,8,24,16,15,658.5,116.0,3.65,22.5,438.0,693.05,546.61
2016,8,24,16,30,629.0,110.0,3.6,22.0,388.0,644.9,513.69
2016,8,24,16,45,591.0,102.0,3.55,21.5,337.0,587.8,472.65
2016,8,24,17,0,553.0,94.0,3.5,21.0,286.0,531.31,430.31
2016,8,24,17,15,499.5,84.0,3.4,20.0,235.5,463.11,377.76
2016,8,24,17,30,446.0,74.0,3.3,19.0,185.0,394.69,322.9
2016,8,24,17,45,371.0,61.0,3.2,18.5,138.0,317.56,258.01
2016,8,24,18,0,296.0,48.0,3.1,18.0,91.0,246.6,196.0
2016,8,24,18,15,193.0,31.5,3.05,17.5,55.0,163.49,116.95
2016,8,24,18,30,90.0,15.0,3.0,17.0,19.0,55.07,0.0
2016,8,24,18,45,45.0,7.5,2.95,16.5,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,2.35,14.5,20.5,12.39,0.0
2016,8,25,6,0,200.0,26.0,2.6,15.0,41.0,20.42,8.42
2016,8,25,6,15,300.5,39.0,2.6,15.0,82.5,30.82,20.84
2016,8,25,6,30,401.0,52.0,2.6,15.0,124.0,39.98,29.58
2016,8,25,6,45,209.0,75.5,2.65,15.5,114.0,59.22,46.89
2016,8,25,7,0,17.0,99.0,2.7,16.0,104.0,86.53,71.04
2016,8,25,7,15,24.0,120.0,2.7,16.5,128.5,99.54,82.27
2016,8,25,7,30,31.0,141.0,2.7,17.0,153.0,115.41,95.73
2016,8,25,7,45,60.0,169.0,2.7,17.5,196.0,135.9,112.87
2016,8,25,8,0,89.0,197.0,2.7,18.0,239.0,164.09,127.12
2016,8,25,8,15,193.5,213.0,2.65,18.5,317.5,189.33,141.36
2016,8,25,8,30,298.0,229.0,2.6,19.0,396.0,225.58,165.04
2016,8,25,8,45,553.5,166.0,2.6,19.5,508.5,247.31,173.64
2016,8,25,9,0,809.0,103.0,2.6,20.0,621.0,304.24,214.14
2016,8,25,9,15,823.5,105.5,2.6,20.5,662.5,355.37,258.51
2016,8,25,9,30,838.0,108.0,2.6,21.0,704.0,407.26,302.67
2016,8,25,9,45,851.5,109.0,2.65,21.5,740.5,462.67,348.36
2016,8,25,10,0,865.0,110.0,2.7,22.0,777.0,512.99,389.07
2016,8,25,10,15,873.0,111.5,2.75,22.0,806.5,560.71,427.55
2016,8,25,10,30,881.0,113.0,2.8,22.0,836.0,607.6,464.47
2016,8,25,10,45,886.0,115.0,2.85,22.5,858.0,652.04,497.79
2016,8,25,11,0,891.0,117.0,2.9,23.0,880.0,695.02,529.2
2016,8,25,11,15,895.0,117.5,2.9,23.0,895.0,734.34,558.17
2016,8,25,11,30,899.0,118.0,2.9,23.0,910.0,771.73,584.0
2016,8,25,11,45,899.5,119.5,2.95,23.5,917.0,805.29,605.85
2016,8,25,12,0,900.0,121.0,3.0,24.0,924.0,836.43,625.92
2016,8,25,12,15,900.0,121.0,3.05,24.0,922.5,863.19,644.18
2016,8,25,12,30,900.0,121.0,3.1,24.0,921.0,887.22,660.66
2016,8,25,12,45,888.0,126.0,3.15,24.5,909.0,902.86,670.25
2016,8,25,13,0,876.0,131.0,3.2,25.0,897.0,915.26,677.8
2016,8,25,13,15,872.0,130.0,3.25,24.5,879.5,925.71,686.85
2016,8,25,13,30,868.0,129.0,3.3,24.0,862.0,933.04,693.97
2016,8,25,13,45,861.5,127.5,3.4,24.0,837.5,934.41,696.25
2016,8,25,14,0,855.0,126.0,3.5,24.0,813.0,932.62,696.57
2016,8,25,14,15,846.0,124.0,3.6,23.5,781.5,932.37,699.44
2016,8,25,14,30,837.0,122.0,3.7,23.0,750.0,921.73,695.36
2016,8,25,14,45,826.0,119.0,3.8,23.0,712.5,905.13,685.96
2016,8,25,15,0,815.0,116.0,3.9,23.0,675.0,885.63,674.62
2016,8,25,15,15,799.5,113.0,3.95,22.5,632.0,859.39,659.58
2016,8,25,15,30,784.0,110.0,4.0,22.0,589.0,830.71,642.72
2016,8,25,15,45,765.5,105.5,4.05,22.0,542.5,795.51,619.78
2016,8,25,16,0,747.0,101.0,4.1,22.0,496.0,758.42,595.23
2016,8,25,16,15,719.5,96.5,4.05,21.5,445.5,716.68,567.63
2016,8,25,16,30,692.0,92.0,4.0,21.0,395.0,670.21,535.92
2016,8,25,16,45,658.0,85.0,4.0,20.5,343.5,615.35,497.1
2016,8,25,17,0,624.0,78.0,4.0,20.0,292.0,560.82,456.91
2016,8,25,17,15,571.0,70.5,3.9,19.0,240.5,493.63,404.84
2016,8,25,17,30,518.0,63.0,3.8,18.0,189.0,428.98,352.45
2016,8,25,17,45,442.0,52.5,3.7,17.5,141.5,350.31,285.73
2016,8,25,18,0,366.0,42.0,3.6,17.0,94.0,277.29,221.05
2016,8,25,18,15,244.5,28.0,3.45,16.5,56.5,185.07,129.63
2016,8,25,18,30,123.0,14.0,3.3,16.0,19.0,68.64,0.0
2016,8,25,18,45,61.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.1,14.5,21.0,11.91,0.0
2016,8,26,6,0,227.0,25.0,2.4,15.0,42.0,20.28,7.67
2016,8,26,6,15,334.5,37.0,2.45,15.5,84.5,29.11,19.27
2016,8,26,6,30,442.0,49.0,2.5,16.0,127.0,37.44,27.21
2016,8,26,6,45,507.5,58.0,2.55,16.5,177.0,42.62,32.09
2016,8,26,7,0,573.0,67.0,2.6,17.0,227.0,47.54,36.52
2016,8,26,7,15,620.0,73.5,2.6,17.0,279.5,50.12,38.82
2016,8,26,7,30,667.0,80.0,2.6,17.0,332.0,52.55,40.89
2016,8,26,7,45,701.5,85.0,2.6,17.5,384.0,55.12,42.93
2016,8,26,8,0,736.0,90.0,2.6,18.0,436.0,106.53,59.41
2016,8,26,8,15,550.0,152.0,2.6,18.5,426.5,170.54,111.27
2016,8,26,8,30,364.0,214.0,2.6,19.0,417.0,225.23,162.03
2016,8,26,8,45,371.5,233.0,2.6,19.5,455.5,264.31,193.41
2016,8,26,9,0,379.0,252.0,2.6,20.0,494.0,304.3,225.96
2016,8,26,9,15,616.0,180.0,2.6,20.5,603.0,341.81,252.0
2016,8,26,9,30,853.0,108.0,2.6,21.0,712.0,416.43,309.15
2016,8,26,9,45,824.0,130.0,2.65,21.5,737.5,462.22,347.87
2016,8,26,10,0,795.0,152.0,2.7,22.0,763.0,509.65,386.23
2016,8,26,10,15,804.0,154.5,2.75,22.5,792.0,556.53,422.96
2016,8,26,10,30,813.0,157.0,2.8,23.0,821.0,602.91,458.3
2016,8,26,10,45,819.0,158.5,2.85,23.5,843.0,645.86,490.26
2016,8,26,11,0,825.0,160.0,2.9,24.0,865.0,687.65,520.59
2016,8,26,11,15,829.0,161.0,2.95,24.0,879.5,726.23,549.06
2016,8,26,11,30,833.0,162.0,3.0,24.0,894.0,763.12,575.89
2016,8,26,11,45,835.5,162.0,3.1,24.0,900.5,796.07,599.29
2016,8,26,12,0,838.0,162.0,3.2,24.0,907.0,826.86,620.68
2016,8,26,12,15,837.5,161.5,3.25,24.0,905.5,852.41,638.21
2016,8,26,12,30,837.0,161.0,3.3,24.0,904.0,875.35,654.04
2016,8,26,12,45,839.5,157.5,3.4,24.5,895.5,895.19,666.85
2016,8,26,13,0,842.0,154.0,3.5,25.0,887.0,912.23,677.83
2016,8,26,13,15,837.0,153.0,3.55,24.5,869.5,922.14,686.5
2016,8,26,13,30,832.0,152.0,3.6,24.0,852.0,928.94,693.28
2016,8,26,13,45,828.0,148.5,3.7,24.0,828.0,930.92,695.93
2016,8,26,14,0,824.0,145.0,3.8,24.0,804.0,929.73,696.59
2016,8,26,14,15,814.0,142.5,3.85,23.5,772.0,920.93,693.29
2016,8,26,14,30,804.0,140.0,3.9,23.0,740.0,909.08,688.04
2016,8,26,14,45,794.5,135.5,3.95,23.0,703.0,892.56,678.33
2016,8,26,15,0,785.0,131.0,4.0,23.0,666.0,873.17,666.7
2016,8,26,15,15,768.0,127.0,4.0,22.5,622.5,844.93,649.9
2016,8,26,15,30,751.0,123.0,4.0,22.0,579.0,818.94,634.62
2016,8,26,15,45,733.0,117.0,4.0,22.0,532.5,783.31,611.05
2016,8,26,16,0,715.0,111.0,4.0,22.0,486.0,745.88,585.97
2016,8,26,16,15,685.5,105.5,3.95,21.5,435.5,698.28,553.92
2016,8,26,16,30,656.0,100.0,3.9,21.0,385.0,650.04,520.71
2016,8,26,16,45,619.5,92.5,3.85,20.5,333.5,593.94,480.56
2016,8,26,17,0,583.0,85.0,3.8,20.0,282.0,538.37,438.53
2016,8,26,17,15,527.5,76.0,3.65,19.0,231.0,469.26,384.63
2016,8,26,17,30,472.0,67.0,3.5,18.0,180.0,402.91,330.66
2016,8,26,17,45,393.5,55.0,3.4,17.5,133.0,323.1,262.96
2016,8,26,18,0,315.0,43.0,3.3,17.0,86.0,248.38,197.01
2016,8,26,18,15,157.5,29.0,3.15,16.5,50.5,140.46,93.29
2016,8,26,18,30,0.0,15.0,3.0,16.0,15.0,14.3,0.0
2016,8,26,18,45,0.0,7.5,2.9,16.0,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,12.0,2.1,14.5,17.5,11.44,0.0
2016,8,27,6,0,143.0,24.0,2.3,15.0,35.0,18.83,5.98
2016,8,27,6,15,236.5,41.0,2.35,15.0,75.5,31.71,21.47
2016,8,27,6,30,330.0,58.0,2.4,15.0,116.0,44.05,33.1
2016,8,27,6,45,165.0,65.0,2.45,15.5,94.0,51.49,40.04
2016,8,27,7,0,0.0,72.0,2.5,16.0,72.0,65.46,52.5
2016,8,27,7,15,0.0,89.0,2.45,16.5,89.0,80.23,65.4
2016,8,27,7,30,0.0,106.0,2.4,17.0,106.0,94.86,77.9
2016,8,27,7,45,12.5,139.5,2.4,17.5,145.5,121.94,100.91
2016,8,27,8,0,25.0,173.0,2.4,18.0,185.0,151.17,118.81
2016,8,27,8,15,147.0,202.5,2.4,18.0,283.5,175.82,132.79
2016,8,27,8,30,269.0,232.0,2.4,18.0,382.0,221.27,163.4
2016,8,27,8,45,507.0,182.5,2.45,18.5,494.5,248.35,176.52
2016,8,27,9,0,745.0,133.0,2.5,19.0,607.0,302.69,215.02
2016,8,27,9,15,760.5,137.0,2.55,19.5,647.5,352.68,258.16
2016,8,27,9,30,776.0,141.0,2.6,20.0,688.0,408.17,304.76
2016,8,27,9,45,784.0,145.5,2.65,20.5,722.5,456.64,345.1
2016,8,27,10,0,792.0,150.0,2.7,21.0,757.0,504.94,384.19
2016,8,27,10,15,801.0,152.0,2.75,21.5,785.5,551.23,420.71
2016,8,27,10,30,810.0,154.0,2.8,22.0,814.0,597.02,455.83
2016,8,27,10,45,818.0,154.5,2.85,22.5,836.0,640.16,488.15
2016,8,27,11,0,826.0,155.0,2.9,23.0,858.0,682.26,518.94
2016,8,27,11,15,829.5,156.0,2.95,23.0,872.0,720.48,547.31
2016,8,27,11,30,833.0,157.0,3.0,23.0,886.0,756.94,574.01
2016,8,27,11,45,836.0,156.5,3.1,23.0,893.0,789.72,597.34
2016,8,27,12,0,839.0,156.0,3.2,23.0,900.0,820.35,618.74
2016,8,27,12,15,838.5,155.5,3.3,23.0,898.0,845.81,636.6
2016,8,27,12,30,838.0,155.0,3.4,23.0,896.0,868.65,652.74
2016,8,27,12,45,836.0,154.0,3.5,23.5,886.5,886.96,664.6
2016,8,27,13,0,834.0,153.0,3.6,24.0,877.0,902.37,674.57
2016,8,27,13,15,829.5,152.0,3.65,23.5,859.5,912.57,683.48
2016,8,27,13,30,825.0,151.0,3.7,23.0,842.0,919.69,690.49
2016,8,27,13,45,823.0,146.5,3.8,23.0,818.5,922.34,693.58
2016,8,27,14,0,821.0,142.0,3.9,23.0,795.0,921.82,694.68
2016,8,27,14,15,811.0,139.5,3.9,22.5,763.5,912.95,690.99
2016,8,27,14,30,801.0,137.0,3.9,22.0,732.0,901.05,685.37
2016,8,27,14,45,793.5,131.5,3.95,22.0,696.0,885.2,676.05
2016,8,27,15,0,786.0,126.0,4.0,22.0,660.0,866.43,664.77
2016,8,27,15,15,769.5,122.5,4.0,21.5,617.0,839.13,648.52
2016,8,27,15,30,753.0,119.0,4.0,21.0,574.0,813.8,633.59
2016,8,27,15,45,736.5,113.0,4.0,21.0,528.0,779.35,610.74
2016,8,27,16,0,720.0,107.0,4.0,21.0,482.0,743.03,586.34
2016,8,27,16,15,691.5,101.5,3.95,20.5,431.5,696.11,554.61
2016,8,27,16,30,663.0,96.0,3.9,20.0,381.0,648.52,521.7
2016,8,27,16,45,628.5,88.5,3.85,19.5,330.0,593.73,482.34
2016,8,27,17,0,594.0,81.0,3.8,19.0,279.0,539.35,441.12
2016,8,27,17,15,539.0,72.5,3.7,18.5,228.0,470.94,386.8
2016,8,27,17,30,484.0,64.0,3.6,18.0,177.0,405.28,332.51
2016,8,27,17,45,406.0,52.5,3.5,17.5,130.5,326.13,265.1
2016,8,27,18,0,328.0,41.0,3.4,17.0,84.0,252.94,199.86
2016,8,27,18,15,208.5,26.0,3.25,16.5,48.5,158.54,99.8
2016,8,27,18,30,89.0,11.0,3.1,16.0,13.0,49.85,0.0
2016,8,27,18,45,44.5,5.5,3.0,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,1.35,13.5,18.0,10.96,0.0
2016,8,28,6,0,182.0,23.0,1.5,14.0,36.0,18.08,4.71
2016,8,28,6,15,285.5,37.5,1.5,14.5,77.5,29.85,19.87
2016,8,28,6,30,389.0,52.0,1.5,15.0,119.0,40.48,29.96
2016,8,28,6,45,462.5,62.0,1.55,15.5,168.5,46.38,35.54
2016,8,28,7,0,536.0,72.0,1.6,16.0,218.0,51.99,40.62
2016,8,28,7,15,268.0,76.0,1.55,16.5,149.0,52.93,41.4
2016,8,28,7,30,0.0,80.0,1.5,17.0,80.0,73.71,59.47
2016,8,28,7,45,0.0,111.0,1.45,17.5,111.0,99.85,81.82
2016,8,28,8,0,0.0,142.0,1.4,18.0,142.0,126.0,98.97
2016,8,28,8,15,5.5,165.0,1.4,18.5,168.0,146.66,114.86
2016,8,28,8,30,11.0,188.0,1.4,19.0,194.0,168.12,131.13
2016,8,28,8,45,42.5,231.5,1.45,19.5,258.0,204.25,157.83
2016,8,28,9,0,74.0,275.0,1.5,20.0,322.0,250.87,192.62
2016,8,28,9,15,455.5,195.5,1.55,20.5,513.5,300.98,222.83
2016,8,28,9,30,837.0,116.0,1.6,21.0,705.0,408.4,301.15
2016,8,28,9,45,848.5,118.0,1.7,21.5,741.0,459.16,342.81
2016,8,28,10,0,860.0,120.0,1.8,22.0,777.0,513.74,386.32
2016,8,28,10,15,868.0,122.0,1.9,22.5,806.0,561.78,423.94
2016,8,28,10,30,876.0,124.0,2.0,23.0,835.0,608.99,459.93
2016,8,28,10,45,882.0,124.5,2.15,23.5,857.5,652.67,492.76
2016,8,28,11,0,888.0,125.0,2.3,24.0,880.0,694.93,523.84
2016,8,28,11,15,891.5,126.0,2.4,24.0,894.0,734.31,553.03
2016,8,28,11,30,895.0,127.0,2.5,24.0,908.0,771.74,579.7
2016,8,28,11,45,897.0,127.0,2.65,24.5,914.5,805.01,601.78
2016,8,28,12,0,899.0,127.0,2.8,25.0,921.0,835.91,622.18
2016,8,28,12,15,898.5,127.0,2.9,25.0,919.5,862.25,640.38
2016,8,28,12,30,898.0,127.0,3.0,25.0,918.0,885.83,656.81
2016,8,28,12,45,910.5,117.5,3.1,25.0,912.0,908.47,672.71
2016,8,28,13,0,923.0,108.0,3.2,25.0,906.0,928.23,686.77
2016,8,28,13,15,919.0,107.5,3.3,24.5,888.5,939.37,696.58
2016,8,28,13,30,915.0,107.0,3.4,24.0,871.0,947.23,704.44
2016,8,28,13,45,909.0,105.5,3.5,24.0,846.0,948.91,706.95
2016,8,28,14,0,903.0,104.0,3.6,24.0,821.0,947.26,707.4
2016,8,28,14,15,895.0,102.5,3.6,23.5,789.0,940.5,705.3
2016,8,28,14,30,887.0,101.0,3.6,23.0,757.0,930.52,701.17
2016,8,28,14,45,875.5,99.0,3.65,23.0,718.5,913.7,691.42
2016,8,28,15,0,864.0,97.0,3.7,23.0,680.0,893.95,679.75
2016,8,28,15,15,849.0,94.5,3.65,22.5,636.0,867.75,664.37
2016,8,28,15,30,834.0,92.0,3.6,22.0,592.0,846.28,652.29
2016,8,28,15,45,814.0,89.0,3.55,22.0,544.0,810.41,628.64
2016,8,28,16,0,794.0,86.0,3.5,22.0,496.0,772.64,603.49
2016,8,28,16,15,767.5,82.0,3.45,21.5,444.5,726.86,573.27
2016,8,28,16,30,741.0,78.0,3.4,21.0,393.0,680.09,541.64
2016,8,28,16,45,703.0,73.0,3.35,20.5,340.0,622.99,501.28
2016,8,28,17,0,665.0,68.0,3.3,20.0,287.0,570.59,463.13
2016,8,28,17,15,610.5,61.5,3.15,19.0,234.5,502.6,410.32
2016,8,28,17,30,556.0,55.0,3.0,18.0,182.0,437.33,357.18
2016,8,28,17,45,469.0,46.0,2.9,17.5,133.5,353.43,286.01
2016,8,28,18,0,382.0,37.0,2.8,17.0,85.0,276.22,216.89
2016,8,28,18,15,244.0,23.5,2.65,16.5,49.0,171.72,99.02
2016,8,28,18,30,106.0,10.0,2.5,16.0,13.0,56.03,0.0
2016,8,28,18,45,53.0,5.0,2.45,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,106.5,11.5,1.9,12.5,18.5,10.96,0.0
2016,8,29,6,0,213.0,23.0,2.2,13.0,37.0,18.73,4.02
2016,8,29,6,15,326.0,35.0,2.3,13.5,79.0,27.65,17.99
2016,8,29,6,30,439.0,47.0,2.4,14.0,121.0,36.07,26.16
2016,8,29,6,45,509.5,55.5,2.5,14.5,171.0,40.89,30.78
2016,8,29,7,0,580.0,64.0,2.6,15.0,221.0,45.49,34.99
2016,8,29,7,15,290.0,83.0,2.55,15.0,161.5,58.12,46.26
2016,8,29,7,30,0.0,102.0,2.5,15.0,102.0,91.58,75.7
2016,8,29,7,45,10.0,135.0,2.5,15.5,139.5,118.4,98.67
2016,8,29,8,0,20.0,168.0,2.5,16.0,177.0,146.78,116.38
2016,8,29,8,15,22.5,186.5,2.5,16.5,198.0,165.02,130.22
2016,8,29,8,30,25.0,205.0,2.5,17.0,219.0,183.61,144.38
2016,8,29,8,45,85.0,245.5,2.55,17.5,298.5,223.34,173.15
2016,8,29,9,0,145.0,286.0,2.6,18.0,378.0,270.64,208.25
2016,8,29,9,15,501.5,194.0,2.6,18.5,540.5,313.61,234.27
2016,8,29,9,30,858.0,102.0,2.6,19.0,703.0,408.1,304.68
2016,8,29,9,45,879.5,98.0,2.65,19.5,741.0,458.51,347.06
2016,8,29,10,0,901.0,94.0,2.7,20.0,779.0,509.6,389.04
2016,8,29,10,15,908.0,95.0,2.75,20.5,808.0,557.91,427.77
2016,8,29,10,30,915.0,96.0,2.8,21.0,837.0,605.2,464.58
2016,8,29,10,45,921.5,96.0,2.85,22.0,859.5,650.08,497.66
2016,8,29,11,0,928.0,96.0,2.9,23.0,882.0,693.46,528.65
2016,8,29,11,15,931.0,97.0,2.95,23.0,896.0,733.66,558.56
2016,8,29,11,30,934.0,98.0,3.0,23.0,910.0,771.76,584.9
2016,8,29,11,45,713.5,220.0,3.1,23.5,843.0,753.27,568.67
2016,8,29,12,0,493.0,342.0,3.2,24.0,776.0,718.85,539.14
2016,8,29,12,15,715.5,219.5,3.25,24.0,848.0,805.3,606.12
2016,8,29,12,30,938.0,97.0,3.3,24.0,920.0,888.36,663.56
2016,8,29,12,45,708.0,215.0,3.4,24.0,832.5,836.42,628.26
2016,8,29,13,0,478.0,333.0,3.5,24.0,745.0,765.81,574.43
2016,8,29,13,15,690.0,221.0,3.55,24.0,802.0,858.18,645.71
2016,8,29,13,30,902.0,109.0,3.6,24.0,859.0,935.41,698.55
2016,8,29,13,45,898.5,106.5,3.7,24.0,834.5,938.21,701.23
2016,8,29,14,0,895.0,104.0,3.8,24.0,810.0,937.71,702.39
2016,8,29,14,15,886.5,102.5,3.85,23.5,778.0,930.44,700.19
2016,8,29,14,30,878.0,101.0,3.9,23.0,746.0,919.99,695.96
2016,8,29,14,45,869.0,98.0,3.95,23.0,708.5,904.33,686.9
2016,8,29,15,0,860.0,95.0,4.0,23.0,671.0,885.68,675.86
