Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,15,845.0,92.5,3.95,22.5,627.5,859.48,660.36
2016,8,29,15,30,830.0,90.0,3.9,22.0,584.0,837.95,648.14
2016,8,29,15,45,814.0,85.5,3.9,21.5,537.0,803.7,626.92
2016,8,29,16,0,798.0,81.0,3.9,21.0,490.0,767.35,603.94
2016,8,29,16,15,771.5,77.5,3.85,20.5,439.0,722.08,573.73
2016,8,29,16,30,745.0,74.0,3.8,20.0,388.0,675.84,542.12
2016,8,29,16,45,711.0,69.0,3.75,19.5,336.0,621.63,503.51
2016,8,29,17,0,677.0,64.0,3.7,19.0,284.0,567.59,463.69
2016,8,29,17,15,622.5,58.0,3.55,18.5,231.5,503.8,412.89
2016,8,29,17,30,568.0,52.0,3.4,18.0,179.0,438.93,358.88
2016,8,29,17,45,481.0,43.5,3.3,17.5,131.0,355.53,287.62
2016,8,29,18,0,394.0,35.0,3.2,17.0,83.0,278.89,218.0
2016,8,29,18,15,197.0,23.5,3.05,16.5,47.5,146.18,72.55
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,11.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,14.5,18.5,9.53,0.0
2016,8,30,6,0,268.0,20.0,3.0,15.0,37.0,15.99,1.4
2016,8,30,6,15,384.0,30.0,3.05,15.5,80.0,23.2,13.97
2016,8,30,6,30,500.0,40.0,3.1,16.0,123.0,30.03,20.63
2016,8,30,6,45,570.0,46.5,3.15,16.5,173.5,33.52,24.0
2016,8,30,7,0,640.0,53.0,3.2,17.0,224.0,40.37,30.17
2016,8,30,7,15,684.5,57.5,3.2,17.5,277.0,42.2,31.76
2016,8,30,7,30,729.0,62.0,3.2,18.0,330.0,43.99,33.22
2016,8,30,7,45,761.5,65.5,3.2,18.5,382.5,44.9,33.84
2016,8,30,8,0,794.0,69.0,3.2,19.0,435.0,85.83,43.05
2016,8,30,8,15,816.5,72.0,3.2,19.5,484.5,135.44,71.96
2016,8,30,8,30,839.0,75.0,3.2,20.0,534.0,194.36,116.93
2016,8,30,8,45,857.0,76.5,3.2,20.5,580.5,246.11,160.48
2016,8,30,9,0,875.0,78.0,3.2,21.0,627.0,299.21,206.78
2016,8,30,9,15,887.0,80.0,3.25,21.5,668.5,351.96,253.12
2016,8,30,9,30,899.0,82.0,3.3,22.0,710.0,405.04,298.98
2016,8,30,9,45,909.5,83.0,3.35,22.5,746.0,456.74,342.7
2016,8,30,10,0,920.0,84.0,3.4,23.0,782.0,508.15,384.93
2016,8,30,10,15,926.5,85.0,3.45,23.0,810.5,556.98,424.84
2016,8,30,10,30,933.0,86.0,3.5,23.0,839.0,604.7,462.91
2016,8,30,10,45,939.0,86.0,3.6,23.5,861.0,649.91,497.45
2016,8,30,11,0,945.0,86.0,3.7,24.0,883.0,693.55,529.99
2016,8,30,11,15,947.5,86.5,3.7,24.0,897.0,733.46,559.49
2016,8,30,11,30,950.0,87.0,3.7,24.0,911.0,771.17,585.52
2016,8,30,11,45,952.0,86.5,3.75,24.5,917.0,805.18,607.87
2016,8,30,12,0,954.0,86.0,3.8,25.0,923.0,836.61,628.3
2016,8,30,12,15,953.5,85.5,3.8,25.0,921.0,863.27,646.4
2016,8,30,12,30,953.0,85.0,3.8,25.0,919.0,886.96,662.5
2016,8,30,12,45,949.5,85.5,3.8,25.0,908.5,906.0,675.5
2016,8,30,13,0,946.0,86.0,3.8,25.0,898.0,921.78,686.42
2016,8,30,13,15,942.0,85.5,3.8,25.0,880.0,932.79,694.24
2016,8,30,13,30,938.0,85.0,3.8,25.0,862.0,940.42,699.95
2016,8,30,13,45,933.0,84.0,3.8,25.0,837.0,943.24,702.58
2016,8,30,14,0,928.0,83.0,3.8,25.0,812.0,942.66,703.11
2016,8,30,14,15,920.0,82.0,3.8,24.5,780.0,936.0,701.07
2016,8,30,14,30,912.0,81.0,3.8,24.0,748.0,926.05,696.97
2016,8,30,14,45,901.5,79.5,3.8,24.0,709.5,910.11,687.52
2016,8,30,15,0,891.0,78.0,3.8,24.0,671.0,891.14,676.12
2016,8,30,15,15,877.0,76.0,3.75,23.5,627.5,865.64,661.26
2016,8,30,15,30,863.0,74.0,3.7,23.0,584.0,837.56,644.54
2016,8,30,15,45,845.0,71.0,3.65,22.5,536.5,802.52,622.73
2016,8,30,16,0,827.0,68.0,3.6,22.0,489.0,765.51,599.22
2016,8,30,16,15,802.0,65.0,3.5,21.5,438.0,721.29,569.79
2016,8,30,16,30,777.0,62.0,3.4,21.0,387.0,682.53,543.79
2016,8,30,16,45,742.0,58.5,3.35,20.5,334.0,628.53,505.66
2016,8,30,17,0,707.0,55.0,3.3,20.0,281.0,574.8,466.42
2016,8,30,17,15,654.0,50.0,3.15,19.5,229.0,508.06,414.08
2016,8,30,17,30,601.0,45.0,3.0,19.0,177.0,443.74,360.65
2016,8,30,17,45,515.5,37.5,2.95,18.5,129.0,360.84,290.03
2016,8,30,18,0,430.0,30.0,2.9,18.0,81.0,290.27,224.3
2016,8,30,18,15,215.0,15.0,2.9,17.5,40.5,141.29,54.39
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,143.5,9.5,2.8,14.5,18.5,9.05,0.0
2016,8,31,6,0,287.0,19.0,3.1,15.0,37.0,15.16,0.0
2016,8,31,6,15,407.0,28.5,3.15,15.5,80.5,21.98,12.86
2016,8,31,6,30,527.0,38.0,3.2,16.0,124.0,31.06,21.49
2016,8,31,6,45,595.5,44.0,3.3,16.5,175.0,34.52,24.87
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,37.92,27.99
2016,8,31,7,15,708.5,54.5,3.4,17.0,279.5,39.88,29.78
2016,8,31,7,30,753.0,59.0,3.4,17.0,333.0,41.79,31.42
2016,8,31,7,45,783.0,62.5,3.45,17.5,385.5,42.81,32.16
2016,8,31,8,0,813.0,66.0,3.5,18.0,438.0,82.56,40.77
2016,8,31,8,15,835.0,68.5,3.5,18.5,488.5,139.88,75.39
2016,8,31,8,30,857.0,71.0,3.5,19.0,539.0,192.16,114.84
2016,8,31,8,45,872.5,73.5,3.55,19.5,585.5,245.08,159.63
2016,8,31,9,0,888.0,76.0,3.6,20.0,632.0,299.11,207.08
2016,8,31,9,15,900.5,78.0,3.65,20.0,673.5,352.69,254.92
2016,8,31,9,30,913.0,80.0,3.7,20.0,715.0,406.63,302.5
2016,8,31,9,45,915.5,85.0,3.75,20.5,749.5,459.04,347.36
2016,8,31,10,0,918.0,90.0,3.8,21.0,784.0,510.44,390.08
2016,8,31,10,15,924.5,91.0,3.85,21.0,812.5,559.25,430.41
2016,8,31,10,30,931.0,92.0,3.9,21.0,841.0,606.94,468.9
2016,8,31,10,45,936.0,92.5,3.95,21.5,863.0,651.98,503.56
2016,8,31,11,0,941.0,93.0,4.0,22.0,885.0,695.36,536.11
2016,8,31,11,15,944.0,94.0,4.05,22.0,899.0,736.0,566.98
2016,8,31,11,30,947.0,95.0,4.1,22.0,913.0,774.49,594.08
2016,8,31,11,45,948.0,95.0,4.15,22.0,919.0,808.21,617.68
2016,8,31,12,0,949.0,95.0,4.2,22.0,925.0,839.31,639.42
2016,8,31,12,15,948.5,95.0,4.2,22.0,923.0,866.43,658.16
2016,8,31,12,30,948.0,95.0,4.2,22.0,921.0,890.61,674.89
2016,8,31,12,45,940.5,97.5,4.25,22.0,909.5,908.25,687.41
2016,8,31,13,0,933.0,100.0,4.3,22.0,898.0,922.57,697.79
2016,8,31,13,15,929.0,99.0,4.3,22.0,879.5,933.07,705.43
2016,8,31,13,30,925.0,98.0,4.3,22.0,861.0,940.22,710.94
2016,8,31,13,45,920.5,96.0,4.35,22.0,836.0,942.5,713.52
2016,8,31,14,0,916.0,94.0,4.4,22.0,811.0,941.4,713.97
2016,8,31,14,15,907.5,93.0,4.4,21.5,778.5,934.43,711.65
2016,8,31,14,30,899.0,92.0,4.4,21.0,746.0,924.22,707.18
2016,8,31,14,45,889.5,89.0,4.4,21.0,707.5,907.7,697.15
2016,8,31,15,0,880.0,86.0,4.4,21.0,669.0,888.13,685.09
2016,8,31,15,15,865.5,83.5,4.35,20.5,625.0,861.88,669.4
2016,8,31,15,30,851.0,81.0,4.3,20.0,581.0,833.08,651.81
2016,8,31,15,45,833.5,77.5,4.25,20.0,533.0,798.23,628.46
2016,8,31,16,0,816.0,74.0,4.2,20.0,485.0,768.18,608.44
2016,8,31,16,15,789.5,70.5,4.1,19.5,433.5,722.43,577.42
2016,8,31,16,30,763.0,67.0,4.0,19.0,382.0,675.71,545.02
2016,8,31,16,45,727.5,62.5,3.95,19.0,329.5,620.58,504.41
2016,8,31,17,0,692.0,58.0,3.9,19.0,277.0,565.75,462.77
2016,8,31,17,15,636.0,52.5,3.75,18.5,224.5,497.07,407.88
2016,8,31,17,30,580.0,47.0,3.6,18.0,172.0,435.6,355.89
2016,8,31,17,45,488.0,39.0,3.45,17.5,124.0,350.25,282.38
2016,8,31,18,0,396.0,31.0,3.3,17.0,76.0,272.4,209.68
2016,8,31,18,15,198.0,15.5,3.15,16.5,38.0,132.1,30.07
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,9.05,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,15.27,0.0
2016,9,1,6,15,413.0,28.5,3.05,15.0,80.0,22.09,12.9
2016,9,1,6,30,535.0,38.0,3.1,15.0,124.0,31.2,21.69
2016,9,1,6,45,376.5,67.0,3.15,15.5,138.5,50.01,38.64
2016,9,1,7,0,218.0,96.0,3.2,16.0,153.0,73.72,59.73
2016,9,1,7,15,233.5,116.0,3.15,16.5,189.5,87.32,71.62
2016,9,1,7,30,249.0,136.0,3.1,17.0,226.0,100.33,82.74
2016,9,1,7,45,283.0,154.0,3.05,17.5,271.5,111.54,92.05
2016,9,1,8,0,317.0,172.0,3.0,18.0,317.0,140.05,102.23
2016,9,1,8,15,287.0,200.0,2.95,18.5,342.0,177.81,128.85
2016,9,1,8,30,257.0,228.0,2.9,19.0,367.0,212.86,156.8
2016,9,1,8,45,203.0,255.0,2.9,19.5,371.0,246.57,185.72
2016,9,1,9,0,149.0,282.0,2.9,20.0,375.0,267.41,204.12
2016,9,1,9,15,171.0,302.0,2.9,20.0,415.5,301.72,230.81
2016,9,1,9,30,193.0,322.0,2.9,20.0,456.0,338.47,259.37
2016,9,1,9,45,564.0,204.5,2.9,20.5,624.0,401.87,305.49
2016,9,1,10,0,935.0,87.0,2.9,21.0,792.0,513.88,390.91
2016,9,1,10,15,942.0,88.0,2.95,21.0,821.0,563.71,431.4
2016,9,1,10,30,949.0,89.0,3.0,21.0,850.0,612.43,470.32
2016,9,1,10,45,952.5,90.5,3.1,21.5,871.5,658.18,505.33
2016,9,1,11,0,956.0,92.0,3.2,22.0,893.0,702.14,538.15
2016,9,1,11,15,959.0,92.5,3.35,22.0,907.0,742.87,569.23
2016,9,1,11,30,962.0,93.0,3.5,22.0,921.0,781.39,596.55
2016,9,1,11,45,960.5,94.5,3.65,22.5,926.5,815.09,619.22
2016,9,1,12,0,959.0,96.0,3.8,23.0,932.0,846.01,639.88
2016,9,1,12,15,958.5,96.0,3.9,22.5,929.5,873.39,660.36
2016,9,1,12,30,958.0,96.0,4.0,22.0,927.0,897.78,678.93
2016,9,1,12,45,952.5,97.5,4.15,22.0,916.0,916.32,692.54
2016,9,1,13,0,947.0,99.0,4.3,22.0,905.0,931.55,704.04
2016,9,1,13,15,943.0,98.0,4.3,21.5,886.5,942.17,713.14
2016,9,1,13,30,939.0,97.0,4.3,21.0,868.0,949.41,720.09
2016,9,1,13,45,932.5,96.0,4.3,21.0,842.5,950.98,721.95
2016,9,1,14,0,926.0,95.0,4.3,21.0,817.0,949.15,721.66
2016,9,1,14,15,918.0,93.5,4.2,20.5,784.0,942.04,718.74
2016,9,1,14,30,910.0,92.0,4.1,20.0,751.0,931.65,713.7
2016,9,1,14,45,899.5,90.0,4.05,20.0,712.0,915.26,703.52
2016,9,1,15,0,889.0,88.0,4.0,20.0,673.0,895.83,691.35
2016,9,1,15,15,874.0,86.0,4.0,19.5,628.5,869.62,675.98
2016,9,1,15,30,859.0,84.0,4.0,19.0,584.0,840.86,658.72
2016,9,1,15,45,838.0,81.0,4.0,19.0,535.0,810.49,638.89
2016,9,1,16,0,817.0,78.0,4.0,19.0,486.0,771.27,612.38
2016,9,1,16,15,789.5,74.5,3.9,18.5,434.0,724.75,580.79
2016,9,1,16,30,762.0,71.0,3.8,18.0,382.0,677.28,547.76
2016,9,1,16,45,719.0,67.0,3.75,17.5,327.5,617.43,504.36
2016,9,1,17,0,676.0,63.0,3.7,17.0,273.0,562.35,462.84
2016,9,1,17,15,617.0,57.0,3.5,16.5,220.5,492.34,406.04
2016,9,1,17,30,558.0,51.0,3.3,16.0,168.0,425.44,349.3
2016,9,1,17,45,452.5,42.0,3.15,15.5,119.5,332.38,269.04
2016,9,1,18,0,347.0,33.0,3.0,15.0,71.0,247.81,189.8
2016,9,1,18,15,173.5,16.5,2.9,14.5,35.5,119.97,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,13.5,15.0,9.53,0.0
2016,9,2,6,0,187.0,20.0,2.5,14.0,30.0,16.31,0.0
2016,9,2,6,15,309.5,31.5,2.55,14.5,71.0,24.9,15.18
2016,9,2,6,30,432.0,43.0,2.6,15.0,112.0,33.0,23.23
2016,9,2,6,45,502.5,51.5,2.7,15.5,161.0,37.97,28.0
2016,9,2,7,0,573.0,60.0,2.8,16.0,210.0,42.7,32.36
2016,9,2,7,15,621.5,66.0,2.7,16.5,261.5,45.15,34.51
2016,9,2,7,30,670.0,72.0,2.6,17.0,313.0,47.47,36.45
2016,9,2,7,45,703.0,77.0,2.55,17.5,364.0,54.09,42.08
2016,9,2,8,0,736.0,82.0,2.5,18.0,415.0,87.74,48.74
2016,9,2,8,15,760.5,85.5,2.45,18.5,464.0,134.77,74.71
2016,9,2,8,30,785.0,89.0,2.4,19.0,513.0,184.46,111.43
2016,9,2,8,45,802.0,92.5,2.35,20.0,558.5,235.05,153.26
2016,9,2,9,0,819.0,96.0,2.3,21.0,604.0,287.07,197.75
2016,9,2,9,15,832.5,98.0,2.35,21.0,644.5,337.97,242.51
2016,9,2,9,30,846.0,100.0,2.4,21.0,685.0,394.78,291.23
2016,9,2,9,45,864.0,98.0,2.45,21.5,721.5,444.67,333.16
2016,9,2,10,0,882.0,96.0,2.5,22.0,758.0,494.97,374.32
2016,9,2,10,15,889.0,97.5,2.6,22.5,786.5,542.82,412.64
2016,9,2,10,30,896.0,99.0,2.7,23.0,815.0,589.68,449.14
2016,9,2,10,45,900.5,100.5,2.85,23.5,836.0,633.85,482.89
2016,9,2,11,0,905.0,102.0,3.0,24.0,857.0,676.42,514.67
2016,9,2,11,15,908.0,102.5,3.1,24.0,871.0,715.29,544.02
2016,9,2,11,30,911.0,103.0,3.2,24.0,885.0,752.08,570.37
2016,9,2,11,45,912.0,103.0,3.35,24.0,891.0,784.67,593.37
2016,9,2,12,0,913.0,103.0,3.5,24.0,897.0,814.73,614.63
2016,9,2,12,15,913.0,103.0,3.55,24.0,895.0,841.33,633.05
2016,9,2,12,30,913.0,103.0,3.6,24.0,893.0,865.1,649.58
2016,9,2,12,45,898.5,110.0,3.65,24.0,879.5,880.58,660.52
2016,9,2,13,0,884.0,117.0,3.7,24.0,866.0,892.71,669.34
2016,9,2,13,15,611.5,242.5,3.7,24.0,755.5,803.69,606.62
2016,9,2,13,30,339.0,368.0,3.7,24.0,645.0,687.36,518.43
2016,9,2,13,45,604.0,239.0,3.75,24.0,713.5,813.01,616.14
2016,9,2,14,0,869.0,110.0,3.8,24.0,782.0,911.33,685.98
2016,9,2,14,15,859.5,108.0,3.8,23.5,750.5,902.54,681.64
2016,9,2,14,30,850.0,106.0,3.8,23.0,719.0,890.65,676.07
2016,9,2,14,45,840.0,103.0,3.85,23.0,681.0,874.21,666.4
2016,9,2,15,0,830.0,100.0,3.9,23.0,643.0,862.06,659.82
2016,9,2,15,15,813.5,97.5,3.9,22.5,599.5,834.99,643.77
2016,9,2,15,30,797.0,95.0,3.9,22.0,556.0,805.53,625.97
2016,9,2,15,45,777.0,91.0,3.9,22.0,508.5,769.21,601.84
2016,9,2,16,0,757.0,87.0,3.9,22.0,461.0,731.09,576.14
2016,9,2,16,15,728.0,83.0,3.8,21.0,410.5,684.44,545.43
2016,9,2,16,30,699.0,79.0,3.7,20.0,360.0,640.93,516.26
2016,9,2,16,45,659.5,73.0,3.65,19.5,308.5,583.61,474.62
2016,9,2,17,0,620.0,67.0,3.6,19.0,257.0,527.11,431.24
2016,9,2,17,15,558.0,60.0,3.45,18.0,206.0,456.16,374.56
2016,9,2,17,30,496.0,53.0,3.3,17.0,155.0,388.63,318.04
2016,9,2,17,45,398.5,43.0,3.2,16.5,109.5,301.73,242.87
2016,9,2,18,0,301.0,33.0,3.1,16.0,64.0,222.74,167.39
2016,9,2,18,15,150.5,16.5,3.05,15.5,32.0,107.12,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,66.5,10.0,3.35,14.0,13.5,9.53,0.0
2016,9,3,6,0,133.0,20.0,3.5,14.0,27.0,15.84,0.0
2016,9,3,6,15,253.5,34.5,3.55,14.0,67.0,26.88,16.72
2016,9,3,6,30,374.0,49.0,3.6,14.0,107.0,38.71,28.28
2016,9,3,6,45,442.0,60.5,3.65,14.5,155.0,46.05,35.25
2016,9,3,7,0,510.0,72.0,3.7,15.0,203.0,53.01,41.62
2016,9,3,7,15,563.5,79.5,3.7,15.5,255.0,56.12,44.38
2016,9,3,7,30,617.0,87.0,3.7,16.0,307.0,59.1,46.88
2016,9,3,7,45,655.0,92.5,3.7,16.5,358.5,60.31,47.73
2016,9,3,8,0,693.0,98.0,3.7,17.0,410.0,90.84,53.42
2016,9,3,8,15,720.5,102.5,3.65,17.0,459.5,137.02,78.97
2016,9,3,8,30,748.0,107.0,3.6,17.0,509.0,186.2,115.49
2016,9,3,8,45,773.5,108.5,3.6,17.5,556.5,240.5,160.48
2016,9,3,9,0,799.0,110.0,3.6,18.0,604.0,291.6,204.77
2016,9,3,9,15,814.0,113.0,3.6,18.5,645.0,342.83,249.87
2016,9,3,9,30,829.0,116.0,3.6,19.0,686.0,394.88,295.04
2016,9,3,9,45,862.0,107.0,3.6,19.5,727.0,449.44,340.98
2016,9,3,10,0,895.0,98.0,3.6,20.0,768.0,500.78,383.55
2016,9,3,10,15,902.0,99.5,3.65,20.0,796.5,549.27,423.78
2016,9,3,10,30,909.0,101.0,3.7,20.0,825.0,596.73,462.23
2016,9,3,10,45,916.0,101.0,3.8,20.5,847.0,641.65,497.12
2016,9,3,11,0,923.0,101.0,3.9,21.0,869.0,685.09,530.08
2016,9,3,11,15,925.5,101.5,4.0,21.0,882.5,724.28,560.26
2016,9,3,11,30,928.0,102.0,4.1,21.0,896.0,761.3,587.31
2016,9,3,11,45,928.5,102.5,4.2,21.0,901.5,794.5,610.93
2016,9,3,12,0,929.0,103.0,4.3,21.0,907.0,825.11,632.7
2016,9,3,12,15,928.0,103.0,4.4,20.5,904.5,851.3,652.69
2016,9,3,12,30,927.0,103.0,4.5,20.0,902.0,874.56,671.01
2016,9,3,12,45,914.0,108.5,4.65,20.0,888.5,890.1,683.09
2016,9,3,13,0,901.0,114.0,4.8,20.0,875.0,902.27,692.97
2016,9,3,13,15,896.5,113.5,4.8,19.5,857.0,912.48,701.98
2016,9,3,13,30,892.0,113.0,4.8,19.0,839.0,919.46,708.89
2016,9,3,13,45,888.0,110.0,4.8,19.0,814.0,921.01,710.77
2016,9,3,14,0,884.0,107.0,4.8,19.0,789.0,919.26,710.5
2016,9,3,14,15,875.5,105.0,4.7,19.0,756.5,911.27,705.28
2016,9,3,14,30,867.0,103.0,4.6,19.0,724.0,900.13,698.0
2016,9,3,14,45,687.0,159.5,4.55,19.0,634.5,810.35,634.77
2016,9,3,15,0,507.0,216.0,4.5,19.0,545.0,704.16,555.89
2016,9,3,15,15,663.5,153.5,4.45,18.5,553.5,771.1,611.0
2016,9,3,15,30,820.0,91.0,4.4,18.0,562.0,817.67,647.4
2016,9,3,15,45,696.0,110.0,4.35,18.0,486.0,726.1,581.04
2016,9,3,16,0,572.0,129.0,4.3,18.0,410.0,633.65,512.92
2016,9,3,16,15,647.5,102.5,4.2,17.5,387.0,647.17,526.32
2016,9,3,16,30,723.0,76.0,4.1,17.0,364.0,648.81,529.73
2016,9,3,16,45,674.5,72.0,4.1,16.5,310.5,590.61,486.65
2016,9,3,17,0,626.0,68.0,4.1,16.0,257.0,530.15,439.35
2016,9,3,17,15,562.0,61.0,3.95,15.5,205.5,457.85,379.89
2016,9,3,17,30,498.0,54.0,3.8,15.0,154.0,389.03,320.8
2016,9,3,17,45,375.5,44.5,3.65,15.0,107.0,288.96,233.43
2016,9,3,18,0,253.0,35.0,3.5,15.0,60.0,200.68,148.25
2016,9,3,18,15,126.5,17.5,3.5,14.5,30.0,94.14,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.58,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,15.08,0.0
2016,9,4,6,15,155.5,38.0,3.4,14.0,59.0,29.72,18.89
2016,9,4,6,30,252.0,58.0,3.4,14.0,97.0,44.62,33.39
2016,9,4,6,45,323.0,74.5,3.4,14.5,144.0,56.06,44.06
2016,9,4,7,0,394.0,91.0,3.4,15.0,191.0,66.98,53.98
2016,9,4,7,15,450.0,102.5,3.3,15.0,242.0,73.58,59.93
2016,9,4,7,30,506.0,114.0,3.2,15.0,293.0,79.86,65.42
2016,9,4,7,45,559.0,119.5,3.1,15.5,346.0,81.56,66.62
2016,9,4,8,0,612.0,125.0,3.0,16.0,399.0,107.26,70.03
2016,9,4,8,15,642.5,131.0,2.95,16.5,448.5,150.32,93.44
2016,9,4,8,30,673.0,137.0,2.9,17.0,498.0,196.87,127.23
2016,9,4,8,45,711.5,135.5,2.85,17.5,547.0,242.32,163.89
2016,9,4,9,0,750.0,134.0,2.8,18.0,596.0,291.67,205.66
2016,9,4,9,15,767.0,137.5,2.8,18.5,637.5,341.97,249.34
2016,9,4,9,30,784.0,141.0,2.8,19.0,679.0,398.04,296.87
2016,9,4,9,45,839.0,122.5,2.85,19.5,724.5,446.62,337.61
2016,9,4,10,0,894.0,104.0,2.9,20.0,770.0,503.46,383.92
2016,9,4,10,15,902.0,105.5,2.95,20.0,799.0,552.47,424.22
2016,9,4,10,30,910.0,107.0,3.0,20.0,828.0,600.54,462.82
2016,9,4,10,45,916.0,107.0,3.15,20.5,850.5,644.96,497.27
2016,9,4,11,0,922.0,107.0,3.3,21.0,873.0,687.82,529.77
2016,9,4,11,15,925.5,108.0,3.45,21.0,887.0,728.16,560.79
2016,9,4,11,30,929.0,109.0,3.6,21.0,901.0,766.41,589.07
2016,9,4,11,45,930.5,109.0,3.75,21.0,906.5,799.99,613.04
2016,9,4,12,0,932.0,109.0,3.9,21.0,912.0,831.01,635.23
2016,9,4,12,15,931.5,109.0,3.95,21.0,910.0,857.74,653.98
2016,9,4,12,30,931.0,109.0,4.0,21.0,908.0,881.55,670.77
2016,9,4,12,45,935.0,105.0,4.1,21.5,899.0,902.16,684.35
2016,9,4,13,0,939.0,101.0,4.2,22.0,890.0,919.67,695.87
2016,9,4,13,15,935.0,100.0,4.2,21.5,871.5,930.07,704.8
2016,9,4,13,30,931.0,99.0,4.2,21.0,853.0,937.09,711.62
2016,9,4,13,45,923.5,98.5,4.25,21.0,827.0,938.13,713.39
2016,9,4,14,0,916.0,98.0,4.3,21.0,801.0,935.8,713.03
2016,9,4,14,15,907.5,96.5,4.25,21.0,768.0,928.16,708.63
2016,9,4,14,30,899.0,95.0,4.2,21.0,735.0,917.26,702.15
2016,9,4,14,45,885.0,93.5,4.2,21.0,695.0,898.34,690.45
2016,9,4,15,0,871.0,92.0,4.2,21.0,655.0,876.53,676.82
2016,9,4,15,15,855.5,89.5,4.15,20.5,610.5,849.55,660.58
2016,9,4,15,30,840.0,87.0,4.1,20.0,566.0,827.04,647.49
2016,9,4,15,45,816.0,84.5,4.05,20.0,516.5,788.26,621.24
2016,9,4,16,0,792.0,82.0,4.0,20.0,467.0,747.8,593.53
2016,9,4,16,15,762.5,78.0,3.9,19.5,415.0,699.87,560.7
2016,9,4,16,30,733.0,74.0,3.8,19.0,363.0,651.17,526.49
2016,9,4,16,45,688.0,69.5,3.75,18.5,309.5,594.45,485.15
2016,9,4,17,0,643.0,65.0,3.7,18.0,256.0,535.39,439.37
2016,9,4,17,15,578.0,58.0,3.55,17.0,204.0,462.06,380.29
2016,9,4,17,30,513.0,51.0,3.4,16.0,152.0,392.36,321.38
2016,9,4,17,45,399.0,41.0,3.3,15.5,105.0,296.47,238.07
2016,9,4,18,0,285.0,31.0,3.2,15.0,58.0,210.02,151.23
2016,9,4,18,15,142.5,15.5,3.05,14.5,29.0,79.84,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,12.5,12.0,8.58,0.0
2016,9,5,6,0,137.0,18.0,1.8,13.0,24.0,14.26,0.0
2016,9,5,6,15,262.0,31.5,1.85,13.5,63.5,25.3,15.13
2016,9,5,6,30,387.0,45.0,1.9,14.0,103.0,35.26,25.22
2016,9,5,6,45,466.0,54.5,1.95,14.5,152.5,40.99,30.75
2016,9,5,7,0,545.0,64.0,2.0,15.0,202.0,46.45,35.81
2016,9,5,7,15,597.0,71.0,1.95,15.5,254.0,49.5,38.53
2016,9,5,7,30,649.0,78.0,1.9,16.0,306.0,52.41,40.99
2016,9,5,7,45,688.0,82.0,1.85,16.5,358.0,52.87,41.2
2016,9,5,8,0,727.0,86.0,1.8,17.0,410.0,79.81,45.09
2016,9,5,8,15,753.0,90.0,1.75,17.5,460.0,132.35,74.13
2016,9,5,8,30,779.0,94.0,1.7,18.0,510.0,182.2,110.07
2016,9,5,8,45,801.5,96.5,1.7,19.0,556.5,232.74,151.2
2016,9,5,9,0,824.0,99.0,1.7,20.0,603.0,285.31,195.76
2016,9,5,9,15,838.5,101.0,1.75,20.5,644.5,336.79,240.4
2016,9,5,9,30,853.0,103.0,1.8,21.0,686.0,394.17,288.85
2016,9,5,9,45,874.0,100.0,1.85,21.5,723.5,444.79,331.11
2016,9,5,10,0,895.0,97.0,1.9,22.0,761.0,496.06,372.77
2016,9,5,10,15,902.5,98.5,2.0,22.5,790.0,544.76,411.56
2016,9,5,10,30,910.0,100.0,2.1,23.0,819.0,592.48,448.5
2016,9,5,10,45,915.0,100.5,2.25,23.5,840.5,636.63,482.15
2016,9,5,11,0,920.0,101.0,2.4,24.0,862.0,679.15,513.83
2016,9,5,11,15,923.5,101.5,2.5,24.5,875.5,718.84,542.56
2016,9,5,11,30,927.0,102.0,2.6,25.0,889.0,756.44,568.39
2016,9,5,11,45,927.5,102.5,2.75,25.5,895.0,789.54,590.39
2016,9,5,12,0,928.0,103.0,2.9,26.0,901.0,820.04,610.56
2016,9,5,12,15,928.0,103.0,2.95,26.0,898.5,846.92,628.86
2016,9,5,12,30,928.0,103.0,3.0,26.0,896.0,870.91,645.28
2016,9,5,12,45,915.0,109.0,3.15,26.0,883.0,886.94,657.08
2016,9,5,13,0,902.0,115.0,3.3,26.0,870.0,899.6,666.79
2016,9,5,13,15,897.5,114.0,3.35,26.0,851.5,909.23,673.99
2016,9,5,13,30,893.0,113.0,3.4,26.0,833.0,915.6,679.17
2016,9,5,13,45,884.5,112.5,3.5,26.0,807.0,915.67,680.6
2016,9,5,14,0,876.0,112.0,3.6,26.0,781.0,912.49,680.01
2016,9,5,14,15,866.5,110.0,3.65,25.5,748.0,903.61,676.74
2016,9,5,14,30,857.0,108.0,3.7,25.0,715.0,891.6,671.46
2016,9,5,14,45,842.5,106.5,3.75,25.0,675.5,879.86,665.15
2016,9,5,15,0,828.0,105.0,3.8,25.0,636.0,858.32,652.14
2016,9,5,15,15,811.0,102.0,3.8,24.5,592.0,830.24,635.6
2016,9,5,15,30,794.0,99.0,3.8,24.0,548.0,799.77,617.24
2016,9,5,15,45,770.5,95.5,3.8,23.5,499.5,761.23,592.83
2016,9,5,16,0,747.0,92.0,3.8,23.0,451.0,721.04,566.81
2016,9,5,16,15,715.5,87.0,3.6,22.5,399.5,675.71,535.71
2016,9,5,16,30,684.0,82.0,3.4,22.0,348.0,626.15,500.71
2016,9,5,16,45,641.5,75.5,3.25,21.5,296.0,566.87,457.13
2016,9,5,17,0,599.0,69.0,3.1,21.0,244.0,508.63,411.87
2016,9,5,17,15,533.0,61.0,2.65,20.0,193.0,435.23,352.75
2016,9,5,17,30,467.0,53.0,2.2,19.0,142.0,365.56,294.19
2016,9,5,17,45,363.5,41.0,1.8,18.5,97.0,275.44,216.58
2016,9,5,18,0,260.0,29.0,1.4,18.0,52.0,193.73,131.88
2016,9,5,18,15,130.0,14.5,1.3,17.0,26.0,72.65,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,8.0,1.3,13.5,11.5,7.63,0.0
2016,9,6,6,0,156.0,16.0,1.4,14.0,23.0,12.88,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.0,22.59,12.66
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,31.73,22.0
2016,9,6,6,45,497.5,49.0,1.55,15.5,152.5,36.33,26.51
2016,9,6,7,0,579.0,57.0,1.6,16.0,202.0,40.77,30.63
2016,9,6,7,15,630.0,63.0,1.45,17.0,254.5,43.33,32.85
2016,9,6,7,30,681.0,69.0,1.3,18.0,307.0,45.77,34.83
2016,9,6,7,45,718.5,73.0,1.2,19.0,359.5,51.45,39.56
2016,9,6,8,0,756.0,77.0,1.1,20.0,412.0,77.33,42.79
2016,9,6,8,15,781.5,80.5,1.15,20.5,461.5,125.48,66.81
2016,9,6,8,30,807.0,84.0,1.2,21.0,511.0,176.35,102.77
2016,9,6,8,45,826.5,86.0,1.25,22.0,557.5,227.37,143.83
2016,9,6,9,0,846.0,88.0,1.3,23.0,604.0,286.25,192.84
2016,9,6,9,15,860.0,90.5,1.5,24.0,645.5,338.64,237.39
2016,9,6,9,30,874.0,93.0,1.7,25.0,687.0,391.57,281.73
2016,9,6,9,45,879.5,97.0,1.9,26.0,721.5,442.6,323.68
2016,9,6,10,0,885.0,101.0,2.1,27.0,756.0,492.91,363.79
2016,9,6,10,15,893.0,102.5,2.15,27.5,785.0,541.43,401.62
2016,9,6,10,30,901.0,104.0,2.2,28.0,814.0,589.02,437.64
2016,9,6,10,45,907.5,104.5,2.3,28.5,835.5,633.7,470.81
2016,9,6,11,0,914.0,105.0,2.4,29.0,857.0,676.89,502.11
2016,9,6,11,15,917.5,105.5,2.4,29.0,871.0,716.38,530.66
2016,9,6,11,30,921.0,106.0,2.4,29.0,885.0,753.78,556.63
2016,9,6,11,45,923.0,106.0,2.4,29.0,891.0,787.34,578.78
2016,9,6,12,0,925.0,106.0,2.4,29.0,897.0,818.39,599.17
2016,9,6,12,15,924.5,106.0,2.45,29.0,894.5,844.79,616.81
2016,9,6,12,30,924.0,106.0,2.5,29.0,892.0,868.29,632.6
2016,9,6,12,45,915.0,109.0,2.6,29.0,880.0,884.63,644.16
2016,9,6,13,0,906.0,112.0,2.7,29.0,868.0,897.67,653.73
2016,9,6,13,15,902.0,111.0,2.8,29.0,849.5,907.69,661.46
2016,9,6,13,30,898.0,110.0,2.9,29.0,831.0,914.44,667.2
2016,9,6,13,45,892.5,108.0,3.0,29.0,805.0,915.53,669.38
2016,9,6,14,0,887.0,106.0,3.1,29.0,779.0,913.32,669.55
2016,9,6,14,15,877.5,104.5,3.15,28.5,746.5,904.84,666.7
2016,9,6,14,30,868.0,103.0,3.2,28.0,714.0,893.21,661.88
2016,9,6,14,45,857.0,100.0,3.25,28.0,675.0,875.55,651.77
2016,9,6,15,0,846.0,97.0,3.3,28.0,636.0,861.96,644.51
2016,9,6,15,15,829.0,94.0,3.25,27.5,591.5,833.54,627.79
2016,9,6,15,30,812.0,91.0,3.2,27.0,547.0,802.69,609.35
2016,9,6,15,45,791.0,87.5,3.15,27.0,498.5,765.79,585.28
2016,9,6,16,0,770.0,84.0,3.1,27.0,450.0,727.12,559.68
2016,9,6,16,15,739.5,79.5,2.95,26.5,398.5,678.5,527.09
2016,9,6,16,30,709.0,75.0,2.8,26.0,347.0,633.01,496.03
2016,9,6,16,45,667.5,69.0,2.65,25.5,295.0,574.33,454.12
2016,9,6,17,0,626.0,63.0,2.5,25.0,243.0,516.64,410.16
2016,9,6,17,15,560.0,55.5,2.15,23.5,191.5,443.16,352.86
2016,9,6,17,30,494.0,48.0,1.8,22.0,140.0,373.54,295.81
2016,9,6,17,45,389.5,37.0,1.45,21.0,95.0,283.49,219.36
2016,9,6,18,0,285.0,26.0,1.1,20.0,50.0,199.85,127.69
2016,9,6,18,15,142.5,13.0,1.05,19.5,25.0,76.29,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,15.5,10.5,7.15,0.0
2016,9,7,6,0,143.0,15.0,0.4,16.0,21.0,14.3,0.0
2016,9,7,6,15,269.5,28.5,0.5,17.0,60.5,22.71,12.4
2016,9,7,6,30,396.0,42.0,0.6,18.0,100.0,32.78,22.61
2016,9,7,6,45,469.5,52.5,0.7,19.0,148.5,39.52,28.88
2016,9,7,7,0,543.0,63.0,0.8,20.0,197.0,45.91,34.58
2016,9,7,7,15,596.0,70.0,0.95,20.5,249.5,48.99,37.29
2016,9,7,7,30,649.0,77.0,1.1,21.0,302.0,51.94,39.74
2016,9,7,7,45,681.0,84.0,1.25,22.0,353.0,54.64,41.8
2016,9,7,8,0,713.0,91.0,1.4,23.0,404.0,79.46,45.77
2016,9,7,8,15,740.0,95.5,1.45,24.0,454.0,126.55,68.67
2016,9,7,8,30,767.0,100.0,1.5,25.0,504.0,181.8,107.2
2016,9,7,8,45,782.5,105.0,1.6,26.0,549.0,232.34,147.14
2016,9,7,9,0,798.0,110.0,1.7,27.0,594.0,284.2,189.97
2016,9,7,9,15,813.0,113.0,1.65,27.5,635.5,335.32,232.75
2016,9,7,9,30,828.0,116.0,1.6,28.0,677.0,387.25,275.5
2016,9,7,9,45,854.0,111.5,1.6,29.0,716.0,437.82,315.61
2016,9,7,10,0,880.0,107.0,1.6,30.0,755.0,493.73,358.21
2016,9,7,10,15,887.5,108.5,1.6,30.0,784.0,541.82,395.51
2016,9,7,10,30,895.0,110.0,1.6,30.0,813.0,588.93,431.1
2016,9,7,10,45,899.0,112.0,1.6,30.5,833.5,633.25,462.84
2016,9,7,11,0,903.0,114.0,1.6,31.0,854.0,675.91,492.5
2016,9,7,11,15,906.0,114.5,1.6,31.0,867.5,714.74,519.85
2016,9,7,11,30,909.0,115.0,1.6,31.0,881.0,751.46,545.07
2016,9,7,11,45,907.5,117.0,1.6,31.5,886.0,784.0,564.79
2016,9,7,12,0,906.0,119.0,1.6,32.0,891.0,813.9,582.64
2016,9,7,12,15,905.0,119.0,1.6,32.0,888.0,839.55,598.86
2016,9,7,12,30,904.0,119.0,1.6,32.0,885.0,862.32,613.29
2016,9,7,12,45,884.5,127.5,1.65,32.0,869.5,874.98,621.9
2016,9,7,13,0,865.0,136.0,1.7,32.0,854.0,889.61,631.99
2016,9,7,13,15,860.0,135.0,1.75,31.5,835.5,899.06,640.18
2016,9,7,13,30,855.0,134.0,1.8,31.0,817.0,905.3,646.54
2016,9,7,13,45,844.5,133.5,1.9,31.0,789.5,903.98,647.47
2016,9,7,14,0,834.0,133.0,2.0,31.0,762.0,899.44,646.51
2016,9,7,14,15,823.0,130.5,2.1,31.0,729.0,889.14,641.93
2016,9,7,14,30,812.0,128.0,2.2,31.0,696.0,875.76,635.43
2016,9,7,14,45,794.0,126.0,2.3,31.0,656.0,853.85,623.35
2016,9,7,15,0,776.0,124.0,2.4,31.0,616.0,829.27,609.47
2016,9,7,15,15,756.5,120.5,2.45,30.5,571.5,803.61,595.6
2016,9,7,15,30,737.0,117.0,2.5,30.0,527.0,771.81,577.34
2016,9,7,15,45,707.0,113.0,2.65,29.5,477.5,728.98,551.67
2016,9,7,16,0,677.0,109.0,2.8,29.0,428.0,685.02,524.47
2016,9,7,16,15,641.0,102.5,2.75,28.5,377.0,632.73,489.56
2016,9,7,16,30,605.0,96.0,2.7,28.0,326.0,580.34,453.06
2016,9,7,16,45,552.0,88.5,2.7,27.5,274.0,515.2,405.42
2016,9,7,17,0,499.0,81.0,2.7,27.0,222.0,451.81,357.25
2016,9,7,17,15,429.0,69.5,2.4,25.5,172.5,373.24,296.02
2016,9,7,17,30,359.0,58.0,2.1,24.0,123.0,303.45,239.01
2016,9,7,17,45,256.0,42.5,1.85,23.0,81.0,216.06,165.27
2016,9,7,18,0,153.0,27.0,1.6,22.0,39.0,132.83,76.44
2016,9,7,18,15,76.5,13.5,1.55,21.5,19.5,46.86,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,38.0,7.0,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,76.0,14.0,2.3,15.0,16.0,13.34,0.0
2016,9,8,6,15,183.5,31.0,2.35,15.5,52.5,24.25,13.39
2016,9,8,6,30,291.0,48.0,2.4,16.0,89.0,36.93,26.29
2016,9,8,6,45,374.5,60.5,2.5,16.5,137.0,45.52,34.38
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,54.79,42.8
2016,9,8,7,15,513.0,82.0,2.5,17.5,235.5,59.09,46.62
2016,9,8,7,30,568.0,91.0,2.4,18.0,286.0,63.18,50.09
2016,9,8,7,45,610.5,97.0,2.35,18.5,337.5,64.59,51.11
2016,9,8,8,0,653.0,103.0,2.3,19.0,389.0,85.05,53.25
2016,9,8,8,15,681.5,108.5,2.25,19.5,438.0,129.74,75.22
2016,9,8,8,30,710.0,114.0,2.2,20.0,487.0,177.57,108.64
2016,9,8,8,45,734.0,117.0,2.15,20.5,533.0,225.55,147.11
2016,9,8,9,0,758.0,120.0,2.1,21.0,579.0,275.75,189.46
2016,9,8,9,15,774.0,123.5,2.15,21.5,619.5,330.65,236.19
2016,9,8,9,30,790.0,127.0,2.2,22.0,660.0,381.37,279.24
2016,9,8,9,45,797.0,132.0,2.25,22.5,693.5,430.5,320.31
2016,9,8,10,0,804.0,137.0,2.3,23.0,727.0,479.29,359.96
2016,9,8,10,15,813.0,139.0,2.35,23.5,755.5,525.91,396.9
2016,9,8,10,30,822.0,141.0,2.4,24.0,784.0,571.93,432.34
2016,9,8,10,45,828.5,142.0,2.5,24.5,805.0,614.78,464.74
2016,9,8,11,0,835.0,143.0,2.6,25.0,826.0,656.38,495.47
2016,9,8,11,15,838.5,144.0,2.7,25.0,839.5,694.53,524.11
2016,9,8,11,30,842.0,145.0,2.8,25.0,853.0,730.84,551.02
2016,9,8,11,45,843.0,145.5,2.9,25.0,858.0,762.82,574.46
2016,9,8,12,0,844.0,146.0,3.0,25.0,863.0,792.46,595.15
2016,9,8,12,15,843.5,146.0,3.05,25.0,860.5,817.95,612.74
2016,9,8,12,30,843.0,146.0,3.1,25.0,858.0,840.75,628.57
2016,9,8,12,45,855.5,136.5,3.2,25.5,851.5,862.05,642.49
2016,9,8,13,0,868.0,127.0,3.3,26.0,845.0,875.48,651.14
2016,9,8,13,15,863.0,126.0,3.3,26.0,826.5,884.26,657.5
2016,9,8,13,30,858.0,125.0,3.3,26.0,808.0,889.87,661.89
2016,9,8,13,45,852.0,123.0,3.35,26.0,782.0,896.85,667.68
2016,9,8,14,0,846.0,121.0,3.4,26.0,756.0,894.53,667.32
2016,9,8,14,15,836.0,118.5,3.4,25.5,723.0,884.92,663.23
2016,9,8,14,30,826.0,116.0,3.4,25.0,690.0,872.22,657.17
2016,9,8,14,45,813.0,113.0,3.4,25.0,651.5,853.34,645.67
2016,9,8,15,0,800.0,110.0,3.4,25.0,613.0,831.67,632.32
2016,9,8,15,15,781.5,106.5,3.35,24.5,569.0,802.13,614.41
2016,9,8,15,30,763.0,103.0,3.3,24.0,525.0,770.33,594.78
2016,9,8,15,45,738.5,99.0,3.3,24.0,476.5,734.96,571.43
2016,9,8,16,0,714.0,95.0,3.3,24.0,428.0,694.59,544.14
2016,9,8,16,15,680.0,89.5,3.2,23.0,377.0,644.08,510.45
2016,9,8,16,30,646.0,84.0,3.1,22.0,326.0,593.34,475.54
2016,9,8,16,45,598.0,77.0,3.05,21.5,274.5,531.22,428.83
2016,9,8,17,0,550.0,70.0,3.0,21.0,223.0,470.61,381.35
2016,9,8,17,15,480.0,60.5,2.85,20.0,173.5,395.45,320.66
2016,9,8,17,30,410.0,51.0,2.7,19.0,124.0,324.5,260.77
