Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,302.0,38.0,2.55,18.5,81.5,234.71,182.33
2016,9,8,18,0,194.0,25.0,2.4,18.0,39.0,147.55,76.25
2016,9,8,18,15,97.0,12.5,2.35,17.5,19.5,54.63,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,123.0,14.0,1.6,14.0,18.0,13.34,0.0
2016,9,9,6,15,251.5,27.5,1.65,14.5,56.0,22.02,11.41
2016,9,9,6,30,380.0,41.0,1.7,15.0,94.0,32.14,22.23
2016,9,9,6,45,462.5,50.0,1.75,15.5,142.5,37.58,27.54
2016,9,9,7,0,545.0,59.0,1.8,16.0,191.0,42.79,32.38
2016,9,9,7,15,598.0,65.5,1.75,16.5,242.5,45.64,34.95
2016,9,9,7,30,651.0,72.0,1.7,17.0,294.0,48.36,37.27
2016,9,9,7,45,690.0,76.5,1.65,18.0,345.5,49.4,37.94
2016,9,9,8,0,729.0,81.0,1.6,19.0,397.0,74.34,44.02
2016,9,9,8,15,755.0,84.5,1.55,19.5,446.5,120.94,65.57
2016,9,9,8,30,781.0,88.0,1.5,20.0,496.0,170.36,99.69
2016,9,9,8,45,802.5,90.5,1.5,20.5,542.5,220.7,140.13
2016,9,9,9,0,824.0,93.0,1.5,21.0,589.0,272.92,184.38
2016,9,9,9,15,838.5,95.5,1.55,21.5,630.0,324.7,229.09
2016,9,9,9,30,853.0,98.0,1.6,22.0,671.0,382.42,277.7
2016,9,9,9,45,863.5,100.0,1.65,23.0,706.0,432.77,319.17
2016,9,9,10,0,874.0,102.0,1.7,24.0,741.0,482.87,359.12
2016,9,9,10,15,882.0,103.5,1.75,24.5,769.5,530.82,396.91
2016,9,9,10,30,890.0,105.0,1.8,25.0,798.0,577.84,432.88
2016,9,9,10,45,896.5,105.5,1.85,25.5,819.5,621.97,465.78
2016,9,9,11,0,903.0,106.0,1.9,26.0,841.0,664.61,496.74
2016,9,9,11,15,906.5,106.5,1.9,26.5,855.0,703.59,524.07
2016,9,9,11,30,910.0,107.0,1.9,27.0,869.0,740.49,549.11
2016,9,9,11,45,912.5,107.0,1.9,27.5,874.5,773.94,570.06
2016,9,9,12,0,915.0,107.0,1.9,28.0,880.0,804.93,589.2
2016,9,9,12,15,914.5,107.0,1.95,28.0,877.5,830.93,606.57
2016,9,9,12,30,914.0,107.0,2.0,28.0,875.0,854.05,622.12
2016,9,9,12,45,903.0,111.0,2.1,28.5,862.0,869.43,631.9
2016,9,9,13,0,892.0,115.0,2.2,29.0,849.0,881.49,639.65
2016,9,9,13,15,887.0,114.0,2.3,28.5,830.0,890.35,648.0
2016,9,9,13,30,882.0,113.0,2.4,28.0,811.0,895.96,654.4
2016,9,9,13,45,875.5,111.5,2.5,28.0,785.0,896.48,656.33
2016,9,9,14,0,869.0,110.0,2.6,28.0,759.0,893.77,656.29
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.0,884.25,652.77
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,878.44,651.88
2016,9,9,14,45,835.5,103.5,2.8,27.0,653.5,859.38,641.19
2016,9,9,15,0,822.0,101.0,2.9,27.0,614.0,837.49,628.64
2016,9,9,15,15,803.5,98.0,2.95,26.5,569.5,808.13,611.78
2016,9,9,15,30,785.0,95.0,3.0,26.0,525.0,776.49,593.12
2016,9,9,15,45,760.0,91.0,3.05,26.0,476.0,736.37,567.0
2016,9,9,16,0,735.0,87.0,3.1,26.0,427.0,694.75,539.37
2016,9,9,16,15,701.0,82.5,3.1,25.0,376.0,648.52,509.55
2016,9,9,16,30,667.0,78.0,3.1,24.0,325.0,598.49,475.82
2016,9,9,16,45,617.5,72.0,3.15,23.5,272.5,536.06,429.66
2016,9,9,17,0,568.0,66.0,3.2,23.0,220.0,475.24,382.38
2016,9,9,17,15,495.0,57.0,3.1,22.0,170.5,398.47,320.71
2016,9,9,17,30,422.0,48.0,3.0,21.0,121.0,326.22,259.93
2016,9,9,17,45,305.5,35.5,2.9,20.0,78.5,232.6,178.56
2016,9,9,18,0,189.0,23.0,2.8,19.0,36.0,140.46,57.22
2016,9,9,18,15,94.5,11.5,2.7,18.5,18.0,52.19,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,11.44,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,22.7,11.55
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,35.44,25.0
2016,9,10,6,45,348.0,59.0,2.55,15.5,129.0,44.46,33.54
2016,9,10,7,0,429.0,72.0,2.6,16.0,175.0,53.1,41.46
2016,9,10,7,15,253.0,102.0,2.55,16.5,167.0,77.89,63.35
2016,9,10,7,30,77.0,132.0,2.5,17.0,159.0,107.86,89.34
2016,9,10,7,45,127.5,155.0,2.45,17.5,207.0,118.64,98.27
2016,9,10,8,0,178.0,178.0,2.4,18.0,255.0,139.51,107.58
2016,9,10,8,15,430.0,147.5,2.4,18.5,363.5,137.39,91.88
2016,9,10,8,30,682.0,117.0,2.4,19.0,472.0,172.82,106.56
2016,9,10,8,45,704.0,122.0,2.4,19.5,516.5,220.41,144.68
2016,9,10,9,0,726.0,127.0,2.4,20.0,561.0,270.07,186.65
2016,9,10,9,15,742.5,130.5,2.45,20.5,601.5,318.77,228.69
2016,9,10,9,30,759.0,134.0,2.5,21.0,642.0,368.51,271.2
2016,9,10,9,45,771.5,137.0,2.6,22.0,676.0,421.09,314.52
2016,9,10,10,0,784.0,140.0,2.7,23.0,710.0,469.36,353.41
2016,9,10,10,15,793.0,142.0,2.8,23.0,738.0,515.01,390.75
2016,9,10,10,30,802.0,144.0,2.9,23.0,766.0,560.09,426.83
2016,9,10,10,45,808.0,146.0,3.0,23.5,787.0,602.64,459.41
2016,9,10,11,0,814.0,148.0,3.1,24.0,808.0,643.97,490.31
2016,9,10,11,15,817.5,149.0,3.15,24.0,821.0,681.31,518.51
2016,9,10,11,30,821.0,150.0,3.2,24.0,834.0,716.85,544.99
2016,9,10,11,45,822.0,150.5,3.3,24.5,839.0,748.12,567.2
2016,9,10,12,0,823.0,151.0,3.4,25.0,844.0,777.11,586.84
2016,9,10,12,15,822.0,151.0,3.45,25.0,841.0,801.61,603.92
2016,9,10,12,30,821.0,151.0,3.5,25.0,838.0,823.46,619.24
2016,9,10,12,45,822.0,148.0,3.6,25.0,828.0,841.22,632.09
2016,9,10,13,0,823.0,145.0,3.7,25.0,818.0,856.12,643.11
2016,9,10,13,15,817.0,143.5,3.75,25.0,799.5,863.6,648.92
2016,9,10,13,30,811.0,142.0,3.8,25.0,781.0,867.96,652.79
2016,9,10,13,45,803.0,140.0,3.85,25.0,755.0,866.93,653.11
2016,9,10,14,0,795.0,138.0,3.9,25.0,729.0,862.8,651.48
2016,9,10,14,15,783.5,135.5,3.9,24.5,696.0,852.02,646.4
2016,9,10,14,30,772.0,133.0,3.9,24.0,663.0,838.29,639.4
2016,9,10,14,45,757.5,129.5,3.9,24.0,624.5,818.06,626.66
2016,9,10,15,0,743.0,126.0,3.9,24.0,586.0,799.49,615.17
2016,9,10,15,15,722.5,121.5,3.85,23.5,542.5,768.3,595.63
2016,9,10,15,30,702.0,117.0,3.8,23.0,499.0,735.12,574.49
2016,9,10,15,45,676.0,112.0,3.75,23.0,451.5,695.2,547.05
2016,9,10,16,0,650.0,107.0,3.7,23.0,404.0,654.06,518.35
2016,9,10,16,15,613.5,100.5,3.6,22.5,354.0,602.37,481.83
2016,9,10,16,30,577.0,94.0,3.5,22.0,304.0,550.69,443.58
2016,9,10,16,45,526.0,85.5,3.45,21.5,254.0,487.17,394.85
2016,9,10,17,0,475.0,77.0,3.4,21.0,204.0,425.4,345.68
2016,9,10,17,15,402.5,65.5,3.2,20.0,156.0,347.33,281.86
2016,9,10,17,30,330.0,54.0,3.0,19.0,108.0,278.23,222.84
2016,9,10,17,45,226.0,38.0,2.9,18.5,68.5,192.42,146.74
2016,9,10,18,0,122.0,22.0,2.8,18.0,29.0,104.35,25.1
2016,9,10,18,15,61.0,11.0,2.75,17.5,14.5,36.85,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,14.0,11.0,9.53,0.0
2016,9,11,6,15,130.5,29.0,2.7,14.5,44.5,22.73,11.12
2016,9,11,6,30,222.0,48.0,2.8,15.0,78.0,37.07,26.34
2016,9,11,6,45,301.0,63.0,2.9,15.5,123.0,47.61,36.26
2016,9,11,7,0,380.0,78.0,3.0,16.0,168.0,57.69,45.48
2016,9,11,7,15,190.0,89.5,2.95,16.5,134.5,68.96,55.5
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,89.9,73.72
2016,9,11,7,45,15.5,131.5,2.85,17.5,138.5,114.6,94.84
2016,9,11,8,0,31.0,162.0,2.8,18.0,176.0,132.55,104.3
2016,9,11,8,15,153.5,187.0,2.8,18.5,265.0,157.87,119.1
2016,9,11,8,30,276.0,212.0,2.8,19.0,354.0,196.82,143.45
2016,9,11,8,45,305.5,227.5,2.8,19.5,398.5,232.91,170.69
2016,9,11,9,0,335.0,243.0,2.8,20.0,443.0,272.18,201.46
2016,9,11,9,15,336.0,262.5,2.8,20.5,475.0,309.23,231.69
2016,9,11,9,30,337.0,282.0,2.8,21.0,507.0,346.41,261.67
2016,9,11,9,45,560.0,209.5,2.85,21.5,606.0,392.98,296.28
2016,9,11,10,0,783.0,137.0,2.9,22.0,705.0,464.54,351.61
2016,9,11,10,15,792.5,139.0,2.95,22.0,733.0,510.33,389.11
2016,9,11,10,30,802.0,141.0,3.0,22.0,761.0,555.59,425.45
2016,9,11,10,45,811.0,141.0,3.1,22.5,782.5,598.03,458.22
2016,9,11,11,0,820.0,141.0,3.2,23.0,804.0,639.43,489.46
2016,9,11,11,15,824.0,142.0,3.3,23.0,817.0,677.2,518.38
2016,9,11,11,30,828.0,143.0,3.4,23.0,830.0,713.18,545.57
2016,9,11,11,45,831.0,142.5,3.5,23.5,835.5,745.05,568.43
2016,9,11,12,0,834.0,142.0,3.6,24.0,841.0,774.7,588.48
2016,9,11,12,15,833.5,141.5,3.7,24.0,838.0,799.22,605.91
2016,9,11,12,30,833.0,141.0,3.8,24.0,835.0,821.06,621.57
2016,9,11,12,45,841.0,134.5,3.9,24.0,827.0,841.07,636.06
2016,9,11,13,0,849.0,128.0,4.0,24.0,819.0,853.23,645.22
2016,9,11,13,15,843.5,127.0,4.1,23.5,800.5,866.77,656.8
2016,9,11,13,30,838.0,126.0,4.2,23.0,782.0,872.07,662.83
2016,9,11,13,45,832.0,123.5,4.35,23.0,756.0,872.17,664.37
2016,9,11,14,0,826.0,121.0,4.5,23.0,730.0,869.08,663.98
2016,9,11,14,15,815.0,118.5,4.5,22.5,697.5,858.49,659.0
2016,9,11,14,30,804.0,116.0,4.5,22.0,665.0,844.88,652.02
2016,9,11,14,45,789.5,113.5,4.55,21.5,626.0,825.36,641.2
2016,9,11,15,0,775.0,111.0,4.6,21.0,587.0,803.15,628.42
2016,9,11,15,15,755.5,107.5,4.55,20.5,543.5,773.13,609.29
2016,9,11,15,30,736.0,104.0,4.5,20.0,500.0,744.77,591.24
2016,9,11,15,45,708.0,100.0,4.5,20.0,452.0,703.71,562.6
2016,9,11,16,0,680.0,96.0,4.5,20.0,404.0,661.49,532.7
2016,9,11,16,15,644.5,90.5,4.4,19.0,354.0,611.03,497.43
2016,9,11,16,30,609.0,85.0,4.3,18.0,304.0,560.53,460.43
2016,9,11,16,45,556.0,77.5,4.2,17.5,253.0,496.04,409.59
2016,9,11,17,0,503.0,70.0,4.1,17.0,202.0,433.5,358.51
2016,9,11,17,15,429.0,60.0,3.95,16.5,154.5,357.82,294.62
2016,9,11,17,30,355.0,50.0,3.8,16.0,107.0,286.69,232.24
2016,9,11,17,45,243.0,35.0,3.7,15.5,67.5,196.28,150.06
2016,9,11,18,0,131.0,20.0,3.6,15.0,28.0,103.75,1.22
2016,9,11,18,15,65.5,10.0,3.5,14.5,14.0,37.59,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,12.39,0.0
2016,9,12,6,15,233.0,26.5,3.75,13.5,52.5,21.48,9.73
2016,9,12,6,30,377.0,40.0,3.8,14.0,90.0,31.69,21.74
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,36.27,26.4
2016,9,12,7,0,568.0,56.0,3.9,15.0,189.0,40.73,30.63
2016,9,12,7,15,622.5,62.5,3.9,15.0,241.5,43.7,33.42
2016,9,12,7,30,677.0,69.0,3.9,15.0,294.0,46.55,35.96
2016,9,12,7,45,715.5,73.0,3.9,15.5,346.5,52.28,40.89
2016,9,12,8,0,754.0,77.0,3.9,16.0,399.0,66.32,40.98
2016,9,12,8,15,780.0,80.5,3.9,16.5,448.5,114.19,61.3
2016,9,12,8,30,806.0,84.0,3.9,17.0,498.0,164.85,95.88
2016,9,12,8,45,823.5,87.5,3.95,17.5,543.5,216.51,138.0
2016,9,12,9,0,841.0,91.0,4.0,18.0,589.0,269.59,184.16
2016,9,12,9,15,855.0,93.5,4.0,18.0,630.0,327.75,235.67
2016,9,12,9,30,869.0,96.0,4.0,18.0,671.0,380.34,282.57
2016,9,12,9,45,881.0,97.0,4.0,18.5,706.5,431.16,326.81
2016,9,12,10,0,893.0,98.0,4.0,19.0,742.0,481.8,369.75
2016,9,12,10,15,900.5,99.0,4.05,19.0,770.5,529.84,410.37
2016,9,12,10,30,908.0,100.0,4.1,19.0,799.0,576.83,449.19
2016,9,12,10,45,912.5,102.0,4.15,19.5,820.0,621.74,484.58
2016,9,12,11,0,917.0,104.0,4.2,20.0,841.0,664.98,517.8
2016,9,12,11,15,920.0,104.5,4.25,20.0,854.5,704.01,548.23
2016,9,12,11,30,923.0,105.0,4.3,20.0,868.0,740.88,576.55
2016,9,12,11,45,922.5,106.5,4.35,20.0,872.5,773.82,600.17
2016,9,12,12,0,922.0,108.0,4.4,20.0,877.0,804.1,621.88
2016,9,12,12,15,922.0,108.0,4.45,20.0,874.5,830.54,640.88
2016,9,12,12,30,922.0,108.0,4.5,20.0,872.0,854.08,657.9
2016,9,12,12,45,923.0,105.5,4.6,20.0,862.0,872.93,672.05
2016,9,12,13,0,924.0,103.0,4.7,20.0,852.0,888.64,684.13
2016,9,12,13,15,920.5,102.0,4.7,19.5,833.5,898.84,693.16
2016,9,12,13,30,917.0,101.0,4.7,19.0,815.0,905.71,700.04
2016,9,12,13,45,912.5,99.0,4.7,19.0,789.5,907.29,702.01
2016,9,12,14,0,908.0,97.0,4.7,19.0,764.0,905.51,701.78
2016,9,12,14,15,900.0,95.0,4.65,18.5,731.0,897.35,698.2
2016,9,12,14,30,892.0,93.0,4.6,18.0,698.0,885.95,692.47
2016,9,12,14,45,882.0,90.5,4.6,18.0,659.0,869.12,681.98
2016,9,12,15,0,872.0,88.0,4.6,18.0,620.0,849.32,669.43
2016,9,12,15,15,856.5,85.5,4.55,17.5,575.5,828.78,657.33
2016,9,12,15,30,841.0,83.0,4.5,17.0,531.0,799.11,638.45
2016,9,12,15,45,820.5,79.0,4.45,17.0,482.0,761.36,612.17
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,721.76,584.18
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,672.1,548.8
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,621.84,511.99
2016,9,12,16,45,688.5,62.0,4.15,15.5,274.5,559.67,464.2
2016,9,12,17,0,641.0,57.0,4.1,15.0,221.0,503.47,417.98
2016,9,12,17,15,564.5,49.5,3.9,14.5,169.5,424.61,350.93
2016,9,12,17,30,488.0,42.0,3.7,14.0,118.0,350.54,284.98
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,245.57,186.94
2016,9,12,18,0,208.0,20.0,3.3,13.0,31.0,137.95,0.0
2016,9,12,18,15,104.0,10.0,3.35,13.0,15.5,53.68,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,14.0,3.0,2.86,0.0
2016,9,13,6,15,0.0,11.5,1.9,14.0,11.5,10.65,1.67
2016,9,13,6,30,0.0,20.0,2.0,14.0,20.0,18.54,10.38
2016,9,13,6,45,0.0,32.0,2.15,14.5,32.0,29.7,20.62
2016,9,13,7,0,0.0,44.0,2.3,15.0,44.0,40.88,30.77
2016,9,13,7,15,0.0,56.5,2.35,15.0,56.5,52.53,41.28
2016,9,13,7,30,0.0,69.0,2.4,15.0,69.0,63.89,51.36
2016,9,13,7,45,0.0,70.5,2.45,15.5,70.5,65.6,52.66
2016,9,13,8,0,0.0,72.0,2.5,16.0,72.0,67.0,51.06
2016,9,13,8,15,0.0,109.0,2.45,16.0,109.0,99.48,77.98
2016,9,13,8,30,0.0,146.0,2.4,16.0,146.0,131.13,103.77
2016,9,13,8,45,22.5,193.5,2.4,16.5,207.0,175.23,138.07
2016,9,13,9,0,45.0,241.0,2.4,17.0,268.0,213.9,167.58
2016,9,13,9,15,26.0,221.5,2.35,17.5,237.5,199.12,155.85
2016,9,13,9,30,7.0,202.0,2.3,18.0,207.0,185.14,144.7
2016,9,13,9,45,142.5,264.0,2.3,18.5,367.0,281.64,218.36
2016,9,13,10,0,278.0,326.0,2.3,19.0,527.0,396.63,305.15
2016,9,13,10,15,204.0,347.0,2.3,19.0,497.0,399.88,308.03
2016,9,13,10,30,130.0,368.0,2.3,19.0,467.0,391.75,301.95
2016,9,13,10,45,203.5,372.5,2.35,19.5,532.5,448.21,344.63
2016,9,13,11,0,277.0,377.0,2.4,20.0,598.0,509.02,389.89
2016,9,13,11,15,276.0,384.0,2.35,20.0,608.0,530.87,405.77
2016,9,13,11,30,275.0,391.0,2.3,20.0,618.0,552.14,421.26
2016,9,13,11,45,276.5,393.0,2.3,20.5,622.0,570.04,433.62
2016,9,13,12,0,278.0,395.0,2.3,21.0,626.0,587.26,445.4
2016,9,13,12,15,278.0,393.5,2.2,21.0,623.5,599.28,453.84
2016,9,13,12,30,278.0,392.0,2.1,21.0,621.0,610.32,461.57
2016,9,13,12,45,278.5,386.0,2.05,21.0,613.0,616.32,466.03
2016,9,13,13,0,279.0,380.0,2.0,21.0,605.0,621.15,469.73
2016,9,13,13,15,554.5,262.0,1.95,21.0,695.5,753.67,570.4
2016,9,13,13,30,830.0,144.0,1.9,21.0,786.0,879.0,658.48
2016,9,13,13,45,819.5,142.5,1.85,21.0,759.0,876.33,655.68
2016,9,13,14,0,809.0,141.0,1.8,21.0,732.0,870.48,652.23
2016,9,13,14,15,797.0,138.5,1.8,21.0,698.5,859.17,645.79
2016,9,13,14,30,785.0,136.0,1.8,21.0,665.0,844.85,637.48
2016,9,13,14,45,768.0,133.0,1.8,21.0,625.0,827.2,627.0
2016,9,13,15,0,751.0,130.0,1.8,21.0,585.0,802.96,612.04
2016,9,13,15,15,729.5,125.5,1.8,21.0,540.0,770.88,591.63
2016,9,13,15,30,708.0,121.0,1.8,21.0,495.0,736.8,569.66
2016,9,13,15,45,677.0,116.0,1.8,21.0,446.0,692.9,540.36
2016,9,13,16,0,646.0,111.0,1.8,21.0,397.0,647.97,509.82
2016,9,13,16,15,606.5,104.0,1.75,20.5,346.0,593.79,471.64
2016,9,13,16,30,567.0,97.0,1.7,20.0,295.0,539.75,432.17
2016,9,13,16,45,510.5,88.0,1.7,19.5,244.0,472.6,381.23
2016,9,13,17,0,454.0,79.0,1.7,19.0,193.0,405.84,328.51
2016,9,13,17,15,375.5,66.0,1.5,18.0,145.0,327.86,264.54
2016,9,13,17,30,297.0,53.0,1.3,17.0,97.0,255.81,202.95
2016,9,13,17,45,189.0,35.0,1.15,16.5,59.0,168.57,122.53
2016,9,13,18,0,81.0,17.0,1.0,16.0,21.0,72.65,0.0
2016,9,13,18,15,40.5,8.5,1.05,15.5,10.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.5,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,33.0,8.0,0.6,13.0,9.0,7.63,0.0
2016,9,14,6,15,132.0,27.0,0.7,13.5,42.0,21.25,8.26
2016,9,14,6,30,231.0,46.0,0.8,14.0,75.0,35.7,25.11
2016,9,14,6,45,316.5,60.5,0.95,15.0,121.0,45.93,34.81
2016,9,14,7,0,402.0,75.0,1.1,16.0,167.0,55.73,43.72
2016,9,14,7,15,460.0,86.5,1.05,16.5,217.0,62.77,50.03
2016,9,14,7,30,518.0,98.0,1.0,17.0,267.0,69.48,55.83
2016,9,14,7,45,566.0,104.5,1.0,17.5,318.5,71.91,57.73
2016,9,14,8,0,614.0,111.0,1.0,18.0,370.0,81.29,56.97
2016,9,14,8,15,645.0,117.5,0.95,18.5,418.5,124.47,74.78
2016,9,14,8,30,676.0,124.0,0.9,19.0,467.0,171.14,105.31
2016,9,14,8,45,705.0,126.5,0.85,19.5,513.5,217.54,140.98
2016,9,14,9,0,734.0,129.0,0.8,20.0,560.0,266.75,181.34
2016,9,14,9,15,751.5,132.5,0.75,20.5,600.5,316.06,222.78
2016,9,14,9,30,769.0,136.0,0.7,21.0,641.0,366.49,264.56
2016,9,14,9,45,826.5,117.0,0.65,21.5,686.0,418.16,305.81
2016,9,14,10,0,884.0,98.0,0.6,22.0,731.0,473.62,348.93
2016,9,14,10,15,892.0,99.5,0.6,22.5,759.0,521.84,386.16
2016,9,14,10,30,900.0,101.0,0.6,23.0,787.0,569.08,421.45
2016,9,14,10,45,906.5,101.5,0.65,23.5,808.5,613.4,454.07
2016,9,14,11,0,913.0,102.0,0.7,24.0,830.0,656.17,484.73
2016,9,14,11,15,916.0,102.5,0.85,24.0,843.0,694.94,514.08
2016,9,14,11,30,919.0,103.0,1.0,24.0,856.0,731.53,541.55
2016,9,14,11,45,921.5,102.5,1.2,24.5,861.0,764.49,564.51
2016,9,14,12,0,924.0,102.0,1.4,25.0,866.0,794.91,585.42
2016,9,14,12,15,923.5,102.0,1.6,25.0,863.0,820.8,604.44
2016,9,14,12,30,923.0,102.0,1.8,25.0,860.0,843.76,621.57
2016,9,14,12,45,914.5,104.5,2.0,25.5,847.0,859.65,632.85
2016,9,14,13,0,906.0,107.0,2.2,26.0,834.0,872.23,642.0
2016,9,14,13,15,901.0,106.0,2.3,26.0,815.0,880.87,649.03
2016,9,14,13,30,896.0,105.0,2.4,26.0,796.0,886.2,654.04
2016,9,14,13,45,889.5,103.5,2.5,26.0,769.5,886.42,655.79
2016,9,14,14,0,883.0,102.0,2.6,26.0,743.0,883.35,655.52
2016,9,14,14,15,872.5,100.5,2.7,25.5,709.0,873.59,652.16
2016,9,14,14,30,862.0,99.0,2.8,25.0,675.0,860.73,646.79
2016,9,14,14,45,848.5,96.5,2.9,25.0,635.5,847.81,640.16
2016,9,14,15,0,835.0,94.0,3.0,25.0,596.0,825.57,627.11
2016,9,14,15,15,816.5,91.0,3.0,24.5,551.0,795.93,609.48
2016,9,14,15,30,798.0,88.0,3.0,24.0,506.0,763.99,590.04
2016,9,14,15,45,773.0,84.0,3.05,24.0,457.0,723.69,563.4
2016,9,14,16,0,748.0,80.0,3.1,24.0,408.0,681.89,535.19
2016,9,14,16,15,713.0,75.5,3.05,23.5,356.5,630.98,500.13
2016,9,14,16,30,678.0,71.0,3.0,23.0,305.0,583.94,466.9
2016,9,14,16,45,627.0,64.5,3.0,22.5,253.0,520.31,418.47
2016,9,14,17,0,576.0,58.0,3.0,22.0,201.0,458.51,369.28
2016,9,14,17,15,496.0,49.5,2.65,21.0,151.0,379.44,304.1
2016,9,14,17,30,416.0,41.0,2.3,20.0,101.0,305.6,240.32
2016,9,14,17,45,283.0,28.5,2.0,19.0,61.5,207.13,146.29
2016,9,14,18,0,150.0,16.0,1.7,18.0,22.0,84.06,0.0
2016,9,14,18,15,75.0,8.0,1.6,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.3,13.0,12.0,9.53,0.0
2016,9,15,6,15,253.5,22.5,1.45,13.5,48.0,18.04,5.36
2016,9,15,6,30,403.0,35.0,1.6,14.0,84.0,27.46,17.95
2016,9,15,6,45,492.0,43.0,1.8,15.0,133.0,32.29,22.8
2016,9,15,7,0,581.0,51.0,2.0,16.0,182.0,36.95,27.15
2016,9,15,7,15,635.5,57.0,2.0,16.5,234.5,39.73,29.7
2016,9,15,7,30,690.0,63.0,2.0,17.0,287.0,46.6,35.73
2016,9,15,7,45,728.0,67.0,2.0,17.5,339.5,47.81,36.65
2016,9,15,8,0,766.0,71.0,2.0,18.0,392.0,56.19,43.8
2016,9,15,8,15,792.0,74.5,2.0,18.5,441.5,104.6,53.99
2016,9,15,8,30,818.0,78.0,2.0,19.0,491.0,155.75,87.3
2016,9,15,8,45,837.0,80.5,2.0,19.5,537.5,207.39,128.21
2016,9,15,9,0,856.0,83.0,2.0,20.0,584.0,266.74,178.33
2016,9,15,9,15,870.0,85.5,2.0,20.5,624.5,319.42,224.2
2016,9,15,9,30,884.0,88.0,2.0,21.0,665.0,372.57,270.11
2016,9,15,9,45,896.5,88.5,2.0,22.0,700.5,423.71,312.95
2016,9,15,10,0,909.0,89.0,2.0,23.0,736.0,474.66,354.25
2016,9,15,10,15,916.5,90.0,2.0,23.5,764.5,523.22,393.12
2016,9,15,10,30,924.0,91.0,2.0,24.0,793.0,570.7,429.92
2016,9,15,10,45,928.5,92.0,2.0,24.5,813.5,615.17,463.41
2016,9,15,11,0,933.0,93.0,2.0,25.0,834.0,657.89,494.65
2016,9,15,11,15,936.5,93.5,2.05,25.0,847.0,697.56,524.25
2016,9,15,11,30,940.0,94.0,2.1,25.0,860.0,735.04,551.77
2016,9,15,11,45,941.0,94.5,2.2,25.5,865.0,768.37,573.76
2016,9,15,12,0,942.0,95.0,2.3,26.0,870.0,799.02,593.8
2016,9,15,12,15,941.5,95.0,2.35,26.0,867.0,825.23,611.63
2016,9,15,12,30,941.0,95.0,2.4,26.0,864.0,848.42,627.52
2016,9,15,12,45,928.5,100.0,2.5,26.0,850.0,863.82,638.67
2016,9,15,13,0,916.0,105.0,2.6,26.0,836.0,875.77,647.71
2016,9,15,13,15,911.5,104.0,2.65,26.0,816.5,884.87,654.64
2016,9,15,13,30,907.0,103.0,2.7,26.0,797.0,890.64,659.5
2016,9,15,13,45,899.0,102.0,2.8,26.0,770.0,890.08,660.67
2016,9,15,14,0,891.0,101.0,2.9,26.0,743.0,886.21,659.79
2016,9,15,14,15,881.0,99.0,2.9,25.5,709.5,876.26,655.55
2016,9,15,14,30,871.0,97.0,2.9,25.0,676.0,863.17,649.31
2016,9,15,14,45,856.0,95.0,2.95,25.0,635.5,849.35,641.73
2016,9,15,15,0,841.0,93.0,3.0,25.0,595.0,826.31,627.82
2016,9,15,15,15,822.5,90.5,3.0,24.5,549.5,797.16,610.55
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,765.7,591.46
2016,9,15,15,45,777.0,84.5,3.0,24.0,454.5,724.32,563.81
2016,9,15,16,0,750.0,81.0,3.0,24.0,405.0,681.53,534.67
2016,9,15,16,15,713.5,76.0,2.95,23.0,353.0,632.73,502.15
2016,9,15,16,30,677.0,71.0,2.9,22.0,301.0,580.45,465.64
2016,9,15,16,45,622.0,65.0,2.85,21.5,248.5,515.02,415.36
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,451.67,364.52
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,370.26,297.21
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,294.4,231.41
2016,9,15,17,45,259.0,27.5,1.95,18.5,58.0,191.99,130.38
2016,9,15,18,0,119.0,14.0,1.7,18.0,19.0,67.42,0.0
2016,9,15,18,15,59.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,1.2,13.5,41.0,13.02,1.62
2016,9,16,6,30,395.0,34.0,1.2,14.0,82.0,26.67,17.21
2016,9,16,6,45,485.0,42.5,1.3,14.5,130.5,31.97,22.56
2016,9,16,7,0,575.0,51.0,1.4,15.0,179.0,37.07,27.37
2016,9,16,7,15,630.5,57.0,1.25,15.5,231.5,39.84,29.94
2016,9,16,7,30,686.0,63.0,1.1,16.0,284.0,46.73,36.02
2016,9,16,7,45,724.5,67.5,1.0,17.0,336.0,48.34,37.23
2016,9,16,8,0,763.0,72.0,0.9,18.0,388.0,55.06,42.84
2016,9,16,8,15,789.0,75.5,0.8,18.5,438.0,103.26,53.51
2016,9,16,8,30,815.0,79.0,0.7,19.0,488.0,154.2,85.97
2016,9,16,8,45,835.0,81.5,0.65,20.0,534.0,205.83,125.86
2016,9,16,9,0,855.0,84.0,0.6,21.0,580.0,265.24,174.59
2016,9,16,9,15,869.0,86.0,0.5,21.5,621.0,317.45,218.63
2016,9,16,9,30,883.0,88.0,0.4,22.0,662.0,370.1,262.32
2016,9,16,9,45,894.5,89.0,0.35,23.0,697.5,421.18,303.25
2016,9,16,10,0,906.0,90.0,0.3,24.0,733.0,471.99,342.33
2016,9,16,10,15,914.0,91.5,0.2,24.5,761.5,521.07,378.81
2016,9,16,10,30,922.0,93.0,0.1,25.0,790.0,569.11,413.1
2016,9,16,10,45,732.5,184.5,0.05,26.0,747.5,580.33,419.15
2016,9,16,11,0,543.0,276.0,0.0,27.0,705.0,580.0,416.19
2016,9,16,11,15,551.5,274.5,0.2,27.0,716.0,609.9,438.82
2016,9,16,11,30,560.0,273.0,0.4,27.0,727.0,638.95,461.11
2016,9,16,11,45,559.5,275.0,0.6,27.5,731.5,663.78,479.48
2016,9,16,12,0,559.0,277.0,0.8,28.0,736.0,686.98,496.58
2016,9,16,12,15,749.5,186.5,1.0,28.0,798.0,768.33,556.98
2016,9,16,12,30,940.0,96.0,1.2,28.0,860.0,845.88,609.81
2016,9,16,12,45,932.5,98.0,1.4,28.5,847.0,862.25,621.05
2016,9,16,13,0,925.0,100.0,1.6,29.0,834.0,875.28,630.78
2016,9,16,13,15,920.0,99.0,1.7,28.5,814.5,883.93,639.16
2016,9,16,13,30,915.0,98.0,1.8,28.0,795.0,889.21,645.55
2016,9,16,13,45,906.0,97.5,1.95,28.0,767.5,888.24,647.26
2016,9,16,14,0,897.0,97.0,2.1,28.0,740.0,883.95,646.91
2016,9,16,14,15,887.0,95.0,2.15,28.0,705.5,873.89,641.92
2016,9,16,14,30,877.0,93.0,2.2,28.0,671.0,860.66,634.96
2016,9,16,14,45,861.0,91.5,2.3,28.0,630.5,839.88,623.44
2016,9,16,15,0,845.0,90.0,2.4,28.0,590.0,822.93,614.48
2016,9,16,15,15,826.0,87.0,2.45,27.5,544.5,792.69,597.17
2016,9,16,15,30,807.0,84.0,2.5,27.0,499.0,760.15,578.07
2016,9,16,15,45,780.0,81.0,2.55,26.5,449.5,719.34,552.72
2016,9,16,16,0,753.0,78.0,2.6,26.0,400.0,677.13,525.73
2016,9,16,16,15,717.0,73.0,2.55,25.5,348.0,624.93,490.11
2016,9,16,16,30,681.0,68.0,2.5,25.0,296.0,576.53,456.02
2016,9,16,16,45,626.0,62.0,2.45,24.5,243.5,511.18,406.45
2016,9,16,17,0,571.0,56.0,2.4,24.0,191.0,447.96,356.32
2016,9,16,17,15,486.5,47.5,2.1,22.5,142.0,367.15,290.75
2016,9,16,17,30,402.0,39.0,1.8,21.0,93.0,291.98,226.26
2016,9,16,17,45,259.5,25.5,1.5,20.0,54.5,186.68,118.6
2016,9,16,18,0,117.0,12.0,1.2,19.0,16.0,64.09,0.0
2016,9,16,18,15,58.5,6.0,1.1,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,13.55,1.01
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,27.72,17.94
2016,9,17,6,45,455.5,44.0,1.1,15.5,125.5,33.4,23.68
2016,9,17,7,0,550.0,53.0,1.2,16.0,174.0,38.86,28.82
2016,9,17,7,15,322.5,90.0,1.1,16.5,165.5,65.42,52.36
2016,9,17,7,30,95.0,127.0,1.0,17.0,157.0,99.11,81.67
2016,9,17,7,45,103.5,148.5,0.95,18.0,187.0,114.01,93.98
2016,9,17,8,0,112.0,170.0,0.9,19.0,217.0,129.17,106.22
2016,9,17,8,15,455.0,125.5,0.8,20.0,348.0,115.34,74.43
2016,9,17,8,30,798.0,81.0,0.7,21.0,479.0,151.82,84.21
2016,9,17,8,45,819.0,83.0,0.6,22.0,525.0,202.26,122.59
2016,9,17,9,0,840.0,85.0,0.5,23.0,571.0,254.46,165.14
2016,9,17,9,15,854.0,87.5,0.45,24.0,611.5,312.37,212.79
2016,9,17,9,30,868.0,90.0,0.4,25.0,652.0,364.64,255.38
2016,9,17,9,45,881.5,90.5,0.4,26.0,687.0,415.3,295.83
2016,9,17,10,0,895.0,91.0,0.4,27.0,722.0,465.88,334.78
2016,9,17,10,15,902.5,92.0,0.45,27.5,750.0,513.74,371.51
2016,9,17,10,30,910.0,93.0,0.5,28.0,778.0,560.52,406.34
2016,9,17,10,45,689.5,196.0,0.55,28.5,723.5,564.42,409.0
2016,9,17,11,0,469.0,299.0,0.6,29.0,669.0,553.99,400.37
2016,9,17,11,15,479.5,296.0,0.7,29.5,679.0,581.34,420.13
2016,9,17,11,30,490.0,293.0,0.8,30.0,689.0,608.13,438.88
2016,9,17,11,45,490.5,294.5,0.9,30.5,693.0,631.21,454.72
2016,9,17,12,0,491.0,296.0,1.0,31.0,697.0,652.9,469.49
2016,9,17,12,15,490.5,295.0,1.1,31.0,694.0,669.98,482.09
2016,9,17,12,30,490.0,294.0,1.2,31.0,691.0,685.37,493.57
2016,9,17,12,45,698.0,198.0,1.35,31.0,754.5,776.65,560.29
2016,9,17,13,0,906.0,102.0,1.5,31.0,818.0,858.76,615.12
2016,9,17,13,15,901.0,101.0,1.6,30.5,798.0,867.14,622.53
2016,9,17,13,30,896.0,100.0,1.7,30.0,778.0,872.22,628.75
2016,9,17,13,45,889.0,98.5,1.8,30.0,751.0,871.76,630.28
2016,9,17,14,0,882.0,97.0,1.9,30.0,724.0,868.02,629.83
2016,9,17,14,15,871.5,95.0,1.95,29.5,690.5,857.51,625.85
2016,9,17,14,30,861.0,93.0,2.0,29.0,657.0,843.89,619.93
2016,9,17,14,45,846.5,90.5,2.1,29.0,617.0,823.35,608.64
2016,9,17,15,0,832.0,88.0,2.2,29.0,577.0,806.55,599.83
2016,9,17,15,15,813.0,85.5,2.25,28.5,532.0,777.1,583.1
2016,9,17,15,30,794.0,83.0,2.3,28.0,487.0,745.4,564.62
2016,9,17,15,45,767.0,79.5,2.4,28.0,438.0,704.32,538.33
2016,9,17,16,0,740.0,76.0,2.5,28.0,389.0,661.89,510.47
2016,9,17,16,15,703.0,71.5,2.45,27.0,337.5,610.04,476.15
2016,9,17,16,30,666.0,67.0,2.4,26.0,286.0,562.08,443.07
2016,9,17,16,45,610.0,61.0,2.35,25.5,234.5,496.8,393.51
2016,9,17,17,0,554.0,55.0,2.3,25.0,183.0,433.77,343.48
2016,9,17,17,15,468.0,46.0,2.0,24.0,134.5,352.53,277.07
2016,9,17,17,30,382.0,37.0,1.7,23.0,86.0,277.26,212.05
2016,9,17,17,45,238.5,24.0,1.45,22.0,49.5,171.41,98.48
2016,9,17,18,0,95.0,11.0,1.2,21.0,13.0,52.82,0.0
2016,9,17,18,15,47.5,5.5,1.1,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.85,16.5,38.0,12.74,0.0
2016,9,18,6,30,372.0,33.0,0.9,17.0,76.0,26.0,16.23
2016,9,18,6,45,461.5,42.5,1.0,18.0,123.5,32.21,22.36
2016,9,18,7,0,551.0,52.0,1.1,19.0,171.0,38.15,27.81
2016,9,18,7,15,608.5,58.0,1.0,20.0,223.0,40.85,30.23
2016,9,18,7,30,666.0,64.0,0.9,21.0,275.0,43.48,32.42
2016,9,18,7,45,703.5,69.5,0.8,22.0,326.5,50.21,38.06
2016,9,18,8,0,741.0,75.0,0.7,23.0,378.0,53.58,40.67
2016,9,18,8,15,768.5,78.5,0.8,24.0,427.5,100.55,51.99
2016,9,18,8,30,796.0,82.0,0.9,25.0,477.0,150.44,82.11
2016,9,18,8,45,815.0,85.0,1.0,26.5,522.5,201.2,119.98
2016,9,18,9,0,834.0,88.0,1.1,28.0,568.0,253.52,162.08
2016,9,18,9,15,849.0,90.5,1.15,28.5,609.0,305.64,205.66
2016,9,18,9,30,864.0,93.0,1.2,29.0,650.0,363.66,253.29
2016,9,18,9,45,881.5,92.0,1.3,30.0,686.0,414.37,294.21
2016,9,18,10,0,899.0,91.0,1.4,31.0,722.0,465.35,334.19
2016,9,18,10,15,906.5,92.5,1.4,31.5,750.0,513.78,371.44
2016,9,18,10,30,914.0,94.0,1.4,32.0,778.0,561.14,406.69
2016,9,18,10,45,918.5,95.0,1.45,32.5,798.5,605.08,438.76
2016,9,18,11,0,923.0,96.0,1.5,33.0,819.0,647.28,468.74
2016,9,18,11,15,926.0,96.5,1.55,33.0,831.5,686.14,496.7
2016,9,18,11,30,929.0,97.0,1.6,33.0,844.0,722.78,522.67
2016,9,18,11,45,929.0,97.5,1.7,33.5,848.5,754.91,543.64
2016,9,18,12,0,929.0,98.0,1.8,34.0,853.0,784.34,562.21
2016,9,18,12,15,928.0,98.0,1.85,34.0,849.0,809.68,578.86
2016,9,18,12,30,927.0,98.0,1.9,34.0,845.0,832.02,593.65
2016,9,18,12,45,913.0,103.0,1.95,34.0,830.0,845.88,603.09
2016,9,18,13,0,899.0,108.0,2.0,34.0,815.0,856.29,610.51
2016,9,18,13,15,894.0,107.0,2.0,34.0,795.0,864.63,616.31
2016,9,18,13,30,889.0,106.0,2.0,34.0,775.0,869.68,620.17
2016,9,18,13,45,881.5,104.5,2.05,34.0,748.0,868.81,620.84
2016,9,18,14,0,874.0,103.0,2.1,34.0,721.0,864.68,619.61
2016,9,18,14,15,863.0,101.0,2.1,33.5,687.0,853.83,615.0
2016,9,18,14,30,852.0,99.0,2.1,33.0,653.0,846.27,612.68
2016,9,18,14,45,838.0,96.0,2.1,33.0,613.0,825.86,600.75
2016,9,18,15,0,824.0,93.0,2.1,33.0,573.0,802.65,587.08
2016,9,18,15,15,804.5,90.0,2.05,32.5,528.0,772.36,569.43
2016,9,18,15,30,785.0,87.0,2.0,32.0,483.0,739.86,550.09
2016,9,18,15,45,758.0,83.0,2.0,32.0,433.5,698.43,523.55
2016,9,18,16,0,731.0,79.0,2.0,32.0,384.0,655.65,495.58
2016,9,18,16,15,693.0,74.0,1.75,31.0,332.5,606.66,462.97
2016,9,18,16,30,655.0,69.0,1.5,30.0,281.0,554.33,426.19
2016,9,18,16,45,596.0,62.5,1.3,29.0,229.0,487.03,376.54
2016,9,18,17,0,537.0,56.0,1.1,28.0,177.0,422.2,326.52
2016,9,18,17,15,449.5,46.5,1.1,26.5,129.0,340.47,262.52
2016,9,18,17,30,362.0,37.0,1.1,25.0,81.0,264.83,198.87
2016,9,18,17,45,216.5,23.0,1.1,24.0,45.5,156.42,76.51
2016,9,18,18,0,71.0,9.0,1.1,23.0,10.0,39.91,0.0
2016,9,18,18,15,35.5,4.5,1.05,22.5,5.0,0.0,0.0
