Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.5,18.5,1.25,20.5,32.0,14.5,0.0
2016,9,19,6,30,241.0,37.0,1.4,21.0,64.0,28.75,18.05
2016,9,19,6,45,329.0,51.0,1.6,21.5,109.0,38.83,27.59
2016,9,19,7,0,417.0,65.0,1.8,22.0,154.0,48.5,36.3
2016,9,19,7,15,477.0,75.0,1.75,22.5,203.5,55.17,42.22
2016,9,19,7,30,537.0,85.0,1.7,23.0,253.0,60.38,46.67
2016,9,19,7,45,580.5,92.5,1.65,24.0,303.0,63.2,48.83
2016,9,19,8,0,624.0,100.0,1.6,25.0,353.0,65.89,50.78
2016,9,19,8,15,655.0,105.5,1.6,26.0,401.5,107.74,61.45
2016,9,19,8,30,686.0,111.0,1.6,27.0,450.0,153.82,88.92
2016,9,19,8,45,709.5,115.5,1.65,28.0,494.5,201.08,123.7
2016,9,19,9,0,733.0,120.0,1.7,29.0,539.0,250.51,163.04
2016,9,19,9,15,750.5,123.5,1.7,29.5,579.0,299.47,203.5
2016,9,19,9,30,768.0,127.0,1.7,30.0,619.0,353.95,247.86
2016,9,19,9,45,795.0,123.5,1.75,30.5,657.0,401.91,286.72
2016,9,19,10,0,822.0,120.0,1.8,31.0,695.0,451.34,325.85
2016,9,19,10,15,831.0,122.0,1.9,31.0,722.5,498.24,363.16
2016,9,19,10,30,840.0,124.0,2.0,31.0,750.0,544.42,399.08
2016,9,19,10,45,848.5,124.0,2.1,31.5,771.0,587.6,431.25
2016,9,19,11,0,857.0,124.0,2.2,32.0,792.0,629.54,461.76
2016,9,19,11,15,861.0,125.0,2.3,32.0,805.0,668.18,490.26
2016,9,19,11,30,865.0,126.0,2.4,32.0,818.0,704.01,516.41
2016,9,19,11,45,867.0,125.5,2.5,32.5,822.5,734.93,537.83
2016,9,19,12,0,869.0,125.0,2.6,33.0,827.0,763.41,556.42
2016,9,19,12,15,868.5,125.0,2.7,33.0,823.5,787.92,573.19
2016,9,19,12,30,868.0,125.0,2.8,33.0,820.0,809.65,588.2
2016,9,19,12,45,865.0,124.0,2.9,33.0,808.0,825.51,599.44
2016,9,19,13,0,862.0,123.0,3.0,33.0,796.0,838.32,608.81
2016,9,19,13,15,856.0,122.0,3.05,32.5,776.5,850.76,619.05
2016,9,19,13,30,850.0,121.0,3.1,32.0,757.0,855.26,624.19
2016,9,19,13,45,844.5,117.5,3.2,32.0,730.5,854.25,624.92
2016,9,19,14,0,839.0,114.0,3.3,32.0,704.0,850.01,623.64
2016,9,19,14,15,827.5,112.0,3.35,31.5,670.0,839.16,619.05
2016,9,19,14,30,816.0,110.0,3.4,31.0,636.0,825.28,612.51
2016,9,19,14,45,800.0,107.0,3.45,31.0,596.0,803.62,599.47
2016,9,19,15,0,784.0,104.0,3.5,31.0,556.0,779.3,584.61
2016,9,19,15,15,762.0,100.5,3.5,30.5,511.0,747.1,565.1
2016,9,19,15,30,740.0,97.0,3.5,30.0,466.0,716.55,546.52
2016,9,19,15,45,705.5,93.5,3.5,29.5,416.5,671.42,517.1
2016,9,19,16,0,671.0,90.0,3.5,29.0,367.0,625.51,486.45
2016,9,19,16,15,630.0,84.0,3.4,28.0,316.5,571.52,449.03
2016,9,19,16,30,589.0,78.0,3.3,27.0,266.0,517.9,409.94
2016,9,19,16,45,519.5,70.5,3.25,26.5,214.5,444.91,353.47
2016,9,19,17,0,450.0,63.0,3.2,26.0,163.0,375.08,297.27
2016,9,19,17,15,361.5,51.0,3.0,25.0,117.0,293.41,230.03
2016,9,19,17,30,273.0,39.0,2.8,24.0,71.0,218.41,164.58
2016,9,19,17,45,136.5,19.5,2.6,23.0,35.5,108.2,39.59
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,91.5,19.5,2.35,15.5,29.5,15.34,0.0
2016,9,20,6,30,183.0,39.0,2.5,16.0,59.0,30.38,19.7
2016,9,20,6,45,290.5,53.0,2.65,16.5,105.0,40.44,29.55
2016,9,20,7,0,398.0,67.0,2.8,17.0,151.0,50.1,38.46
2016,9,20,7,15,459.0,77.0,2.8,17.5,199.5,56.24,44.04
2016,9,20,7,30,520.0,87.0,2.8,18.0,248.0,62.28,49.33
2016,9,20,7,45,584.0,89.5,2.85,18.5,300.5,60.99,48.04
2016,9,20,8,0,648.0,92.0,2.9,19.0,353.0,59.99,46.96
2016,9,20,8,15,678.5,97.0,2.9,19.5,401.5,100.86,57.42
2016,9,20,8,30,709.0,102.0,2.9,20.0,450.0,147.68,85.92
2016,9,20,8,45,742.5,102.0,2.95,21.0,496.5,194.22,120.74
2016,9,20,9,0,776.0,102.0,3.0,22.0,543.0,248.34,164.98
2016,9,20,9,15,586.0,177.0,3.0,22.5,524.0,297.24,213.15
2016,9,20,9,30,396.0,252.0,3.0,23.0,505.0,334.44,249.01
2016,9,20,9,45,403.0,264.5,3.05,23.5,533.5,371.01,278.46
2016,9,20,10,0,410.0,277.0,3.1,24.0,562.0,404.37,305.02
2016,9,20,10,15,635.5,193.0,3.15,24.0,655.0,463.03,350.68
2016,9,20,10,30,861.0,109.0,3.2,24.0,748.0,542.31,412.59
2016,9,20,10,45,868.5,109.0,3.25,24.5,768.5,584.88,445.54
2016,9,20,11,0,876.0,109.0,3.3,25.0,789.0,626.04,476.78
2016,9,20,11,15,879.5,110.0,3.35,25.0,801.5,663.97,505.9
2016,9,20,11,30,883.0,111.0,3.4,25.0,814.0,699.84,533.03
2016,9,20,11,45,884.5,110.5,3.5,25.5,818.5,730.7,555.26
2016,9,20,12,0,886.0,110.0,3.6,26.0,823.0,759.03,574.21
2016,9,20,12,15,885.0,110.0,3.65,26.0,819.0,783.31,591.25
2016,9,20,12,30,884.0,110.0,3.7,26.0,815.0,804.73,606.37
2016,9,20,12,45,880.5,109.5,3.8,26.0,803.0,820.71,618.05
2016,9,20,13,0,877.0,109.0,3.9,26.0,791.0,833.57,627.73
2016,9,20,13,15,872.0,108.0,3.95,26.0,771.5,841.53,633.95
2016,9,20,13,30,867.0,107.0,4.0,26.0,752.0,846.28,638.14
2016,9,20,13,45,858.5,105.5,4.05,26.0,725.0,844.37,637.87
2016,9,20,14,0,850.0,104.0,4.1,26.0,698.0,839.27,635.58
2016,9,20,14,15,838.5,102.0,4.1,25.5,664.0,834.13,634.44
2016,9,20,14,30,827.0,100.0,4.1,25.0,630.0,820.06,627.15
2016,9,20,14,45,811.0,98.0,4.15,25.0,590.5,799.35,614.24
2016,9,20,15,0,795.0,96.0,4.2,25.0,551.0,775.98,599.46
2016,9,20,15,15,774.0,93.0,4.15,24.5,506.0,744.98,579.89
2016,9,20,15,30,753.0,90.0,4.1,24.0,461.0,711.91,558.59
2016,9,20,15,45,644.0,100.5,4.05,23.5,395.0,630.26,500.73
2016,9,20,16,0,535.0,111.0,4.0,23.0,329.0,547.29,438.87
2016,9,20,16,15,574.5,91.0,3.9,22.0,296.5,537.98,434.8
2016,9,20,16,30,614.0,71.0,3.8,21.0,264.0,523.62,425.53
2016,9,20,16,45,552.0,64.0,3.7,20.5,213.5,455.59,371.0
2016,9,20,17,0,490.0,57.0,3.6,20.0,163.0,390.28,316.64
2016,9,20,17,15,398.0,46.5,3.45,19.5,117.0,307.36,245.92
2016,9,20,17,30,306.0,36.0,3.3,19.0,71.0,231.02,176.21
2016,9,20,17,45,153.0,18.0,3.2,18.5,35.5,114.85,23.74
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,18.5,3.65,14.0,32.5,14.58,0.0
2016,9,21,6,30,264.0,37.0,3.8,14.0,65.0,28.9,18.47
2016,9,21,6,45,374.5,47.0,4.0,14.5,111.5,36.71,26.49
2016,9,21,7,0,485.0,57.0,4.2,15.0,158.0,42.9,32.39
2016,9,21,7,15,547.0,64.5,4.25,15.0,208.5,46.57,35.91
2016,9,21,7,30,609.0,72.0,4.3,15.0,259.0,50.12,39.14
2016,9,21,7,45,659.0,75.5,4.4,15.5,311.0,50.36,39.24
2016,9,21,8,0,709.0,79.0,4.5,16.0,363.0,50.7,39.36
2016,9,21,8,15,738.0,83.0,4.55,16.5,411.5,96.91,53.75
2016,9,21,8,30,767.0,87.0,4.6,17.0,460.0,145.51,83.06
2016,9,21,8,45,792.5,88.5,4.65,17.5,506.0,194.39,120.67
2016,9,21,9,0,818.0,90.0,4.7,18.0,552.0,245.54,164.14
2016,9,21,9,15,833.5,92.5,4.75,18.0,592.5,296.83,210.1
2016,9,21,9,30,849.0,95.0,4.8,18.0,633.0,348.84,256.93
2016,9,21,9,45,865.0,94.5,4.85,18.5,668.5,403.66,304.87
2016,9,21,10,0,881.0,94.0,4.9,19.0,704.0,453.47,347.97
2016,9,21,10,15,889.5,95.5,4.9,19.0,732.0,501.42,389.26
2016,9,21,10,30,898.0,97.0,4.9,19.0,760.0,548.41,428.8
2016,9,21,10,45,904.5,97.0,4.9,19.0,780.5,591.77,464.7
2016,9,21,11,0,911.0,97.0,4.9,19.0,801.0,633.54,498.59
2016,9,21,11,15,915.0,97.5,4.85,19.0,814.0,672.42,529.43
2016,9,21,11,30,919.0,98.0,4.8,19.0,827.0,709.17,558.06
2016,9,21,11,45,920.5,98.5,4.75,19.0,831.5,741.87,582.7
2016,9,21,12,0,922.0,99.0,4.7,19.0,836.0,771.97,604.21
2016,9,21,12,15,922.5,99.0,4.75,19.0,833.5,798.08,623.33
2016,9,21,12,30,923.0,99.0,4.8,19.0,831.0,821.29,640.43
2016,9,21,12,45,920.5,99.0,4.85,19.0,820.0,839.09,653.74
2016,9,21,13,0,918.0,99.0,4.9,19.0,809.0,853.69,664.9
2016,9,21,13,15,915.0,98.0,5.0,19.0,790.5,863.59,673.15
2016,9,21,13,30,912.0,97.0,5.1,19.0,772.0,870.18,679.21
2016,9,21,13,45,907.5,95.5,5.2,19.0,746.0,871.66,681.76
2016,9,21,14,0,903.0,94.0,5.3,19.0,720.0,869.81,682.08
2016,9,21,14,15,895.0,92.5,5.3,18.5,687.0,861.73,678.81
2016,9,21,14,30,887.0,91.0,5.3,18.0,654.0,850.48,673.35
2016,9,21,14,45,875.0,88.5,5.35,18.0,615.0,831.69,661.42
2016,9,21,15,0,863.0,86.0,5.4,18.0,576.0,816.34,652.09
2016,9,21,15,15,845.0,83.0,5.3,17.5,530.5,786.6,632.5
2016,9,21,15,30,827.0,80.0,5.2,17.0,485.0,754.5,611.0
2016,9,21,15,45,803.5,76.0,5.15,17.0,435.5,714.89,582.53
2016,9,21,16,0,780.0,72.0,5.1,17.0,386.0,673.68,552.35
2016,9,21,16,15,741.5,67.5,4.95,16.5,333.0,620.03,512.35
2016,9,21,16,30,703.0,63.0,4.8,16.0,280.0,566.26,470.4
2016,9,21,16,45,645.5,57.0,4.7,16.0,227.0,503.61,417.94
2016,9,21,17,0,588.0,51.0,4.6,16.0,174.0,439.29,362.09
2016,9,21,17,15,487.5,42.0,4.35,15.5,124.5,350.18,284.23
2016,9,21,17,30,387.0,33.0,4.1,15.0,75.0,268.29,205.85
2016,9,21,17,45,193.5,16.5,3.95,14.5,37.5,129.76,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,3.7,13.0,32.0,14.62,0.0
2016,9,22,6,30,267.0,37.0,3.8,13.0,64.0,28.97,18.44
2016,9,22,6,45,366.0,49.0,3.95,13.5,110.0,38.82,28.41
2016,9,22,7,0,465.0,61.0,4.1,14.0,156.0,46.72,35.89
2016,9,22,7,15,530.5,69.0,4.05,14.5,207.0,50.62,39.57
2016,9,22,7,30,596.0,77.0,4.0,15.0,258.0,54.4,42.94
2016,9,22,7,45,647.0,81.5,4.0,15.5,310.5,55.18,43.51
2016,9,22,8,0,698.0,86.0,4.0,16.0,363.0,56.02,44.06
2016,9,22,8,15,729.0,90.0,3.95,16.0,412.5,94.7,52.99
2016,9,22,8,30,760.0,94.0,3.9,16.0,462.0,148.65,86.45
2016,9,22,8,45,790.0,94.5,3.85,16.5,509.5,196.95,123.1
2016,9,22,9,0,820.0,95.0,3.8,17.0,557.0,248.04,166.16
2016,9,22,9,15,836.0,98.0,3.8,17.5,597.5,299.97,212.06
2016,9,22,9,30,852.0,101.0,3.8,18.0,638.0,352.7,258.68
2016,9,22,9,45,873.5,98.0,3.85,18.5,675.0,407.47,306.15
2016,9,22,10,0,895.0,95.0,3.9,19.0,712.0,457.84,349.31
2016,9,22,10,15,903.0,96.5,3.9,19.0,740.0,506.17,390.57
2016,9,22,10,30,911.0,98.0,3.9,19.0,768.0,553.46,429.98
2016,9,22,10,45,918.0,98.0,3.95,19.5,788.5,597.61,465.33
2016,9,22,11,0,925.0,98.0,4.0,20.0,809.0,640.17,498.55
2016,9,22,11,15,928.0,98.5,4.0,20.0,821.5,678.9,528.99
2016,9,22,11,30,931.0,99.0,4.0,20.0,834.0,715.39,557.2
2016,9,22,11,45,932.5,99.0,4.05,20.0,838.0,747.95,581.9
2016,9,22,12,0,934.0,99.0,4.1,20.0,842.0,777.85,603.38
2016,9,22,12,15,933.0,99.0,4.1,20.0,837.5,803.09,621.33
2016,9,22,12,30,932.0,99.0,4.1,20.0,833.0,825.3,637.19
2016,9,22,12,45,926.5,99.5,4.1,20.5,820.0,841.34,647.52
2016,9,22,13,0,921.0,100.0,4.1,21.0,807.0,854.08,655.62
2016,9,22,13,15,915.5,99.0,4.05,21.0,787.0,861.91,661.43
2016,9,22,13,30,910.0,98.0,4.0,21.0,767.0,866.39,665.04
2016,9,22,13,45,899.5,97.5,4.0,21.0,738.5,863.88,664.17
2016,9,22,14,0,889.0,97.0,4.0,21.0,710.0,858.07,661.16
2016,9,22,14,15,877.5,95.5,4.0,20.5,675.0,847.1,655.92
2016,9,22,14,30,866.0,94.0,4.0,20.0,640.0,833.04,648.59
2016,9,22,14,45,848.0,92.5,4.0,20.0,598.5,816.98,638.66
2016,9,22,15,0,830.0,91.0,4.0,20.0,557.0,792.08,622.39
2016,9,22,15,15,809.0,88.0,4.05,19.5,511.5,760.53,602.58
2016,9,22,15,30,788.0,85.0,4.1,19.0,466.0,726.82,580.86
2016,9,22,15,45,754.0,82.0,4.15,19.0,415.5,681.43,548.83
2016,9,22,16,0,720.0,79.0,4.2,19.0,365.0,638.83,518.27
2016,9,22,16,15,678.0,74.0,4.15,18.5,313.5,584.39,478.11
2016,9,22,16,30,636.0,69.0,4.1,18.0,262.0,530.35,435.88
2016,9,22,16,45,569.0,62.5,4.1,17.5,210.0,459.51,378.39
2016,9,22,17,0,502.0,56.0,4.1,17.0,158.0,391.63,320.88
2016,9,22,17,15,399.5,45.5,3.9,16.5,111.5,303.16,244.17
2016,9,22,17,30,297.0,35.0,3.7,16.0,65.0,221.94,166.48
2016,9,22,17,45,148.5,17.5,3.55,15.5,32.5,107.35,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,15.0,1.05,12.5,32.5,11.81,0.0
2016,9,23,6,30,349.0,30.0,1.2,13.0,65.0,23.88,14.09
2016,9,23,6,45,450.0,38.5,1.35,13.5,111.5,29.32,20.11
2016,9,23,7,0,551.0,47.0,1.5,14.0,158.0,34.57,25.15
2016,9,23,7,15,610.0,53.0,1.6,14.5,209.0,37.48,27.91
2016,9,23,7,30,669.0,59.0,1.7,15.0,260.0,44.22,33.92
2016,9,23,7,45,710.5,63.0,1.8,16.0,311.5,45.56,34.93
2016,9,23,8,0,752.0,67.0,1.9,17.0,363.0,46.9,35.89
2016,9,23,8,15,778.5,70.0,2.1,17.5,411.5,84.73,43.75
2016,9,23,8,30,805.0,73.0,2.3,18.0,460.0,134.31,72.27
2016,9,23,8,45,825.0,75.5,2.55,19.0,505.0,185.0,110.52
2016,9,23,9,0,845.0,78.0,2.8,20.0,550.0,243.38,159.12
2016,9,23,9,15,858.5,80.0,2.85,20.5,589.5,294.55,203.96
2016,9,23,9,30,872.0,82.0,2.9,21.0,629.0,346.09,249.24
2016,9,23,9,45,884.0,82.5,3.0,21.5,663.0,395.96,292.67
2016,9,23,10,0,896.0,83.0,3.1,22.0,697.0,445.57,334.89
2016,9,23,10,15,903.0,84.0,3.15,22.0,724.0,492.83,374.88
2016,9,23,10,30,910.0,85.0,3.2,22.0,751.0,538.94,412.98
2016,9,23,10,45,914.0,86.0,3.3,22.5,770.0,582.05,447.21
2016,9,23,11,0,918.0,87.0,3.4,23.0,789.0,623.36,479.21
2016,9,23,11,15,920.5,87.5,3.45,23.0,800.5,661.29,508.81
2016,9,23,11,30,923.0,88.0,3.5,23.0,812.0,696.95,536.23
2016,9,23,11,45,922.5,88.5,3.6,23.5,815.5,728.12,558.58
2016,9,23,12,0,922.0,89.0,3.7,24.0,819.0,756.54,577.8
2016,9,23,12,15,920.5,89.0,3.75,24.0,814.5,780.87,595.06
2016,9,23,12,30,919.0,89.0,3.8,24.0,810.0,802.18,610.27
2016,9,23,12,45,911.5,90.5,3.85,24.0,796.0,817.21,621.19
2016,9,23,13,0,904.0,92.0,3.9,24.0,782.0,828.95,629.97
2016,9,23,13,15,898.0,91.0,3.9,24.0,762.0,835.97,635.39
2016,9,23,13,30,892.0,90.0,3.9,24.0,742.0,839.68,638.68
2016,9,23,13,45,881.5,90.0,3.95,24.0,714.0,837.45,638.22
2016,9,23,14,0,871.0,90.0,4.0,24.0,686.0,832.01,635.68
2016,9,23,14,15,860.0,88.0,4.0,23.5,652.0,820.78,630.22
2016,9,23,14,30,849.0,86.0,4.0,23.0,618.0,806.5,622.71
2016,9,23,14,45,833.5,84.0,4.05,22.5,578.0,785.64,610.73
2016,9,23,15,0,818.0,82.0,4.1,22.0,538.0,768.34,601.3
2016,9,23,15,15,798.0,79.0,4.1,21.5,493.5,737.73,581.85
2016,9,23,15,30,778.0,76.0,4.1,21.0,449.0,704.99,560.61
2016,9,23,15,45,632.0,95.5,4.15,21.0,377.0,607.09,488.78
2016,9,23,16,0,486.0,115.0,4.2,21.0,305.0,504.77,409.35
2016,9,23,16,15,567.0,87.0,4.1,20.5,279.0,520.43,424.11
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,522.59,426.9
2016,9,23,16,45,585.5,53.0,3.9,19.5,202.5,455.21,371.95
2016,9,23,17,0,523.0,47.0,3.8,19.0,152.0,390.8,317.28
2016,9,23,17,15,423.5,38.0,3.65,18.5,106.5,305.88,243.7
2016,9,23,17,30,324.0,29.0,3.5,18.0,61.0,228.67,166.62
2016,9,23,17,45,162.0,14.5,3.4,17.5,30.5,107.93,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.5,13.5,1.1,14.5,32.0,10.53,0.0
2016,9,24,6,30,385.0,27.0,1.3,15.0,64.0,21.23,11.59
2016,9,24,6,45,483.5,34.5,1.5,15.5,111.0,28.32,19.01
2016,9,24,7,0,582.0,42.0,1.7,16.0,158.0,33.35,23.82
2016,9,24,7,15,640.0,47.5,1.85,16.5,209.5,36.36,26.65
2016,9,24,7,30,698.0,53.0,2.0,17.0,261.0,39.3,29.28
2016,9,24,7,45,736.5,57.0,2.15,18.0,312.5,40.88,30.53
2016,9,24,8,0,775.0,61.0,2.3,19.0,364.0,42.43,31.68
2016,9,24,8,15,802.0,64.0,2.35,19.5,413.0,79.17,39.01
2016,9,24,8,30,829.0,67.0,2.4,20.0,462.0,136.6,72.88
2016,9,24,8,45,848.5,69.0,2.45,21.0,507.5,187.77,110.81
2016,9,24,9,0,868.0,71.0,2.5,22.0,553.0,240.35,154.29
2016,9,24,9,15,882.0,73.0,2.6,22.5,593.5,292.69,199.81
2016,9,24,9,30,896.0,75.0,2.7,23.0,634.0,345.43,245.8
2016,9,24,9,45,909.5,75.0,2.85,24.0,669.0,396.45,289.37
2016,9,24,10,0,923.0,75.0,3.0,25.0,704.0,447.29,331.67
2016,9,24,10,15,930.5,76.0,3.05,25.5,731.5,495.87,371.56
2016,9,24,10,30,938.0,77.0,3.1,26.0,759.0,543.29,409.4
2016,9,24,10,45,943.0,78.0,3.15,26.5,779.0,587.96,444.13
2016,9,24,11,0,948.0,79.0,3.2,27.0,799.0,630.85,476.6
2016,9,24,11,15,951.0,79.0,3.15,27.5,811.5,669.56,504.93
2016,9,24,11,30,954.0,79.0,3.1,28.0,824.0,705.94,530.87
2016,9,24,11,45,954.5,79.5,3.1,28.5,828.0,738.59,553.03
2016,9,24,12,0,955.0,80.0,3.1,29.0,832.0,768.46,572.21
2016,9,24,12,15,954.5,80.0,3.1,29.0,827.5,794.17,589.65
2016,9,24,12,30,954.0,80.0,3.1,29.0,823.0,816.8,605.04
2016,9,24,12,45,943.0,84.0,3.1,29.0,809.0,832.18,615.59
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,844.09,623.97
2016,9,24,13,15,927.0,87.0,3.1,29.0,775.0,852.15,629.91
2016,9,24,13,30,922.0,86.0,3.1,29.0,755.0,856.82,633.73
2016,9,24,13,45,913.0,85.5,3.15,29.0,726.5,855.35,633.89
2016,9,24,14,0,904.0,85.0,3.2,29.0,698.0,850.54,631.99
2016,9,24,14,15,893.0,83.0,3.2,29.0,663.5,839.12,625.46
2016,9,24,14,30,882.0,81.0,3.2,29.0,629.0,824.55,616.92
2016,9,24,14,45,866.0,79.5,3.2,29.0,588.0,803.47,604.0
2016,9,24,15,0,850.0,78.0,3.2,29.0,547.0,779.7,589.24
2016,9,24,15,15,830.0,75.5,3.15,28.5,501.5,755.23,574.84
2016,9,24,15,30,810.0,73.0,3.1,28.0,456.0,722.49,554.39
2016,9,24,15,45,781.0,69.5,3.1,28.0,406.5,679.89,525.66
2016,9,24,16,0,752.0,66.0,3.1,28.0,357.0,636.08,495.45
2016,9,24,16,15,711.5,61.5,2.8,27.0,305.5,582.26,457.79
2016,9,24,16,30,671.0,57.0,2.5,26.0,254.0,528.61,417.84
2016,9,24,16,45,608.5,51.0,2.2,25.5,202.5,464.24,366.67
2016,9,24,17,0,546.0,45.0,1.9,25.0,151.0,399.28,312.97
2016,9,24,17,15,442.0,36.0,1.75,23.5,104.5,311.54,240.54
2016,9,24,17,30,338.0,27.0,1.6,22.0,58.0,232.08,160.5
2016,9,24,17,45,169.0,13.5,1.5,21.0,29.0,90.14,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.0,13.5,1.25,16.0,31.5,10.61,0.0
2016,9,25,6,30,384.0,27.0,1.5,17.0,63.0,21.36,11.35
2016,9,25,6,45,484.0,35.0,1.75,18.0,110.5,26.53,17.2
2016,9,25,7,0,584.0,43.0,2.0,19.0,158.0,34.42,24.41
2016,9,25,7,15,642.5,49.0,2.0,20.0,209.5,37.82,27.5
2016,9,25,7,30,701.0,55.0,2.0,21.0,261.0,41.13,30.36
2016,9,25,7,45,738.5,59.0,2.05,22.0,312.5,42.63,31.51
2016,9,25,8,0,776.0,63.0,2.1,23.0,364.0,44.11,32.57
2016,9,25,8,15,802.5,66.5,2.25,24.0,413.5,79.06,39.07
2016,9,25,8,30,829.0,70.0,2.4,25.0,463.0,130.17,66.55
2016,9,25,8,45,845.0,73.5,2.55,26.0,507.5,188.57,109.38
2016,9,25,9,0,861.0,77.0,2.7,27.0,552.0,241.47,152.25
2016,9,25,9,15,875.0,79.0,2.75,27.5,592.0,293.49,196.52
2016,9,25,9,30,889.0,81.0,2.8,28.0,632.0,345.91,241.29
2016,9,25,9,45,905.0,79.5,2.85,29.0,667.5,396.23,283.31
2016,9,25,10,0,921.0,78.0,2.9,30.0,703.0,446.58,324.21
2016,9,25,10,15,928.0,79.5,2.85,30.5,730.0,495.26,363.16
2016,9,25,10,30,935.0,81.0,2.8,31.0,757.0,542.75,399.96
2016,9,25,10,45,933.5,84.5,2.75,31.5,775.0,586.05,432.57
2016,9,25,11,0,932.0,88.0,2.7,32.0,793.0,627.1,462.55
2016,9,25,11,15,934.5,88.5,2.55,32.0,805.0,665.45,490.36
2016,9,25,11,30,937.0,89.0,2.4,32.0,817.0,701.48,515.81
2016,9,25,11,45,927.5,94.0,2.25,32.5,817.5,731.16,534.96
2016,9,25,12,0,918.0,99.0,2.1,33.0,818.0,757.64,550.32
2016,9,25,12,15,917.0,99.0,1.9,33.0,814.0,782.26,564.97
2016,9,25,12,30,916.0,99.0,1.7,33.0,810.0,803.91,577.37
2016,9,25,12,45,904.0,103.0,1.5,33.5,795.0,817.97,583.43
2016,9,25,13,0,892.0,107.0,1.3,34.0,780.0,828.65,587.15
2016,9,25,13,15,886.0,105.5,1.1,34.0,759.5,835.16,589.23
2016,9,25,13,30,880.0,104.0,0.9,34.0,739.0,838.38,589.08
2016,9,25,13,45,865.0,105.5,0.75,34.0,709.5,834.16,584.93
2016,9,25,14,0,850.0,107.0,0.6,34.0,680.0,832.61,582.51
2016,9,25,14,15,837.5,104.5,0.55,33.5,645.5,820.1,576.17
2016,9,25,14,30,825.0,102.0,0.5,33.0,611.0,804.54,568.13
2016,9,25,14,45,803.0,101.0,0.5,33.0,569.0,780.12,554.23
2016,9,25,15,0,781.0,100.0,0.5,33.0,527.0,753.2,538.77
2016,9,25,15,15,758.0,96.0,0.65,32.5,481.5,719.82,522.18
2016,9,25,15,30,735.0,92.0,0.8,32.0,436.0,688.12,505.99
2016,9,25,15,45,701.0,88.0,0.95,31.5,387.0,643.4,480.03
2016,9,25,16,0,667.0,84.0,1.1,31.0,338.0,597.94,452.21
2016,9,25,16,15,622.0,77.5,1.05,30.0,287.5,541.53,413.71
2016,9,25,16,30,577.0,71.0,1.0,29.0,237.0,485.82,374.01
2016,9,25,16,45,511.0,62.0,0.95,28.0,187.0,415.35,321.24
2016,9,25,17,0,445.0,53.0,0.9,27.0,137.0,348.05,268.29
2016,9,25,17,15,342.5,40.5,0.95,26.0,93.0,261.21,197.87
2016,9,25,17,30,240.0,28.0,1.0,25.0,49.0,181.36,117.79
2016,9,25,17,45,120.0,14.0,1.05,24.0,24.5,67.67,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,15.0,1.05,20.5,26.0,14.3,0.0
2016,9,26,6,30,239.0,30.0,1.0,21.0,52.0,24.28,13.09
2016,9,26,6,45,339.0,43.5,1.0,22.0,97.0,34.3,23.39
2016,9,26,7,0,439.0,57.0,1.0,23.0,142.0,43.8,31.97
2016,9,26,7,15,504.5,66.5,1.1,23.5,192.0,49.17,36.82
2016,9,26,7,30,570.0,76.0,1.2,24.0,242.0,54.3,41.26
2016,9,26,7,45,615.0,82.5,1.3,25.0,292.5,56.68,43.1
2016,9,26,8,0,660.0,89.0,1.4,26.0,343.0,58.97,44.77
2016,9,26,8,15,692.0,94.5,1.4,27.0,392.0,89.18,50.18
2016,9,26,8,30,724.0,100.0,1.4,28.0,441.0,136.78,75.21
2016,9,26,8,45,748.0,104.0,1.4,29.0,486.0,185.27,109.1
2016,9,26,9,0,772.0,108.0,1.4,30.0,531.0,240.84,152.28
2016,9,26,9,15,789.0,111.0,1.35,30.5,571.5,290.33,192.77
2016,9,26,9,30,806.0,114.0,1.3,31.0,612.0,340.78,234.09
2016,9,26,9,45,819.5,116.5,1.3,32.0,646.0,390.26,273.63
2016,9,26,10,0,833.0,119.0,1.3,33.0,680.0,439.86,312.07
2016,9,26,10,15,842.0,121.0,1.35,33.0,707.5,486.86,349.03
2016,9,26,10,30,851.0,123.0,1.4,33.0,735.0,533.1,384.52
2016,9,26,10,45,856.5,124.5,1.45,33.5,755.0,576.0,416.01
2016,9,26,11,0,862.0,126.0,1.5,34.0,775.0,617.41,445.6
2016,9,26,11,15,865.5,126.5,1.6,34.0,787.0,654.97,473.15
2016,9,26,11,30,869.0,127.0,1.7,34.0,799.0,690.49,498.88
2016,9,26,11,45,869.0,128.0,1.85,34.0,802.0,721.9,521.84
2016,9,26,12,0,869.0,129.0,2.0,34.0,805.0,750.76,542.87
2016,9,26,12,15,868.0,128.5,2.15,34.0,800.5,774.73,559.77
2016,9,26,12,30,867.0,128.0,2.3,34.0,796.0,795.83,574.69
2016,9,26,12,45,895.0,112.0,2.5,34.0,792.0,816.95,590.08
2016,9,26,13,0,923.0,96.0,2.7,34.0,788.0,838.77,606.01
2016,9,26,13,15,917.5,95.0,2.8,34.0,767.5,846.34,612.05
2016,9,26,13,30,912.0,94.0,2.9,34.0,747.0,850.54,616.12
2016,9,26,13,45,904.0,92.5,3.0,34.0,719.0,848.8,616.43
2016,9,26,14,0,896.0,91.0,3.1,34.0,691.0,843.74,614.71
2016,9,26,14,15,885.0,89.0,3.15,33.5,656.0,832.4,609.89
2016,9,26,14,30,874.0,87.0,3.2,33.0,621.0,817.93,603.07
2016,9,26,14,45,859.5,84.5,3.3,33.0,580.5,797.09,590.98
2016,9,26,15,0,845.0,82.0,3.4,33.0,540.0,779.59,581.17
2016,9,26,15,15,824.5,79.0,3.35,32.5,494.0,748.21,562.15
2016,9,26,15,30,804.0,76.0,3.3,32.0,448.0,714.66,541.38
2016,9,26,15,45,747.0,78.0,3.3,31.5,394.0,658.39,504.15
2016,9,26,16,0,690.0,80.0,3.3,31.0,340.0,606.32,468.99
2016,9,26,16,15,645.0,74.0,2.9,30.0,288.5,550.03,428.19
2016,9,26,16,30,600.0,68.0,2.5,29.0,237.0,494.41,386.3
2016,9,26,16,45,506.5,61.5,2.15,28.0,184.0,409.61,320.4
2016,9,26,17,0,413.0,55.0,1.8,27.0,131.0,329.57,255.86
2016,9,26,17,15,312.0,41.0,1.65,26.0,87.5,243.63,184.63
2016,9,26,17,30,211.0,27.0,1.5,25.0,44.0,162.17,98.64
2016,9,26,17,45,105.5,13.5,1.35,24.0,22.0,60.15,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,65.5,14.5,1.25,19.5,20.0,13.82,0.0
2016,9,27,6,30,131.0,29.0,1.2,20.0,40.0,22.62,11.55
2016,9,27,6,45,203.0,49.0,1.15,20.5,80.5,37.71,26.38
2016,9,27,7,0,275.0,69.0,1.1,21.0,121.0,52.17,39.41
2016,9,27,7,15,333.5,85.5,1.2,21.5,168.0,63.27,49.27
2016,9,27,7,30,392.0,102.0,1.3,22.0,215.0,73.86,58.45
2016,9,27,7,45,434.0,115.0,1.45,23.0,262.5,81.33,64.58
2016,9,27,8,0,476.0,128.0,1.6,24.0,310.0,88.44,70.23
2016,9,27,8,15,510.0,138.5,1.5,25.0,356.5,114.69,76.04
2016,9,27,8,30,544.0,149.0,1.4,26.0,403.0,156.99,99.05
2016,9,27,8,45,565.5,158.0,1.35,27.0,445.5,199.89,128.84
2016,9,27,9,0,587.0,167.0,1.3,28.0,488.0,244.82,163.16
2016,9,27,9,15,607.0,173.5,1.4,28.5,526.5,289.5,199.05
2016,9,27,9,30,627.0,180.0,1.5,29.0,565.0,335.25,236.05
2016,9,27,9,45,708.0,157.5,1.6,29.5,614.0,379.34,270.67
2016,9,27,10,0,789.0,135.0,1.7,30.0,663.0,433.89,313.05
2016,9,27,10,15,798.5,137.0,1.8,30.5,690.0,479.15,348.73
2016,9,27,10,30,808.0,139.0,1.9,31.0,717.0,523.79,383.05
2016,9,27,10,45,749.0,171.5,2.05,31.5,719.0,556.03,407.51
2016,9,27,11,0,690.0,204.0,2.2,32.0,721.0,585.08,428.67
2016,9,27,11,15,694.0,205.5,2.3,32.0,732.5,618.98,453.95
2016,9,27,11,30,698.0,207.0,2.4,32.0,744.0,651.39,477.79
2016,9,27,11,45,656.0,228.5,2.55,32.0,735.0,669.5,490.98
2016,9,27,12,0,614.0,250.0,2.7,32.0,726.0,683.38,501.07
2016,9,27,12,15,612.5,249.5,2.75,32.0,721.5,702.49,515.03
2016,9,27,12,30,611.0,249.0,2.8,32.0,717.0,717.77,526.3
2016,9,27,12,45,665.5,218.5,2.9,32.0,721.0,748.74,549.75
2016,9,27,13,0,720.0,188.0,3.0,32.0,725.0,776.17,570.78
2016,9,27,13,15,712.0,185.5,3.05,31.5,704.5,779.85,575.3
2016,9,27,13,30,704.0,183.0,3.1,31.0,684.0,780.65,578.07
2016,9,27,13,45,647.0,198.5,3.15,31.0,645.0,757.14,562.07
2016,9,27,14,0,590.0,214.0,3.2,31.0,606.0,727.25,541.78
2016,9,27,14,15,573.5,207.5,3.2,30.5,572.5,709.02,531.34
2016,9,27,14,30,557.0,201.0,3.2,30.0,539.0,688.6,519.19
2016,9,27,14,45,537.0,192.5,3.2,30.0,500.5,661.17,500.97
2016,9,27,15,0,517.0,184.0,3.2,30.0,462.0,632.04,481.38
2016,9,27,15,15,489.5,174.0,3.15,29.5,418.5,593.96,455.81
2016,9,27,15,30,462.0,164.0,3.1,29.0,375.0,554.95,429.09
2016,9,27,15,45,455.5,145.5,3.05,28.5,334.0,520.84,405.9
2016,9,27,16,0,449.0,127.0,3.0,28.0,293.0,485.12,380.78
2016,9,27,16,15,402.5,113.0,2.8,27.0,245.5,426.5,337.19
2016,9,27,16,30,356.0,99.0,2.6,26.0,198.0,369.42,293.31
2016,9,27,16,45,326.5,80.0,2.4,25.5,156.0,318.4,252.23
2016,9,27,17,0,297.0,61.0,2.2,25.0,114.0,268.37,210.23
2016,9,27,17,15,211.5,42.5,1.95,24.0,74.0,190.79,144.65
2016,9,27,17,30,126.0,24.0,1.7,23.0,34.0,113.47,61.68
2016,9,27,17,45,63.0,12.0,1.5,22.0,17.0,39.4,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,14.3,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,23.52,12.07
2016,9,28,6,45,257.5,46.5,2.4,16.5,86.5,35.84,25.17
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,47.66,36.1
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,55.08,42.91
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,62.18,49.22
2016,9,28,7,45,540.5,92.5,2.45,18.5,274.5,65.25,51.81
2016,9,28,8,0,598.0,99.0,2.4,19.0,325.0,67.19,53.3
2016,9,28,8,15,631.5,105.0,2.35,19.5,372.5,91.72,57.01
2016,9,28,8,30,665.0,111.0,2.3,20.0,420.0,136.39,80.5
2016,9,28,8,45,689.0,116.0,2.3,21.0,464.0,182.38,113.2
2016,9,28,9,0,713.0,121.0,2.3,22.0,508.0,230.59,151.74
2016,9,28,9,15,731.5,125.0,2.3,22.5,547.0,278.63,192.37
2016,9,28,9,30,750.0,129.0,2.3,23.0,586.0,327.85,234.25
2016,9,28,9,45,762.5,132.5,2.3,24.0,619.5,375.52,274.07
2016,9,28,10,0,775.0,136.0,2.3,25.0,653.0,423.31,312.94
2016,9,28,10,15,785.0,138.0,2.35,25.0,679.5,471.78,352.56
2016,9,28,10,30,795.0,140.0,2.4,25.0,706.0,516.0,388.21
2016,9,28,10,45,764.5,159.5,2.5,25.5,716.0,551.4,415.78
2016,9,28,11,0,734.0,179.0,2.6,26.0,726.0,585.71,441.56
2016,9,28,11,15,738.5,180.0,2.7,26.0,737.5,620.71,468.48
2016,9,28,11,30,743.0,181.0,2.8,26.0,749.0,654.11,493.83
2016,9,28,11,45,714.5,197.0,2.95,26.5,744.5,677.59,510.46
2016,9,28,12,0,686.0,213.0,3.1,27.0,740.0,697.54,524.3
2016,9,28,12,15,684.0,212.5,3.25,27.0,736.0,717.67,539.76
2016,9,28,12,30,682.0,212.0,3.4,27.0,732.0,735.43,553.47
2016,9,28,12,45,702.0,198.5,3.55,27.0,725.5,754.9,568.94
2016,9,28,13,0,722.0,185.0,3.7,27.0,719.0,772.1,582.85
2016,9,28,13,15,713.5,182.5,3.75,26.5,699.0,775.33,587.19
2016,9,28,13,30,705.0,180.0,3.8,26.0,679.0,775.67,589.64
2016,9,28,13,45,669.5,187.0,3.9,26.0,646.0,761.08,580.08
2016,9,28,14,0,634.0,194.0,4.0,26.0,613.0,743.58,568.48
2016,9,28,14,15,617.5,189.0,4.0,25.5,579.0,726.59,558.53
2016,9,28,14,30,601.0,184.0,4.0,25.0,545.0,703.04,543.89
2016,9,28,14,45,583.0,176.0,4.0,24.5,506.5,677.18,527.39
2016,9,28,15,0,565.0,168.0,4.0,24.0,468.0,649.43,509.26
2016,9,28,15,15,536.5,159.5,3.9,23.5,424.5,611.4,482.8
2016,9,28,15,30,508.0,151.0,3.8,23.0,381.0,572.4,455.15
2016,9,28,15,45,496.0,135.0,3.75,22.5,338.5,535.9,429.34
2016,9,28,16,0,484.0,119.0,3.7,22.0,296.0,498.04,401.69
2016,9,28,16,15,434.5,107.0,3.6,21.0,248.0,438.89,356.51
2016,9,28,16,30,385.0,95.0,3.5,20.0,200.0,381.46,311.07
2016,9,28,16,45,345.5,77.5,3.4,19.5,156.5,325.36,264.55
2016,9,28,17,0,306.0,60.0,3.3,19.0,113.0,271.1,217.68
2016,9,28,17,15,211.5,42.5,3.25,18.0,73.0,190.5,147.32
2016,9,28,17,30,117.0,25.0,3.2,17.0,33.0,109.15,51.45
2016,9,28,17,45,58.5,12.5,3.2,16.5,16.5,37.63,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
