Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,24.0,13.34,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,48.0,22.82,11.23
2016,9,29,6,45,343.0,40.0,2.5,13.5,92.0,31.53,21.71
2016,9,29,7,0,452.0,52.0,2.7,14.0,136.0,39.8,29.6
2016,9,29,7,15,519.5,60.5,2.7,14.5,185.0,44.51,34.07
2016,9,29,7,30,587.0,69.0,2.7,15.0,234.0,49.04,38.17
2016,9,29,7,45,634.5,74.5,2.7,15.5,284.5,50.9,39.76
2016,9,29,8,0,682.0,80.0,2.7,16.0,335.0,52.73,41.22
2016,9,29,8,15,713.5,84.0,2.7,16.5,383.5,76.55,44.24
2016,9,29,8,30,745.0,88.0,2.7,17.0,432.0,128.83,72.49
2016,9,29,8,45,769.0,91.0,2.7,17.5,477.0,176.91,106.97
2016,9,29,9,0,793.0,94.0,2.7,18.0,522.0,227.09,148.18
2016,9,29,9,15,809.5,97.0,2.7,18.5,561.5,277.28,191.82
2016,9,29,9,30,826.0,100.0,2.7,19.0,601.0,328.3,236.55
2016,9,29,9,45,843.0,100.0,2.7,20.0,635.5,377.52,278.88
2016,9,29,10,0,860.0,100.0,2.7,21.0,670.0,431.01,323.33
2016,9,29,10,15,868.0,101.5,2.7,21.5,696.5,477.37,361.9
2016,9,29,10,30,876.0,103.0,2.7,22.0,723.0,522.72,398.58
2016,9,29,10,45,880.0,105.0,2.75,22.5,742.0,565.18,432.19
2016,9,29,11,0,884.0,107.0,2.8,23.0,761.0,605.93,463.61
2016,9,29,11,15,887.0,107.5,2.85,23.0,772.5,642.81,492.43
2016,9,29,11,30,890.0,108.0,2.9,23.0,784.0,677.53,519.16
2016,9,29,11,45,889.5,108.5,2.95,23.5,787.0,707.59,541.07
2016,9,29,12,0,889.0,109.0,3.0,24.0,790.0,734.99,560.57
2016,9,29,12,15,887.5,109.0,3.1,24.0,785.0,758.41,577.42
2016,9,29,12,30,886.0,109.0,3.2,24.0,780.0,778.92,592.33
2016,9,29,12,45,888.0,105.5,3.3,24.0,769.0,795.58,604.67
2016,9,29,13,0,890.0,102.0,3.4,24.0,758.0,809.18,615.02
2016,9,29,13,15,884.5,101.0,3.45,24.0,737.0,816.3,620.76
2016,9,29,13,30,879.0,100.0,3.5,24.0,716.0,820.17,624.43
2016,9,29,13,45,866.5,100.0,3.55,24.0,687.5,816.25,622.81
2016,9,29,14,0,854.0,100.0,3.6,24.0,659.0,814.68,623.05
2016,9,29,14,15,841.5,98.0,3.6,23.5,624.0,802.57,616.93
2016,9,29,14,30,829.0,96.0,3.6,23.0,589.0,787.43,608.79
2016,9,29,14,45,811.5,93.0,3.6,23.0,548.5,764.3,593.79
2016,9,29,15,0,794.0,90.0,3.6,23.0,508.0,738.56,576.92
2016,9,29,15,15,770.5,86.5,3.6,22.5,463.0,705.28,555.47
2016,9,29,15,30,747.0,83.0,3.6,22.0,418.0,670.07,532.25
2016,9,29,15,45,718.0,78.0,3.6,21.5,369.5,627.49,502.93
2016,9,29,16,0,689.0,73.0,3.6,21.0,321.0,587.65,474.67
2016,9,29,16,15,642.0,67.5,3.55,20.0,270.5,531.22,432.25
2016,9,29,16,30,595.0,62.0,3.5,19.0,220.0,475.66,388.62
2016,9,29,16,45,527.0,53.5,3.45,18.5,171.0,405.2,330.26
2016,9,29,17,0,459.0,45.0,3.4,18.0,122.0,338.23,272.23
2016,9,29,17,15,341.5,33.5,3.3,17.0,79.5,246.46,190.77
2016,9,29,17,30,224.0,22.0,3.2,16.0,37.0,154.53,56.13
2016,9,29,17,45,112.0,11.0,3.1,15.5,18.5,59.23,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.0,13.0,2.9,12.0,24.0,12.39,0.0
2016,9,30,6,30,266.0,26.0,3.0,12.0,48.0,21.05,9.4
2016,9,30,6,45,376.5,37.0,3.15,12.5,92.0,28.92,19.47
2016,9,30,7,0,487.0,48.0,3.3,13.0,136.0,36.41,26.68
2016,9,30,7,15,243.5,71.0,3.35,13.5,115.0,52.23,41.06
2016,9,30,7,30,0.0,94.0,3.4,14.0,94.0,82.68,68.2
2016,9,30,7,45,5.0,112.5,3.45,14.5,114.0,98.29,81.86
2016,9,30,8,0,10.0,131.0,3.5,15.0,134.0,113.75,95.11
2016,9,30,8,15,26.0,156.0,3.55,15.0,167.0,135.22,107.87
2016,9,30,8,30,42.0,181.0,3.6,15.0,200.0,152.64,120.77
2016,9,30,8,45,142.5,205.0,3.65,15.5,279.5,183.73,141.0
2016,9,30,9,0,243.0,229.0,3.7,16.0,359.0,226.35,171.09
2016,9,30,9,15,548.0,159.0,3.75,16.5,481.5,258.51,187.35
2016,9,30,9,30,853.0,89.0,3.8,17.0,604.0,329.78,239.42
2016,9,30,9,45,868.0,89.5,3.85,17.5,638.0,379.42,283.49
2016,9,30,10,0,883.0,90.0,3.9,18.0,672.0,429.06,326.77
2016,9,30,10,15,891.0,91.5,3.95,18.0,699.0,476.28,367.87
2016,9,30,10,30,899.0,93.0,4.0,18.0,726.0,522.44,407.16
2016,9,30,10,45,904.0,94.0,4.1,18.5,745.5,565.3,442.3
2016,9,30,11,0,909.0,95.0,4.2,19.0,765.0,606.44,475.23
2016,9,30,11,15,912.5,95.5,4.25,19.0,776.5,644.3,505.76
2016,9,30,11,30,916.0,96.0,4.3,19.0,788.0,679.97,534.12
2016,9,30,11,45,917.0,96.0,4.35,19.0,791.5,711.12,558.76
2016,9,30,12,0,918.0,96.0,4.4,19.0,795.0,739.61,580.59
2016,9,30,12,15,916.5,96.0,4.45,19.0,790.0,763.5,598.21
2016,9,30,12,30,915.0,96.0,4.5,19.0,785.0,784.38,613.74
2016,9,30,12,45,907.5,97.5,4.55,19.0,771.0,799.13,624.95
2016,9,30,13,0,900.0,99.0,4.6,19.0,757.0,810.59,633.94
2016,9,30,13,15,893.5,98.0,4.6,18.5,736.5,816.94,640.35
2016,9,30,13,30,887.0,97.0,4.6,18.0,716.0,819.99,644.57
2016,9,30,13,45,879.0,95.0,4.6,18.0,687.5,817.48,643.67
2016,9,30,14,0,871.0,93.0,4.6,18.0,659.0,811.73,640.59
2016,9,30,14,15,858.5,91.0,4.55,18.0,624.0,799.19,632.41
2016,9,30,14,30,846.0,89.0,4.5,18.0,589.0,789.44,626.41
2016,9,30,14,45,830.5,86.0,4.5,18.0,548.5,767.65,611.9
2016,9,30,15,0,815.0,83.0,4.5,18.0,508.0,743.18,595.42
2016,9,30,15,15,792.0,80.0,4.45,17.5,462.5,710.53,573.54
2016,9,30,15,30,769.0,77.0,4.4,17.0,417.0,675.91,549.84
2016,9,30,15,45,738.0,72.5,4.35,17.0,368.0,632.07,517.51
2016,9,30,16,0,707.0,68.0,4.3,17.0,319.0,587.22,483.69
2016,9,30,16,15,660.5,62.5,4.15,16.5,268.5,534.1,441.62
2016,9,30,16,30,614.0,57.0,4.0,16.0,218.0,478.52,396.09
2016,9,30,16,45,542.0,50.0,3.85,15.5,168.5,407.3,335.82
2016,9,30,17,0,470.0,43.0,3.7,15.0,119.0,339.81,276.13
2016,9,30,17,15,349.0,32.0,3.45,14.5,76.5,247.06,191.2
2016,9,30,17,30,228.0,21.0,3.2,14.0,34.0,152.39,28.14
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.0,59.14,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,12.39,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,21.22,8.84
2016,10,1,6,45,394.0,36.5,2.35,13.0,92.0,28.64,19.13
2016,10,1,7,0,510.0,47.0,2.7,14.0,137.0,35.72,25.93
2016,10,1,7,15,578.5,54.0,2.9,14.5,188.0,39.39,29.48
2016,10,1,7,30,647.0,61.0,3.1,15.0,239.0,42.95,32.75
2016,10,1,7,45,694.5,65.0,3.3,15.5,291.0,48.42,37.55
2016,10,1,8,0,742.0,69.0,3.5,16.0,343.0,49.68,38.53
2016,10,1,8,15,772.5,73.0,3.5,16.5,392.0,70.89,40.61
2016,10,1,8,30,803.0,77.0,3.5,17.0,441.0,120.64,64.35
2016,10,1,8,45,827.5,79.0,3.5,17.5,487.0,170.91,99.74
2016,10,1,9,0,852.0,81.0,3.5,18.0,533.0,223.23,142.61
2016,10,1,9,15,867.5,83.0,3.45,18.5,573.5,280.71,192.45
2016,10,1,9,30,883.0,85.0,3.4,19.0,614.0,332.85,238.58
2016,10,1,9,45,899.5,84.5,3.4,19.5,649.0,383.5,283.17
2016,10,1,10,0,916.0,84.0,3.4,20.0,684.0,434.23,326.92
2016,10,1,10,15,924.0,85.0,3.4,20.0,711.5,482.37,368.36
2016,10,1,10,30,932.0,86.0,3.4,20.0,739.0,529.38,407.86
2016,10,1,10,45,937.5,87.0,3.4,20.5,759.0,573.72,443.52
2016,10,1,11,0,943.0,88.0,3.4,21.0,779.0,616.29,476.83
2016,10,1,11,15,946.0,88.5,3.4,21.0,790.5,654.94,507.36
2016,10,1,11,30,949.0,89.0,3.4,21.0,802.0,691.26,535.56
2016,10,1,11,45,949.5,89.5,3.4,21.5,805.5,723.42,559.17
2016,10,1,12,0,950.0,90.0,3.4,22.0,809.0,752.8,579.63
2016,10,1,12,15,948.5,89.5,3.45,22.0,804.0,776.84,596.82
2016,10,1,12,30,947.0,89.0,3.5,22.0,799.0,797.75,611.89
2016,10,1,12,45,943.5,89.0,3.6,22.0,785.5,814.44,624.35
2016,10,1,13,0,940.0,89.0,3.7,22.0,772.0,827.82,634.63
2016,10,1,13,15,934.0,88.0,3.75,22.0,751.0,834.82,640.35
2016,10,1,13,30,928.0,87.0,3.8,22.0,730.0,838.38,643.86
2016,10,1,13,45,918.5,86.5,3.85,22.0,701.0,836.3,643.56
2016,10,1,14,0,909.0,86.0,3.9,22.0,672.0,830.88,641.08
2016,10,1,14,15,897.5,84.0,3.9,21.5,636.5,818.91,635.09
2016,10,1,14,30,886.0,82.0,3.9,21.0,601.0,803.8,626.95
2016,10,1,14,45,868.5,80.5,3.95,21.0,559.5,781.59,612.73
2016,10,1,15,0,851.0,79.0,4.0,21.0,518.0,762.61,600.86
2016,10,1,15,15,828.5,76.0,4.0,20.5,471.5,729.76,579.59
2016,10,1,15,30,806.0,73.0,4.0,20.0,425.0,694.82,556.45
2016,10,1,15,45,772.5,69.5,4.05,20.0,375.0,649.64,524.11
2016,10,1,16,0,739.0,66.0,4.1,20.0,325.0,603.49,490.19
2016,10,1,16,15,691.5,61.0,3.95,19.5,273.0,545.75,445.37
2016,10,1,16,30,644.0,56.0,3.8,19.0,221.0,493.12,402.51
2016,10,1,16,45,567.0,49.0,3.7,18.5,170.0,418.23,340.0
2016,10,1,17,0,490.0,42.0,3.6,18.0,119.0,347.4,278.12
2016,10,1,17,15,357.5,31.0,3.3,17.0,75.5,248.66,188.09
2016,10,1,17,30,225.0,20.0,3.0,16.0,32.0,146.99,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.0,57.55,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,11.91,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,20.39,7.44
2016,10,2,6,45,377.0,35.5,2.4,13.0,88.0,27.85,18.37
2016,10,2,7,0,491.0,46.0,2.8,14.0,132.0,34.96,25.23
2016,10,2,7,15,560.0,53.0,2.9,14.5,182.0,38.66,28.82
2016,10,2,7,30,629.0,60.0,3.0,15.0,232.0,42.26,32.12
2016,10,2,7,45,676.5,64.5,3.15,15.5,282.5,43.72,33.38
2016,10,2,8,0,724.0,69.0,3.3,16.0,333.0,49.78,38.63
2016,10,2,8,15,753.5,72.5,3.4,16.0,381.0,67.98,39.79
2016,10,2,8,30,783.0,76.0,3.5,16.0,429.0,116.11,62.09
2016,10,2,8,45,806.5,78.0,3.6,16.5,473.5,165.07,96.33
2016,10,2,9,0,830.0,80.0,3.7,17.0,518.0,215.98,138.09
2016,10,2,9,15,844.5,82.0,3.75,17.0,557.0,271.98,187.26
2016,10,2,9,30,859.0,84.0,3.8,17.0,596.0,322.56,232.93
2016,10,2,9,45,871.0,85.5,3.9,17.5,629.0,372.08,277.19
2016,10,2,10,0,883.0,87.0,4.0,18.0,662.0,421.34,320.42
2016,10,2,10,15,890.5,88.0,4.05,18.0,688.5,467.72,361.04
2016,10,2,10,30,898.0,89.0,4.1,18.0,715.0,512.97,399.83
2016,10,2,10,45,899.0,92.0,4.2,18.5,732.5,555.32,434.74
2016,10,2,11,0,900.0,95.0,4.3,19.0,750.0,595.69,467.24
2016,10,2,11,15,554.0,227.0,4.35,19.0,632.5,543.27,426.17
2016,10,2,11,30,208.0,359.0,4.4,19.0,515.0,465.18,363.0
2016,10,2,11,45,104.0,197.0,4.45,19.0,275.0,256.62,202.38
2016,10,2,12,0,0.0,35.0,4.5,19.0,35.0,32.61,21.07
2016,10,2,12,15,163.0,184.5,4.55,19.0,306.0,299.75,239.34
2016,10,2,12,30,326.0,334.0,4.6,19.0,577.0,573.86,450.63
2016,10,2,12,45,329.5,325.5,4.65,19.0,567.5,579.18,454.36
2016,10,2,13,0,333.0,317.0,4.7,19.0,558.0,583.19,458.31
2016,10,2,13,15,166.5,214.5,4.7,19.0,335.0,355.2,282.64
2016,10,2,13,30,0.0,112.0,4.7,19.0,112.0,104.79,79.95
2016,10,2,13,45,159.0,194.0,4.75,19.0,295.5,335.58,269.51
2016,10,2,14,0,318.0,276.0,4.8,19.0,479.0,554.65,441.34
2016,10,2,14,15,585.0,182.0,4.8,18.5,531.0,678.67,542.76
2016,10,2,14,30,852.0,88.0,4.8,18.0,583.0,785.9,626.63
2016,10,2,14,45,835.5,85.5,4.8,18.0,542.5,763.87,611.17
2016,10,2,15,0,819.0,83.0,4.8,18.0,502.0,739.18,594.39
2016,10,2,15,15,795.5,80.0,4.7,17.5,456.5,706.18,571.86
2016,10,2,15,30,772.0,77.0,4.6,17.0,411.0,671.22,547.51
2016,10,2,15,45,737.0,73.5,4.6,17.0,361.5,625.85,513.96
2016,10,2,16,0,702.0,70.0,4.6,17.0,312.0,583.41,481.33
2016,10,2,16,15,652.0,64.5,4.45,16.5,261.0,525.21,434.84
2016,10,2,16,30,602.0,59.0,4.3,16.0,210.0,468.07,387.44
2016,10,2,16,45,515.5,51.5,4.15,15.5,160.0,388.73,319.97
2016,10,2,17,0,429.0,44.0,4.0,15.0,110.0,314.06,253.94
2016,10,2,17,15,295.0,32.0,3.65,14.5,69.0,216.36,162.33
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,114.94,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,43.56,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,116.5,12.0,1.2,11.5,20.5,11.44,0.0
2016,10,3,6,30,233.0,24.0,1.4,12.0,41.0,19.55,5.91
2016,10,3,6,45,348.5,35.0,1.65,13.0,83.5,27.51,18.02
2016,10,3,7,0,464.0,46.0,1.9,14.0,126.0,35.08,25.33
2016,10,3,7,15,534.0,53.0,1.85,14.0,174.5,38.77,28.98
2016,10,3,7,30,604.0,60.0,1.8,14.0,223.0,42.35,32.36
2016,10,3,7,45,647.5,65.5,1.8,14.5,272.0,44.56,34.3
2016,10,3,8,0,691.0,71.0,1.8,15.0,321.0,46.7,36.08
2016,10,3,8,15,450.0,128.5,1.8,15.5,300.5,97.7,70.45
2016,10,3,8,30,209.0,186.0,1.8,16.0,280.0,161.39,121.19
2016,10,3,8,45,106.5,177.0,1.85,16.5,225.0,157.62,120.5
2016,10,3,9,0,4.0,168.0,1.9,17.0,170.0,151.01,119.08
2016,10,3,9,15,5.5,179.0,1.9,17.0,182.5,162.1,127.71
2016,10,3,9,30,7.0,190.0,1.9,17.0,195.0,173.33,136.41
2016,10,3,9,45,60.5,244.5,1.95,17.5,284.0,233.64,182.73
2016,10,3,10,0,114.0,299.0,2.0,18.0,373.0,303.89,236.35
2016,10,3,10,15,96.5,306.5,2.0,18.0,371.0,311.38,242.29
2016,10,3,10,30,79.0,314.0,2.0,18.0,369.0,317.04,246.81
2016,10,3,10,45,44.5,270.5,2.05,18.5,302.0,268.18,208.8
2016,10,3,11,0,10.0,227.0,2.1,19.0,235.0,214.9,166.86
2016,10,3,11,15,10.5,231.5,2.15,19.0,240.0,220.42,171.28
2016,10,3,11,30,11.0,236.0,2.2,19.0,245.0,225.97,175.58
2016,10,3,11,45,19.0,263.5,2.25,19.0,278.0,257.85,200.51
2016,10,3,12,0,27.0,291.0,2.3,19.0,311.0,293.69,228.27
2016,10,3,12,15,34.5,301.5,2.3,19.0,327.0,312.13,242.54
2016,10,3,12,30,42.0,312.0,2.3,19.0,343.0,331.17,257.34
2016,10,3,12,45,29.0,281.5,2.3,19.0,303.0,294.59,229.19
2016,10,3,13,0,16.0,251.0,2.3,19.0,263.0,250.45,195.08
2016,10,3,13,15,19.5,253.5,2.3,19.0,267.5,256.89,200.56
2016,10,3,13,30,23.0,256.0,2.3,19.0,272.0,263.52,206.09
2016,10,3,13,45,17.5,235.0,2.3,19.0,247.0,239.5,187.51
2016,10,3,14,0,12.0,214.0,2.3,19.0,222.0,215.18,168.64
2016,10,3,14,15,6.0,177.5,2.25,19.0,181.5,174.55,136.61
2016,10,3,14,30,0.0,141.0,2.2,19.0,141.0,133.87,104.13
2016,10,3,14,45,0.5,149.5,2.2,19.0,149.5,143.54,112.31
2016,10,3,15,0,1.0,158.0,2.2,19.0,158.0,153.87,120.97
2016,10,3,15,15,371.0,116.5,2.15,18.5,274.5,426.14,347.56
2016,10,3,15,30,741.0,75.0,2.1,18.0,391.0,642.9,516.45
2016,10,3,15,45,705.5,71.5,2.1,18.0,343.0,598.02,482.2
2016,10,3,16,0,670.0,68.0,2.1,18.0,295.0,556.1,450.65
2016,10,3,16,15,620.5,62.5,1.95,17.5,246.0,499.37,406.33
2016,10,3,16,30,571.0,57.0,1.8,17.0,197.0,443.8,361.18
2016,10,3,16,45,491.0,49.0,1.7,17.0,149.5,369.14,298.42
2016,10,3,17,0,411.0,41.0,1.6,17.0,102.0,298.95,236.91
2016,10,3,17,15,279.0,29.0,1.35,16.5,63.0,203.96,147.27
2016,10,3,17,30,147.0,17.0,1.1,16.0,24.0,102.79,0.0
2016,10,3,17,45,73.5,8.5,0.9,16.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,66.0,13.0,1.0,13.0,17.5,12.39,0.0
2016,10,4,6,30,132.0,26.0,1.2,13.0,35.0,20.57,5.15
2016,10,4,6,45,224.0,43.5,1.4,13.5,74.5,33.87,23.31
2016,10,4,7,0,316.0,61.0,1.6,14.0,114.0,46.63,35.42
2016,10,4,7,15,389.5,73.0,1.7,14.0,161.0,54.53,42.93
2016,10,4,7,30,463.0,85.0,1.8,14.0,208.0,62.12,49.93
2016,10,4,7,45,291.5,115.5,1.9,14.5,198.5,87.15,72.02
2016,10,4,8,0,120.0,146.0,2.0,15.0,189.0,112.29,93.8
2016,10,4,8,15,91.0,163.5,2.0,15.5,199.0,133.3,105.33
2016,10,4,8,30,62.0,181.0,2.0,16.0,209.0,152.59,119.5
2016,10,4,8,45,132.5,204.0,2.05,16.5,271.0,179.32,137.1
2016,10,4,9,0,203.0,227.0,2.1,17.0,333.0,220.1,166.45
2016,10,4,9,15,122.0,233.0,2.1,17.0,298.0,220.81,170.53
2016,10,4,9,30,41.0,239.0,2.1,17.0,263.0,217.36,170.56
2016,10,4,9,45,46.5,256.5,2.1,17.5,285.5,238.19,186.54
2016,10,4,10,0,52.0,274.0,2.1,18.0,308.0,259.74,202.91
2016,10,4,10,15,104.0,300.0,2.1,18.0,371.0,308.87,240.67
2016,10,4,10,30,156.0,326.0,2.1,18.0,434.0,360.77,280.48
2016,10,4,10,45,509.5,223.0,2.15,18.5,587.5,462.3,358.99
2016,10,4,11,0,863.0,120.0,2.2,19.0,741.0,591.17,457.47
2016,10,4,11,15,867.0,120.5,2.25,19.0,752.5,628.41,486.27
2016,10,4,11,30,871.0,121.0,2.3,19.0,764.0,663.61,513.67
2016,10,4,11,45,881.5,116.5,2.4,19.5,769.5,694.98,537.33
2016,10,4,12,0,892.0,112.0,2.5,20.0,775.0,724.68,559.42
2016,10,4,12,15,891.0,111.5,2.65,20.0,770.0,747.78,577.33
2016,10,4,12,30,890.0,111.0,2.8,20.0,765.0,767.96,592.55
2016,10,4,12,45,893.0,107.0,2.95,20.5,753.5,784.59,604.23
2016,10,4,13,0,896.0,103.0,3.1,21.0,742.0,798.15,613.84
2016,10,4,13,15,890.0,102.0,3.2,21.0,721.0,804.73,619.58
2016,10,4,13,30,884.0,101.0,3.3,21.0,700.0,808.05,623.2
2016,10,4,13,45,877.0,98.0,3.4,21.0,672.0,805.17,622.59
2016,10,4,14,0,870.0,95.0,3.5,21.0,644.0,799.02,619.82
2016,10,4,14,15,857.0,93.0,3.55,20.5,608.5,791.61,617.21
2016,10,4,14,30,844.0,91.0,3.6,20.0,573.0,775.89,608.69
2016,10,4,14,45,829.0,87.5,3.7,20.0,532.5,753.99,594.77
2016,10,4,15,0,814.0,84.0,3.8,20.0,492.0,729.39,578.78
2016,10,4,15,15,790.0,80.5,3.8,19.5,446.0,695.63,556.49
2016,10,4,15,30,766.0,77.0,3.8,19.0,400.0,659.93,532.33
2016,10,4,15,45,734.5,72.5,3.85,19.0,351.5,616.17,500.54
2016,10,4,16,0,703.0,68.0,3.9,19.0,303.0,575.19,469.18
2016,10,4,16,15,652.0,62.0,3.8,18.5,252.0,516.09,422.57
2016,10,4,16,30,601.0,56.0,3.7,18.0,201.0,458.17,374.97
2016,10,4,16,45,520.0,48.0,3.6,17.5,152.0,382.25,310.73
2016,10,4,17,0,439.0,40.0,3.5,17.0,103.0,310.82,247.34
2016,10,4,17,15,296.0,28.0,3.3,16.5,62.5,210.05,148.02
2016,10,4,17,30,153.0,16.0,3.1,16.0,22.0,84.64,0.0
2016,10,4,17,45,76.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,12.0,1.4,10.5,18.5,11.44,0.0
2016,10,5,6,30,210.0,24.0,1.6,11.0,37.0,19.88,3.28
2016,10,5,6,45,343.0,35.0,1.8,12.0,81.0,27.85,18.2
2016,10,5,7,0,476.0,46.0,2.0,13.0,125.0,35.46,25.7
2016,10,5,7,15,551.0,53.5,2.25,13.5,175.5,39.57,29.71
2016,10,5,7,30,626.0,61.0,2.5,14.0,226.0,43.56,33.41
2016,10,5,7,45,679.5,65.5,2.75,15.0,278.0,44.98,34.58
2016,10,5,8,0,733.0,70.0,3.0,16.0,330.0,51.17,39.88
2016,10,5,8,15,765.0,73.5,3.1,16.5,379.0,62.97,39.56
2016,10,5,8,30,797.0,77.0,3.2,17.0,428.0,111.58,59.21
2016,10,5,8,45,824.0,79.0,3.3,17.5,474.5,161.46,92.49
2016,10,5,9,0,851.0,81.0,3.4,18.0,521.0,213.64,134.27
2016,10,5,9,15,867.5,83.5,3.4,18.5,561.5,265.85,179.55
2016,10,5,9,30,884.0,86.0,3.4,19.0,602.0,323.8,230.22
2016,10,5,9,45,900.0,86.0,3.4,19.5,637.0,374.43,274.87
2016,10,5,10,0,916.0,86.0,3.4,20.0,672.0,425.06,318.74
2016,10,5,10,15,924.0,87.0,3.4,20.0,699.0,472.94,360.18
2016,10,5,10,30,932.0,88.0,3.4,20.0,726.0,519.66,399.69
2016,10,5,10,45,940.0,88.0,3.4,20.5,746.5,564.1,435.67
2016,10,5,11,0,948.0,88.0,3.4,21.0,767.0,606.92,469.42
2016,10,5,11,15,951.0,88.5,3.4,21.0,778.5,645.45,500.06
2016,10,5,11,30,954.0,89.0,3.4,21.0,790.0,681.63,528.35
2016,10,5,11,45,956.5,88.5,3.45,21.5,793.5,714.0,552.53
2016,10,5,12,0,959.0,88.0,3.5,22.0,797.0,743.65,574.23
2016,10,5,12,15,958.0,88.0,3.55,22.0,791.5,768.46,592.06
2016,10,5,12,30,957.0,88.0,3.6,22.0,786.0,790.16,607.76
2016,10,5,12,45,948.5,89.5,3.65,22.0,771.5,804.62,618.45
2016,10,5,13,0,940.0,91.0,3.7,22.0,757.0,815.62,626.88
2016,10,5,13,15,934.0,90.0,3.7,22.0,735.0,822.47,632.3
2016,10,5,13,30,928.0,89.0,3.7,22.0,713.0,825.89,635.48
2016,10,5,13,45,918.5,88.0,3.75,22.0,684.0,823.18,634.75
2016,10,5,14,0,909.0,87.0,3.8,22.0,655.0,817.12,631.82
2016,10,5,14,15,896.0,85.0,3.8,21.5,618.5,803.96,624.94
2016,10,5,14,30,883.0,83.0,3.8,21.0,582.0,787.68,615.9
2016,10,5,14,45,863.0,81.0,3.8,21.0,540.0,768.76,603.81
2016,10,5,15,0,843.0,79.0,3.8,21.0,498.0,741.69,585.73
2016,10,5,15,15,818.0,76.0,3.8,20.5,451.0,707.33,563.2
2016,10,5,15,30,793.0,73.0,3.8,20.0,404.0,671.02,538.76
2016,10,5,15,45,753.5,69.5,3.8,20.0,353.0,622.4,503.32
2016,10,5,16,0,714.0,66.0,3.8,20.0,302.0,573.13,465.64
2016,10,5,16,15,660.5,60.5,3.6,19.5,250.0,516.61,420.79
2016,10,5,16,30,607.0,55.0,3.4,19.0,198.0,457.77,372.33
2016,10,5,16,45,518.0,47.5,3.2,18.5,148.0,378.09,305.13
2016,10,5,17,0,429.0,40.0,3.0,18.0,98.0,303.34,239.06
2016,10,5,17,15,279.0,27.5,2.8,17.0,58.5,198.02,132.97
2016,10,5,17,30,129.0,15.0,2.6,16.0,19.0,72.22,0.0
2016,10,5,17,45,64.5,7.5,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,11.0,1.4,11.5,17.5,10.48,0.0
2016,10,6,6,30,226.0,22.0,1.6,12.0,35.0,18.06,0.59
2016,10,6,6,45,355.0,32.5,1.8,13.0,78.5,25.66,16.13
2016,10,6,7,0,484.0,43.0,2.0,14.0,122.0,32.91,23.31
2016,10,6,7,15,557.0,50.0,2.15,14.5,171.5,36.73,27.05
2016,10,6,7,30,630.0,57.0,2.3,15.0,221.0,40.45,30.49
2016,10,6,7,45,680.0,61.5,2.45,15.5,272.0,46.17,35.57
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,47.97,37.05
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,58.02,36.95
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,106.69,55.9
2016,10,6,8,45,817.5,76.0,2.6,18.0,465.5,155.93,88.14
2016,10,6,9,0,842.0,78.0,2.6,19.0,511.0,207.19,128.62
2016,10,6,9,15,858.0,80.5,2.6,19.5,550.5,264.17,177.24
2016,10,6,9,30,874.0,83.0,2.6,20.0,590.0,315.93,222.58
2016,10,6,9,45,892.0,81.5,2.65,21.0,624.5,365.3,265.39
2016,10,6,10,0,910.0,80.0,2.7,22.0,659.0,414.82,307.44
2016,10,6,10,15,918.0,81.5,2.7,22.5,685.5,462.7,347.71
2016,10,6,10,30,926.0,83.0,2.7,23.0,712.0,509.43,385.92
2016,10,6,10,45,930.5,84.0,2.75,23.5,731.0,552.59,420.51
2016,10,6,11,0,935.0,85.0,2.8,24.0,750.0,593.9,452.76
2016,10,6,11,15,937.5,85.5,2.75,24.0,761.0,631.55,482.07
2016,10,6,11,30,940.0,86.0,2.7,24.0,772.0,666.84,509.02
2016,10,6,11,45,940.5,86.0,2.7,24.5,774.5,697.83,531.57
2016,10,6,12,0,941.0,86.0,2.7,25.0,777.0,726.05,551.69
2016,10,6,12,15,940.0,86.0,2.7,25.0,772.0,750.32,568.67
2016,10,6,12,30,939.0,86.0,2.7,25.0,767.0,771.52,583.47
2016,10,6,12,45,936.5,85.0,2.7,25.0,753.5,787.42,594.68
2016,10,6,13,0,934.0,84.0,2.7,25.0,740.0,800.04,603.77
2016,10,6,13,15,928.0,83.0,2.7,25.0,719.0,806.64,608.87
2016,10,6,13,30,922.0,82.0,2.7,25.0,698.0,809.85,611.82
2016,10,6,13,45,912.5,81.0,2.7,25.0,669.0,806.97,610.74
2016,10,6,14,0,903.0,80.0,2.7,25.0,640.0,800.77,607.56
2016,10,6,14,15,891.0,78.0,2.7,25.0,604.5,788.26,600.13
2016,10,6,14,30,879.0,76.0,2.7,25.0,569.0,772.66,590.65
2016,10,6,14,45,861.5,74.0,2.7,25.0,528.0,749.94,576.21
2016,10,6,15,0,844.0,72.0,2.7,25.0,487.0,724.62,559.88
2016,10,6,15,15,820.5,69.0,2.65,24.5,441.0,696.99,542.54
2016,10,6,15,30,797.0,66.0,2.6,24.0,395.0,661.75,519.32
2016,10,6,15,45,763.0,62.5,2.6,24.0,345.0,617.0,487.72
2016,10,6,16,0,729.0,59.0,2.6,24.0,295.0,571.39,453.95
2016,10,6,16,15,678.5,54.0,2.25,23.0,244.5,513.07,409.08
2016,10,6,16,30,628.0,49.0,1.9,22.0,194.0,455.64,362.91
2016,10,6,16,45,544.5,42.0,1.6,21.0,144.5,383.7,303.23
2016,10,6,17,0,461.0,35.0,1.3,20.0,95.0,312.47,240.93
2016,10,6,17,15,311.5,24.0,1.25,19.0,56.0,206.73,128.54
2016,10,6,17,30,162.0,13.0,1.2,18.0,17.0,84.41,0.0
2016,10,6,17,45,81.0,6.5,1.2,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,10.0,0.8,13.5,17.5,9.53,0.0
2016,10,7,6,30,254.0,20.0,0.8,14.0,35.0,16.25,0.0
2016,10,7,6,45,379.0,30.0,0.85,15.0,77.5,23.5,14.07
2016,10,7,7,0,504.0,40.0,0.9,16.0,120.0,30.41,20.92
2016,10,7,7,15,575.0,46.5,1.0,16.5,169.5,33.95,24.37
2016,10,7,7,30,646.0,53.0,1.1,17.0,219.0,40.97,30.71
2016,10,7,7,45,690.5,58.0,1.2,17.5,269.0,43.33,32.79
2016,10,7,8,0,735.0,63.0,1.3,18.0,319.0,45.65,34.73
2016,10,7,8,15,766.0,66.5,1.5,19.0,367.0,53.19,41.09
2016,10,7,8,30,797.0,70.0,1.7,20.0,415.0,101.55,51.47
2016,10,7,8,45,818.5,73.0,1.9,21.0,459.5,151.33,83.39
2016,10,7,9,0,840.0,76.0,2.1,22.0,504.0,202.81,123.45
2016,10,7,9,15,855.5,78.0,2.2,22.5,543.0,259.06,170.81
2016,10,7,9,30,871.0,80.0,2.3,23.0,582.0,310.02,214.99
2016,10,7,9,45,871.5,86.0,2.45,24.0,612.5,359.76,258.0
2016,10,7,10,0,872.0,92.0,2.6,25.0,643.0,408.23,298.99
2016,10,7,10,15,880.5,93.5,2.55,25.5,669.5,454.67,337.45
2016,10,7,10,30,889.0,95.0,2.5,26.0,696.0,500.09,373.97
2016,10,7,10,45,892.5,97.0,2.5,26.5,714.0,542.21,407.12
2016,10,7,11,0,896.0,99.0,2.5,27.0,732.0,582.52,437.96
2016,10,7,11,15,899.0,99.5,2.4,27.0,743.0,619.17,465.87
2016,10,7,11,30,902.0,100.0,2.3,27.0,754.0,653.6,491.5
2016,10,7,11,45,901.0,101.0,2.25,27.5,756.5,683.56,512.63
2016,10,7,12,0,900.0,102.0,2.2,28.0,759.0,710.81,531.38
2016,10,7,12,15,667.5,195.0,2.15,28.0,680.0,667.53,498.06
2016,10,7,12,30,435.0,288.0,2.1,28.0,601.0,606.86,452.13
2016,10,7,12,45,422.0,287.5,2.05,28.5,587.0,609.8,453.95
2016,10,7,13,0,409.0,287.0,2.0,29.0,573.0,603.77,449.2
2016,10,7,13,15,625.5,199.5,1.95,29.0,621.5,700.18,521.05
2016,10,7,13,30,842.0,112.0,1.9,29.0,670.0,781.54,578.57
2016,10,7,13,45,640.5,172.0,1.85,29.0,586.5,698.36,520.32
2016,10,7,14,0,439.0,232.0,1.8,29.0,503.0,604.97,452.8
2016,10,7,14,15,493.5,200.0,1.75,28.5,488.0,615.24,463.78
2016,10,7,14,30,548.0,168.0,1.7,28.0,473.0,621.82,471.46
2016,10,7,14,45,496.0,167.5,1.7,28.0,428.0,579.41,441.6
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,536.39,411.19
2016,10,7,15,15,430.0,151.5,1.55,27.5,344.0,503.85,388.91
2016,10,7,15,30,416.0,136.0,1.4,27.0,305.0,470.0,365.12
2016,10,7,15,45,380.0,125.5,1.25,26.5,265.0,425.96,332.74
2016,10,7,16,0,344.0,115.0,1.1,26.0,225.0,382.41,299.91
2016,10,7,16,15,310.5,98.0,1.05,25.0,184.5,333.46,262.93
2016,10,7,16,30,277.0,81.0,1.0,24.0,144.0,285.49,225.14
2016,10,7,16,45,223.0,63.5,1.0,23.0,105.5,216.54,169.39
2016,10,7,17,0,169.0,46.0,1.0,22.0,67.0,161.66,122.41
2016,10,7,17,15,84.5,28.0,1.0,21.5,38.5,90.11,47.92
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,10.5,1.0,16.5,14.5,10.01,0.0
2016,10,8,6,30,147.0,21.0,0.9,17.0,29.0,16.65,0.0
2016,10,8,6,45,275.0,34.0,0.85,17.5,69.5,27.39,16.94
2016,10,8,7,0,403.0,47.0,0.8,18.0,110.0,36.89,26.27
2016,10,8,7,15,482.0,56.0,0.85,18.5,158.5,42.22,31.34
2016,10,8,7,30,561.0,65.0,0.9,19.0,207.0,47.37,36.02
2016,10,8,7,45,613.5,71.0,1.0,20.0,257.0,49.76,38.04
2016,10,8,8,0,666.0,77.0,1.1,21.0,307.0,52.11,39.89
2016,10,8,8,15,701.0,81.5,1.15,22.0,355.0,57.24,44.06
2016,10,8,8,30,736.0,86.0,1.2,23.0,403.0,103.45,55.01
2016,10,8,8,45,761.5,90.0,1.3,24.0,447.5,156.42,88.86
2016,10,8,9,0,787.0,94.0,1.4,25.0,492.0,206.41,126.52
2016,10,8,9,15,805.0,96.5,1.4,25.5,531.0,255.45,166.9
2016,10,8,9,30,823.0,99.0,1.4,26.0,570.0,305.44,208.97
2016,10,8,9,45,869.0,88.0,1.45,27.0,611.0,357.99,251.79
2016,10,8,10,0,915.0,77.0,1.5,28.0,652.0,408.44,292.54
2016,10,8,10,15,923.0,78.0,1.45,28.5,678.5,455.89,330.9
2016,10,8,10,30,931.0,79.0,1.4,29.0,705.0,502.18,367.11
2016,10,8,10,45,935.5,80.5,1.35,29.5,724.0,545.79,400.17
2016,10,8,11,0,940.0,82.0,1.3,30.0,743.0,587.55,430.77
2016,10,8,11,15,943.0,82.5,1.2,30.0,754.0,625.47,458.27
2016,10,8,11,30,946.0,83.0,1.1,30.0,765.0,661.05,483.32
2016,10,8,11,45,946.5,83.0,1.05,30.5,767.5,692.05,504.04
2016,10,8,12,0,947.0,83.0,1.0,31.0,770.0,720.24,522.34
2016,10,8,12,15,945.5,83.0,0.95,31.0,764.5,744.13,537.6
2016,10,8,12,30,944.0,83.0,0.9,31.0,759.0,764.91,550.45
2016,10,8,12,45,939.5,83.0,0.85,31.0,745.0,780.31,559.85
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,792.39,567.2
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,798.9,571.84
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,802.02,574.51
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,798.7,573.23
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,792.06,570.03
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,779.15,564.75
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,763.16,557.5
2016,10,8,14,45,859.5,73.0,1.0,30.0,517.5,739.75,544.78
2016,10,8,15,0,841.0,71.0,1.1,30.0,476.0,719.32,533.88
2016,10,8,15,15,816.5,68.0,1.1,29.5,429.5,685.52,513.53
2016,10,8,15,30,792.0,65.0,1.1,29.0,383.0,649.79,491.46
2016,10,8,15,45,756.5,61.5,1.15,28.5,333.5,604.38,462.22
2016,10,8,16,0,721.0,58.0,1.2,28.0,284.0,558.22,430.24
2016,10,8,16,15,668.5,53.0,1.15,26.5,233.5,499.29,387.99
2016,10,8,16,30,616.0,48.0,1.1,25.0,183.0,441.4,344.04
2016,10,8,16,45,529.5,40.5,1.05,24.0,134.5,368.58,285.29
2016,10,8,17,0,443.0,33.0,1.0,23.0,86.0,296.62,222.87
2016,10,8,17,15,286.0,21.5,1.05,22.0,49.0,185.03,88.07
2016,10,8,17,30,129.0,10.0,1.1,21.0,12.0,65.75,0.0
2016,10,8,17,45,64.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
