Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,8.58,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,14.58,0.0
2016,10,9,6,45,364.0,28.5,1.15,17.5,72.0,22.39,12.66
2016,10,9,7,0,492.0,39.0,1.1,18.0,114.0,29.81,20.12
2016,10,9,7,15,566.0,46.0,1.15,18.5,163.5,33.8,23.97
2016,10,9,7,30,640.0,53.0,1.2,19.0,213.0,41.28,30.69
2016,10,9,7,45,686.0,58.5,1.3,20.0,263.0,44.07,33.07
2016,10,9,8,0,732.0,64.0,1.4,21.0,313.0,46.8,35.28
2016,10,9,8,15,763.5,67.5,1.3,22.0,361.5,49.77,37.63
2016,10,9,8,30,795.0,71.0,1.2,23.0,410.0,97.79,49.24
2016,10,9,8,45,816.5,74.5,1.1,24.0,454.0,147.69,79.76
2016,10,9,9,0,838.0,78.0,1.0,25.0,498.0,199.29,118.56
2016,10,9,9,15,854.0,80.0,1.0,25.5,537.5,249.91,160.28
2016,10,9,9,30,870.0,82.0,1.0,26.0,577.0,306.18,207.24
2016,10,9,9,45,882.0,83.5,1.05,27.0,610.0,355.67,248.53
2016,10,9,10,0,894.0,85.0,1.1,28.0,643.0,404.83,288.67
2016,10,9,10,15,902.0,86.5,1.15,28.0,669.0,451.81,327.34
2016,10,9,10,30,910.0,88.0,1.2,28.0,695.0,497.67,364.24
2016,10,9,10,45,913.0,89.5,1.25,28.5,713.0,539.73,396.72
2016,10,9,11,0,916.0,91.0,1.3,29.0,731.0,579.86,426.9
2016,10,9,11,15,919.0,91.5,1.35,29.0,741.5,616.97,455.08
2016,10,9,11,30,922.0,92.0,1.4,29.0,752.0,651.8,481.12
2016,10,9,11,45,920.5,93.0,1.5,29.0,754.0,681.82,503.79
2016,10,9,12,0,919.0,94.0,1.6,29.0,756.0,709.04,524.25
2016,10,9,12,15,917.0,93.5,1.7,29.0,750.0,731.51,541.1
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,750.92,555.02
2016,10,9,12,45,905.5,95.0,1.9,29.0,729.0,764.34,565.03
2016,10,9,13,0,896.0,97.0,2.0,29.0,714.0,774.43,572.98
2016,10,9,13,15,889.0,96.0,2.05,28.5,692.5,779.96,578.77
2016,10,9,13,30,882.0,95.0,2.1,28.0,671.0,782.22,582.55
2016,10,9,13,45,871.0,93.5,2.2,28.0,641.5,777.63,581.05
2016,10,9,14,0,860.0,92.0,2.3,28.0,612.0,774.91,580.97
2016,10,9,14,15,845.5,90.0,2.4,27.5,576.5,761.08,574.45
2016,10,9,14,30,831.0,88.0,2.5,27.0,541.0,744.28,565.91
2016,10,9,14,45,811.0,85.0,2.6,27.0,500.0,719.39,550.48
2016,10,9,15,0,791.0,82.0,2.7,27.0,459.0,692.03,533.13
2016,10,9,15,15,764.0,78.5,2.75,26.5,413.0,656.8,510.58
2016,10,9,15,30,737.0,75.0,2.8,26.0,367.0,619.86,486.22
2016,10,9,15,45,698.0,70.5,2.85,25.5,318.5,575.73,454.93
2016,10,9,16,0,659.0,66.0,2.9,25.0,270.0,528.23,419.65
2016,10,9,16,15,602.5,59.5,2.8,24.0,220.5,467.5,372.99
2016,10,9,16,30,546.0,53.0,2.7,23.0,171.0,408.44,325.43
2016,10,9,16,45,454.0,44.0,2.65,22.5,124.0,329.08,259.14
2016,10,9,17,0,362.0,35.0,2.6,22.0,77.0,255.33,193.11
2016,10,9,17,15,181.0,17.5,2.55,21.0,38.5,127.53,45.5
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,12.39,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,22.39,0.0
2016,10,10,6,45,202.5,35.5,1.7,14.5,66.0,27.78,17.05
2016,10,10,7,0,405.0,45.0,1.9,15.0,106.0,35.42,25.21
2016,10,10,7,15,484.0,54.0,1.9,15.0,154.0,40.83,30.51
2016,10,10,7,30,563.0,63.0,1.9,15.0,202.0,46.05,35.43
2016,10,10,7,45,617.0,69.0,1.95,15.5,252.0,48.53,37.66
2016,10,10,8,0,671.0,75.0,2.0,16.0,302.0,50.96,39.73
2016,10,10,8,15,706.0,79.5,1.95,16.5,349.5,52.13,40.6
2016,10,10,8,30,741.0,84.0,1.9,17.0,397.0,98.08,53.23
2016,10,10,8,45,769.5,86.5,1.9,18.0,442.0,150.08,86.05
2016,10,10,9,0,798.0,89.0,1.9,19.0,487.0,199.48,123.62
2016,10,10,9,15,815.5,92.0,1.95,19.5,526.0,249.19,165.55
2016,10,10,9,30,833.0,95.0,2.0,20.0,565.0,299.77,209.42
2016,10,10,9,45,854.0,93.5,2.05,20.5,600.0,348.19,251.54
2016,10,10,10,0,875.0,92.0,2.1,21.0,635.0,401.15,296.49
2016,10,10,10,15,883.5,93.5,2.15,21.5,661.0,447.49,335.63
2016,10,10,10,30,892.0,95.0,2.2,22.0,687.0,492.79,372.91
2016,10,10,10,45,897.5,96.5,2.25,22.5,705.5,535.36,407.13
2016,10,10,11,0,903.0,98.0,2.3,23.0,724.0,576.25,439.14
2016,10,10,11,15,906.0,98.5,2.35,23.0,734.5,612.92,468.19
2016,10,10,11,30,909.0,99.0,2.4,23.0,745.0,647.35,495.06
2016,10,10,11,45,908.5,99.5,2.5,23.5,747.5,677.17,517.41
2016,10,10,12,0,908.0,100.0,2.6,24.0,750.0,704.26,537.42
2016,10,10,12,15,906.5,99.5,2.65,24.0,744.5,726.84,554.79
2016,10,10,12,30,905.0,99.0,2.7,24.0,739.0,746.43,569.08
2016,10,10,12,45,889.5,103.5,2.8,24.0,722.5,757.92,577.91
2016,10,10,13,0,874.0,108.0,2.9,24.0,706.0,769.77,587.18
2016,10,10,13,15,866.5,106.5,2.95,23.5,684.0,774.75,592.65
2016,10,10,13,30,859.0,105.0,3.0,23.0,662.0,776.46,596.03
2016,10,10,13,45,845.0,104.5,3.1,23.0,632.5,771.09,593.67
2016,10,10,14,0,831.0,104.0,3.2,23.0,603.0,762.55,589.22
2016,10,10,14,15,815.5,101.5,3.25,22.5,567.5,747.62,581.16
2016,10,10,14,30,800.0,99.0,3.3,22.0,532.0,729.8,571.03
2016,10,10,14,45,774.5,97.5,3.4,22.0,490.0,702.93,553.36
2016,10,10,15,0,749.0,96.0,3.5,22.0,448.0,677.28,536.42
2016,10,10,15,15,720.0,91.5,3.5,21.5,402.5,640.65,511.63
2016,10,10,15,30,691.0,87.0,3.5,21.0,357.0,602.53,484.44
2016,10,10,15,45,644.5,82.5,3.5,20.5,308.0,551.54,446.34
2016,10,10,16,0,598.0,78.0,3.5,20.0,259.0,500.55,406.93
2016,10,10,16,15,536.5,70.0,3.45,19.0,210.0,436.79,356.44
2016,10,10,16,30,475.0,62.0,3.4,18.0,161.0,374.86,305.2
2016,10,10,16,45,377.5,50.5,3.35,17.5,115.5,292.09,234.46
2016,10,10,17,0,280.0,39.0,3.3,17.0,70.0,217.18,165.83
2016,10,10,17,15,140.0,19.5,3.15,16.5,35.0,106.58,20.64
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,9.0,1.0,13.0,12.0,8.58,0.0
2016,10,11,6,30,124.0,18.0,1.2,13.0,24.0,14.29,0.0
2016,10,11,6,45,244.0,32.5,1.45,13.5,62.0,25.43,14.96
2016,10,11,7,0,364.0,47.0,1.7,14.0,100.0,37.51,27.09
2016,10,11,7,15,444.0,57.0,1.75,14.0,147.0,43.72,33.17
2016,10,11,7,30,524.0,67.0,1.8,14.0,194.0,49.7,38.8
2016,10,11,7,45,262.0,83.0,1.85,14.5,146.5,59.23,47.32
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,88.3,72.88
2016,10,11,8,15,16.5,130.0,1.9,15.5,137.0,113.25,94.36
2016,10,11,8,30,33.0,161.0,1.9,16.0,175.0,134.48,106.1
2016,10,11,8,45,175.0,179.0,1.95,16.5,264.5,162.5,122.07
2016,10,11,9,0,317.0,197.0,2.0,17.0,354.0,205.91,150.26
2016,10,11,9,15,565.5,147.5,2.0,17.0,454.0,235.46,165.43
2016,10,11,9,30,814.0,98.0,2.0,17.0,554.0,294.83,208.27
2016,10,11,9,45,842.0,94.0,2.05,17.5,589.5,342.24,249.79
2016,10,11,10,0,870.0,90.0,2.1,18.0,625.0,394.85,294.9
2016,10,11,10,15,879.0,91.5,2.1,18.0,651.5,441.06,334.97
2016,10,11,10,30,888.0,93.0,2.1,18.0,678.0,486.27,373.31
2016,10,11,10,45,894.5,93.5,2.1,18.5,696.5,528.16,407.43
2016,10,11,11,0,901.0,94.0,2.1,19.0,715.0,568.42,439.33
2016,10,11,11,15,904.5,94.5,2.05,19.0,726.0,605.16,468.41
2016,10,11,11,30,908.0,95.0,2.0,19.0,737.0,639.7,495.19
2016,10,11,11,45,908.5,95.0,2.0,19.5,739.5,669.51,517.3
2016,10,11,12,0,909.0,95.0,2.0,20.0,742.0,696.63,537.03
2016,10,11,12,15,907.5,95.0,2.0,20.0,736.5,719.6,554.48
2016,10,11,12,30,906.0,95.0,2.0,20.0,731.0,739.58,568.85
2016,10,11,12,45,653.0,186.5,2.0,20.5,640.5,673.03,517.6
2016,10,11,13,0,400.0,278.0,2.0,21.0,550.0,581.67,447.34
2016,10,11,13,15,426.0,261.0,2.05,20.5,542.0,600.1,463.78
2016,10,11,13,30,452.0,244.0,2.1,20.0,534.0,609.94,473.45
2016,10,11,13,45,455.0,230.5,2.15,20.0,512.0,604.04,470.49
2016,10,11,14,0,458.0,217.0,2.2,20.0,490.0,596.03,466.12
2016,10,11,14,15,616.0,161.5,2.3,19.5,505.5,661.92,520.18
2016,10,11,14,30,774.0,106.0,2.4,19.0,521.0,714.53,562.78
2016,10,11,14,45,598.0,134.0,2.55,19.0,440.0,613.56,488.32
2016,10,11,15,0,422.0,162.0,2.7,19.0,359.0,506.95,406.95
2016,10,11,15,15,546.5,125.5,2.75,18.5,354.0,548.56,443.53
2016,10,11,15,30,671.0,89.0,2.8,18.0,349.0,588.01,476.95
2016,10,11,15,45,628.5,83.0,2.9,18.0,300.5,538.52,438.74
2016,10,11,16,0,586.0,77.0,3.0,18.0,252.0,488.93,399.66
2016,10,11,16,15,522.5,69.0,3.0,17.5,203.5,424.57,347.7
2016,10,11,16,30,459.0,61.0,3.0,17.0,155.0,362.2,295.27
2016,10,11,16,45,361.0,49.5,3.0,16.5,110.0,280.16,224.88
2016,10,11,17,0,263.0,38.0,3.0,16.0,65.0,206.56,156.18
2016,10,11,17,15,131.5,19.0,2.95,15.5,32.5,100.34,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,1.15,11.5,11.0,8.1,0.0
2016,10,12,6,30,124.0,17.0,1.3,12.0,22.0,16.2,0.0
2016,10,12,6,45,254.5,31.0,1.5,12.5,61.0,25.21,14.54
2016,10,12,7,0,385.0,45.0,1.7,13.0,100.0,35.83,25.68
2016,10,12,7,15,467.0,54.0,1.65,13.5,147.5,41.21,31.0
2016,10,12,7,30,549.0,63.0,1.6,14.0,195.0,46.44,35.9
2016,10,12,7,45,373.5,96.5,1.6,14.5,195.0,69.79,56.68
2016,10,12,8,0,198.0,130.0,1.6,15.0,195.0,96.52,80.07
2016,10,12,8,15,285.5,139.0,1.55,15.5,249.0,102.3,84.79
2016,10,12,8,30,373.0,148.0,1.5,16.0,303.0,124.34,87.67
2016,10,12,8,45,585.5,118.0,1.5,16.5,391.0,146.79,91.96
2016,10,12,9,0,798.0,88.0,1.5,17.0,479.0,193.98,119.84
2016,10,12,9,15,816.0,90.5,1.55,17.5,518.0,243.17,161.28
2016,10,12,9,30,834.0,93.0,1.6,18.0,557.0,293.26,204.86
2016,10,12,9,45,847.0,95.0,1.7,18.5,590.0,342.03,247.69
2016,10,12,10,0,860.0,97.0,1.8,19.0,623.0,390.71,289.85
2016,10,12,10,15,869.0,98.5,1.9,19.0,649.0,437.02,329.96
2016,10,12,10,30,878.0,100.0,2.0,19.0,675.0,485.06,370.42
2016,10,12,10,45,882.5,101.5,2.15,19.0,693.0,526.48,405.28
2016,10,12,11,0,887.0,103.0,2.3,19.0,711.0,566.18,438.13
2016,10,12,11,15,890.0,103.5,2.4,19.0,721.5,602.2,467.45
2016,10,12,11,30,893.0,104.0,2.5,19.0,732.0,636.02,494.62
2016,10,12,11,45,894.5,103.5,2.7,19.0,734.5,665.59,518.73
2016,10,12,12,0,896.0,103.0,2.9,19.0,737.0,692.57,540.67
2016,10,12,12,15,894.5,103.0,2.9,19.0,731.0,715.28,558.36
2016,10,12,12,30,893.0,103.0,2.9,19.0,725.0,735.06,573.45
2016,10,12,12,45,896.5,98.5,2.9,19.5,713.0,750.81,583.9
2016,10,12,13,0,900.0,94.0,2.9,20.0,701.0,763.47,592.24
2016,10,12,13,15,892.5,93.0,2.85,20.0,679.0,768.53,596.14
2016,10,12,13,30,885.0,92.0,2.8,20.0,657.0,770.31,597.89
2016,10,12,13,45,688.5,148.0,2.8,20.0,575.5,695.61,544.15
2016,10,12,14,0,492.0,204.0,2.8,20.0,494.0,605.89,476.08
2016,10,12,14,15,294.0,218.5,2.9,19.5,389.0,464.18,368.81
2016,10,12,14,30,96.0,233.0,3.0,19.0,284.0,313.92,250.02
2016,10,12,14,45,442.0,156.5,3.2,19.0,363.5,516.49,416.91
2016,10,12,15,0,788.0,80.0,3.4,19.0,443.0,676.87,543.51
2016,10,12,15,15,759.5,76.0,3.35,18.5,397.0,640.31,517.08
2016,10,12,15,30,731.0,72.0,3.3,18.0,351.0,602.11,489.88
2016,10,12,15,45,696.0,66.5,3.25,18.0,303.0,556.56,454.59
2016,10,12,16,0,661.0,61.0,3.2,18.0,255.0,514.18,420.48
2016,10,12,16,15,601.5,55.0,2.8,17.0,206.0,453.0,370.76
2016,10,12,16,30,542.0,49.0,2.4,16.0,157.0,393.74,320.49
2016,10,12,16,45,445.5,39.5,2.05,15.5,111.5,312.92,250.34
2016,10,12,17,0,349.0,30.0,1.7,15.0,66.0,238.47,177.79
2016,10,12,17,15,174.5,15.0,1.55,14.5,33.0,114.73,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.2,12.0,19.0,18.11,0.0
2016,10,13,6,45,149.5,31.5,1.25,12.5,52.0,24.67,13.73
2016,10,13,7,0,299.0,44.0,1.3,13.0,85.0,33.83,23.89
2016,10,13,7,15,348.5,58.5,1.5,13.0,126.0,44.09,33.58
2016,10,13,7,30,398.0,73.0,1.7,13.0,167.0,53.93,42.7
2016,10,13,7,45,431.5,85.5,1.95,13.5,209.0,61.81,49.8
2016,10,13,8,0,465.0,98.0,2.2,14.0,251.0,69.35,56.41
2016,10,13,8,15,489.5,109.0,2.25,14.5,291.0,75.46,61.61
2016,10,13,8,30,514.0,120.0,2.3,15.0,331.0,109.44,72.15
2016,10,13,8,45,466.5,147.0,2.35,15.5,354.5,155.68,105.03
2016,10,13,9,0,419.0,174.0,2.4,16.0,378.0,197.3,139.63
2016,10,13,9,15,635.5,126.0,2.4,16.5,463.5,228.51,157.4
2016,10,13,9,30,852.0,78.0,2.4,17.0,549.0,287.53,201.09
2016,10,13,9,45,691.0,137.5,2.4,17.5,534.0,324.25,239.11
2016,10,13,10,0,530.0,197.0,2.4,18.0,519.0,353.61,268.47
2016,10,13,10,15,507.0,215.5,2.4,18.5,534.0,388.13,297.65
2016,10,13,10,30,484.0,234.0,2.4,19.0,549.0,420.08,323.81
2016,10,13,10,45,457.0,253.0,2.4,19.5,557.0,447.99,346.04
2016,10,13,11,0,430.0,272.0,2.4,20.0,565.0,473.14,365.42
2016,10,13,11,15,409.5,282.5,2.45,20.0,564.5,490.63,379.51
2016,10,13,11,30,389.0,293.0,2.5,20.0,564.0,506.16,391.84
2016,10,13,11,45,394.5,290.5,2.6,20.5,566.0,523.64,405.2
2016,10,13,12,0,400.0,288.0,2.7,21.0,568.0,540.13,417.68
2016,10,13,12,15,389.5,290.0,2.8,21.0,561.5,549.12,425.07
2016,10,13,12,30,379.0,292.0,2.9,21.0,555.0,556.44,431.2
2016,10,13,12,45,400.5,279.5,3.0,21.5,552.5,570.42,442.14
2016,10,13,13,0,422.0,267.0,3.1,22.0,550.0,590.44,457.31
2016,10,13,13,15,451.0,247.5,3.15,22.0,541.0,601.41,466.97
2016,10,13,13,30,480.0,228.0,3.2,22.0,532.0,610.56,475.43
2016,10,13,13,45,425.0,231.5,3.25,22.0,492.0,578.65,451.94
2016,10,13,14,0,370.0,235.0,3.3,22.0,452.0,535.49,420.19
2016,10,13,14,15,403.0,212.0,3.3,21.5,435.0,547.61,431.95
2016,10,13,14,30,436.0,189.0,3.3,21.0,418.0,547.75,434.7
2016,10,13,14,45,426.5,174.0,3.3,21.0,383.5,522.84,416.9
2016,10,13,15,0,417.0,159.0,3.3,21.0,349.0,496.24,397.68
2016,10,13,15,15,435.0,138.0,3.3,20.5,318.5,480.42,387.71
2016,10,13,15,30,453.0,117.0,3.3,20.0,288.0,461.75,375.06
2016,10,13,15,45,424.5,104.5,3.3,20.0,247.5,420.04,342.29
2016,10,13,16,0,396.0,92.0,3.3,20.0,207.0,378.29,308.6
2016,10,13,16,15,358.0,77.5,3.05,19.5,166.5,328.64,267.65
2016,10,13,16,30,320.0,63.0,2.8,19.0,126.0,280.26,226.3
2016,10,13,16,45,254.5,47.5,2.55,18.5,88.5,217.72,171.91
2016,10,13,17,0,189.0,32.0,2.3,18.0,51.0,159.76,114.79
2016,10,13,17,15,94.5,16.0,2.05,17.5,25.5,75.81,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,3.65,15.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,3.8,15.0,11.0,10.48,0.0
2016,10,14,6,45,25.0,29.0,3.95,15.5,32.5,25.78,13.86
2016,10,14,7,0,50.0,47.0,4.1,16.0,54.0,39.49,28.31
2016,10,14,7,15,66.5,67.5,4.2,16.0,80.5,55.44,42.99
2016,10,14,7,30,83.0,88.0,4.3,16.0,107.0,70.93,57.09
2016,10,14,7,45,93.0,108.5,4.45,16.5,134.5,85.96,70.41
2016,10,14,8,0,103.0,129.0,4.6,17.0,162.0,100.54,83.06
2016,10,14,8,15,106.5,150.0,4.75,17.0,189.0,114.94,95.51
2016,10,14,8,30,110.0,171.0,4.9,17.0,216.0,137.53,106.61
2016,10,14,8,45,274.0,169.5,5.05,17.5,297.5,157.5,114.18
2016,10,14,9,0,438.0,168.0,5.2,18.0,379.0,194.25,135.9
2016,10,14,9,15,317.0,206.5,5.25,18.0,365.5,230.45,171.26
2016,10,14,9,30,196.0,245.0,5.3,18.0,352.0,253.74,195.53
2016,10,14,9,45,163.5,261.0,5.35,18.5,354.5,270.14,210.09
2016,10,14,10,0,131.0,277.0,5.4,19.0,357.0,283.41,221.56
2016,10,14,10,15,234.0,277.0,5.35,19.0,426.0,334.37,261.15
2016,10,14,10,30,337.0,277.0,5.3,19.0,495.0,391.77,306.43
2016,10,14,10,45,217.5,295.5,5.3,19.5,437.5,369.62,289.84
2016,10,14,11,0,98.0,314.0,5.3,20.0,380.0,336.2,263.35
2016,10,14,11,15,172.0,319.0,5.2,20.0,437.5,389.17,305.3
2016,10,14,11,30,246.0,324.0,5.1,20.0,495.0,447.06,350.78
2016,10,14,11,45,123.0,228.5,5.1,20.0,314.0,293.63,231.5
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,124.14,95.22
2016,10,14,12,15,130.5,225.5,5.05,20.0,315.5,306.97,243.41
2016,10,14,12,30,261.0,318.0,5.0,20.0,498.0,498.97,393.02
2016,10,14,12,45,231.5,315.0,5.0,20.0,472.5,477.99,376.5
2016,10,14,13,0,202.0,312.0,5.0,20.0,447.0,460.96,363.52
2016,10,14,13,15,203.0,301.5,4.9,20.0,433.0,457.1,361.16
2016,10,14,13,30,204.0,291.0,4.8,20.0,419.0,452.34,358.09
2016,10,14,13,45,227.5,273.5,4.7,20.0,411.0,455.88,362.07
2016,10,14,14,0,251.0,256.0,4.6,20.0,403.0,468.26,372.7
2016,10,14,14,15,182.0,243.0,4.45,19.5,346.0,395.74,316.41
2016,10,14,14,30,113.0,230.0,4.3,19.0,289.0,333.11,266.94
2016,10,14,14,45,112.0,211.0,4.15,19.0,265.5,313.5,252.17
2016,10,14,15,0,111.0,192.0,4.0,19.0,242.0,293.22,236.68
2016,10,14,15,15,107.5,172.0,3.8,19.0,216.5,269.35,218.04
2016,10,14,15,30,104.0,152.0,3.6,19.0,191.0,244.96,198.72
2016,10,14,15,45,95.0,131.5,3.4,19.0,163.0,215.86,175.12
2016,10,14,16,0,86.0,111.0,3.2,19.0,135.0,186.58,150.92
2016,10,14,16,15,72.0,90.5,2.9,18.5,108.0,145.15,116.4
2016,10,14,16,30,58.0,70.0,2.6,18.0,81.0,113.4,89.21
2016,10,14,16,45,33.0,50.0,2.3,18.0,56.0,76.63,57.22
2016,10,14,17,0,8.0,30.0,2.0,18.0,31.0,35.85,20.89
2016,10,14,17,15,4.0,15.0,1.75,17.5,15.5,16.09,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,56.5,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,113.0,14.0,1.8,14.0,17.0,13.34,0.0
2016,10,15,6,45,254.0,26.0,2.1,15.0,54.0,20.87,9.71
2016,10,15,7,0,395.0,38.0,2.4,16.0,91.0,29.78,19.94
2016,10,15,7,15,478.0,46.0,2.7,16.0,137.0,34.61,24.76
2016,10,15,7,30,561.0,54.0,3.0,16.0,183.0,39.29,29.21
2016,10,15,7,45,611.5,60.0,3.3,16.5,230.5,42.11,31.78
2016,10,15,8,0,662.0,66.0,3.6,17.0,278.0,44.84,34.16
2016,10,15,8,15,348.5,111.0,3.9,17.5,224.5,76.77,62.08
2016,10,15,8,30,35.0,156.0,4.2,18.0,171.0,129.71,101.84
2016,10,15,8,45,405.5,119.0,4.5,18.5,312.5,125.87,82.49
2016,10,15,9,0,776.0,82.0,4.8,19.0,454.0,178.55,108.0
2016,10,15,9,15,794.0,84.5,4.95,19.0,491.5,226.24,148.4
2016,10,15,9,30,812.0,87.0,5.1,19.0,529.0,274.85,191.58
2016,10,15,9,45,827.5,88.0,5.35,19.5,561.5,322.07,233.99
2016,10,15,10,0,843.0,89.0,5.6,20.0,594.0,369.44,276.25
2016,10,15,10,15,572.0,186.0,5.75,20.0,535.5,385.24,296.6
2016,10,15,10,30,301.0,283.0,5.9,20.0,477.0,379.96,296.63
2016,10,15,10,45,303.0,290.0,6.05,20.5,489.5,403.89,316.02
2016,10,15,11,0,305.0,297.0,6.2,21.0,502.0,427.41,334.73
2016,10,15,11,15,232.0,313.0,6.3,21.0,470.5,416.26,326.47
2016,10,15,11,30,159.0,329.0,6.4,21.0,439.0,399.81,313.53
2016,10,15,11,45,105.0,314.5,6.5,21.0,387.5,359.51,282.08
2016,10,15,12,0,51.0,300.0,6.6,21.0,336.0,316.86,248.26
2016,10,15,12,15,51.5,297.0,6.65,21.0,333.0,318.21,249.6
2016,10,15,12,30,52.0,294.0,6.7,21.0,330.0,319.36,250.76
2016,10,15,12,45,175.5,293.0,6.75,21.0,410.0,415.59,328.95
2016,10,15,13,0,299.0,292.0,6.8,21.0,490.0,517.01,410.06
2016,10,15,13,15,296.5,283.0,6.75,20.5,474.0,513.59,408.65
2016,10,15,13,30,294.0,274.0,6.7,20.0,458.0,508.83,406.47
2016,10,15,13,45,227.5,268.0,6.7,20.0,406.5,449.13,359.58
2016,10,15,14,0,161.0,262.0,6.7,20.0,355.0,397.29,318.23
2016,10,15,14,15,158.0,246.5,6.65,19.5,333.0,381.41,307.08
2016,10,15,14,30,155.0,231.0,6.6,19.0,311.0,364.77,295.16
2016,10,15,14,45,77.5,186.5,6.55,19.0,226.5,249.5,201.59
2016,10,15,15,0,0.0,142.0,6.5,19.0,142.0,138.14,109.08
2016,10,15,15,15,8.0,137.5,6.3,18.5,140.5,140.78,112.07
2016,10,15,15,30,16.0,133.0,6.1,18.0,139.0,143.72,115.15
2016,10,15,15,45,9.5,115.0,5.95,18.0,118.5,121.78,96.87
2016,10,15,16,0,3.0,97.0,5.8,18.0,98.0,100.02,78.53
2016,10,15,16,15,1.5,77.0,5.6,17.5,77.5,78.91,60.73
2016,10,15,16,30,0.0,57.0,5.4,17.0,57.0,57.44,42.35
2016,10,15,16,45,0.0,39.0,5.2,17.0,39.0,38.76,26.09
2016,10,15,17,0,0.0,21.0,5.0,17.0,21.0,19.5,8.32
2016,10,15,17,15,0.0,10.5,4.95,17.0,10.5,10.01,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,3.35,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,3.4,16.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,10.0,3.5,16.5,10.0,9.26,0.85
2016,10,16,7,0,0.0,17.0,3.6,17.0,17.0,15.75,7.8
2016,10,16,7,15,0.0,26.0,3.6,17.0,26.0,24.12,15.46
2016,10,16,7,30,0.0,35.0,3.6,17.0,35.0,32.49,23.07
2016,10,16,7,45,0.0,44.0,3.6,17.0,44.0,40.87,30.61
2016,10,16,8,0,0.0,53.0,3.6,17.0,53.0,49.26,38.06
2016,10,16,8,15,0.0,62.0,3.65,17.0,62.0,57.66,45.42
2016,10,16,8,30,0.0,71.0,3.7,17.0,71.0,66.06,50.16
2016,10,16,8,45,14.0,126.5,3.8,17.5,133.0,114.98,89.99
2016,10,16,9,0,28.0,182.0,3.9,18.0,195.0,158.01,124.1
2016,10,16,9,15,18.5,183.0,4.0,18.0,192.5,166.28,130.94
2016,10,16,9,30,9.0,184.0,4.1,18.0,190.0,167.35,131.94
2016,10,16,9,45,10.0,193.0,4.25,18.5,199.0,177.01,139.26
2016,10,16,10,0,11.0,202.0,4.4,19.0,208.0,186.73,146.6
2016,10,16,10,15,33.0,238.5,4.55,19.0,259.5,225.16,176.86
2016,10,16,10,30,55.0,275.0,4.7,19.0,311.0,269.36,211.65
2016,10,16,10,45,30.0,235.0,4.9,19.0,254.5,227.87,178.97
2016,10,16,11,0,5.0,195.0,5.1,19.0,198.0,182.64,142.91
2016,10,16,11,15,60.5,259.0,5.2,19.0,300.5,272.19,214.59
2016,10,16,11,30,116.0,323.0,5.3,19.0,403.0,367.09,289.38
2016,10,16,11,45,58.0,229.5,5.4,19.5,269.5,251.07,197.65
2016,10,16,12,0,0.0,136.0,5.5,20.0,136.0,126.94,97.61
2016,10,16,12,15,12.5,198.5,5.5,20.0,207.5,194.27,151.93
2016,10,16,12,30,25.0,261.0,5.5,20.0,279.0,263.42,206.91
2016,10,16,12,45,23.5,253.5,5.55,20.0,269.5,256.72,201.7
2016,10,16,13,0,22.0,246.0,5.6,20.0,260.0,249.83,196.48
2016,10,16,13,15,51.5,262.0,5.75,20.0,294.0,296.57,234.5
2016,10,16,13,30,81.0,278.0,5.9,20.0,328.0,338.28,268.41
2016,10,16,13,45,40.5,208.5,6.05,20.0,233.5,237.66,188.41
2016,10,16,14,0,0.0,139.0,6.2,20.0,139.0,131.54,102.27
2016,10,16,14,15,66.5,182.5,6.3,19.5,217.0,232.86,186.93
2016,10,16,14,30,133.0,226.0,6.4,19.0,295.0,342.6,277.18
2016,10,16,14,45,186.5,204.0,6.5,19.0,291.5,358.28,291.72
2016,10,16,15,0,240.0,182.0,6.6,19.0,288.0,382.28,312.89
2016,10,16,15,15,120.0,123.0,6.35,18.5,176.0,218.29,178.74
2016,10,16,15,30,0.0,64.0,6.1,18.0,64.0,59.53,44.52
2016,10,16,15,45,0.0,55.0,5.9,18.0,55.0,51.13,37.56
2016,10,16,16,0,0.0,46.0,5.7,18.0,46.0,42.73,30.46
2016,10,16,16,15,249.5,46.0,5.35,17.5,91.0,218.05,180.32
2016,10,16,16,30,499.0,46.0,5.0,17.0,136.0,356.52,291.04
2016,10,16,16,45,385.0,36.5,4.7,17.0,93.0,270.08,213.58
2016,10,16,17,0,271.0,27.0,4.4,17.0,50.0,188.55,122.29
2016,10,16,17,15,135.5,13.5,4.3,16.5,25.0,72.52,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.5,1.15,13.0,7.0,0.0,0.0
2016,10,17,6,30,44.0,13.0,1.2,13.0,14.0,12.39,0.0
2016,10,17,6,45,178.0,28.5,1.3,13.5,48.5,22.49,9.53
2016,10,17,7,0,312.0,44.0,1.4,14.0,83.0,34.18,23.77
2016,10,17,7,15,403.0,54.0,1.5,14.5,128.5,42.27,31.61
2016,10,17,7,30,494.0,64.0,1.6,15.0,174.0,48.38,37.36
2016,10,17,7,45,562.5,69.0,1.75,15.5,222.5,49.88,38.81
2016,10,17,8,0,631.0,74.0,1.9,16.0,271.0,51.51,40.22
2016,10,17,8,15,669.0,79.0,1.9,16.0,317.5,53.09,41.58
2016,10,17,8,30,707.0,84.0,1.9,16.0,364.0,81.8,47.07
2016,10,17,8,45,739.5,86.0,1.9,16.5,408.0,126.47,70.5
2016,10,17,9,0,772.0,88.0,1.9,17.0,452.0,178.36,108.36
2016,10,17,9,15,791.0,90.5,1.9,17.5,489.5,225.86,147.64
2016,10,17,9,30,810.0,93.0,1.9,18.0,527.0,274.39,189.65
2016,10,17,9,45,822.0,95.5,1.9,18.5,559.0,321.65,231.24
2016,10,17,10,0,834.0,98.0,1.9,19.0,591.0,368.76,272.21
2016,10,17,10,15,588.5,183.5,1.9,19.0,538.5,385.59,292.69
2016,10,17,10,30,343.0,269.0,1.9,19.0,486.0,384.0,295.68
2016,10,17,10,45,182.5,259.5,1.9,19.0,375.5,319.89,248.58
2016,10,17,11,0,22.0,250.0,1.9,19.0,265.0,240.78,187.47
2016,10,17,11,15,450.0,175.5,1.95,19.0,481.5,410.92,322.64
2016,10,17,11,30,878.0,101.0,2.0,19.0,698.0,608.11,472.89
2016,10,17,11,45,591.0,204.0,2.1,19.5,606.5,561.19,435.05
2016,10,17,12,0,304.0,307.0,2.2,20.0,515.0,491.2,379.98
2016,10,17,12,15,591.5,202.5,2.3,20.0,602.5,598.94,465.77
2016,10,17,12,30,879.0,98.0,2.4,20.0,690.0,702.88,546.76
2016,10,17,12,45,880.5,94.5,2.55,20.0,677.5,717.55,558.23
2016,10,17,13,0,882.0,91.0,2.7,20.0,665.0,729.18,567.8
2016,10,17,13,15,874.5,90.0,2.75,20.0,643.5,733.89,572.01
2016,10,17,13,30,867.0,89.0,2.8,20.0,622.0,735.4,574.12
2016,10,17,13,45,433.5,56.5,2.85,20.0,323.0,389.28,314.49
2016,10,17,14,0,0.0,24.0,2.9,20.0,24.0,22.3,12.77
2016,10,17,14,15,0.0,22.5,2.95,19.5,22.5,20.9,11.77
2016,10,17,14,30,0.0,21.0,3.0,19.0,21.0,19.5,10.67
2016,10,17,14,45,389.5,47.5,3.05,19.0,217.5,344.31,285.51
2016,10,17,15,0,779.0,74.0,3.1,19.0,414.0,645.84,521.12
2016,10,17,15,15,750.0,70.5,3.05,18.5,369.5,610.17,493.91
2016,10,17,15,30,721.0,67.0,3.0,18.0,325.0,572.95,466.37
2016,10,17,15,45,677.5,63.0,3.0,18.0,277.0,524.67,428.46
2016,10,17,16,0,634.0,59.0,3.0,18.0,229.0,480.38,392.21
2016,10,17,16,15,568.0,52.5,2.65,17.5,181.5,416.95,339.28
2016,10,17,16,30,502.0,46.0,2.3,17.0,134.0,355.92,286.31
2016,10,17,16,45,388.0,36.0,2.0,16.5,91.0,269.3,210.47
2016,10,17,17,0,274.0,26.0,1.7,16.0,48.0,185.8,111.81
2016,10,17,17,15,137.0,13.0,1.6,15.5,24.0,72.13,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,42.5,6.0,1.15,11.5,7.0,0.0,0.0
2016,10,18,6,30,85.0,12.0,1.2,12.0,14.0,11.44,0.0
2016,10,18,6,45,232.0,25.0,1.3,12.5,49.0,20.41,7.23
2016,10,18,7,0,379.0,38.0,1.4,13.0,84.0,30.36,20.49
2016,10,18,7,15,468.0,46.5,1.7,13.5,130.5,35.6,25.83
2016,10,18,7,30,557.0,55.0,2.0,14.0,177.0,40.7,30.67
2016,10,18,7,45,615.5,60.0,2.35,14.5,225.0,42.65,32.53
2016,10,18,8,0,674.0,65.0,2.7,15.0,273.0,44.63,34.27
2016,10,18,8,15,710.5,69.0,2.85,15.5,319.5,50.45,39.33
2016,10,18,8,30,747.0,73.0,3.0,16.0,366.0,77.27,43.5
2016,10,18,8,45,777.0,75.0,3.2,16.5,410.0,123.15,66.77
2016,10,18,9,0,807.0,77.0,3.4,17.0,454.0,171.63,101.64
2016,10,18,9,15,825.0,79.5,3.45,17.0,492.0,220.56,142.65
2016,10,18,9,30,843.0,82.0,3.5,17.0,530.0,270.33,186.71
2016,10,18,9,45,645.5,149.0,3.55,17.5,504.5,309.96,228.66
2016,10,18,10,0,448.0,216.0,3.6,18.0,479.0,333.0,254.26
2016,10,18,10,15,671.0,150.5,3.6,18.0,563.0,386.93,296.33
2016,10,18,10,30,894.0,85.0,3.6,18.0,647.0,460.5,355.21
2016,10,18,10,45,899.5,86.0,3.6,18.5,665.0,501.92,390.03
2016,10,18,11,0,905.0,87.0,3.6,19.0,683.0,541.62,422.68
2016,10,18,11,15,908.0,87.5,3.55,19.0,693.0,577.6,452.41
2016,10,18,11,30,911.0,88.0,3.5,19.0,703.0,611.34,479.78
2016,10,18,11,45,913.0,87.5,3.5,19.5,705.5,641.09,502.86
2016,10,18,12,0,915.0,87.0,3.5,20.0,708.0,668.21,523.51
2016,10,18,12,15,913.0,86.5,3.5,19.5,702.0,689.97,541.9
2016,10,18,12,30,911.0,86.0,3.5,19.0,696.0,708.71,557.94
2016,10,18,12,45,908.0,85.0,3.5,19.0,682.0,723.14,569.0
2016,10,18,13,0,905.0,84.0,3.5,19.0,668.0,734.39,577.65
2016,10,18,13,15,898.0,83.0,3.5,19.0,646.5,739.56,582.02
2016,10,18,13,30,891.0,82.0,3.5,19.0,625.0,741.47,584.19
2016,10,18,13,45,883.5,79.5,3.55,19.5,596.5,738.12,581.78
2016,10,18,14,0,876.0,77.0,3.6,20.0,568.0,731.57,577.18
2016,10,18,14,15,861.5,75.0,3.55,20.0,533.0,717.4,567.81
2016,10,18,14,30,847.0,73.0,3.5,20.0,498.0,700.33,556.38
2016,10,18,14,45,825.5,71.0,3.5,20.0,457.0,680.7,543.22
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,653.72,524.43
2016,10,18,15,15,775.5,65.5,3.35,19.5,370.5,618.05,499.23
2016,10,18,15,30,747.0,62.0,3.2,19.0,325.0,580.79,471.36
2016,10,18,15,45,701.0,58.5,3.1,19.0,277.0,531.17,432.13
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,481.44,391.5
2016,10,18,16,15,589.5,49.0,2.6,18.0,180.5,422.37,342.47
2016,10,18,16,30,524.0,43.0,2.2,17.0,132.0,361.99,290.32
2016,10,18,16,45,407.0,33.5,1.85,16.5,88.5,274.36,213.0
2016,10,18,17,0,290.0,24.0,1.5,16.0,45.0,188.35,101.87
2016,10,18,17,15,145.0,12.0,1.5,15.5,22.5,74.07,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
