Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.5,5.0,1.4,10.5,6.5,0.0,0.0
2016,10,19,6,30,137.0,10.0,1.5,11.0,13.0,9.53,0.0
2016,10,19,6,45,293.0,20.5,1.65,11.5,49.0,16.26,3.69
2016,10,19,7,0,449.0,31.0,1.8,12.0,85.0,24.04,15.05
2016,10,19,7,15,532.5,38.5,1.95,12.5,131.5,31.41,22.21
2016,10,19,7,30,616.0,46.0,2.1,13.0,178.0,36.45,26.99
2016,10,19,7,45,668.0,50.5,2.25,14.0,226.0,38.6,28.98
2016,10,19,8,0,720.0,55.0,2.4,15.0,274.0,40.78,30.84
2016,10,19,8,15,753.5,58.5,2.45,15.5,320.5,42.07,31.9
2016,10,19,8,30,787.0,62.0,2.5,16.0,367.0,67.37,35.55
2016,10,19,8,45,811.0,64.5,2.65,16.5,410.0,115.1,59.2
2016,10,19,9,0,835.0,67.0,2.8,17.0,453.0,170.34,99.34
2016,10,19,9,15,851.5,69.0,2.9,17.5,491.0,219.48,140.09
2016,10,19,9,30,868.0,71.0,3.0,18.0,529.0,269.17,183.68
2016,10,19,9,45,881.0,72.0,3.1,19.0,561.5,317.33,226.37
2016,10,19,10,0,894.0,73.0,3.2,20.0,594.0,365.22,268.38
2016,10,19,10,15,902.5,74.0,3.25,20.0,619.0,410.91,308.95
2016,10,19,10,30,911.0,75.0,3.3,20.0,644.0,455.49,347.81
2016,10,19,10,45,916.0,76.0,3.35,20.5,661.5,497.13,382.83
2016,10,19,11,0,921.0,77.0,3.4,21.0,679.0,536.98,415.52
2016,10,19,11,15,923.5,77.5,3.4,21.5,689.0,573.03,444.4
2016,10,19,11,30,926.0,78.0,3.4,22.0,699.0,606.76,470.8
2016,10,19,11,45,925.0,78.5,3.4,22.5,700.5,635.92,493.21
2016,10,19,12,0,924.0,79.0,3.4,23.0,702.0,662.28,513.08
2016,10,19,12,15,922.0,79.0,3.4,23.0,696.0,684.58,530.66
2016,10,19,12,30,920.0,79.0,3.4,23.0,690.0,703.84,545.84
2016,10,19,12,45,911.5,80.5,3.4,23.0,675.0,717.12,555.83
2016,10,19,13,0,903.0,82.0,3.4,23.0,660.0,727.11,563.45
2016,10,19,13,15,896.0,81.0,3.4,23.0,638.5,732.22,567.71
2016,10,19,13,30,889.0,80.0,3.4,23.0,617.0,734.07,569.8
2016,10,19,13,45,879.5,78.0,3.4,23.0,588.5,729.78,567.63
2016,10,19,14,0,870.0,76.0,3.4,23.0,560.0,722.31,563.31
2016,10,19,14,15,856.0,74.0,3.35,23.0,525.0,708.54,554.33
2016,10,19,14,30,842.0,72.0,3.3,23.0,490.0,691.9,543.31
2016,10,19,14,45,823.0,69.5,3.3,23.0,450.0,673.49,531.19
2016,10,19,15,0,804.0,67.0,3.3,23.0,410.0,647.73,513.5
2016,10,19,15,15,775.5,63.5,2.95,22.5,365.0,612.16,487.81
2016,10,19,15,30,747.0,60.0,2.6,22.0,320.0,575.01,459.64
2016,10,19,15,45,705.5,56.0,2.3,21.5,272.5,527.83,423.0
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,480.38,384.81
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.0,417.29,333.77
2016,10,19,16,30,534.0,40.0,1.6,19.0,129.0,361.32,285.8
2016,10,19,16,45,421.0,31.0,1.4,18.0,86.0,276.65,211.53
2016,10,19,17,0,308.0,22.0,1.2,17.0,43.0,191.73,87.58
2016,10,19,17,15,154.0,11.0,1.2,16.5,21.5,76.38,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,16.0,1.2,13.5,41.5,12.23,0.41
2016,10,20,7,0,445.0,32.0,1.2,14.0,83.0,25.11,15.73
2016,10,20,7,15,532.0,39.5,1.35,14.5,130.5,29.79,20.56
2016,10,20,7,30,619.0,47.0,1.5,15.0,178.0,37.56,27.74
2016,10,20,7,45,672.5,52.0,1.65,15.5,227.0,40.1,30.12
2016,10,20,8,0,726.0,57.0,1.8,16.0,276.0,42.65,32.38
2016,10,20,8,15,761.0,60.5,1.75,16.5,323.5,43.87,33.38
2016,10,20,8,30,796.0,64.0,1.7,17.0,371.0,66.87,36.14
2016,10,20,8,45,821.0,67.0,1.7,18.0,414.5,115.46,59.23
2016,10,20,9,0,846.0,70.0,1.7,19.0,458.0,166.04,94.45
2016,10,20,9,15,863.0,72.0,1.8,19.5,496.5,221.33,139.4
2016,10,20,9,30,880.0,74.0,1.9,20.0,535.0,271.67,182.77
2016,10,20,9,45,896.0,74.0,2.05,21.0,568.0,320.36,225.21
2016,10,20,10,0,912.0,74.0,2.2,22.0,601.0,369.0,267.21
2016,10,20,10,15,920.5,75.0,2.25,22.5,626.5,415.43,307.19
2016,10,20,10,30,929.0,76.0,2.3,23.0,652.0,460.71,345.24
2016,10,20,10,45,934.0,77.0,2.35,23.5,670.0,503.02,380.05
2016,10,20,11,0,939.0,78.0,2.4,24.0,688.0,543.49,412.51
2016,10,20,11,15,941.5,78.5,2.45,24.0,698.0,580.13,442.17
2016,10,20,11,30,944.0,79.0,2.5,24.0,708.0,614.4,469.47
2016,10,20,11,45,944.0,79.0,2.65,24.5,710.0,644.16,492.49
2016,10,20,12,0,944.0,79.0,2.8,25.0,712.0,671.11,513.07
2016,10,20,12,15,942.5,79.0,2.85,25.0,705.5,694.17,531.13
2016,10,20,12,30,941.0,79.0,2.9,25.0,699.0,714.15,546.81
2016,10,20,12,45,933.5,79.5,3.0,25.5,684.5,727.4,556.15
2016,10,20,13,0,926.0,80.0,3.1,26.0,670.0,737.31,562.94
2016,10,20,13,15,919.5,79.0,3.05,26.0,648.0,742.96,567.28
2016,10,20,13,30,913.0,78.0,3.0,26.0,626.0,745.29,569.44
2016,10,20,13,45,902.5,77.0,3.0,26.0,597.0,741.46,567.65
2016,10,20,14,0,892.0,76.0,3.0,26.0,568.0,734.41,563.74
2016,10,20,14,15,877.5,74.0,2.9,25.5,532.0,720.25,555.49
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,703.14,545.17
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,683.49,531.93
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,656.51,513.25
2016,10,20,15,15,793.0,64.0,2.25,24.5,368.0,621.02,487.61
2016,10,20,15,30,764.0,61.0,1.9,24.0,322.0,583.9,459.54
2016,10,20,15,45,721.5,56.5,1.55,23.5,273.5,535.25,421.86
2016,10,20,16,0,679.0,52.0,1.2,23.0,225.0,486.32,382.58
2016,10,20,16,15,612.0,46.0,1.15,22.0,176.5,421.9,331.93
2016,10,20,16,30,545.0,40.0,1.1,21.0,128.0,364.92,284.19
2016,10,20,16,45,427.5,30.5,1.1,20.0,84.5,277.55,208.37
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,188.63,64.68
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,75.72,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.5,15.5,0.6,14.5,39.0,11.87,0.0
2016,10,21,7,0,421.0,31.0,0.6,15.0,78.0,24.32,14.9
2016,10,21,7,15,508.5,39.0,0.65,15.5,124.0,29.47,20.18
2016,10,21,7,30,596.0,47.0,0.7,16.0,170.0,34.44,24.87
2016,10,21,7,45,651.5,51.5,0.8,16.5,218.5,39.77,29.72
2016,10,21,8,0,707.0,56.0,0.9,17.0,267.0,41.9,31.6
2016,10,21,8,15,741.5,60.0,0.85,17.5,313.5,43.56,32.99
2016,10,21,8,30,776.0,64.0,0.8,18.0,360.0,63.96,35.31
2016,10,21,8,45,802.0,66.5,0.75,19.0,403.0,111.04,56.56
2016,10,21,9,0,828.0,69.0,0.7,20.0,446.0,160.22,89.91
2016,10,21,9,15,845.0,71.0,0.8,20.5,483.5,214.45,133.28
2016,10,21,9,30,862.0,73.0,0.9,21.0,521.0,263.76,175.12
2016,10,21,9,45,872.5,75.5,1.05,22.0,552.5,312.06,216.77
2016,10,21,10,0,883.0,78.0,1.2,23.0,584.0,359.9,257.64
2016,10,21,10,15,891.0,79.0,1.2,23.5,609.0,404.82,295.6
2016,10,21,10,30,899.0,80.0,1.2,24.0,634.0,448.6,331.63
2016,10,21,10,45,904.0,81.5,1.3,24.5,651.5,490.14,365.41
2016,10,21,11,0,909.0,83.0,1.4,25.0,669.0,529.93,397.0
2016,10,21,11,15,911.5,83.0,1.5,25.0,678.5,565.04,425.3
2016,10,21,11,30,914.0,83.0,1.6,25.0,688.0,597.84,451.41
2016,10,21,11,45,912.5,84.0,1.7,25.0,689.5,626.81,474.32
2016,10,21,12,0,911.0,85.0,1.8,25.0,691.0,653.01,494.94
2016,10,21,12,15,909.0,84.5,1.9,25.0,684.5,674.5,512.03
2016,10,21,12,30,907.0,84.0,2.0,25.0,678.0,692.98,526.85
2016,10,21,12,45,898.5,85.0,2.1,25.0,663.0,705.55,537.31
2016,10,21,13,0,890.0,86.0,2.2,25.0,648.0,714.88,544.88
2016,10,21,13,15,882.5,85.0,2.25,25.0,626.0,719.54,549.02
2016,10,21,13,30,875.0,84.0,2.3,25.0,604.0,721.0,551.08
2016,10,21,13,45,862.5,82.5,2.35,25.0,575.0,715.17,548.16
2016,10,21,14,0,850.0,81.0,2.4,25.0,546.0,710.71,546.35
2016,10,21,14,15,688.5,115.5,2.45,24.5,476.5,636.33,494.28
2016,10,21,14,30,527.0,150.0,2.5,24.0,407.0,553.39,433.53
2016,10,21,14,45,620.5,113.5,2.55,24.0,391.0,579.43,456.07
2016,10,21,15,0,714.0,77.0,2.6,24.0,375.0,591.24,467.38
2016,10,21,15,15,671.0,77.5,2.45,23.0,332.5,555.76,441.89
2016,10,21,15,30,628.0,78.0,2.3,22.0,290.0,516.93,413.4
2016,10,21,15,45,624.5,66.5,2.2,21.5,250.5,487.75,391.19
2016,10,21,16,0,621.0,55.0,2.1,21.0,211.0,456.49,365.96
2016,10,21,16,15,551.0,48.5,1.9,20.0,164.0,392.44,313.62
2016,10,21,16,30,481.0,42.0,1.7,19.0,117.0,331.13,261.21
2016,10,21,16,45,360.0,31.5,1.5,18.5,76.0,243.58,182.9
2016,10,21,17,0,239.0,21.0,1.3,18.0,35.0,153.19,29.23
2016,10,21,17,15,119.5,10.5,1.3,17.5,17.5,60.21,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,141.0,18.0,1.2,12.5,33.0,14.12,0.0
2016,10,22,7,0,282.0,36.0,1.3,13.0,66.0,29.18,18.96
2016,10,22,7,15,349.0,49.5,1.4,13.5,107.0,37.85,27.63
2016,10,22,7,30,416.0,63.0,1.5,14.0,148.0,48.62,37.6
2016,10,22,7,45,466.5,72.5,1.6,14.5,191.0,54.01,42.58
2016,10,22,8,0,517.0,82.0,1.7,15.0,234.0,59.21,47.21
2016,10,22,8,15,557.0,86.5,1.65,15.5,275.0,60.0,47.8
2016,10,22,8,30,597.0,91.0,1.6,16.0,316.0,74.28,48.38
2016,10,22,8,45,709.5,82.5,1.6,16.5,380.5,110.15,60.5
2016,10,22,9,0,822.0,74.0,1.6,17.0,445.0,160.98,92.28
2016,10,22,9,15,840.0,76.5,1.55,17.0,483.0,210.2,132.27
2016,10,22,9,30,858.0,79.0,1.5,17.0,521.0,260.23,175.63
2016,10,22,9,45,859.0,85.0,1.5,17.5,551.0,309.17,219.11
2016,10,22,10,0,860.0,91.0,1.5,18.0,581.0,356.93,261.14
2016,10,22,10,15,869.5,92.5,1.5,18.5,606.5,402.44,300.35
2016,10,22,10,30,879.0,94.0,1.5,19.0,632.0,447.05,337.81
2016,10,22,10,45,886.0,94.5,1.5,19.5,650.0,490.6,373.38
2016,10,22,11,0,893.0,95.0,1.5,20.0,668.0,529.88,404.78
2016,10,22,11,15,896.5,95.5,1.55,20.0,678.0,565.55,433.77
2016,10,22,11,30,900.0,96.0,1.6,20.0,688.0,599.03,460.57
2016,10,22,11,45,901.5,96.0,1.65,20.5,690.0,628.53,483.07
2016,10,22,12,0,903.0,96.0,1.7,21.0,692.0,655.42,503.27
2016,10,22,12,15,901.0,95.5,1.75,21.0,686.0,676.86,520.23
2016,10,22,12,30,899.0,95.0,1.8,21.0,680.0,695.33,534.91
2016,10,22,12,45,888.5,96.5,1.85,21.0,664.5,707.08,544.62
2016,10,22,13,0,878.0,98.0,1.9,21.0,649.0,718.78,554.15
2016,10,22,13,15,870.0,97.0,1.95,21.0,627.0,723.6,558.6
2016,10,22,13,30,862.0,96.0,2.0,21.0,605.0,725.2,560.84
2016,10,22,13,45,851.0,93.5,2.1,21.0,575.5,719.82,558.6
2016,10,22,14,0,840.0,91.0,2.2,21.0,546.0,711.3,554.24
2016,10,22,14,15,685.5,119.0,2.2,20.5,474.5,635.1,499.67
2016,10,22,14,30,531.0,147.0,2.2,20.0,403.0,550.53,437.12
2016,10,22,14,45,505.5,137.5,2.25,20.0,365.0,519.39,415.08
2016,10,22,15,0,480.0,128.0,2.3,20.0,327.0,486.91,391.19
2016,10,22,15,15,448.5,120.5,2.25,19.5,289.5,451.85,365.06
2016,10,22,15,30,417.0,113.0,2.2,19.0,252.0,416.42,337.92
2016,10,22,15,45,389.0,98.0,2.2,18.5,212.0,374.15,304.8
2016,10,22,16,0,361.0,83.0,2.2,18.0,172.0,331.85,270.4
2016,10,22,16,15,315.0,68.0,2.0,17.0,133.0,279.89,226.89
2016,10,22,16,30,269.0,53.0,1.8,16.0,94.0,229.97,183.4
2016,10,22,16,45,185.5,37.0,1.6,15.5,60.0,163.11,121.86
2016,10,22,17,0,102.0,21.0,1.4,15.0,26.0,88.55,0.0
2016,10,22,17,15,51.0,10.5,1.3,14.5,13.0,31.25,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,16.5,1.1,12.5,35.5,12.96,0.0
2016,10,23,7,0,366.0,33.0,1.1,13.0,71.0,26.53,16.57
2016,10,23,7,15,460.0,41.5,1.3,13.5,116.0,31.98,22.46
2016,10,23,7,30,554.0,50.0,1.5,14.0,161.0,37.28,27.54
2016,10,23,7,45,613.0,56.0,1.7,14.5,209.0,40.24,30.34
2016,10,23,8,0,672.0,62.0,1.9,15.0,257.0,43.15,32.96
2016,10,23,8,15,710.0,66.0,1.95,15.5,303.0,48.86,37.96
2016,10,23,8,30,748.0,70.0,2.0,16.0,349.0,63.65,38.77
2016,10,23,8,45,774.0,73.5,2.1,17.0,392.0,109.82,58.39
2016,10,23,9,0,800.0,77.0,2.2,18.0,435.0,158.16,90.81
2016,10,23,9,15,819.0,79.5,2.3,18.5,473.0,206.34,129.43
2016,10,23,9,30,838.0,82.0,2.4,19.0,511.0,255.47,171.6
2016,10,23,9,45,857.5,81.5,2.55,19.5,544.0,302.82,213.35
2016,10,23,10,0,877.0,81.0,2.7,20.0,577.0,354.5,258.4
2016,10,23,10,15,885.5,82.5,2.8,20.0,602.0,399.66,298.5
2016,10,23,10,30,894.0,84.0,2.9,20.0,627.0,443.75,337.03
2016,10,23,10,45,899.0,85.5,3.0,20.5,644.5,485.0,371.88
2016,10,23,11,0,904.0,87.0,3.1,21.0,662.0,524.51,404.48
2016,10,23,11,15,906.0,87.5,3.15,21.0,671.0,559.59,433.69
2016,10,23,11,30,908.0,88.0,3.2,21.0,680.0,592.36,460.57
2016,10,23,11,45,905.5,89.0,3.3,21.5,681.0,620.54,482.77
2016,10,23,12,0,903.0,90.0,3.4,22.0,682.0,645.92,502.45
2016,10,23,12,15,900.5,89.5,3.45,22.0,675.5,666.91,519.45
2016,10,23,12,30,898.0,89.0,3.5,22.0,669.0,684.9,534.07
2016,10,23,12,45,889.0,89.5,3.55,22.0,653.5,696.52,543.86
2016,10,23,13,0,880.0,90.0,3.6,22.0,638.0,704.9,551.16
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.5,708.82,554.62
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,713.41,558.73
2016,10,23,13,45,850.5,86.5,3.65,22.0,564.0,708.0,555.85
2016,10,23,14,0,838.0,85.0,3.7,22.0,535.0,699.48,550.86
2016,10,23,14,15,821.5,82.5,3.7,21.5,499.5,684.03,541.69
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,665.77,530.43
2016,10,23,14,45,779.5,77.5,3.75,21.0,423.5,638.72,511.53
2016,10,23,15,0,754.0,75.0,3.8,21.0,383.0,609.49,490.2
2016,10,23,15,15,721.5,71.0,3.75,20.5,338.5,572.05,462.68
2016,10,23,15,30,689.0,67.0,3.7,20.0,294.0,536.62,435.75
2016,10,23,15,45,635.0,62.5,3.65,19.5,246.5,483.77,394.07
2016,10,23,16,0,581.0,58.0,3.6,19.0,199.0,431.56,351.31
2016,10,23,16,15,506.0,50.5,3.35,18.0,153.0,365.24,295.83
2016,10,23,16,30,431.0,43.0,3.1,17.0,107.0,301.95,240.51
2016,10,23,16,45,215.5,35.5,2.9,16.5,67.5,175.23,129.14
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,36.02,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,14.5,17.5,2.75,13.5,19.0,15.95,0.0
2016,10,24,7,0,29.0,35.0,3.0,14.0,38.0,30.79,19.73
2016,10,24,7,15,50.0,54.5,3.25,14.0,63.0,46.81,35.22
2016,10,24,7,30,71.0,74.0,3.5,14.0,88.0,60.29,47.78
2016,10,24,7,45,81.0,94.5,3.8,14.5,114.5,75.57,61.6
2016,10,24,8,0,91.0,115.0,4.1,15.0,141.0,90.4,74.75
2016,10,24,8,15,101.0,133.5,4.25,15.0,167.5,103.53,86.32
2016,10,24,8,30,111.0,152.0,4.4,15.0,194.0,118.88,93.87
2016,10,24,8,45,55.5,110.5,4.6,15.5,131.5,100.42,77.29
2016,10,24,9,0,0.0,69.0,4.8,16.0,69.0,64.2,48.63
2016,10,24,9,15,225.0,123.5,4.75,16.0,238.0,139.85,101.84
2016,10,24,9,30,450.0,178.0,4.7,16.0,407.0,242.49,178.17
2016,10,24,9,45,264.5,212.5,4.7,16.5,349.0,249.06,191.3
2016,10,24,10,0,79.0,247.0,4.7,17.0,291.0,240.32,189.66
2016,10,24,10,15,75.0,256.5,4.65,17.0,300.0,253.3,200.36
2016,10,24,10,30,71.0,266.0,4.6,17.0,309.0,265.82,210.53
2016,10,24,10,45,43.0,244.5,4.6,17.5,271.0,240.56,190.31
2016,10,24,11,0,15.0,223.0,4.6,18.0,233.0,212.32,167.46
2016,10,24,11,15,15.0,226.5,4.55,18.0,236.5,216.95,171.14
2016,10,24,11,30,15.0,230.0,4.5,18.0,240.0,221.55,174.76
2016,10,24,11,45,7.5,199.0,4.45,18.5,204.0,189.72,148.95
2016,10,24,12,0,0.0,168.0,4.4,19.0,168.0,156.89,122.31
2016,10,24,12,15,71.0,234.5,4.4,19.0,280.5,268.59,212.73
2016,10,24,12,30,142.0,301.0,4.4,19.0,393.0,389.0,307.75
2016,10,24,12,45,241.0,281.5,4.45,19.0,432.5,441.87,350.74
2016,10,24,13,0,340.0,262.0,4.5,19.0,472.0,503.52,400.39
2016,10,24,13,15,335.0,253.0,4.55,19.0,454.0,498.31,397.06
2016,10,24,13,30,330.0,244.0,4.6,19.0,436.0,491.61,392.82
2016,10,24,13,45,303.5,235.5,4.65,19.0,405.5,468.93,375.85
2016,10,24,14,0,277.0,227.0,4.7,19.0,375.0,444.94,357.74
2016,10,24,14,15,138.5,122.5,4.65,19.0,196.5,233.81,189.56
2016,10,24,14,30,0.0,18.0,4.6,19.0,18.0,16.71,8.33
2016,10,24,14,45,17.5,87.5,4.6,19.0,94.5,97.78,76.49
2016,10,24,15,0,35.0,157.0,4.6,19.0,171.0,188.93,151.85
2016,10,24,15,15,30.0,139.5,4.4,18.5,150.5,168.08,135.03
2016,10,24,15,30,25.0,122.0,4.2,18.0,130.0,147.17,118.07
2016,10,24,15,45,17.5,103.0,4.05,17.5,108.5,115.39,91.7
2016,10,24,16,0,10.0,84.0,3.9,17.0,87.0,91.82,71.78
2016,10,24,16,15,5.0,64.5,3.65,16.5,66.0,69.04,52.26
2016,10,24,16,30,0.0,45.0,3.4,16.0,45.0,45.9,32.27
2016,10,24,16,45,0.0,28.0,3.15,16.0,28.0,27.92,15.7
2016,10,24,17,0,0.0,11.0,2.9,16.0,11.0,10.2,0.0
2016,10,24,17,15,0.0,5.5,2.9,15.5,5.5,5.24,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.3,14.5,12.5,11.59,0.0
2016,10,25,7,0,0.0,25.0,2.5,15.0,25.0,23.19,13.19
2016,10,25,7,15,0.0,42.0,2.7,15.0,42.0,38.16,27.52
2016,10,25,7,30,0.0,59.0,2.9,15.0,59.0,52.94,41.1
2016,10,25,7,45,0.0,77.5,3.1,15.5,77.5,68.71,55.29
2016,10,25,8,0,0.0,96.0,3.3,16.0,96.0,84.29,69.08
2016,10,25,8,15,3.5,112.5,3.45,16.5,113.5,98.22,81.16
2016,10,25,8,30,7.0,129.0,3.6,17.0,131.0,112.3,88.8
2016,10,25,8,45,122.0,155.5,3.75,17.5,208.5,132.05,100.59
2016,10,25,9,0,237.0,182.0,3.9,18.0,286.0,169.67,124.92
2016,10,25,9,15,208.5,202.0,3.95,18.0,299.5,200.64,151.0
2016,10,25,9,30,180.0,222.0,4.0,18.0,313.0,223.84,171.38
2016,10,25,9,45,153.5,237.0,4.1,18.5,318.0,241.12,186.52
2016,10,25,10,0,127.0,252.0,4.2,19.0,323.0,255.86,199.24
2016,10,25,10,15,484.0,168.0,4.15,19.0,455.0,318.49,243.71
2016,10,25,10,30,841.0,84.0,4.1,19.0,587.0,416.1,318.95
2016,10,25,10,45,846.5,85.0,4.1,19.5,603.5,454.83,352.04
2016,10,25,11,0,852.0,86.0,4.1,20.0,620.0,491.96,383.21
2016,10,25,11,15,855.5,86.5,4.05,20.0,630.0,525.84,411.79
2016,10,25,11,30,859.0,87.0,4.0,20.0,640.0,557.65,438.19
2016,10,25,11,45,429.5,61.5,4.0,20.5,338.0,311.75,249.33
2016,10,25,12,0,0.0,36.0,4.0,21.0,36.0,33.5,21.77
2016,10,25,12,15,0.0,36.0,3.95,21.0,36.0,33.49,21.86
2016,10,25,12,30,0.0,36.0,3.9,21.0,36.0,33.49,21.87
2016,10,25,12,45,0.0,40.0,3.85,21.0,40.0,37.22,24.94
2016,10,25,13,0,0.0,44.0,3.8,21.0,44.0,40.94,28.02
2016,10,25,13,15,0.0,53.0,3.7,21.0,53.0,49.32,34.93
2016,10,25,13,30,0.0,62.0,3.6,21.0,62.0,57.71,41.85
2016,10,25,13,45,0.0,71.0,3.55,21.0,71.0,66.1,48.8
2016,10,25,14,0,0.0,80.0,3.5,21.0,80.0,74.5,55.77
2016,10,25,14,15,0.0,109.5,3.4,21.0,109.5,103.12,79.27
2016,10,25,14,30,0.0,139.0,3.3,21.0,139.0,133.58,104.19
2016,10,25,14,45,3.5,139.0,3.25,21.0,140.5,137.28,107.49
2016,10,25,15,0,7.0,139.0,3.2,21.0,142.0,141.49,111.24
2016,10,25,15,15,3.5,123.5,3.0,20.5,125.0,124.38,97.57
2016,10,25,15,30,0.0,108.0,2.8,20.0,108.0,107.35,83.79
2016,10,25,15,45,0.0,90.5,2.6,20.0,90.5,90.18,69.59
2016,10,25,16,0,0.0,73.0,2.4,20.0,73.0,72.82,55.01
2016,10,25,16,15,0.0,55.5,2.1,19.0,55.5,55.16,40.16
2016,10,25,16,30,0.0,38.0,1.8,18.0,38.0,36.99,24.65
2016,10,25,16,45,0.0,23.5,1.5,17.5,23.5,21.93,10.7
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,8.58,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,197.0,13.5,1.25,13.5,32.0,10.53,0.0
2016,10,26,7,0,394.0,27.0,1.3,14.0,64.0,21.37,11.55
2016,10,26,7,15,489.0,34.5,1.5,14.5,108.5,28.63,19.28
2016,10,26,7,30,584.0,42.0,1.7,15.0,153.0,33.81,24.27
2016,10,26,7,45,641.5,47.0,1.9,15.5,200.0,36.52,26.87
2016,10,26,8,0,699.0,52.0,2.1,16.0,247.0,39.23,29.32
2016,10,26,8,15,735.5,55.5,2.2,16.5,292.5,40.61,30.5
2016,10,26,8,30,772.0,59.0,2.3,17.0,338.0,48.04,36.95
2016,10,26,8,45,797.0,61.5,2.4,18.0,380.0,94.14,46.53
2016,10,26,9,0,822.0,64.0,2.5,19.0,422.0,142.22,77.08
2016,10,26,9,15,840.0,66.5,2.6,19.5,459.5,196.05,119.5
2016,10,26,9,30,858.0,69.0,2.7,20.0,497.0,245.13,161.31
2016,10,26,9,45,869.5,71.0,2.8,20.5,528.0,292.55,203.25
2016,10,26,10,0,881.0,73.0,2.9,21.0,559.0,339.6,244.92
2016,10,26,10,15,890.5,74.0,2.95,21.0,584.5,384.45,284.84
2016,10,26,10,30,900.0,75.0,3.0,21.0,610.0,428.3,323.24
2016,10,26,10,45,903.0,77.5,3.15,21.5,627.0,469.48,358.31
2016,10,26,11,0,906.0,80.0,3.3,22.0,644.0,508.78,391.04
2016,10,26,11,15,910.0,80.5,3.35,22.0,654.5,544.65,420.99
2016,10,26,11,30,914.0,81.0,3.4,22.0,665.0,578.35,448.7
2016,10,26,11,45,912.5,82.5,3.5,22.5,667.0,607.55,471.77
2016,10,26,12,0,911.0,84.0,3.6,23.0,669.0,634.0,492.34
2016,10,26,12,15,910.0,83.5,3.65,23.0,663.0,655.9,510.1
2016,10,26,12,30,909.0,83.0,3.7,23.0,657.0,674.86,525.49
2016,10,26,12,45,903.5,83.0,3.8,23.0,643.0,688.35,536.89
2016,10,26,13,0,898.0,83.0,3.9,23.0,629.0,698.66,545.89
2016,10,26,13,15,890.5,82.0,3.9,22.5,607.5,703.35,551.2
2016,10,26,13,30,883.0,81.0,3.9,22.0,586.0,704.83,554.11
2016,10,26,13,45,872.0,79.5,3.95,22.0,557.5,700.16,551.75
2016,10,26,14,0,861.0,78.0,4.0,22.0,529.0,692.4,547.24
2016,10,26,14,15,845.0,76.0,3.95,21.5,493.5,682.13,541.68
2016,10,26,14,30,829.0,74.0,3.9,21.0,458.0,664.75,530.81
2016,10,26,14,45,807.5,71.0,3.85,21.0,417.5,639.81,512.9
2016,10,26,15,0,786.0,68.0,3.8,21.0,377.0,612.55,492.68
2016,10,26,15,15,753.5,64.5,3.6,20.5,332.5,575.56,464.97
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,537.17,435.31
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.0,487.32,395.64
2016,10,26,16,0,627.0,51.0,3.1,19.0,194.0,441.69,357.54
2016,10,26,16,15,549.5,44.0,2.7,18.0,147.5,374.41,300.76
2016,10,26,16,30,472.0,37.0,2.3,17.0,101.0,310.48,244.0
2016,10,26,16,45,333.5,26.5,1.9,16.5,62.0,217.88,150.09
2016,10,26,17,0,195.0,16.0,1.5,16.0,23.0,100.42,0.0
2016,10,26,17,15,97.5,8.0,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,3.0,17.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,3.0,18.0,6.0,5.56,0.0
2016,10,27,8,45,0.0,6.5,3.0,18.5,6.5,6.02,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.49,0.0
2016,10,27,9,15,3.5,88.5,3.0,19.0,90.0,82.67,63.16
2016,10,27,9,30,7.0,170.0,3.0,19.0,173.0,153.74,120.88
2016,10,27,9,45,3.5,139.0,3.05,19.5,140.5,127.95,99.58
2016,10,27,10,0,0.0,108.0,3.1,20.0,108.0,100.06,76.72
2016,10,27,10,15,4.0,151.5,3.05,20.0,154.0,140.53,109.29
2016,10,27,10,30,8.0,195.0,3.0,20.0,200.0,181.34,141.69
2016,10,27,10,45,11.0,206.0,2.95,20.5,213.0,193.59,150.91
2016,10,27,11,0,14.0,217.0,2.9,21.0,226.0,206.17,160.4
2016,10,27,11,15,15.5,224.0,3.05,20.5,234.0,214.67,167.39
2016,10,27,11,30,17.0,231.0,3.2,20.0,242.0,223.31,174.55
2016,10,27,11,45,17.5,230.5,3.35,20.0,242.0,224.56,175.61
2016,10,27,12,0,18.0,230.0,3.5,20.0,242.0,225.77,176.67
2016,10,27,12,15,9.0,166.5,3.55,19.5,172.5,161.4,125.85
2016,10,27,12,30,0.0,103.0,3.6,19.0,103.0,96.11,73.34
2016,10,27,12,45,7.0,158.5,3.7,18.5,163.0,153.52,120.36
2016,10,27,13,0,14.0,214.0,3.8,18.0,223.0,212.71,168.36
2016,10,27,13,15,7.0,180.0,3.7,18.0,184.5,175.53,138.46
2016,10,27,13,30,0.0,146.0,3.6,18.0,146.0,137.97,108.12
2016,10,27,13,45,0.0,127.5,3.55,18.0,127.5,120.23,93.89
2016,10,27,14,0,0.0,109.0,3.5,18.0,109.0,102.4,79.46
2016,10,27,14,15,3.5,134.0,3.35,18.0,135.5,130.13,102.53
2016,10,27,14,30,7.0,159.0,3.2,18.0,162.0,159.54,126.85
2016,10,27,14,45,3.5,111.5,3.1,18.5,113.0,108.71,85.09
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,59.52,44.3
2016,10,27,15,15,0.0,56.0,2.75,18.5,56.0,52.06,38.25
2016,10,27,15,30,0.0,48.0,2.5,18.0,48.0,44.6,32.09
2016,10,27,15,45,0.0,40.0,2.25,18.0,40.0,37.14,25.77
2016,10,27,16,0,0.0,32.0,2.0,18.0,32.0,29.69,19.38
2016,10,27,16,15,0.0,24.0,1.7,17.5,24.0,22.26,12.97
2016,10,27,16,30,0.0,16.0,1.4,17.0,16.0,14.82,6.5
2016,10,27,16,45,0.0,9.5,1.1,17.0,9.5,8.79,0.53
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,15.0,0.6,15.5,16.0,14.3,0.0
2016,10,28,7,0,22.0,30.0,0.6,16.0,32.0,26.57,14.73
2016,10,28,7,15,48.5,49.0,0.7,16.0,56.5,40.91,29.59
2016,10,28,7,30,75.0,68.0,0.8,16.0,81.0,55.71,43.24
2016,10,28,7,45,92.0,87.5,0.9,16.0,109.0,70.46,56.61
2016,10,28,8,0,109.0,107.0,1.0,16.0,137.0,84.79,69.4
2016,10,28,8,15,118.5,126.0,1.1,16.0,164.0,98.36,81.31
2016,10,28,8,30,128.0,145.0,1.2,16.0,191.0,111.77,92.88
2016,10,28,8,45,129.5,164.0,1.35,16.5,215.0,136.1,104.21
2016,10,28,9,0,131.0,183.0,1.5,17.0,239.0,160.75,122.39
2016,10,28,9,15,195.0,195.5,1.6,17.0,287.0,191.01,143.69
2016,10,28,9,30,259.0,208.0,1.7,17.0,335.0,223.42,167.65
2016,10,28,9,45,185.5,226.0,1.8,17.5,320.5,238.73,183.13
2016,10,28,10,0,112.0,244.0,1.9,18.0,306.0,246.05,191.38
2016,10,28,10,15,114.5,256.0,1.95,18.0,321.0,264.87,206.62
2016,10,28,10,30,117.0,268.0,2.0,18.0,336.0,282.28,220.64
2016,10,28,10,45,61.5,230.5,2.05,18.5,266.5,235.42,184.35
2016,10,28,11,0,6.0,193.0,2.1,19.0,197.0,180.74,141.12
2016,10,28,11,15,59.5,243.0,2.2,19.0,280.5,254.11,199.37
2016,10,28,11,30,113.0,293.0,2.3,19.0,364.0,332.43,260.41
2016,10,28,11,45,85.5,284.5,2.45,19.5,338.5,315.21,246.56
2016,10,28,12,0,58.0,276.0,2.6,20.0,313.0,295.84,231.21
2016,10,28,12,15,58.5,273.5,2.7,20.0,310.5,297.62,232.97
2016,10,28,12,30,59.0,271.0,2.8,20.0,308.0,299.22,234.53
2016,10,28,12,45,136.5,272.5,2.95,20.0,355.5,360.96,284.18
2016,10,28,13,0,214.0,274.0,3.1,20.0,403.0,419.48,330.86
2016,10,28,13,15,229.0,262.0,3.15,19.5,395.0,423.0,335.0
2016,10,28,13,30,244.0,250.0,3.2,19.0,387.0,425.72,338.83
2016,10,28,13,45,274.0,231.5,3.3,19.0,378.5,439.53,350.93
2016,10,28,14,0,304.0,213.0,3.4,19.0,370.0,443.65,355.68
2016,10,28,14,15,541.0,146.0,3.4,19.0,401.5,543.47,437.63
2016,10,28,14,30,778.0,79.0,3.4,19.0,433.0,629.11,506.87
2016,10,28,14,45,760.0,74.5,3.45,19.0,395.0,605.51,489.27
2016,10,28,15,0,742.0,70.0,3.5,19.0,357.0,579.62,470.12
2016,10,28,15,15,708.5,66.5,3.3,18.5,313.5,543.02,442.21
2016,10,28,15,30,675.0,63.0,3.1,18.0,270.0,508.49,414.96
2016,10,28,15,45,630.0,57.0,2.95,18.0,225.0,460.59,375.54
2016,10,28,16,0,585.0,51.0,2.8,18.0,180.0,412.98,334.91
2016,10,28,16,15,503.0,43.5,2.4,17.0,135.0,344.6,276.85
2016,10,28,16,30,421.0,36.0,2.0,16.0,90.0,279.97,218.99
2016,10,28,16,45,210.5,27.0,1.65,15.5,54.0,154.54,97.02
2016,10,28,17,0,0.0,18.0,1.3,15.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
