Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,137.0,14.0,1.8,14.5,26.0,13.34,0.0
2016,10,29,7,0,274.0,28.0,2.0,15.0,52.0,22.77,11.32
2016,10,29,7,15,378.5,38.0,2.2,15.0,93.5,29.8,20.04
2016,10,29,7,30,483.0,48.0,2.4,15.0,135.0,36.56,26.57
2016,10,29,7,45,551.0,54.5,2.65,15.5,180.5,39.96,29.85
2016,10,29,8,0,619.0,61.0,2.9,16.0,226.0,43.33,32.92
2016,10,29,8,15,321.5,96.0,3.05,16.0,183.0,68.22,54.99
2016,10,29,8,30,24.0,131.0,3.2,16.0,140.0,112.79,94.02
2016,10,29,8,45,80.5,155.5,3.35,16.5,189.0,132.23,102.98
2016,10,29,9,0,137.0,180.0,3.5,17.0,238.0,158.6,120.88
2016,10,29,9,15,159.5,196.5,3.6,17.5,270.0,185.3,140.94
2016,10,29,9,30,182.0,213.0,3.7,18.0,302.0,214.24,163.45
2016,10,29,9,45,215.0,224.5,3.85,18.5,336.0,244.19,186.84
2016,10,29,10,0,248.0,236.0,4.0,19.0,370.0,274.19,210.63
2016,10,29,10,15,296.0,239.0,4.0,19.0,406.0,308.4,238.05
2016,10,29,10,30,344.0,242.0,4.0,19.0,442.0,346.07,268.46
2016,10,29,10,45,337.5,251.5,4.0,19.5,452.5,369.32,287.58
2016,10,29,11,0,331.0,261.0,4.0,20.0,463.0,391.48,305.46
2016,10,29,11,15,334.5,264.5,3.95,20.0,471.5,412.17,322.45
2016,10,29,11,30,338.0,268.0,3.9,20.0,480.0,432.25,338.76
2016,10,29,11,45,621.0,174.5,3.85,20.0,565.0,522.45,411.01
2016,10,29,12,0,904.0,81.0,3.8,20.0,650.0,616.05,485.4
2016,10,29,12,15,902.5,81.0,3.7,20.0,644.0,637.83,502.62
2016,10,29,12,30,901.0,81.0,3.6,20.0,638.0,656.7,517.74
2016,10,29,12,45,895.0,81.0,3.55,20.5,623.5,669.67,527.44
2016,10,29,13,0,889.0,81.0,3.5,21.0,609.0,679.49,534.66
2016,10,29,13,15,881.0,79.5,3.4,20.5,587.5,683.2,539.2
2016,10,29,13,30,873.0,78.0,3.3,20.0,566.0,683.71,541.25
2016,10,29,13,45,861.5,76.5,3.25,20.0,537.5,678.72,538.25
2016,10,29,14,0,850.0,75.0,3.2,20.0,509.0,670.67,533.12
2016,10,29,14,15,833.0,73.0,3.1,20.0,474.0,659.78,525.75
2016,10,29,14,30,816.0,71.0,3.0,20.0,439.0,641.98,512.93
2016,10,29,14,45,791.5,68.5,2.9,20.0,399.0,616.04,493.78
2016,10,29,15,0,767.0,66.0,2.8,20.0,359.0,587.93,472.61
2016,10,29,15,15,733.0,62.5,2.55,19.5,315.0,550.75,444.3
2016,10,29,15,30,699.0,59.0,2.3,19.0,271.0,512.31,414.14
2016,10,29,15,45,645.5,54.5,2.1,19.0,224.5,460.37,371.73
2016,10,29,16,0,592.0,50.0,1.9,19.0,178.0,413.27,331.55
2016,10,29,16,15,509.5,42.5,1.7,18.0,133.0,344.8,274.2
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,280.12,216.6
2016,10,29,16,45,213.5,25.5,1.3,16.5,52.0,152.56,89.05
2016,10,29,17,0,0.0,16.0,1.1,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,3.35,14.5,23.0,14.77,0.0
2016,10,30,7,0,192.0,31.0,3.6,15.0,46.0,24.48,11.88
2016,10,30,7,15,298.0,43.0,3.75,15.0,86.0,33.29,22.93
2016,10,30,7,30,404.0,55.0,3.9,15.0,126.0,43.2,32.33
2016,10,30,7,45,464.0,64.5,4.05,15.5,169.0,48.91,37.71
2016,10,30,8,0,524.0,74.0,4.2,16.0,212.0,54.45,42.74
2016,10,30,8,15,262.0,62.0,4.4,16.0,131.0,43.42,33.03
2016,10,30,8,30,0.0,50.0,4.6,16.0,50.0,46.46,35.71
2016,10,30,8,45,0.0,32.5,4.85,16.5,32.5,30.17,19.99
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,13.91,6.14
2016,10,30,9,15,0.0,12.5,5.25,17.0,12.5,11.6,4.15
2016,10,30,9,30,0.0,10.0,5.4,17.0,10.0,9.28,2.17
2016,10,30,9,45,0.0,59.5,5.6,17.5,59.5,55.35,40.75
2016,10,30,10,0,0.0,109.0,5.8,18.0,109.0,100.89,78.25
2016,10,30,10,15,17.0,170.0,5.85,18.0,180.0,161.03,126.99
2016,10,30,10,30,34.0,231.0,5.9,18.0,251.0,220.0,174.35
2016,10,30,10,45,90.5,256.5,5.95,18.5,311.0,269.44,213.17
2016,10,30,11,0,147.0,282.0,6.0,19.0,371.0,323.76,255.91
2016,10,30,11,15,246.5,273.0,5.95,19.0,425.5,374.97,296.93
2016,10,30,11,30,346.0,264.0,5.9,19.0,480.0,431.44,342.33
2016,10,30,11,45,597.0,183.5,5.9,19.0,556.0,515.13,410.67
2016,10,30,12,0,848.0,103.0,5.9,19.0,632.0,602.64,482.08
2016,10,30,12,15,846.0,103.0,5.85,19.0,626.5,623.71,499.53
2016,10,30,12,30,844.0,103.0,5.8,19.0,621.0,641.98,514.81
2016,10,30,12,45,841.0,101.5,5.75,19.0,607.5,655.2,526.1
2016,10,30,13,0,838.0,100.0,5.7,19.0,594.0,665.46,535.0
2016,10,30,13,15,829.0,98.5,5.55,19.0,572.5,668.72,538.15
2016,10,30,13,30,820.0,97.0,5.4,19.0,551.0,668.89,538.89
2016,10,30,13,45,436.5,154.0,5.3,19.0,394.5,473.13,383.42
2016,10,30,14,0,53.0,211.0,5.2,19.0,238.0,251.19,200.82
2016,10,30,14,15,141.0,199.0,5.05,18.5,264.0,309.15,250.58
2016,10,30,14,30,229.0,187.0,4.9,18.0,290.0,366.46,298.94
2016,10,30,14,45,465.0,134.0,4.75,18.0,317.5,471.7,386.95
2016,10,30,15,0,701.0,81.0,4.6,18.0,345.0,562.94,461.54
2016,10,30,15,15,662.0,76.5,4.3,17.5,301.5,523.16,429.65
2016,10,30,15,30,623.0,72.0,4.0,17.0,258.0,482.52,396.94
2016,10,30,15,45,562.0,66.0,3.75,17.0,212.5,426.87,350.53
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,372.21,303.57
2016,10,30,16,15,409.0,50.5,3.15,16.5,123.0,299.02,240.68
2016,10,30,16,30,317.0,41.0,2.8,16.0,79.0,229.88,178.49
2016,10,30,16,45,158.5,27.0,2.45,15.5,46.0,127.34,67.68
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,14.0,0.95,12.0,24.0,13.34,0.0
2016,10,31,7,0,259.0,28.0,0.9,12.0,48.0,23.19,10.34
2016,10,31,7,15,372.0,38.0,1.1,12.5,89.5,30.21,20.49
2016,10,31,7,30,485.0,48.0,1.3,13.0,131.0,36.99,27.13
2016,10,31,7,45,557.0,54.0,1.5,13.5,177.0,39.94,30.06
2016,10,31,8,0,629.0,60.0,1.7,14.0,223.0,42.91,32.83
2016,10,31,8,15,671.5,64.5,1.75,14.5,268.0,44.58,34.31
2016,10,31,8,30,714.0,69.0,1.8,15.0,313.0,50.98,39.92
2016,10,31,8,45,747.5,71.5,1.85,15.5,355.5,87.37,47.46
2016,10,31,9,0,781.0,74.0,1.9,16.0,398.0,133.11,73.61
2016,10,31,9,15,801.5,76.5,1.9,16.0,435.0,179.58,108.79
2016,10,31,9,30,822.0,79.0,1.9,16.0,472.0,227.14,148.96
2016,10,31,9,45,831.5,82.5,1.95,16.5,502.5,273.73,190.2
2016,10,31,10,0,841.0,86.0,2.0,17.0,533.0,319.92,231.34
2016,10,31,10,15,574.5,165.5,2.0,17.0,477.0,336.13,254.29
2016,10,31,10,30,308.0,245.0,2.0,17.0,421.0,332.3,257.85
2016,10,31,10,45,253.5,261.0,2.0,17.5,409.0,339.73,265.0
2016,10,31,11,0,199.0,277.0,2.0,18.0,397.0,342.45,267.68
2016,10,31,11,15,221.0,279.0,2.05,18.0,414.5,365.7,286.38
2016,10,31,11,30,243.0,281.0,2.1,18.0,432.0,389.79,305.62
2016,10,31,11,45,561.5,186.5,2.2,18.0,534.5,493.77,388.32
2016,10,31,12,0,880.0,92.0,2.3,18.0,637.0,605.97,476.21
2016,10,31,12,15,877.0,91.5,2.4,18.0,630.0,625.91,492.36
2016,10,31,12,30,874.0,91.0,2.5,18.0,623.0,642.95,506.8
2016,10,31,12,45,476.5,175.5,2.65,18.0,465.0,491.81,390.75
2016,10,31,13,0,79.0,260.0,2.8,18.0,307.0,307.81,243.61
2016,10,31,13,15,39.5,204.0,2.9,18.0,227.5,227.01,180.22
2016,10,31,13,30,0.0,148.0,3.0,18.0,148.0,140.07,109.82
2016,10,31,13,45,1.0,155.5,3.1,18.0,156.0,148.8,117.28
2016,10,31,14,0,2.0,163.0,3.2,18.0,164.0,157.98,125.01
2016,10,31,14,15,1.0,142.0,3.25,18.0,142.5,136.86,108.0
2016,10,31,14,30,0.0,121.0,3.3,18.0,121.0,115.59,90.77
2016,10,31,14,45,368.0,96.5,3.35,18.0,234.0,362.82,299.31
2016,10,31,15,0,736.0,72.0,3.4,18.0,347.0,568.8,464.21
2016,10,31,15,15,698.5,68.0,3.3,17.5,303.0,532.75,435.26
2016,10,31,15,30,661.0,64.0,3.2,17.0,259.0,493.12,403.94
2016,10,31,15,45,602.5,58.5,3.1,16.5,213.0,439.0,359.82
2016,10,31,16,0,544.0,53.0,3.0,16.0,167.0,385.84,314.78
2016,10,31,16,15,453.5,45.0,2.7,15.5,123.0,314.58,253.18
2016,10,31,16,30,363.0,37.0,2.4,15.0,79.0,247.39,191.54
2016,10,31,16,45,181.5,24.5,2.1,14.5,45.5,132.35,62.21
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,12.87,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,22.38,8.74
2016,11,1,7,15,350.5,37.5,1.3,12.5,85.0,29.92,20.13
2016,11,1,7,30,466.0,48.0,1.5,13.0,126.0,37.18,27.24
2016,11,1,7,45,540.5,54.0,1.7,13.5,172.0,40.11,30.18
2016,11,1,8,0,615.0,60.0,1.9,14.0,218.0,43.08,32.96
2016,11,1,8,15,659.5,65.0,1.9,14.0,263.0,45.14,34.87
2016,11,1,8,30,704.0,70.0,1.9,14.0,308.0,47.19,36.7
2016,11,1,8,45,738.0,72.5,1.95,14.5,350.0,85.41,47.33
2016,11,1,9,0,772.0,75.0,2.0,15.0,392.0,130.54,72.54
2016,11,1,9,15,400.5,129.5,2.0,15.0,295.0,158.41,109.41
2016,11,1,9,30,29.0,184.0,2.0,15.0,198.0,164.07,130.15
2016,11,1,9,45,441.0,132.5,2.0,15.5,364.5,215.71,157.58
2016,11,1,10,0,853.0,81.0,2.0,16.0,531.0,315.96,228.63
2016,11,1,10,15,863.5,82.5,2.0,16.0,556.0,360.44,268.42
2016,11,1,10,30,874.0,84.0,2.0,16.0,581.0,406.92,309.24
2016,11,1,10,45,881.0,85.0,2.0,16.5,598.5,447.11,343.77
2016,11,1,11,0,888.0,86.0,2.0,17.0,616.0,485.75,376.16
2016,11,1,11,15,891.5,86.5,2.0,17.0,625.5,520.48,405.49
2016,11,1,11,30,895.0,87.0,2.0,17.0,635.0,553.05,432.53
2016,11,1,11,45,894.0,87.5,2.05,17.5,636.5,580.86,454.83
2016,11,1,12,0,893.0,88.0,2.1,18.0,638.0,605.99,474.65
2016,11,1,12,15,891.0,88.0,2.1,18.0,631.5,627.26,491.91
2016,11,1,12,30,889.0,88.0,2.1,18.0,625.0,645.64,506.8
2016,11,1,12,45,880.5,88.5,2.15,18.0,610.5,657.46,516.96
2016,11,1,13,0,872.0,89.0,2.2,18.0,596.0,668.9,526.67
2016,11,1,13,15,864.0,87.5,2.15,18.0,574.5,673.04,530.52
2016,11,1,13,30,856.0,86.0,2.1,18.0,553.0,674.02,532.03
2016,11,1,13,45,843.0,84.5,2.1,18.0,524.0,668.55,529.05
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,660.03,523.79
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,644.13,513.67
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,625.51,501.33
2016,11,1,14,45,766.5,75.0,1.95,17.0,385.5,597.63,480.79
2016,11,1,15,0,739.0,72.0,1.9,17.0,345.0,567.68,458.25
2016,11,1,15,15,702.0,68.0,1.8,16.5,301.0,532.11,431.25
2016,11,1,15,30,665.0,64.0,1.7,16.0,257.0,492.87,400.53
2016,11,1,15,45,605.0,58.5,1.6,16.0,211.0,438.05,355.66
2016,11,1,16,0,545.0,53.0,1.5,16.0,165.0,384.22,310.05
2016,11,1,16,15,453.5,44.5,1.4,15.0,121.0,312.2,249.32
2016,11,1,16,30,362.0,36.0,1.3,14.0,77.0,244.4,187.66
2016,11,1,16,45,181.0,18.0,1.2,13.5,38.5,123.24,47.68
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,12.5,0.9,9.5,21.5,11.91,0.0
2016,11,2,7,0,260.0,25.0,0.9,10.0,43.0,20.58,6.47
2016,11,2,7,15,375.0,35.5,1.1,10.5,84.5,28.24,18.75
2016,11,2,7,30,490.0,46.0,1.3,11.0,126.0,35.58,26.03
2016,11,2,7,45,557.5,53.0,1.55,11.5,172.0,39.47,29.85
2016,11,2,8,0,625.0,60.0,1.8,12.0,218.0,43.3,33.43
2016,11,2,8,15,669.0,65.0,1.9,12.5,263.0,45.36,35.29
2016,11,2,8,30,713.0,70.0,2.0,13.0,308.0,47.41,37.06
2016,11,2,8,45,745.5,73.0,2.15,14.0,350.5,83.79,46.97
2016,11,2,9,0,778.0,76.0,2.3,15.0,393.0,129.41,71.8
2016,11,2,9,15,799.0,78.5,2.3,15.5,430.0,175.56,105.9
2016,11,2,9,30,820.0,81.0,2.3,16.0,467.0,222.87,145.3
2016,11,2,9,45,847.0,79.0,2.35,16.5,501.0,268.57,185.17
2016,11,2,10,0,874.0,77.0,2.4,17.0,535.0,319.2,229.55
2016,11,2,10,15,884.0,78.5,2.3,17.5,559.5,363.83,269.13
2016,11,2,10,30,894.0,80.0,2.2,18.0,584.0,407.52,307.1
2016,11,2,10,45,900.5,80.5,2.15,18.5,601.5,447.7,341.5
2016,11,2,11,0,907.0,81.0,2.1,19.0,619.0,486.24,373.63
2016,11,2,11,15,910.0,81.5,2.0,19.0,628.5,521.25,402.76
2016,11,2,11,30,913.0,82.0,1.9,19.0,638.0,554.03,429.41
2016,11,2,11,45,913.5,82.0,1.8,19.5,639.5,582.58,451.4
2016,11,2,12,0,914.0,82.0,1.7,20.0,641.0,608.47,470.77
2016,11,2,12,15,912.0,82.0,1.55,20.0,634.5,630.11,487.1
2016,11,2,12,30,910.0,82.0,1.4,20.0,628.0,648.79,500.83
2016,11,2,12,45,907.0,80.5,1.3,20.5,614.0,662.25,509.94
2016,11,2,13,0,904.0,79.0,1.2,21.0,600.0,672.57,516.58
2016,11,2,13,15,896.0,77.5,1.1,21.0,578.5,676.47,519.47
2016,11,2,13,30,888.0,76.0,1.0,21.0,557.0,677.15,520.01
2016,11,2,13,45,875.0,75.0,0.9,21.0,528.0,671.91,516.25
2016,11,2,14,0,862.0,74.0,0.8,21.0,499.0,663.61,510.26
2016,11,2,14,15,845.0,71.5,0.8,20.5,464.0,652.24,504.03
2016,11,2,14,30,828.0,69.0,0.8,20.0,429.0,634.04,492.86
2016,11,2,14,45,802.5,66.5,0.85,20.0,388.5,607.76,475.15
2016,11,2,15,0,777.0,64.0,0.9,20.0,348.0,579.31,455.32
2016,11,2,15,15,741.5,60.5,0.85,19.5,303.5,541.64,427.9
2016,11,2,15,30,706.0,57.0,0.8,19.0,259.0,502.73,398.55
2016,11,2,15,45,650.5,52.0,0.8,18.5,212.5,449.83,357.55
2016,11,2,16,0,595.0,47.0,0.8,18.0,166.0,401.91,318.32
2016,11,2,16,15,507.0,39.0,0.85,17.0,121.5,331.38,260.25
2016,11,2,16,30,419.0,31.0,0.9,16.0,77.0,265.19,199.77
2016,11,2,16,45,209.5,15.5,1.0,15.5,38.5,130.76,37.03
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.5,0.95,10.5,21.0,10.96,0.0
2016,11,3,7,0,282.0,23.0,0.9,11.0,42.0,18.8,3.95
2016,11,3,7,15,398.0,32.5,1.1,11.5,83.5,25.61,16.3
2016,11,3,7,30,514.0,42.0,1.3,12.0,125.0,32.16,22.85
2016,11,3,7,45,582.5,48.5,1.5,13.0,171.0,35.8,26.37
2016,11,3,8,0,651.0,55.0,1.7,14.0,217.0,39.39,29.65
2016,11,3,8,15,694.5,59.5,1.7,14.5,262.5,45.27,34.92
2016,11,3,8,30,738.0,64.0,1.7,15.0,308.0,47.37,36.71
2016,11,3,8,45,768.5,67.0,1.75,15.5,350.0,77.16,41.73
2016,11,3,9,0,799.0,70.0,1.8,16.0,392.0,123.62,66.28
2016,11,3,9,15,819.5,72.5,1.8,16.5,429.5,170.59,100.44
2016,11,3,9,30,840.0,75.0,1.8,17.0,467.0,218.63,140.08
2016,11,3,9,45,860.0,75.0,1.8,18.0,499.5,265.18,180.23
2016,11,3,10,0,880.0,75.0,1.8,19.0,532.0,316.02,224.1
2016,11,3,10,15,889.5,76.5,1.7,19.5,556.5,360.64,263.16
2016,11,3,10,30,899.0,78.0,1.6,20.0,581.0,404.26,300.53
2016,11,3,10,45,905.0,79.0,1.55,20.5,598.5,444.8,334.67
2016,11,3,11,0,911.0,80.0,1.5,21.0,616.0,483.65,366.49
2016,11,3,11,15,914.0,80.5,1.4,21.0,625.5,518.74,395.07
2016,11,3,11,30,917.0,81.0,1.3,21.0,635.0,551.58,421.14
2016,11,3,11,45,916.0,81.5,1.2,21.5,636.0,579.88,442.31
2016,11,3,12,0,915.0,82.0,1.1,22.0,637.0,605.44,460.82
2016,11,3,12,15,913.0,81.5,1.0,22.0,630.5,626.58,476.51
2016,11,3,12,30,911.0,81.0,0.9,22.0,624.0,644.74,489.7
2016,11,3,12,45,904.5,81.0,0.8,22.5,609.5,657.58,497.84
2016,11,3,13,0,898.0,81.0,0.7,23.0,595.0,667.25,503.52
2016,11,3,13,15,889.5,80.0,0.65,23.0,573.5,671.37,506.8
2016,11,3,13,30,881.0,79.0,0.6,23.0,552.0,672.31,507.84
2016,11,3,13,45,866.5,77.5,0.55,23.0,522.5,669.31,506.01
2016,11,3,14,0,852.0,76.0,0.5,23.0,493.0,659.83,499.75
2016,11,3,14,15,834.5,74.0,0.5,22.5,458.0,644.85,491.22
2016,11,3,14,30,817.0,72.0,0.5,22.0,423.0,627.09,480.56
2016,11,3,14,45,667.5,87.0,0.55,22.0,356.0,544.8,421.89
2016,11,3,15,0,518.0,102.0,0.6,22.0,289.0,456.44,357.45
2016,11,3,15,15,604.0,80.5,0.6,21.5,271.5,481.8,378.42
2016,11,3,15,30,690.0,59.0,0.6,21.0,254.0,492.81,386.88
2016,11,3,15,45,633.0,53.5,0.65,20.5,208.0,442.98,348.3
2016,11,3,16,0,576.0,48.0,0.7,20.0,162.0,390.7,306.46
2016,11,3,16,15,484.0,40.0,0.8,19.5,117.5,319.03,247.66
2016,11,3,16,30,392.0,32.0,0.9,19.0,73.0,251.84,186.0
2016,11,3,16,45,196.0,16.0,1.0,18.5,36.5,123.95,18.61
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,11.5,1.05,12.5,19.0,10.96,0.0
2016,11,4,7,0,240.0,23.0,1.0,13.0,38.0,18.96,2.1
2016,11,4,7,15,360.5,33.5,1.15,13.5,79.0,26.71,16.93
2016,11,4,7,30,481.0,44.0,1.3,14.0,120.0,34.14,24.33
2016,11,4,7,45,553.0,51.0,1.45,14.5,165.5,38.11,28.21
2016,11,4,8,0,625.0,58.0,1.6,15.0,211.0,42.01,31.84
2016,11,4,8,15,670.5,63.0,1.45,15.5,256.0,44.14,33.77
2016,11,4,8,30,716.0,68.0,1.3,16.0,301.0,50.96,39.76
2016,11,4,8,45,747.5,71.5,1.2,16.5,343.5,77.78,43.8
2016,11,4,9,0,779.0,75.0,1.1,17.0,386.0,123.53,67.15
2016,11,4,9,15,800.0,77.5,1.05,17.5,423.0,169.47,99.78
2016,11,4,9,30,821.0,80.0,1.0,18.0,460.0,216.56,137.92
2016,11,4,9,45,837.0,82.0,0.95,19.0,491.5,262.96,177.29
2016,11,4,10,0,853.0,84.0,0.9,20.0,523.0,309.52,217.03
2016,11,4,10,15,863.0,85.5,0.85,20.5,547.5,353.62,254.9
2016,11,4,10,30,873.0,87.0,0.8,21.0,572.0,396.87,291.22
2016,11,4,10,45,880.0,88.0,0.75,21.5,589.5,437.39,324.46
2016,11,4,11,0,887.0,89.0,0.7,22.0,607.0,478.03,356.64
2016,11,4,11,15,890.0,89.5,0.65,22.0,616.0,512.38,384.01
2016,11,4,11,30,893.0,90.0,0.6,22.0,625.0,544.55,409.05
2016,11,4,11,45,893.0,90.0,0.55,22.5,626.5,572.32,429.47
2016,11,4,12,0,893.0,90.0,0.5,23.0,628.0,597.46,447.44
2016,11,4,12,15,890.0,90.0,0.6,23.0,621.5,618.12,464.42
2016,11,4,12,30,887.0,90.0,0.7,23.0,615.0,635.86,479.19
2016,11,4,12,45,882.5,88.5,0.85,23.0,600.5,648.14,490.6
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,660.0,501.51
2016,11,4,13,15,868.5,86.0,1.1,23.0,564.5,663.82,506.2
2016,11,4,13,30,859.0,85.0,1.2,23.0,543.0,664.46,508.62
2016,11,4,13,45,846.5,83.0,1.3,23.0,514.0,658.91,506.59
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,650.3,502.27
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.0,634.28,492.64
2016,11,4,14,30,797.0,76.0,1.4,22.0,415.0,615.54,480.84
2016,11,4,14,45,771.5,72.5,1.45,22.0,375.5,588.68,462.18
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,559.7,441.41
2016,11,4,15,15,708.0,65.0,1.35,21.5,292.0,520.73,412.12
2016,11,4,15,30,670.0,61.0,1.2,21.0,248.0,484.35,383.7
2016,11,4,15,45,614.0,55.0,1.05,20.5,202.5,431.82,341.83
2016,11,4,16,0,558.0,49.0,0.9,20.0,157.0,380.14,298.98
2016,11,4,16,15,464.5,40.5,0.95,19.0,113.0,307.97,239.58
2016,11,4,16,30,371.0,32.0,1.0,18.0,69.0,240.4,176.67
2016,11,4,16,45,185.5,16.0,1.05,17.0,34.5,117.81,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,12.0,18.0,10.01,0.0
2016,11,5,7,0,249.0,21.0,1.0,12.0,36.0,17.16,0.0
2016,11,5,7,15,366.5,31.5,1.15,12.5,76.0,25.0,15.4
2016,11,5,7,30,484.0,42.0,1.3,13.0,116.0,32.5,22.95
2016,11,5,7,45,551.0,49.0,1.5,14.0,160.5,36.54,26.86
2016,11,5,8,0,618.0,56.0,1.7,15.0,205.0,40.51,30.49
2016,11,5,8,15,662.5,61.0,1.7,15.5,249.5,42.7,32.48
2016,11,5,8,30,707.0,66.0,1.7,16.0,294.0,49.39,38.36
2016,11,5,8,45,734.5,70.5,1.75,16.5,335.0,74.11,42.29
2016,11,5,9,0,762.0,75.0,1.8,17.0,376.0,119.56,65.15
2016,11,5,9,15,783.0,77.5,1.75,17.5,412.5,164.53,96.8
2016,11,5,9,30,804.0,80.0,1.7,18.0,449.0,210.67,134.18
2016,11,5,9,45,822.5,81.0,1.7,18.5,480.0,255.84,173.08
2016,11,5,10,0,841.0,82.0,1.7,19.0,511.0,301.42,212.94
2016,11,5,10,15,851.0,83.5,1.7,19.0,535.0,344.88,251.63
2016,11,5,10,30,861.0,85.0,1.7,19.0,559.0,387.52,289.09
2016,11,5,10,45,870.0,84.5,1.7,19.5,576.5,429.12,324.37
2016,11,5,11,0,879.0,84.0,1.7,20.0,594.0,466.56,355.6
2016,11,5,11,15,881.5,84.5,1.75,20.0,602.5,500.27,384.15
2016,11,5,11,30,884.0,85.0,1.8,20.0,611.0,531.79,410.45
2016,11,5,11,45,885.5,84.0,1.85,20.5,612.5,559.0,432.25
2016,11,5,12,0,887.0,83.0,1.9,21.0,614.0,583.66,451.69
2016,11,5,12,15,883.5,83.0,1.95,21.0,607.0,603.77,468.29
2016,11,5,12,30,880.0,83.0,2.0,21.0,600.0,620.96,482.53
2016,11,5,12,45,868.0,84.5,2.1,21.0,584.5,631.51,491.96
2016,11,5,13,0,856.0,86.0,2.2,21.0,569.0,641.51,500.81
2016,11,5,13,15,846.5,85.0,2.25,21.0,547.5,645.12,504.79
2016,11,5,13,30,837.0,84.0,2.3,21.0,526.0,645.64,506.47
2016,11,5,13,45,665.5,120.5,2.35,21.0,460.5,580.43,457.53
2016,11,5,14,0,494.0,157.0,2.4,21.0,395.0,506.08,401.01
2016,11,5,14,15,497.0,143.5,2.35,20.5,368.0,494.38,394.22
2016,11,5,14,30,500.0,130.0,2.3,20.0,341.0,480.51,385.2
2016,11,5,14,45,472.0,120.5,2.3,20.0,304.5,449.51,361.79
2016,11,5,15,0,444.0,111.0,2.3,20.0,268.0,417.41,337.11
2016,11,5,15,15,415.5,101.0,2.15,19.5,232.5,383.68,310.84
2016,11,5,15,30,387.0,91.0,2.0,19.0,197.0,349.57,283.46
2016,11,5,15,45,352.0,77.0,1.85,18.5,160.5,306.89,248.32
2016,11,5,16,0,317.0,63.0,1.7,18.0,124.0,264.74,212.43
2016,11,5,16,15,259.5,48.5,1.55,17.0,89.0,211.7,166.72
2016,11,5,16,30,202.0,34.0,1.4,16.0,54.0,161.83,118.31
2016,11,5,16,45,101.0,17.0,1.25,15.5,27.0,78.57,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,38.5,10.0,0.8,14.0,12.5,9.53,0.0
2016,11,6,7,0,77.0,20.0,0.8,14.0,25.0,16.69,0.0
2016,11,6,7,15,144.0,35.5,0.85,14.0,54.0,29.05,18.46
2016,11,6,7,30,211.0,51.0,0.9,14.0,83.0,39.06,28.53
2016,11,6,7,45,243.0,67.5,0.95,14.5,116.0,50.8,39.35
2016,11,6,8,0,275.0,84.0,1.0,15.0,149.0,65.44,52.51
2016,11,6,8,15,296.0,99.5,1.2,15.5,182.5,76.32,62.15
2016,11,6,8,30,317.0,115.0,1.4,16.0,216.0,86.85,71.29
2016,11,6,8,45,331.0,129.5,1.6,16.5,247.5,106.94,78.4
2016,11,6,9,0,345.0,144.0,1.8,17.0,279.0,139.2,97.68
2016,11,6,9,15,326.0,162.5,1.8,17.5,300.0,171.48,122.37
2016,11,6,9,30,307.0,181.0,1.8,18.0,321.0,201.92,147.61
2016,11,6,9,45,179.5,196.0,1.85,18.5,279.5,206.76,157.05
2016,11,6,10,0,52.0,211.0,1.9,19.0,238.0,198.4,154.78
2016,11,6,10,15,55.0,222.0,1.9,19.0,251.5,213.32,166.7
2016,11,6,10,30,58.0,233.0,1.9,19.0,265.0,228.48,178.72
2016,11,6,10,45,119.5,248.5,1.9,19.5,317.0,270.27,210.6
2016,11,6,11,0,181.0,264.0,1.9,20.0,369.0,318.23,247.25
2016,11,6,11,15,261.0,256.5,1.9,20.0,410.0,359.91,279.64
2016,11,6,11,30,341.0,249.0,1.9,20.0,451.0,405.47,315.17
2016,11,6,11,45,598.0,166.5,1.9,20.5,521.5,483.03,375.35
2016,11,6,12,0,855.0,84.0,1.9,21.0,592.0,563.46,437.29
2016,11,6,12,15,626.5,158.0,1.9,21.0,528.0,528.13,410.18
2016,11,6,12,30,398.0,232.0,1.9,21.0,464.0,471.98,367.2
2016,11,6,12,45,391.5,227.0,1.9,21.0,451.0,473.23,369.35
2016,11,6,13,0,385.0,222.0,1.9,21.0,438.0,472.86,369.86
2016,11,6,13,15,334.5,222.5,1.9,21.0,405.0,448.6,351.8
2016,11,6,13,30,284.0,223.0,1.9,21.0,372.0,422.48,332.21
2016,11,6,13,45,187.5,215.0,1.9,21.0,311.0,347.61,274.51
2016,11,6,14,0,91.0,207.0,1.9,21.0,250.0,271.3,214.42
2016,11,6,14,15,45.5,157.5,1.8,20.5,179.0,189.23,149.74
2016,11,6,14,30,0.0,108.0,1.7,20.0,108.0,102.7,79.43
2016,11,6,14,45,0.0,97.5,1.65,20.0,97.5,92.7,71.51
2016,11,6,15,0,0.0,87.0,1.6,20.0,87.0,82.68,63.38
2016,11,6,15,15,0.0,75.0,1.4,19.5,75.0,71.06,53.92
2016,11,6,15,30,0.0,63.0,1.2,19.0,63.0,59.39,44.27
2016,11,6,15,45,0.0,51.0,1.05,19.0,51.0,47.64,34.31
2016,11,6,16,0,0.0,39.0,0.9,19.0,39.0,36.23,24.54
2016,11,6,16,15,0.0,28.0,0.85,18.5,28.0,25.99,15.69
2016,11,6,16,30,0.0,17.0,0.8,18.0,17.0,15.76,6.38
2016,11,6,16,45,0.0,8.5,0.8,17.5,8.5,7.87,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,48.0,9.5,0.75,13.5,12.0,9.05,0.0
2016,11,7,7,0,96.0,19.0,0.7,14.0,24.0,15.0,0.0
2016,11,7,7,15,169.0,34.0,0.8,14.5,54.0,26.51,16.08
2016,11,7,7,30,242.0,49.0,0.9,15.0,84.0,37.6,27.07
2016,11,7,7,45,279.0,64.0,1.0,15.5,118.5,48.23,36.89
2016,11,7,8,0,316.0,79.0,1.1,16.0,153.0,58.47,46.16
2016,11,7,8,15,339.0,93.5,1.05,16.5,187.5,67.92,54.54
2016,11,7,8,30,362.0,108.0,1.0,17.0,222.0,77.04,62.45
2016,11,7,8,45,377.0,121.5,1.0,17.5,254.0,95.78,68.68
2016,11,7,9,0,392.0,135.0,1.0,18.0,286.0,130.0,88.16
2016,11,7,9,15,417.5,144.5,0.95,18.5,320.0,163.76,111.45
2016,11,7,9,30,443.0,154.0,0.9,19.0,354.0,199.68,139.0
2016,11,7,9,45,456.5,163.5,0.9,20.0,381.5,234.93,167.45
2016,11,7,10,0,470.0,173.0,0.9,21.0,409.0,270.89,196.72
2016,11,7,10,15,622.0,137.5,0.8,21.5,465.5,312.69,227.31
2016,11,7,10,30,774.0,102.0,0.7,22.0,522.0,366.17,267.68
2016,11,7,10,45,784.5,102.0,0.65,22.5,539.5,403.2,297.94
2016,11,7,11,0,795.0,102.0,0.6,23.0,557.0,439.21,326.62
2016,11,7,11,15,610.0,164.5,0.6,23.0,516.5,440.48,330.47
2016,11,7,11,30,425.0,227.0,0.6,23.0,476.0,427.67,322.63
2016,11,7,11,45,617.0,164.5,0.65,23.5,528.0,488.76,368.93
2016,11,7,12,0,809.0,102.0,0.7,24.0,580.0,553.45,417.07
2016,11,7,12,15,807.0,101.5,0.75,24.0,574.0,572.94,432.31
2016,11,7,12,30,805.0,101.0,0.8,24.0,568.0,589.79,445.91
2016,11,7,12,45,605.5,158.0,0.9,24.0,505.0,542.77,412.35
2016,11,7,13,0,406.0,215.0,1.0,24.0,442.0,477.26,364.76
2016,11,7,13,15,426.5,201.5,1.05,24.0,431.0,491.2,376.78
2016,11,7,13,30,447.0,188.0,1.1,24.0,420.0,496.88,382.28
2016,11,7,13,45,403.5,185.0,1.15,24.0,386.5,470.52,363.57
2016,11,7,14,0,360.0,182.0,1.2,24.0,353.0,433.78,337.24
2016,11,7,14,15,248.5,179.5,1.2,23.5,293.5,361.71,283.16
2016,11,7,14,30,137.0,177.0,1.2,23.0,234.0,281.13,221.13
2016,11,7,14,45,130.5,160.5,1.2,23.0,210.5,260.29,205.66
2016,11,7,15,0,124.0,144.0,1.2,23.0,187.0,238.99,189.25
2016,11,7,15,15,116.0,125.5,1.05,22.5,161.5,213.87,169.63
2016,11,7,15,30,108.0,107.0,0.9,22.0,136.0,188.39,149.26
2016,11,7,15,45,94.5,88.0,0.8,21.5,110.0,158.89,125.11
2016,11,7,16,0,81.0,69.0,0.7,21.0,84.0,129.32,100.33
2016,11,7,16,15,56.5,50.5,0.7,20.5,59.5,94.95,71.06
2016,11,7,16,30,32.0,32.0,0.7,20.0,35.0,53.35,34.01
2016,11,7,16,45,16.0,16.0,0.75,19.5,17.5,23.92,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
