Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,93.0,9.0,0.85,14.0,13.5,8.58,0.0
2016,11,8,7,0,186.0,18.0,0.8,14.0,27.0,14.67,0.0
2016,11,8,7,15,308.0,29.0,0.9,14.5,64.0,23.12,13.05
2016,11,8,7,30,430.0,40.0,1.0,15.0,101.0,31.17,21.44
2016,11,8,7,45,503.5,47.0,1.1,15.5,144.0,35.27,25.48
2016,11,8,8,0,577.0,54.0,1.2,16.0,187.0,39.29,29.25
2016,11,8,8,15,623.5,59.0,1.1,16.5,229.5,41.53,31.3
2016,11,8,8,30,670.0,64.0,1.0,17.0,272.0,43.76,33.25
2016,11,8,8,45,703.0,67.5,0.9,18.0,312.0,63.76,38.04
2016,11,8,9,0,736.0,71.0,0.8,19.0,352.0,106.71,56.7
2016,11,8,9,15,757.5,73.5,0.7,19.5,387.5,150.06,85.45
2016,11,8,9,30,779.0,76.0,0.6,20.0,423.0,194.65,120.22
2016,11,8,9,45,801.5,76.0,0.55,20.5,454.5,238.26,156.52
2016,11,8,10,0,824.0,76.0,0.5,21.0,486.0,282.65,194.15
2016,11,8,10,15,834.0,77.0,0.45,21.0,509.5,324.59,230.46
2016,11,8,10,30,844.0,78.0,0.4,21.0,533.0,368.6,267.61
2016,11,8,10,45,849.0,79.5,0.35,21.5,549.5,406.73,298.98
2016,11,8,11,0,854.0,81.0,0.3,22.0,566.0,443.26,328.15
2016,11,8,11,15,857.5,81.5,0.3,22.0,575.5,476.4,355.01
2016,11,8,11,30,861.0,82.0,0.3,22.0,585.0,507.49,379.74
2016,11,8,11,45,860.0,83.0,0.3,22.5,586.0,534.55,400.26
2016,11,8,12,0,859.0,84.0,0.3,23.0,587.0,559.08,418.47
2016,11,8,12,15,856.5,83.5,0.35,23.0,581.0,578.62,434.18
2016,11,8,12,30,854.0,83.0,0.4,23.0,575.0,595.36,447.77
2016,11,8,12,45,847.0,83.0,0.45,23.5,561.0,609.08,458.15
2016,11,8,13,0,840.0,83.0,0.5,24.0,547.0,618.27,465.27
2016,11,8,13,15,831.5,82.0,0.55,24.0,526.5,622.42,469.76
2016,11,8,13,30,823.0,81.0,0.6,24.0,506.0,623.56,472.12
2016,11,8,13,45,809.5,79.0,0.65,24.0,478.5,617.42,469.34
2016,11,8,14,0,796.0,77.0,0.7,24.0,451.0,608.37,464.45
2016,11,8,14,15,778.0,74.5,0.7,24.0,418.0,593.12,454.49
2016,11,8,14,30,760.0,72.0,0.7,24.0,385.0,575.29,442.5
2016,11,8,14,45,733.5,69.0,0.75,24.0,346.5,549.23,424.71
2016,11,8,15,0,707.0,66.0,0.8,24.0,308.0,521.22,404.93
2016,11,8,15,15,669.0,61.5,0.7,23.5,266.5,483.02,376.51
2016,11,8,15,30,631.0,57.0,0.6,23.0,225.0,447.34,348.9
2016,11,8,15,45,571.0,51.5,0.55,22.5,181.5,395.13,307.96
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,344.1,266.26
2016,11,8,16,15,415.5,37.0,0.6,21.0,97.0,273.27,208.33
2016,11,8,16,30,320.0,28.0,0.7,20.0,56.0,207.63,142.16
2016,11,8,16,45,160.0,14.0,0.85,19.5,28.0,81.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,70.5,9.0,0.8,13.0,12.0,8.58,0.0
2016,11,9,7,0,141.0,18.0,0.8,13.0,24.0,14.29,0.0
2016,11,9,7,15,256.5,31.0,0.95,13.5,60.0,25.22,14.48
2016,11,9,7,30,372.0,44.0,1.1,14.0,96.0,35.13,24.9
2016,11,9,7,45,450.0,52.5,1.25,14.5,138.5,40.36,30.03
2016,11,9,8,0,528.0,61.0,1.4,15.0,181.0,45.47,34.82
2016,11,9,8,15,577.5,67.5,1.4,15.5,223.5,48.68,37.76
2016,11,9,8,30,627.0,74.0,1.4,16.0,266.0,51.85,40.54
2016,11,9,8,45,665.0,78.0,1.45,16.5,307.0,64.63,41.06
2016,11,9,9,0,703.0,82.0,1.5,17.0,348.0,106.72,59.06
2016,11,9,9,15,726.5,85.0,1.55,17.5,384.0,149.45,87.38
2016,11,9,9,30,750.0,88.0,1.6,18.0,420.0,193.66,122.1
2016,11,9,9,45,784.0,85.5,1.7,19.0,453.5,240.08,160.5
2016,11,9,10,0,818.0,83.0,1.8,20.0,487.0,284.4,198.21
2016,11,9,10,15,829.0,84.5,1.7,20.5,511.0,326.85,235.35
2016,11,9,10,30,840.0,86.0,1.6,21.0,535.0,368.62,271.27
2016,11,9,10,45,847.0,87.0,1.55,21.5,552.0,407.49,304.27
2016,11,9,11,0,854.0,88.0,1.5,22.0,569.0,444.94,335.24
2016,11,9,11,15,857.5,88.5,1.4,22.5,578.5,478.7,362.39
2016,11,9,11,30,861.0,89.0,1.3,23.0,588.0,510.44,387.13
2016,11,9,11,45,860.5,89.5,1.25,23.5,589.0,537.93,408.28
2016,11,9,12,0,860.0,90.0,1.2,24.0,590.0,562.9,427.01
2016,11,9,12,15,857.0,89.5,1.15,24.0,584.0,582.81,442.5
2016,11,9,12,30,854.0,89.0,1.1,24.0,578.0,599.89,455.68
2016,11,9,12,45,854.0,86.5,1.05,24.5,565.0,613.77,465.5
2016,11,9,13,0,854.0,84.0,1.0,25.0,552.0,624.76,473.07
2016,11,9,13,15,844.5,82.5,0.9,25.0,531.0,627.93,475.41
2016,11,9,13,30,835.0,81.0,0.8,25.0,510.0,628.02,475.49
2016,11,9,13,45,818.5,80.0,0.75,25.0,481.5,621.2,471.12
2016,11,9,14,0,802.0,79.0,0.7,25.0,453.0,611.45,464.65
2016,11,9,14,15,783.0,76.5,0.65,24.5,419.0,595.65,454.7
2016,11,9,14,30,764.0,74.0,0.6,24.0,385.0,577.26,442.71
2016,11,9,14,45,734.0,71.0,0.6,24.0,346.0,549.12,423.03
2016,11,9,15,0,704.0,68.0,0.6,24.0,307.0,519.09,401.48
2016,11,9,15,15,664.5,63.5,0.55,23.5,265.0,483.4,375.28
2016,11,9,15,30,625.0,59.0,0.5,23.0,223.0,444.23,345.53
2016,11,9,15,45,564.5,52.5,0.5,22.5,179.5,390.88,304.13
2016,11,9,16,0,504.0,46.0,0.5,22.0,136.0,338.73,261.83
2016,11,9,16,15,407.5,37.0,0.6,21.5,95.5,267.97,203.35
2016,11,9,16,30,311.0,28.0,0.7,21.0,55.0,201.99,134.69
2016,11,9,16,45,155.5,14.0,0.8,20.5,27.5,79.13,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,75.5,8.0,0.9,14.0,11.5,7.63,0.0
2016,11,10,7,0,151.0,16.0,0.9,14.0,23.0,15.25,0.0
2016,11,10,7,15,271.5,28.0,1.15,14.5,58.0,22.5,11.85
2016,11,10,7,30,392.0,40.0,1.4,15.0,93.0,31.54,21.61
2016,11,10,7,45,468.0,48.5,1.65,16.0,135.5,36.94,26.81
2016,11,10,8,0,544.0,57.0,1.9,17.0,178.0,42.2,31.62
2016,11,10,8,15,592.5,62.5,1.9,17.5,220.5,44.71,33.93
2016,11,10,8,30,641.0,68.0,1.9,18.0,263.0,47.23,36.13
2016,11,10,8,45,620.0,80.0,1.95,18.5,290.0,63.38,41.68
2016,11,10,9,0,599.0,92.0,2.0,19.0,317.0,105.72,62.03
2016,11,10,9,15,558.0,113.0,2.0,19.5,338.5,151.06,95.44
2016,11,10,9,30,517.0,134.0,2.0,20.0,360.0,190.99,128.89
2016,11,10,9,45,476.0,155.0,2.0,20.5,374.5,227.1,160.77
2016,11,10,10,0,435.0,176.0,2.0,21.0,389.0,259.23,189.53
2016,11,10,10,15,420.0,189.5,1.95,21.5,403.5,288.91,215.05
2016,11,10,10,30,405.0,203.0,1.9,22.0,418.0,316.81,238.62
2016,11,10,10,45,624.0,145.0,1.85,22.5,488.0,370.33,278.34
2016,11,10,11,0,843.0,87.0,1.8,23.0,558.0,436.24,328.42
2016,11,10,11,15,633.0,154.5,1.7,23.0,511.5,434.67,330.5
2016,11,10,11,30,423.0,222.0,1.6,23.0,465.0,417.09,318.98
2016,11,10,11,45,421.5,223.0,1.5,23.0,466.0,433.83,332.51
2016,11,10,12,0,420.0,224.0,1.4,23.0,467.0,449.24,344.57
2016,11,10,12,15,631.0,156.0,1.3,23.0,516.5,518.85,398.04
2016,11,10,12,30,842.0,88.0,1.2,23.0,566.0,588.59,450.64
2016,11,10,12,45,836.0,87.0,1.1,23.5,552.0,600.25,458.1
2016,11,10,13,0,830.0,86.0,1.0,24.0,538.0,608.95,463.7
2016,11,10,13,15,455.0,154.0,0.95,24.0,400.5,454.8,349.82
2016,11,10,13,30,80.0,222.0,0.9,24.0,263.0,273.49,210.49
2016,11,10,13,45,91.5,211.5,0.85,24.5,255.5,272.65,210.97
2016,11,10,14,0,103.0,201.0,0.8,25.0,248.0,271.53,210.27
2016,11,10,14,15,99.5,186.5,0.7,24.5,229.5,256.02,199.01
2016,11,10,14,30,96.0,172.0,0.6,24.0,211.0,240.13,187.38
2016,11,10,14,45,92.5,155.0,0.5,24.0,189.5,220.92,172.66
2016,11,10,15,0,89.0,138.0,0.4,24.0,168.0,201.33,157.45
2016,11,10,15,15,82.0,120.0,0.35,23.5,144.5,178.11,139.43
2016,11,10,15,30,75.0,102.0,0.3,23.0,121.0,154.7,120.83
2016,11,10,15,45,63.5,83.0,0.3,23.0,97.0,127.29,98.36
2016,11,10,16,0,52.0,64.0,0.3,23.0,73.0,99.77,75.36
2016,11,10,16,15,29.0,46.0,0.4,22.5,51.0,67.94,48.57
2016,11,10,16,30,6.0,28.0,0.5,22.0,29.0,32.12,16.65
2016,11,10,16,45,3.0,14.0,0.6,21.5,14.5,14.6,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,8.1,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,16.2,0.0
2016,11,11,7,15,111.0,31.0,1.35,14.5,45.5,25.45,13.61
2016,11,11,7,30,222.0,45.0,1.6,15.0,74.0,34.74,24.28
2016,11,11,7,45,265.0,60.5,1.85,16.0,108.5,45.92,34.59
2016,11,11,8,0,308.0,76.0,2.1,17.0,143.0,56.69,44.29
2016,11,11,8,15,335.5,90.0,2.05,17.5,177.5,65.91,52.51
2016,11,11,8,30,363.0,104.0,2.0,18.0,212.0,74.8,60.26
2016,11,11,8,45,387.5,114.5,2.0,18.5,245.0,85.33,63.13
2016,11,11,9,0,412.0,125.0,2.0,19.0,278.0,118.0,78.98
2016,11,11,9,15,463.0,129.0,2.05,19.5,317.0,150.74,99.35
2016,11,11,9,30,514.0,133.0,2.1,20.0,356.0,187.87,126.49
2016,11,11,9,45,489.0,150.0,2.2,20.5,374.5,223.99,157.78
2016,11,11,10,0,464.0,167.0,2.3,21.0,393.0,257.46,187.29
2016,11,11,10,15,652.5,125.5,2.35,21.5,460.0,302.13,219.81
2016,11,11,10,30,841.0,84.0,2.4,22.0,527.0,361.05,265.14
2016,11,11,10,45,531.5,167.0,2.5,22.5,450.0,351.45,265.67
2016,11,11,11,0,222.0,250.0,2.6,23.0,373.0,319.14,245.25
2016,11,11,11,15,154.5,253.0,2.65,23.0,340.0,302.57,233.78
2016,11,11,11,30,87.0,256.0,2.7,23.0,307.0,279.38,216.42
2016,11,11,11,45,81.0,255.5,2.75,23.0,302.5,280.87,217.93
2016,11,11,12,0,75.0,255.0,2.8,23.0,298.0,281.74,218.84
2016,11,11,12,15,148.0,255.0,2.75,23.0,339.0,330.87,257.65
2016,11,11,12,30,221.0,255.0,2.7,23.0,380.0,379.39,295.71
2016,11,11,12,45,182.0,250.5,2.7,23.0,351.5,358.7,279.87
2016,11,11,13,0,143.0,246.0,2.7,23.0,323.0,336.18,262.69
2016,11,11,13,15,466.5,170.0,2.6,22.5,408.5,476.88,375.75
2016,11,11,13,30,790.0,94.0,2.5,22.0,494.0,607.74,477.9
2016,11,11,13,45,567.5,136.0,2.45,22.0,415.5,519.32,409.53
2016,11,11,14,0,345.0,178.0,2.4,22.0,337.0,414.7,328.53
2016,11,11,14,15,259.0,173.5,2.3,21.5,287.5,358.07,285.29
2016,11,11,14,30,173.0,169.0,2.2,21.0,238.0,292.73,234.08
2016,11,11,14,45,161.5,154.0,2.15,20.5,213.5,270.29,217.16
2016,11,11,15,0,150.0,139.0,2.1,20.0,189.0,247.49,199.43
2016,11,11,15,15,139.0,120.5,1.9,19.5,162.0,220.28,177.66
2016,11,11,15,30,128.0,102.0,1.7,19.0,135.0,192.72,155.09
2016,11,11,15,45,111.0,83.0,1.55,18.5,107.5,160.98,128.49
2016,11,11,16,0,94.0,64.0,1.4,18.0,80.0,129.23,101.29
2016,11,11,16,15,62.0,46.0,1.3,17.5,55.0,91.74,68.7
2016,11,11,16,30,30.0,28.0,1.2,17.0,30.0,53.42,30.98
2016,11,11,16,45,15.0,14.0,1.15,17.0,15.0,19.6,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,14.0,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,14.0,20.0,13.34,0.0
2016,11,12,7,15,284.5,25.5,0.85,14.5,55.0,20.45,9.32
2016,11,12,7,30,416.0,37.0,0.9,15.0,90.0,29.14,19.42
2016,11,12,7,45,494.0,44.0,1.0,15.5,132.0,33.33,23.65
2016,11,12,8,0,572.0,51.0,1.1,16.0,174.0,37.45,27.55
2016,11,12,8,15,621.0,56.5,1.05,16.5,217.0,40.19,30.09
2016,11,12,8,30,670.0,62.0,1.0,17.0,260.0,42.9,32.48
2016,11,12,8,45,705.0,65.0,1.0,17.5,300.0,52.59,40.93
2016,11,12,9,0,740.0,68.0,1.0,18.0,340.0,94.7,49.8
2016,11,12,9,15,763.0,71.0,0.95,18.5,376.0,138.34,76.92
2016,11,12,9,30,786.0,74.0,0.9,19.0,412.0,183.37,111.21
2016,11,12,9,45,809.0,73.5,0.9,19.5,443.5,226.46,146.99
2016,11,12,10,0,832.0,73.0,0.9,20.0,475.0,270.36,184.64
2016,11,12,10,15,843.0,74.5,0.85,20.5,499.0,313.06,221.7
2016,11,12,10,30,854.0,76.0,0.8,21.0,523.0,357.92,259.72
2016,11,12,10,45,861.5,76.5,0.75,21.5,540.0,396.24,291.93
2016,11,12,11,0,869.0,77.0,0.7,22.0,557.0,433.1,322.1
2016,11,12,11,15,873.0,77.5,0.75,22.0,566.5,466.77,350.3
2016,11,12,11,30,877.0,78.0,0.8,22.0,576.0,498.4,376.4
2016,11,12,11,45,877.0,78.5,0.85,22.5,577.5,525.83,398.18
2016,11,12,12,0,877.0,79.0,0.9,23.0,579.0,550.74,417.64
2016,11,12,12,15,874.5,79.0,1.0,23.0,573.0,571.13,434.71
2016,11,12,12,30,872.0,79.0,1.1,23.0,567.0,588.71,449.53
2016,11,12,12,45,864.0,79.0,1.25,23.0,553.0,600.17,460.16
2016,11,12,13,0,856.0,79.0,1.4,23.0,539.0,608.58,468.46
2016,11,12,13,15,847.0,78.0,1.45,23.0,518.5,615.03,474.48
2016,11,12,13,30,838.0,77.0,1.5,23.0,498.0,616.1,476.6
2016,11,12,13,45,824.0,75.5,1.6,23.0,470.5,610.48,474.15
2016,11,12,14,0,810.0,74.0,1.7,23.0,443.0,601.94,469.42
2016,11,12,14,15,725.5,82.5,1.7,22.5,394.0,557.95,438.19
2016,11,12,14,30,641.0,91.0,1.7,22.0,345.0,515.07,407.18
2016,11,12,14,45,679.0,77.0,1.7,22.0,322.0,517.49,410.02
2016,11,12,15,0,717.0,63.0,1.7,22.0,299.0,513.62,407.42
2016,11,12,15,15,677.0,58.5,1.6,21.0,257.5,474.77,378.24
2016,11,12,15,30,637.0,54.0,1.5,20.0,216.0,438.38,349.82
2016,11,12,15,45,574.0,48.5,1.45,19.5,172.5,385.41,306.68
2016,11,12,16,0,511.0,43.0,1.4,19.0,129.0,333.78,262.85
2016,11,12,16,15,408.0,34.0,1.4,18.5,89.0,260.86,199.96
2016,11,12,16,30,305.0,25.0,1.4,18.0,49.0,190.11,117.35
2016,11,12,16,45,152.5,12.5,1.4,17.5,24.5,75.14,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,76.0,7.0,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,152.0,14.0,0.6,13.0,18.0,13.34,0.0
2016,11,13,7,15,287.0,25.0,0.65,13.5,53.0,20.15,8.5
2016,11,13,7,30,422.0,36.0,0.7,14.0,88.0,28.39,18.8
2016,11,13,7,45,498.0,43.5,0.75,14.5,130.5,33.07,23.51
2016,11,13,8,0,574.0,51.0,0.8,15.0,173.0,37.64,27.83
2016,11,13,8,15,623.5,56.5,0.75,15.0,215.5,40.37,30.45
2016,11,13,8,30,673.0,62.0,0.7,15.0,258.0,43.08,32.94
2016,11,13,8,45,705.0,66.0,0.65,15.5,298.0,51.19,40.07
2016,11,13,9,0,737.0,70.0,0.6,16.0,338.0,93.83,50.41
2016,11,13,9,15,760.5,73.0,0.55,16.5,374.0,137.25,76.9
2016,11,13,9,30,784.0,76.0,0.5,17.0,410.0,182.13,110.8
2016,11,13,9,45,801.5,78.0,0.5,17.5,441.0,226.12,147.35
2016,11,13,10,0,819.0,80.0,0.5,18.0,472.0,270.49,185.39
2016,11,13,10,15,830.5,81.5,0.55,18.5,496.0,312.78,222.24
2016,11,13,10,30,842.0,83.0,0.6,19.0,520.0,354.44,258.16
2016,11,13,10,45,851.5,83.5,0.65,19.5,537.5,393.58,291.49
2016,11,13,11,0,861.0,84.0,0.7,20.0,555.0,431.47,323.08
2016,11,13,11,15,865.0,84.5,0.75,20.0,565.0,465.49,351.74
2016,11,13,11,30,869.0,85.0,0.8,20.0,575.0,497.51,378.31
2016,11,13,11,45,871.0,85.0,0.85,20.5,577.0,525.99,401.02
2016,11,13,12,0,873.0,85.0,0.9,21.0,579.0,551.4,421.0
2016,11,13,12,15,870.5,84.5,0.95,21.0,573.0,571.3,437.47
2016,11,13,12,30,868.0,84.0,1.0,21.0,567.0,589.84,452.68
2016,11,13,12,45,866.0,82.0,1.05,21.5,554.0,601.34,461.88
2016,11,13,13,0,864.0,80.0,1.1,22.0,541.0,613.68,471.44
2016,11,13,13,15,855.0,78.5,1.1,22.0,520.0,617.39,475.19
2016,11,13,13,30,846.0,77.0,1.1,22.0,499.0,618.01,476.7
2016,11,13,13,45,832.5,75.5,1.1,22.0,471.5,612.81,473.93
2016,11,13,14,0,819.0,74.0,1.1,22.0,444.0,604.66,468.96
2016,11,13,14,15,800.0,71.5,1.05,21.5,410.5,589.14,458.99
2016,11,13,14,30,781.0,69.0,1.0,21.0,377.0,571.0,446.86
2016,11,13,14,45,753.0,66.0,1.0,21.0,338.0,544.44,427.7
2016,11,13,15,0,725.0,63.0,1.0,21.0,299.0,515.91,406.52
2016,11,13,15,15,684.5,58.5,0.9,20.5,257.0,476.8,376.73
2016,11,13,15,30,644.0,54.0,0.8,20.0,215.0,436.78,345.15
2016,11,13,15,45,581.5,48.0,0.7,19.5,171.5,386.97,304.63
2016,11,13,16,0,519.0,42.0,0.6,19.0,128.0,335.03,260.87
2016,11,13,16,15,415.5,33.0,0.7,18.5,88.0,262.04,198.84
2016,11,13,16,30,312.0,24.0,0.8,18.0,48.0,190.33,112.12
2016,11,13,16,45,156.0,12.0,0.9,17.5,24.0,75.71,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,79.0,6.0,0.6,13.0,8.5,0.0,0.0
2016,11,14,7,0,158.0,12.0,0.6,13.0,17.0,11.44,0.0
2016,11,14,7,15,297.5,23.0,0.55,13.0,52.0,18.39,6.55
2016,11,14,7,30,437.0,34.0,0.5,13.0,87.0,26.72,17.37
2016,11,14,7,45,516.0,41.0,0.5,13.5,129.5,31.04,21.81
2016,11,14,8,0,595.0,48.0,0.5,14.0,172.0,35.28,25.86
2016,11,14,8,15,645.0,53.0,0.45,14.5,215.5,41.34,31.39
2016,11,14,8,30,695.0,58.0,0.4,15.0,259.0,44.05,33.82
2016,11,14,8,45,374.0,101.0,0.4,15.5,211.0,71.36,57.87
2016,11,14,9,0,53.0,144.0,0.4,16.0,163.0,122.03,95.3
2016,11,14,9,15,64.0,160.5,0.4,16.5,186.0,141.13,109.26
2016,11,14,9,30,75.0,177.0,0.4,17.0,209.0,161.42,124.55
2016,11,14,9,45,203.0,183.0,0.45,17.5,277.5,194.87,145.91
2016,11,14,10,0,331.0,189.0,0.5,18.0,346.0,240.41,177.97
2016,11,14,10,15,185.5,199.5,0.5,18.5,288.5,227.52,173.13
2016,11,14,10,30,40.0,210.0,0.5,19.0,231.0,200.61,155.76
2016,11,14,10,45,31.0,208.5,0.55,19.5,225.0,199.83,155.28
2016,11,14,11,0,22.0,207.0,0.6,20.0,219.0,198.56,154.17
2016,11,14,11,15,20.5,208.5,0.55,20.0,220.0,201.04,156.04
2016,11,14,11,30,19.0,210.0,0.5,20.0,221.0,203.32,157.74
2016,11,14,11,45,197.0,218.5,0.45,20.5,329.5,305.78,236.71
2016,11,14,12,0,375.0,227.0,0.4,21.0,438.0,418.37,320.16
2016,11,14,12,15,628.0,153.5,0.4,21.0,503.0,505.15,384.85
2016,11,14,12,30,881.0,80.0,0.4,21.0,568.0,588.5,446.6
2016,11,14,12,45,874.0,80.0,0.45,21.5,554.0,600.79,455.43
2016,11,14,13,0,867.0,80.0,0.5,22.0,540.0,612.35,464.37
2016,11,14,13,15,858.0,78.5,0.55,22.0,519.0,616.14,468.69
2016,11,14,13,30,849.0,77.0,0.6,22.0,498.0,616.84,470.81
2016,11,14,13,45,836.0,75.5,0.7,22.0,470.5,612.04,469.48
2016,11,14,14,0,823.0,74.0,0.8,22.0,443.0,604.28,465.88
2016,11,14,14,15,804.0,71.5,0.85,21.5,409.5,588.84,456.93
2016,11,14,14,30,785.0,69.0,0.9,21.0,376.0,570.78,445.75
2016,11,14,14,45,757.0,65.5,0.95,21.0,337.0,543.73,426.68
2016,11,14,15,0,729.0,62.0,1.0,21.0,298.0,514.7,405.49
2016,11,14,15,15,688.5,58.0,0.95,20.0,256.0,476.28,377.17
2016,11,14,15,30,648.0,54.0,0.9,19.0,214.0,436.9,346.85
2016,11,14,15,45,584.0,48.0,0.85,18.5,170.5,386.52,305.82
2016,11,14,16,0,520.0,42.0,0.8,18.0,127.0,333.99,261.42
2016,11,14,16,15,414.0,33.0,0.85,17.0,86.5,260.14,198.15
2016,11,14,16,30,308.0,24.0,0.9,16.0,46.0,186.78,105.52
2016,11,14,16,45,154.0,12.0,0.95,15.5,23.0,74.49,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,100.0,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,200.0,11.0,0.9,12.0,16.0,10.48,0.0
2016,11,15,7,15,341.5,20.5,1.1,12.5,51.0,17.66,5.15
2016,11,15,7,30,483.0,30.0,1.3,13.0,86.0,25.37,16.07
2016,11,15,7,45,556.5,36.0,1.55,13.5,128.5,29.32,20.21
2016,11,15,8,0,630.0,42.0,1.8,14.0,171.0,33.25,23.98
2016,11,15,8,15,675.5,46.0,1.9,14.5,213.0,35.3,25.93
2016,11,15,8,30,721.0,50.0,2.0,15.0,255.0,37.37,27.8
2016,11,15,8,45,750.5,53.0,2.1,15.5,294.5,38.59,28.84
2016,11,15,9,0,780.0,56.0,2.2,16.0,334.0,79.35,38.9
2016,11,15,9,15,800.0,58.0,2.3,16.5,369.0,123.37,64.71
2016,11,15,9,30,820.0,60.0,2.4,17.0,404.0,172.98,102.54
2016,11,15,9,45,544.5,128.5,2.5,17.5,364.0,210.17,145.88
2016,11,15,10,0,269.0,197.0,2.6,18.0,324.0,230.71,174.28
2016,11,15,10,15,547.0,139.0,2.65,18.0,413.5,274.14,202.72
2016,11,15,10,30,825.0,81.0,2.7,18.0,503.0,341.14,252.96
2016,11,15,10,45,594.0,149.5,2.8,18.5,458.5,352.2,269.05
2016,11,15,11,0,363.0,218.0,2.9,19.0,414.0,344.14,267.4
2016,11,15,11,15,602.0,152.0,2.95,19.0,483.5,407.14,316.91
2016,11,15,11,30,841.0,86.0,3.0,19.0,553.0,479.13,374.09
2016,11,15,11,45,841.5,86.0,3.15,19.0,554.5,505.92,397.24
2016,11,15,12,0,842.0,86.0,3.3,19.0,556.0,530.32,418.35
2016,11,15,12,15,462.0,165.0,3.4,19.0,422.5,420.83,334.34
2016,11,15,12,30,82.0,244.0,3.5,19.0,289.0,281.99,223.3
2016,11,15,12,45,82.0,238.0,3.65,19.0,282.0,279.84,222.41
2016,11,15,13,0,82.0,232.0,3.8,19.0,275.0,277.36,220.89
2016,11,15,13,15,81.0,223.0,3.85,18.5,264.5,270.85,216.55
2016,11,15,13,30,80.0,214.0,3.9,18.0,254.0,263.99,211.91
2016,11,15,13,45,45.5,187.0,3.95,18.0,209.0,216.51,173.57
2016,11,15,14,0,11.0,160.0,4.0,18.0,164.0,161.69,128.73
2016,11,15,14,15,8.5,148.5,3.95,17.5,151.5,149.61,119.33
2016,11,15,14,30,6.0,137.0,3.9,17.0,139.0,137.53,109.77
2016,11,15,14,45,3.0,124.0,3.85,17.0,125.0,123.57,98.3
2016,11,15,15,0,0.0,111.0,3.8,17.0,111.0,109.66,86.77
2016,11,15,15,15,0.0,95.0,3.65,16.5,95.0,94.13,73.93
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,78.45,60.74
2016,11,15,15,45,0.0,63.0,3.35,15.5,63.0,62.58,47.17
2016,11,15,16,0,0.0,47.0,3.2,15.0,47.0,46.4,33.16
2016,11,15,16,15,0.0,32.0,2.85,14.5,32.0,30.99,19.54
2016,11,15,16,30,0.0,17.0,2.5,14.0,17.0,15.78,3.54
2016,11,15,16,45,0.0,8.5,2.2,14.0,8.5,8.1,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,72.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,144.0,12.0,1.6,10.0,15.0,11.44,0.0
2016,11,16,7,15,300.5,22.5,1.95,10.5,50.0,18.23,4.38
2016,11,16,7,30,457.0,33.0,2.3,11.0,85.0,26.15,16.76
2016,11,16,7,45,542.5,39.5,2.65,11.5,128.5,30.07,21.0
2016,11,16,8,0,628.0,46.0,3.0,12.0,172.0,37.16,27.64
2016,11,16,8,15,678.5,51.0,3.25,12.5,216.0,39.93,30.28
2016,11,16,8,30,729.0,56.0,3.5,13.0,260.0,42.72,32.82
2016,11,16,8,45,761.0,59.0,3.75,13.5,301.0,43.74,33.68
2016,11,16,9,0,793.0,62.0,4.0,14.0,342.0,82.4,42.52
2016,11,16,9,15,815.5,64.5,4.05,14.0,378.5,127.67,68.79
2016,11,16,9,30,838.0,67.0,4.1,14.0,415.0,174.18,104.14
2016,11,16,9,45,852.0,69.5,4.15,14.5,445.5,220.08,143.39
2016,11,16,10,0,866.0,72.0,4.2,15.0,476.0,265.95,184.46
2016,11,16,10,15,480.0,148.0,4.2,15.0,374.0,261.14,196.91
2016,11,16,10,30,94.0,224.0,4.2,15.0,272.0,228.95,182.17
2016,11,16,10,45,495.0,151.0,4.2,15.0,415.0,314.38,245.44
2016,11,16,11,0,896.0,78.0,4.2,15.0,558.0,432.27,337.21
2016,11,16,11,15,899.0,78.5,4.2,15.0,567.5,466.35,367.61
2016,11,16,11,30,902.0,79.0,4.2,15.0,577.0,498.27,395.95
2016,11,16,11,45,498.0,164.5,4.25,15.0,439.5,406.87,326.87
2016,11,16,12,0,94.0,250.0,4.3,15.0,302.0,285.34,229.42
2016,11,16,12,15,492.5,165.5,4.25,15.0,434.5,436.11,353.58
2016,11,16,12,30,891.0,81.0,4.2,15.0,567.0,588.87,476.17
2016,11,16,12,45,883.5,80.5,4.2,15.0,553.0,600.62,486.14
2016,11,16,13,0,876.0,80.0,4.2,15.0,539.0,611.53,495.9
2016,11,16,13,15,866.5,79.0,4.15,15.0,518.0,615.78,500.27
2016,11,16,13,30,857.0,78.0,4.1,15.0,497.0,616.92,502.16
2016,11,16,13,45,839.0,77.5,4.1,15.0,468.5,610.37,498.07
2016,11,16,14,0,821.0,77.0,4.1,15.0,440.0,600.85,491.54
2016,11,16,14,15,800.5,74.5,4.0,14.5,406.0,584.74,480.39
2016,11,16,14,30,780.0,72.0,3.9,14.0,372.0,566.01,466.86
2016,11,16,14,45,747.0,69.5,3.85,14.0,333.0,537.45,444.35
2016,11,16,15,0,714.0,67.0,3.8,14.0,294.0,506.97,419.73
2016,11,16,15,15,671.0,62.0,3.5,13.5,251.5,469.98,389.31
2016,11,16,15,30,628.0,57.0,3.2,13.0,209.0,429.34,354.9
2016,11,16,15,45,557.0,51.0,2.95,13.0,165.5,372.67,305.68
2016,11,16,16,0,486.0,45.0,2.7,13.0,122.0,317.55,256.27
2016,11,16,16,15,373.0,35.0,2.4,12.5,82.5,240.81,186.93
2016,11,16,16,30,260.0,25.0,2.1,12.0,43.0,163.25,82.4
2016,11,16,16,45,130.0,12.5,1.85,11.5,21.5,64.53,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,59.5,5.0,0.7,7.0,6.5,0.0,0.0
2016,11,17,7,0,119.0,10.0,0.7,7.0,13.0,9.53,0.0
2016,11,17,7,15,267.0,21.5,0.8,7.5,46.0,17.4,2.6
2016,11,17,7,30,415.0,33.0,0.9,8.0,79.0,26.29,17.03
2016,11,17,7,45,506.5,40.0,1.0,8.5,122.0,30.63,21.79
2016,11,17,8,0,598.0,47.0,1.1,9.0,165.0,34.92,26.0
2016,11,17,8,15,650.0,52.0,1.2,9.5,208.0,40.96,31.64
2016,11,17,8,30,702.0,57.0,1.3,10.0,251.0,43.71,34.16
2016,11,17,8,45,742.0,59.0,1.4,10.5,292.5,43.84,34.24
2016,11,17,9,0,782.0,61.0,1.5,11.0,334.0,78.52,41.14
2016,11,17,9,15,805.5,63.5,1.6,11.5,370.5,123.21,66.39
2016,11,17,9,30,829.0,66.0,1.7,12.0,407.0,169.26,100.85
2016,11,17,9,45,849.0,67.0,1.85,12.5,439.0,214.46,139.03
2016,11,17,10,0,869.0,68.0,2.0,13.0,471.0,263.96,182.67
2016,11,17,10,15,880.0,69.0,2.05,13.5,495.5,306.97,221.79
2016,11,17,10,30,891.0,70.0,2.1,14.0,520.0,349.15,259.99
2016,11,17,10,45,899.5,70.5,2.2,14.5,537.5,388.94,295.79
2016,11,17,11,0,908.0,71.0,2.3,15.0,555.0,427.27,329.68
2016,11,17,11,15,912.0,71.5,2.25,15.0,565.0,462.04,360.36
2016,11,17,11,30,916.0,72.0,2.2,15.0,575.0,494.7,388.65
2016,11,17,11,45,917.5,71.5,2.2,15.5,577.0,522.88,412.28
2016,11,17,12,0,919.0,71.0,2.2,16.0,579.0,548.5,433.35
2016,11,17,12,15,917.0,71.0,2.2,16.0,573.0,570.07,451.7
2016,11,17,12,30,915.0,71.0,2.2,16.0,567.0,588.74,467.54
2016,11,17,12,45,910.0,70.0,2.25,16.0,553.5,601.66,479.05
2016,11,17,13,0,905.0,69.0,2.3,16.0,540.0,611.48,488.07
2016,11,17,13,15,896.0,68.0,2.25,16.0,519.0,615.79,492.34
2016,11,17,13,30,887.0,67.0,2.2,16.0,498.0,616.95,494.12
2016,11,17,13,45,874.0,65.5,2.2,16.0,470.5,612.03,491.45
2016,11,17,14,0,861.0,64.0,2.2,16.0,443.0,604.11,486.38
2016,11,17,14,15,842.5,62.0,2.1,16.0,409.0,589.4,475.51
2016,11,17,14,30,824.0,60.0,2.0,16.0,375.0,575.94,465.21
2016,11,17,14,45,797.0,57.5,1.95,16.0,336.5,550.63,445.8
2016,11,17,15,0,770.0,55.0,1.9,16.0,298.0,523.25,424.24
2016,11,17,15,15,730.5,51.0,1.65,15.5,255.5,485.27,393.61
2016,11,17,15,30,691.0,47.0,1.4,15.0,213.0,446.29,361.03
2016,11,17,15,45,630.0,42.0,1.15,14.5,169.0,394.38,316.91
2016,11,17,16,0,569.0,37.0,0.9,14.0,125.0,343.25,271.66
2016,11,17,16,15,461.5,29.0,0.95,13.5,85.0,268.89,205.19
2016,11,17,16,30,354.0,21.0,1.0,13.0,45.0,193.72,89.65
2016,11,17,16,45,177.0,10.5,1.05,12.5,22.5,81.24,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
