Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,209.0,16.0,1.75,8.0,38.0,12.35,0.0
2016,11,18,7,30,418.0,32.0,2.0,9.0,76.0,25.52,16.1
2016,11,18,7,45,508.0,39.5,2.25,10.0,119.5,30.35,21.31
2016,11,18,8,0,598.0,47.0,2.5,11.0,163.0,35.09,25.86
2016,11,18,8,15,651.5,52.5,2.45,11.5,206.5,41.61,31.91
2016,11,18,8,30,705.0,58.0,2.4,12.0,250.0,44.79,34.82
2016,11,18,8,45,741.0,61.5,2.4,12.5,292.0,46.15,36.01
2016,11,18,9,0,777.0,65.0,2.4,13.0,334.0,79.19,42.69
2016,11,18,9,15,801.0,68.0,2.65,14.0,370.5,124.01,67.13
2016,11,18,9,30,825.0,71.0,2.9,15.0,407.0,170.27,100.96
2016,11,18,9,45,843.5,72.5,3.15,16.0,438.5,215.39,138.4
2016,11,18,10,0,862.0,74.0,3.4,17.0,470.0,260.9,178.12
2016,11,18,10,15,872.0,75.5,3.5,17.0,494.0,304.22,217.67
2016,11,18,10,30,882.0,77.0,3.6,17.0,518.0,346.71,256.51
2016,11,18,10,45,887.0,78.0,3.75,17.5,534.5,388.3,293.76
2016,11,18,11,0,892.0,79.0,3.9,18.0,551.0,425.37,326.72
2016,11,18,11,15,894.0,80.0,3.95,18.0,560.0,459.34,357.09
2016,11,18,11,30,896.0,81.0,4.0,18.0,569.0,491.13,385.11
2016,11,18,11,45,893.0,81.5,4.1,18.5,569.5,517.7,407.88
2016,11,18,12,0,890.0,82.0,4.2,19.0,570.0,541.55,428.02
2016,11,18,12,15,886.0,81.5,4.25,19.0,563.5,561.08,445.16
2016,11,18,12,30,882.0,81.0,4.3,19.0,557.0,577.71,459.84
2016,11,18,12,45,876.5,80.0,4.35,19.0,543.0,590.02,471.0
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,601.51,481.3
2016,11,18,13,15,861.5,78.0,4.4,19.0,508.5,605.82,485.83
2016,11,18,13,30,852.0,77.0,4.4,19.0,488.0,607.04,487.89
2016,11,18,13,45,838.0,75.0,4.4,19.0,460.5,601.39,484.58
2016,11,18,14,0,824.0,73.0,4.4,19.0,433.0,592.78,478.86
2016,11,18,14,15,805.0,71.0,4.2,18.5,400.0,578.32,468.69
2016,11,18,14,30,786.0,69.0,4.0,18.0,367.0,561.23,456.34
2016,11,18,14,45,758.0,65.5,3.8,18.0,328.5,534.71,435.4
2016,11,18,15,0,730.0,62.0,3.6,18.0,290.0,506.19,412.34
2016,11,18,15,15,688.0,57.5,3.15,17.0,248.0,467.0,381.07
2016,11,18,15,30,646.0,53.0,2.7,16.0,206.0,426.88,347.81
2016,11,18,15,45,580.5,47.0,2.3,15.5,163.0,376.84,304.61
2016,11,18,16,0,515.0,41.0,1.9,15.0,120.0,324.54,258.07
2016,11,18,16,15,401.5,31.5,1.75,14.0,80.5,248.2,189.43
2016,11,18,16,30,288.0,22.0,1.6,13.0,41.0,169.8,70.95
2016,11,18,16,45,144.0,11.0,1.5,12.5,20.5,68.12,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,167.5,16.5,4.4,13.0,33.5,12.88,0.0
2016,11,19,7,30,335.0,33.0,4.4,13.0,67.0,26.6,16.47
2016,11,19,7,45,425.5,40.5,4.45,13.0,107.0,31.33,21.8
2016,11,19,8,0,516.0,48.0,4.5,13.0,147.0,35.99,26.38
2016,11,19,8,15,571.5,53.5,4.45,13.0,188.0,38.79,29.14
2016,11,19,8,30,627.0,59.0,4.4,13.0,229.0,41.58,31.77
2016,11,19,8,45,665.0,62.5,4.35,13.5,268.0,42.74,32.78
2016,11,19,9,0,703.0,66.0,4.3,14.0,307.0,74.82,41.77
2016,11,19,9,15,728.0,69.0,4.3,14.0,342.0,115.97,63.85
2016,11,19,9,30,753.0,72.0,4.3,14.0,377.0,158.76,95.17
2016,11,19,9,45,483.0,134.0,4.3,14.5,335.5,195.91,138.36
2016,11,19,10,0,213.0,196.0,4.3,15.0,294.0,215.44,166.21
2016,11,19,10,15,237.5,204.5,4.3,15.0,318.5,239.62,186.24
2016,11,19,10,30,262.0,213.0,4.3,15.0,343.0,267.96,209.91
2016,11,19,10,45,251.5,222.5,4.3,15.5,351.0,286.49,225.96
2016,11,19,11,0,241.0,232.0,4.3,16.0,359.0,303.6,240.54
2016,11,19,11,15,154.0,234.0,4.25,16.0,315.5,280.26,223.46
2016,11,19,11,30,67.0,236.0,4.2,16.0,272.0,249.1,199.19
2016,11,19,11,45,33.5,193.0,4.2,16.5,211.0,197.15,157.2
2016,11,19,12,0,0.0,150.0,4.2,17.0,150.0,139.94,110.35
2016,11,19,12,15,0.0,95.0,4.15,17.0,95.0,88.54,68.2
2016,11,19,12,30,0.0,40.0,4.1,17.0,40.0,37.18,25.55
2016,11,19,12,45,0.0,80.0,4.1,17.0,80.0,74.5,56.71
2016,11,19,13,0,0.0,120.0,4.1,17.0,120.0,112.54,88.24
2016,11,19,13,15,140.0,160.5,4.05,16.5,228.0,246.11,200.13
2016,11,19,13,30,280.0,201.0,4.0,16.0,336.0,383.39,312.26
2016,11,19,13,45,176.0,192.0,4.0,16.0,275.0,307.82,250.73
2016,11,19,14,0,72.0,183.0,4.0,16.0,214.0,230.75,187.31
2016,11,19,14,15,142.5,169.0,3.85,16.0,224.5,268.19,219.47
2016,11,19,14,30,213.0,155.0,3.7,16.0,235.0,305.11,250.59
2016,11,19,14,45,198.0,141.5,3.6,16.0,210.0,273.64,224.99
2016,11,19,15,0,183.0,128.0,3.5,16.0,185.0,250.4,205.85
2016,11,19,15,15,167.0,111.0,3.3,15.5,157.0,221.95,182.35
2016,11,19,15,30,151.0,94.0,3.1,15.0,129.0,193.36,158.14
2016,11,19,15,45,248.0,73.0,2.95,15.0,116.5,225.26,183.37
2016,11,19,16,0,345.0,52.0,2.8,15.0,104.0,252.03,201.51
2016,11,19,16,15,235.5,39.0,2.75,14.5,69.0,179.55,136.26
2016,11,19,16,30,126.0,26.0,2.7,14.0,34.0,104.05,36.63
2016,11,19,16,45,63.0,13.0,2.65,14.0,17.0,37.47,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.5,1.1,13.0,13.5,12.52,0.0
2016,11,20,7,30,0.0,27.0,1.2,13.0,27.0,24.89,14.88
2016,11,20,7,45,0.0,43.5,1.35,13.5,43.5,39.29,28.68
2016,11,20,8,0,0.0,60.0,1.5,14.0,60.0,53.5,41.7
2016,11,20,8,15,1.0,77.0,1.6,14.0,77.5,67.92,54.84
2016,11,20,8,30,2.0,94.0,1.7,14.0,95.0,82.16,67.65
2016,11,20,8,45,6.5,108.5,1.8,14.5,111.0,94.4,78.37
2016,11,20,9,0,11.0,123.0,1.9,15.0,127.0,107.64,85.38
2016,11,20,9,15,28.0,142.0,1.9,15.0,153.0,122.18,96.52
2016,11,20,9,30,45.0,161.0,1.9,15.0,179.0,142.79,112.52
2016,11,20,9,45,45.5,173.0,1.9,15.5,192.5,157.07,123.85
2016,11,20,10,0,46.0,185.0,1.9,16.0,206.0,171.38,135.26
2016,11,20,10,15,26.0,177.0,1.9,16.0,189.5,166.47,131.93
2016,11,20,10,30,6.0,169.0,1.9,16.0,173.0,155.69,123.64
2016,11,20,10,45,5.0,170.0,1.95,16.0,173.0,157.33,124.93
2016,11,20,11,0,4.0,171.0,2.0,16.0,173.0,158.77,126.03
2016,11,20,11,15,2.0,158.5,2.0,16.0,159.5,147.39,116.71
2016,11,20,11,30,0.0,146.0,2.0,16.0,146.0,135.53,107.02
2016,11,20,11,45,0.0,143.5,2.0,16.0,143.5,133.55,105.39
2016,11,20,12,0,0.0,141.0,2.0,16.0,141.0,131.51,103.73
2016,11,20,12,15,0.0,135.0,2.0,16.0,135.0,126.14,99.36
2016,11,20,12,30,0.0,129.0,2.0,16.0,129.0,120.7,94.95
2016,11,20,12,45,0.0,133.5,2.0,16.0,133.5,125.24,98.76
2016,11,20,13,0,0.0,138.0,2.0,16.0,138.0,129.91,102.67
2016,11,20,13,15,0.0,73.0,1.9,15.5,73.0,67.95,51.61
2016,11,20,13,30,0.0,8.0,1.8,15.0,8.0,7.42,0.66
2016,11,20,13,45,0.0,27.0,1.7,15.0,27.0,25.07,15.73
2016,11,20,14,0,0.0,46.0,1.6,15.0,46.0,42.74,30.79
2016,11,20,14,15,0.0,44.0,1.4,15.0,44.0,40.88,29.25
2016,11,20,14,30,0.0,42.0,1.2,15.0,42.0,39.01,27.72
2016,11,20,14,45,0.0,37.5,1.05,15.0,37.5,34.81,24.19
2016,11,20,15,0,0.0,33.0,0.9,15.0,33.0,30.62,20.64
2016,11,20,15,15,0.0,28.0,0.8,14.5,28.0,25.97,16.68
2016,11,20,15,30,0.0,23.0,0.7,14.0,23.0,21.32,12.67
2016,11,20,15,45,0.0,18.0,0.6,14.0,18.0,16.68,8.59
2016,11,20,16,0,0.0,13.0,0.5,14.0,13.0,12.04,4.48
2016,11,20,16,15,0.0,8.5,0.55,13.5,8.5,7.87,0.68
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,15.0,1.25,10.5,33.0,11.73,0.0
2016,11,21,7,30,368.0,30.0,1.4,11.0,66.0,24.1,14.13
2016,11,21,7,45,463.0,37.5,1.6,11.5,106.5,28.98,19.82
2016,11,21,8,0,558.0,45.0,1.8,12.0,147.0,33.77,24.49
2016,11,21,8,15,613.5,50.5,2.0,12.5,189.5,36.68,27.32
2016,11,21,8,30,669.0,56.0,2.2,13.0,232.0,43.41,33.42
2016,11,21,8,45,711.0,58.5,2.4,13.5,272.5,43.96,33.89
2016,11,21,9,0,753.0,61.0,2.6,14.0,313.0,67.6,36.98
2016,11,21,9,15,777.5,63.5,2.65,14.0,349.0,110.49,58.25
2016,11,21,9,30,802.0,66.0,2.7,14.0,385.0,154.89,89.76
2016,11,21,9,45,815.0,69.5,2.8,14.5,414.5,199.41,126.64
2016,11,21,10,0,828.0,73.0,2.9,15.0,444.0,243.91,165.81
2016,11,21,10,15,840.0,74.5,2.95,15.0,468.5,286.11,204.31
2016,11,21,10,30,852.0,76.0,3.0,15.0,493.0,327.72,242.43
2016,11,21,10,45,859.0,77.0,3.05,15.5,510.0,366.34,277.41
2016,11,21,11,0,866.0,78.0,3.1,16.0,527.0,405.45,312.0
2016,11,21,11,15,558.0,157.0,3.1,16.0,448.5,378.82,297.44
2016,11,21,11,30,250.0,236.0,3.1,16.0,370.0,333.32,264.86
2016,11,21,11,45,176.5,239.5,3.1,16.0,334.0,310.27,247.68
2016,11,21,12,0,103.0,243.0,3.1,16.0,298.0,281.41,225.08
2016,11,21,12,15,102.0,241.0,3.05,16.0,295.5,283.75,227.36
2016,11,21,12,30,101.0,239.0,3.0,16.0,293.0,285.73,229.25
2016,11,21,12,45,209.0,224.5,3.0,16.0,332.5,341.19,274.93
2016,11,21,13,0,317.0,210.0,3.0,16.0,372.0,400.39,323.13
2016,11,21,13,15,585.0,141.5,2.95,16.0,425.0,503.47,406.92
2016,11,21,13,30,853.0,73.0,2.9,16.0,478.0,595.03,480.33
2016,11,21,13,45,838.5,71.5,2.9,16.0,451.0,589.86,476.79
2016,11,21,14,0,824.0,70.0,2.9,16.0,424.0,581.75,471.44
2016,11,21,14,15,804.5,68.0,2.8,15.5,391.0,567.29,461.51
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,550.23,449.24
2016,11,21,14,45,754.5,63.0,2.65,15.0,319.5,523.25,428.13
2016,11,21,15,0,724.0,60.0,2.6,15.0,281.0,494.33,404.89
2016,11,21,15,15,680.5,56.0,2.25,14.5,239.5,455.49,372.9
2016,11,21,15,30,637.0,52.0,1.9,14.0,198.0,419.43,341.88
2016,11,21,15,45,566.5,46.0,1.55,14.0,155.5,364.07,293.77
2016,11,21,16,0,496.0,40.0,1.2,14.0,113.0,310.36,245.53
2016,11,21,16,15,378.0,30.5,1.15,13.0,75.0,233.51,175.82
2016,11,21,16,30,260.0,21.0,1.1,12.0,37.0,153.11,40.27
2016,11,21,16,45,130.0,10.5,1.1,11.5,18.5,61.27,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,16.0,1.0,10.0,30.5,12.75,0.0
2016,11,22,7,30,315.0,32.0,1.1,10.0,61.0,26.21,15.63
2016,11,22,7,45,410.0,41.0,1.2,10.5,101.0,32.35,22.83
2016,11,22,8,0,505.0,50.0,1.3,11.0,141.0,38.33,28.66
2016,11,22,8,15,563.5,56.5,1.3,11.5,182.5,41.89,32.1
2016,11,22,8,30,622.0,63.0,1.3,12.0,224.0,45.41,35.37
2016,11,22,8,45,628.5,68.0,1.35,12.5,253.5,47.53,37.25
2016,11,22,9,0,635.0,73.0,1.4,13.0,283.0,67.63,40.69
2016,11,22,9,15,509.5,106.5,1.4,13.0,287.5,119.05,76.4
2016,11,22,9,30,384.0,140.0,1.4,13.0,292.0,157.51,110.57
2016,11,22,9,45,380.5,153.5,1.45,13.5,313.5,189.25,136.71
2016,11,22,10,0,377.0,167.0,1.5,14.0,335.0,222.64,165.18
2016,11,22,10,15,497.5,147.0,1.5,14.0,381.5,254.63,189.11
2016,11,22,10,30,618.0,127.0,1.5,14.0,428.0,298.12,223.67
2016,11,22,10,45,735.5,104.5,1.55,14.5,475.0,344.69,261.29
2016,11,22,11,0,853.0,82.0,1.6,15.0,522.0,399.58,305.75
2016,11,22,11,15,857.5,82.5,1.6,15.0,532.0,433.3,335.41
2016,11,22,11,30,862.0,83.0,1.6,15.0,542.0,465.11,363.03
2016,11,22,11,45,640.5,143.5,1.6,15.5,485.0,445.79,350.52
2016,11,22,12,0,419.0,204.0,1.6,16.0,428.0,410.91,324.61
2016,11,22,12,15,364.5,213.0,1.55,16.0,406.5,400.75,317.84
2016,11,22,12,30,310.0,222.0,1.5,16.0,385.0,390.91,310.72
2016,11,22,12,45,389.0,199.5,1.5,16.0,399.0,421.13,335.65
2016,11,22,13,0,468.0,177.0,1.5,16.0,413.0,458.37,365.57
2016,11,22,13,15,430.0,177.0,1.5,15.5,387.5,444.52,355.98
2016,11,22,13,30,392.0,177.0,1.5,15.0,362.0,428.51,344.84
2016,11,22,13,45,456.0,153.0,1.5,15.0,356.5,446.05,360.12
2016,11,22,14,0,520.0,129.0,1.5,15.0,351.0,461.26,373.31
2016,11,22,14,15,506.5,120.0,1.4,15.0,322.0,444.53,360.45
2016,11,22,14,30,493.0,111.0,1.3,15.0,293.0,425.99,346.15
2016,11,22,14,45,463.5,105.0,1.2,15.0,261.5,400.1,325.6
2016,11,22,15,0,434.0,99.0,1.1,15.0,230.0,373.31,303.91
2016,11,22,15,15,405.0,87.5,1.0,14.5,196.0,339.69,276.83
2016,11,22,15,30,376.0,76.0,0.9,14.0,162.0,305.67,248.54
2016,11,22,15,45,335.5,62.5,0.85,13.5,127.0,263.3,212.6
2016,11,22,16,0,295.0,49.0,0.8,13.0,92.0,221.8,176.02
2016,11,22,16,15,216.0,35.0,0.85,12.5,60.5,163.72,122.46
2016,11,22,16,30,137.0,21.0,0.9,12.0,29.0,99.16,18.7
2016,11,22,16,45,68.5,10.5,0.95,11.5,14.5,36.9,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,130.5,17.0,1.1,9.5,29.0,13.47,0.0
2016,11,23,7,30,261.0,34.0,1.1,10.0,58.0,26.8,15.72
2016,11,23,7,45,350.0,45.5,1.1,11.0,96.5,36.89,26.68
2016,11,23,8,0,439.0,57.0,1.1,12.0,135.0,45.05,34.45
2016,11,23,8,15,504.0,64.5,1.25,12.0,176.5,49.19,38.53
2016,11,23,8,30,569.0,72.0,1.4,12.0,218.0,53.31,42.42
2016,11,23,8,45,608.0,78.0,1.55,12.5,257.0,56.03,44.86
2016,11,23,9,0,647.0,84.0,1.7,13.0,296.0,74.98,47.93
2016,11,23,9,15,677.0,88.0,1.75,13.0,332.0,114.63,66.86
2016,11,23,9,30,707.0,92.0,1.8,13.0,368.0,156.53,95.75
2016,11,23,9,45,738.5,92.0,1.85,13.5,400.5,197.23,128.01
2016,11,23,10,0,770.0,92.0,1.9,14.0,433.0,239.68,164.1
2016,11,23,10,15,563.0,141.0,1.95,14.0,397.5,264.59,195.15
2016,11,23,10,30,356.0,190.0,2.0,14.0,362.0,272.57,210.18
2016,11,23,10,45,373.5,194.0,2.05,14.5,380.0,299.17,232.69
2016,11,23,11,0,391.0,198.0,2.1,15.0,398.0,326.26,255.36
2016,11,23,11,15,613.5,147.0,2.15,15.0,468.0,390.27,305.55
2016,11,23,11,30,836.0,96.0,2.2,15.0,538.0,463.53,363.67
2016,11,23,11,45,575.0,160.0,2.25,15.0,464.5,426.33,337.93
2016,11,23,12,0,314.0,224.0,2.3,15.0,391.0,373.19,297.9
2016,11,23,12,15,576.5,159.0,2.35,15.0,462.5,461.16,369.1
2016,11,23,12,30,839.0,94.0,2.4,15.0,534.0,554.83,443.54
2016,11,23,12,45,569.5,152.0,2.45,15.0,447.5,478.14,384.19
2016,11,23,13,0,300.0,210.0,2.5,15.0,361.0,388.67,313.49
2016,11,23,13,15,547.5,151.5,2.55,15.0,413.5,484.95,392.66
2016,11,23,13,30,795.0,93.0,2.6,15.0,466.0,577.59,466.91
2016,11,23,13,45,780.5,90.5,2.7,15.0,439.0,571.48,462.95
2016,11,23,14,0,766.0,88.0,2.8,15.0,412.0,564.58,458.77
2016,11,23,14,15,743.0,85.0,2.8,14.5,379.0,547.8,447.24
2016,11,23,14,30,720.0,82.0,2.8,14.0,346.0,528.63,433.5
2016,11,23,14,45,691.0,77.0,2.8,14.0,309.0,501.54,412.3
2016,11,23,15,0,662.0,72.0,2.8,14.0,272.0,472.67,389.04
2016,11,23,15,15,614.0,66.5,2.4,13.5,231.0,431.4,354.82
2016,11,23,15,30,566.0,61.0,2.0,13.0,190.0,389.64,319.15
2016,11,23,15,45,493.5,53.5,1.7,12.5,148.0,333.28,270.74
2016,11,23,16,0,421.0,46.0,1.4,12.0,106.0,278.47,222.08
2016,11,23,16,15,300.0,34.5,1.3,11.5,69.5,200.48,150.47
2016,11,23,16,30,179.0,23.0,1.2,11.0,33.0,119.4,16.72
2016,11,23,16,45,89.5,11.5,1.15,10.5,16.5,45.94,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,126.5,17.0,0.55,7.0,28.0,16.2,0.0
2016,11,24,7,30,253.0,34.0,0.6,7.0,56.0,26.87,15.55
2016,11,24,7,45,361.5,45.0,0.65,7.5,96.5,36.65,26.82
2016,11,24,8,0,470.0,56.0,0.7,8.0,137.0,44.39,34.41
2016,11,24,8,15,535.0,63.5,0.8,8.0,179.5,48.56,38.59
2016,11,24,8,30,600.0,71.0,0.9,8.0,222.0,52.72,42.59
2016,11,24,8,45,651.5,74.5,1.0,8.5,264.0,53.39,43.19
2016,11,24,9,0,703.0,78.0,1.1,9.0,306.0,69.17,44.12
2016,11,24,9,15,732.0,81.5,1.15,9.5,343.0,110.94,63.14
2016,11,24,9,30,761.0,85.0,1.2,10.0,380.0,154.76,92.98
2016,11,24,9,45,786.0,86.5,1.3,11.0,412.0,201.86,130.62
2016,11,24,10,0,811.0,88.0,1.4,12.0,444.0,245.73,168.01
2016,11,24,10,15,825.0,90.0,1.4,12.5,469.0,288.15,205.81
2016,11,24,10,30,839.0,92.0,1.4,13.0,494.0,330.22,243.33
2016,11,24,10,45,848.5,93.0,1.4,13.5,512.5,369.29,278.08
2016,11,24,11,0,858.0,94.0,1.4,14.0,531.0,407.2,311.17
2016,11,24,11,15,862.5,94.5,1.2,14.0,541.0,441.24,340.4
2016,11,24,11,30,867.0,95.0,1.0,14.0,551.0,473.37,367.1
2016,11,24,11,45,868.5,95.0,0.85,14.5,553.5,501.57,389.41
2016,11,24,12,0,870.0,95.0,0.7,15.0,556.0,527.38,409.01
2016,11,24,12,15,867.5,94.5,0.6,15.0,550.5,548.14,425.34
2016,11,24,12,30,865.0,94.0,0.5,15.0,545.0,566.12,439.15
2016,11,24,12,45,859.0,93.0,0.4,15.5,532.0,578.81,447.89
2016,11,24,13,0,853.0,92.0,0.3,16.0,519.0,588.51,454.18
2016,11,24,13,15,842.5,90.5,0.35,16.0,498.5,592.09,458.51
2016,11,24,13,30,832.0,89.0,0.4,16.0,478.0,592.62,460.56
2016,11,24,13,45,816.5,87.0,0.5,16.0,450.0,586.67,458.4
2016,11,24,14,0,801.0,85.0,0.6,16.0,422.0,577.78,453.91
2016,11,24,14,15,778.5,82.0,0.55,15.5,389.0,560.91,442.54
2016,11,24,14,30,756.0,79.0,0.5,15.0,356.0,544.14,430.88
2016,11,24,14,45,723.5,75.0,0.5,15.0,317.0,515.99,410.05
2016,11,24,15,0,691.0,71.0,0.5,15.0,278.0,486.04,387.28
2016,11,24,15,15,643.0,66.0,0.5,14.5,236.0,445.06,355.85
2016,11,24,15,30,595.0,61.0,0.5,14.0,194.0,403.48,322.66
2016,11,24,15,45,522.0,53.0,0.5,13.5,151.5,345.89,275.49
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,289.88,227.56
2016,11,24,16,15,325.5,33.5,0.55,12.5,71.0,210.37,155.56
2016,11,24,16,30,202.0,22.0,0.6,12.0,33.0,126.45,10.24
2016,11,24,16,45,101.0,11.0,0.7,11.5,16.5,49.8,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.05,7.5,21.5,14.77,0.0
2016,11,25,7,30,147.0,31.0,1.0,8.0,43.0,24.37,12.98
2016,11,25,7,45,214.5,46.0,1.0,8.5,76.0,35.64,25.71
2016,11,25,8,0,282.0,61.0,1.0,9.0,109.0,46.53,36.12
2016,11,25,8,15,321.0,74.5,1.2,9.5,143.5,55.84,44.85
2016,11,25,8,30,360.0,88.0,1.4,10.0,178.0,64.85,53.12
2016,11,25,8,45,387.5,99.5,1.6,10.5,211.5,72.06,59.6
2016,11,25,9,0,415.0,111.0,1.8,11.0,245.0,87.34,64.46
2016,11,25,9,15,449.0,115.0,1.75,11.5,274.5,116.45,78.1
2016,11,25,9,30,483.0,119.0,1.7,12.0,304.0,148.24,99.28
2016,11,25,9,45,292.5,153.5,1.7,12.5,268.5,173.95,128.46
2016,11,25,10,0,102.0,188.0,1.7,13.0,233.0,183.52,144.51
2016,11,25,10,15,99.5,200.5,1.7,13.0,246.0,200.13,158.54
2016,11,25,10,30,97.0,213.0,1.7,13.0,259.0,216.47,172.28
2016,11,25,10,45,252.0,202.5,1.75,13.5,328.5,263.8,207.39
2016,11,25,11,0,407.0,192.0,1.8,14.0,398.0,324.56,254.22
2016,11,25,11,15,333.5,210.0,1.8,14.0,381.0,328.01,259.28
2016,11,25,11,30,260.0,228.0,1.8,14.0,364.0,326.7,259.96
2016,11,25,11,45,278.0,226.5,1.8,14.5,372.5,344.9,274.76
2016,11,25,12,0,296.0,225.0,1.8,15.0,381.0,363.22,289.45
2016,11,25,12,15,222.5,230.0,1.75,15.0,346.5,337.06,269.4
2016,11,25,12,30,149.0,235.0,1.7,15.0,312.0,310.4,248.56
2016,11,25,12,45,220.5,222.0,1.7,15.0,333.5,342.3,275.02
2016,11,25,13,0,292.0,209.0,1.7,15.0,355.0,381.27,306.66
2016,11,25,13,15,219.5,207.0,1.65,15.0,314.0,337.69,272.21
2016,11,25,13,30,147.0,205.0,1.6,15.0,273.0,298.2,240.76
2016,11,25,13,45,134.0,193.0,1.55,15.0,252.0,281.46,227.88
2016,11,25,14,0,121.0,181.0,1.5,15.0,231.0,264.04,214.21
2016,11,25,14,15,116.5,166.5,1.3,14.5,212.0,248.18,202.01
2016,11,25,14,30,112.0,152.0,1.1,14.0,193.0,231.77,189.15
2016,11,25,14,45,103.0,137.5,0.9,14.0,172.0,212.33,173.22
2016,11,25,15,0,94.0,123.0,0.7,14.0,151.0,192.67,156.88
2016,11,25,15,15,85.0,105.5,0.7,13.5,128.0,168.98,137.45
2016,11,25,15,30,76.0,88.0,0.7,13.0,105.0,145.05,117.32
2016,11,25,15,45,64.0,69.5,0.75,13.0,82.0,117.94,93.85
2016,11,25,16,0,52.0,51.0,0.8,13.0,59.0,90.48,69.63
2016,11,25,16,15,26.0,34.0,0.85,12.5,38.0,51.56,34.91
2016,11,25,16,30,0.0,17.0,0.9,12.0,17.0,16.08,0.0
2016,11,25,16,45,0.0,8.5,0.95,11.5,8.5,8.1,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,11.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,2.3,11.0,11.0,10.19,1.78
2016,11,26,7,45,0.0,20.5,2.5,11.0,20.5,19.01,10.88
2016,11,26,8,0,0.0,30.0,2.7,11.0,30.0,27.85,19.17
2016,11,26,8,15,0.0,40.0,2.8,11.0,40.0,37.16,27.81
2016,11,26,8,30,0.0,50.0,2.9,11.0,50.0,46.48,36.4
2016,11,26,8,45,0.0,59.5,3.0,11.0,59.5,55.23,44.38
2016,11,26,9,0,0.0,69.0,3.1,11.0,69.0,63.75,49.56
2016,11,26,9,15,0.0,78.0,3.05,11.0,78.0,71.89,56.51
2016,11,26,9,30,0.0,87.0,3.0,11.0,87.0,80.07,63.42
2016,11,26,9,45,0.0,100.0,2.95,11.0,100.0,91.74,73.26
2016,11,26,10,0,0.0,113.0,2.9,11.0,113.0,103.5,83.11
2016,11,26,10,15,0.0,123.0,2.9,11.0,123.0,112.73,90.76
2016,11,26,10,30,0.0,133.0,2.9,11.0,133.0,122.03,98.45
2016,11,26,10,45,0.5,147.0,2.9,11.0,147.5,135.12,109.29
2016,11,26,11,0,1.0,161.0,2.9,11.0,162.0,148.4,120.25
2016,11,26,11,15,26.0,190.0,3.05,11.0,204.0,185.15,150.47
2016,11,26,11,30,51.0,219.0,3.2,11.0,246.0,224.74,182.99
2016,11,26,11,45,82.0,228.0,3.4,11.0,271.0,250.83,204.51
2016,11,26,12,0,113.0,237.0,3.6,11.0,296.0,278.72,227.68
2016,11,26,12,15,121.0,235.0,3.7,11.0,298.0,289.54,236.91
2016,11,26,12,30,129.0,233.0,3.8,11.0,300.0,297.36,243.8
2016,11,26,12,45,79.0,214.0,3.95,11.0,254.5,251.23,206.14
2016,11,26,13,0,29.0,195.0,4.1,11.0,209.0,207.12,169.6
2016,11,26,13,15,96.5,199.5,4.05,11.0,244.0,252.74,208.64
2016,11,26,13,30,164.0,204.0,4.0,11.0,279.0,306.56,253.97
2016,11,26,13,45,82.0,135.5,4.0,11.0,173.0,188.39,155.72
2016,11,26,14,0,0.0,67.0,4.0,11.0,67.0,62.33,48.04
2016,11,26,14,15,197.5,96.0,3.8,11.0,167.5,222.85,187.55
2016,11,26,14,30,395.0,125.0,3.6,11.0,268.0,380.25,318.99
2016,11,26,14,45,343.5,122.0,3.45,11.0,236.5,337.97,283.3
2016,11,26,15,0,292.0,119.0,3.3,11.0,205.0,305.46,255.74
2016,11,26,15,15,261.5,104.5,3.15,11.0,173.0,270.82,226.18
2016,11,26,15,30,231.0,90.0,3.0,11.0,141.0,236.35,196.12
2016,11,26,15,45,178.5,73.5,2.9,11.0,108.0,188.73,154.39
2016,11,26,16,0,126.0,57.0,2.8,11.0,75.0,142.93,113.65
2016,11,26,16,15,63.0,38.5,2.8,11.0,47.5,83.52,59.88
2016,11,26,16,30,0.0,20.0,2.8,11.0,20.0,20.5,0.0
2016,11,26,16,45,0.0,10.0,2.85,11.0,10.0,9.53,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,16.5,2.5,10.0,22.5,15.73,0.0
2016,11,27,7,30,148.0,33.0,2.6,10.0,45.0,26.19,12.68
2016,11,27,7,45,277.5,44.0,2.75,10.5,83.5,34.25,24.03
2016,11,27,8,0,407.0,55.0,2.9,11.0,122.0,44.07,33.5
2016,11,27,8,15,476.5,63.0,3.1,11.0,162.5,48.69,38.1
2016,11,27,8,30,546.0,71.0,3.3,11.0,203.0,53.3,42.51
2016,11,27,8,45,613.0,72.0,3.5,11.5,245.0,51.78,41.17
2016,11,27,9,0,680.0,73.0,3.7,12.0,287.0,58.29,39.11
2016,11,27,9,15,710.0,76.5,3.7,12.0,323.5,98.64,54.96
2016,11,27,9,30,740.0,80.0,3.7,12.0,360.0,141.13,82.68
2016,11,27,9,45,772.0,79.5,3.75,12.5,392.5,186.03,117.84
2016,11,27,10,0,804.0,79.0,3.8,13.0,425.0,228.57,154.06
2016,11,27,10,15,714.0,100.0,3.7,13.0,420.0,259.02,186.36
2016,11,27,10,30,624.0,121.0,3.6,13.0,415.0,284.37,213.74
2016,11,27,10,45,738.0,102.5,3.55,13.5,462.5,331.77,252.77
2016,11,27,11,0,852.0,84.0,3.5,14.0,510.0,387.47,298.82
2016,11,27,11,15,856.5,84.5,3.35,14.0,520.5,421.16,329.26
2016,11,27,11,30,861.0,85.0,3.2,14.0,531.0,452.98,357.57
2016,11,27,11,45,863.0,85.0,3.1,14.0,533.5,481.13,382.46
2016,11,27,12,0,865.0,85.0,3.0,14.0,536.0,506.97,404.96
2016,11,27,12,15,862.0,85.0,2.95,14.0,531.0,527.84,423.26
2016,11,27,12,30,859.0,85.0,2.9,14.0,526.0,545.96,439.06
2016,11,27,12,45,620.5,137.5,2.85,14.5,452.5,487.54,393.22
2016,11,27,13,0,382.0,190.0,2.8,15.0,379.0,410.15,331.57
2016,11,27,13,15,397.5,178.5,2.65,14.5,368.0,420.95,341.76
2016,11,27,13,30,413.0,167.0,2.5,14.0,357.0,424.34,345.76
2016,11,27,13,45,345.5,167.5,2.45,14.0,320.0,383.01,313.15
2016,11,27,14,0,278.0,168.0,2.4,14.0,283.0,347.9,285.09
2016,11,27,14,15,389.5,137.0,2.3,14.0,285.0,388.84,319.57
2016,11,27,14,30,501.0,106.0,2.2,14.0,287.0,418.55,344.36
2016,11,27,14,45,578.5,87.5,2.1,14.0,274.5,443.14,363.95
2016,11,27,15,0,656.0,69.0,2.0,14.0,262.0,459.68,376.5
2016,11,27,15,15,607.0,64.0,1.75,13.5,222.0,419.21,342.93
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,378.3,308.21
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,320.47,258.8
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,264.47,209.36
2016,11,27,16,15,201.5,36.5,1.0,11.5,64.5,158.23,115.9
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,36.34,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,13.82,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,14.5,2.8,12.0,18.0,13.82,0.0
2016,11,28,7,30,85.0,29.0,3.0,12.0,36.0,23.8,9.98
2016,11,28,7,45,150.0,45.5,3.25,12.0,66.0,36.68,25.83
2016,11,28,8,0,215.0,62.0,3.5,12.0,96.0,49.22,37.84
2016,11,28,8,15,258.0,76.5,3.6,12.0,130.0,59.98,47.94
2016,11,28,8,30,301.0,91.0,3.7,12.0,164.0,67.48,54.98
2016,11,28,8,45,337.5,103.0,3.85,12.0,197.5,75.06,61.92
2016,11,28,9,0,374.0,115.0,4.0,12.0,231.0,85.86,71.61
2016,11,28,9,15,416.0,117.5,4.05,12.0,261.0,112.03,76.75
2016,11,28,9,30,458.0,120.0,4.1,12.0,291.0,141.65,95.54
2016,11,28,9,45,229.0,115.5,4.2,12.5,201.0,131.26,96.0
