Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,1.1,13.0,13.5,12.87,0.0
2016,12,9,7,30,0.0,27.0,1.2,13.0,27.0,22.88,0.0
2016,12,9,7,45,234.0,31.0,1.3,13.5,61.5,24.34,13.31
2016,12,9,8,0,468.0,35.0,1.4,14.0,96.0,27.16,17.86
2016,12,9,8,15,537.5,41.0,1.6,14.0,135.5,30.75,21.53
2016,12,9,8,30,607.0,47.0,1.8,14.0,175.0,37.54,27.83
2016,12,9,8,45,657.0,50.0,2.05,14.5,214.0,38.67,28.94
2016,12,9,9,0,707.0,53.0,2.3,15.0,253.0,39.92,30.07
2016,12,9,9,15,403.5,98.0,2.4,15.0,215.5,83.0,57.23
2016,12,9,9,30,100.0,143.0,2.5,15.0,178.0,123.71,95.29
2016,12,9,9,45,50.0,128.5,2.6,15.5,146.0,118.0,91.79
2016,12,9,10,0,0.0,114.0,2.7,16.0,114.0,103.75,81.85
2016,12,9,10,15,0.0,129.5,2.75,16.0,129.5,117.74,93.38
2016,12,9,10,30,0.0,145.0,2.8,16.0,145.0,131.89,104.94
2016,12,9,10,45,112.0,175.0,2.9,16.5,228.0,189.14,148.5
2016,12,9,11,0,224.0,205.0,3.0,17.0,311.0,258.34,202.12
2016,12,9,11,15,177.0,212.5,2.9,17.0,297.5,258.54,203.83
2016,12,9,11,30,130.0,220.0,2.8,17.0,284.0,255.28,202.4
2016,12,9,11,45,187.0,218.5,2.75,17.0,311.5,285.03,226.3
2016,12,9,12,0,244.0,217.0,2.7,17.0,339.0,320.15,254.54
2016,12,9,12,15,191.5,218.5,2.6,17.0,314.0,302.45,241.13
2016,12,9,12,30,139.0,220.0,2.5,17.0,289.0,284.67,227.4
2016,12,9,12,45,69.5,121.5,2.45,17.0,156.0,156.04,124.31
2016,12,9,13,0,0.0,23.0,2.4,17.0,23.0,21.35,12.36
2016,12,9,13,15,13.5,97.5,2.25,17.0,103.5,98.51,77.16
2016,12,9,13,30,27.0,172.0,2.1,17.0,184.0,180.22,144.34
2016,12,9,13,45,91.5,171.5,2.0,17.0,209.0,223.51,180.24
2016,12,9,14,0,156.0,171.0,1.9,17.0,234.0,268.96,217.58
2016,12,9,14,15,153.0,157.5,1.7,16.5,215.0,255.18,206.88
2016,12,9,14,30,150.0,144.0,1.5,16.0,196.0,240.72,195.69
2016,12,9,14,45,145.0,129.0,1.35,16.0,175.0,222.76,181.11
2016,12,9,15,0,140.0,114.0,1.2,16.0,154.0,204.24,165.82
2016,12,9,15,15,354.5,81.5,1.1,15.5,161.5,294.6,239.81
2016,12,9,15,30,569.0,49.0,1.0,15.0,169.0,363.18,292.34
2016,12,9,15,45,500.0,42.5,0.9,15.0,131.0,312.34,248.11
2016,12,9,16,0,431.0,36.0,0.8,15.0,93.0,263.14,204.34
2016,12,9,16,15,314.5,26.5,0.75,15.0,60.0,192.46,136.45
2016,12,9,16,30,198.0,17.0,0.7,15.0,27.0,114.89,0.0
2016,12,9,16,45,99.0,8.5,0.7,15.0,13.5,45.39,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,14.0,5.0,4.77,0.0
2016,12,10,7,30,0.0,10.0,4.1,14.0,10.0,9.27,0.0
2016,12,10,7,45,0.0,24.0,4.1,14.5,24.0,22.13,11.2
2016,12,10,8,0,0.0,38.0,4.1,15.0,38.0,34.49,23.97
2016,12,10,8,15,0.0,54.0,4.05,15.0,54.0,48.3,36.71
2016,12,10,8,30,0.0,70.0,4.0,15.0,70.0,61.93,49.16
2016,12,10,8,45,3.0,85.5,3.95,15.0,86.0,75.02,61.02
2016,12,10,9,0,6.0,101.0,3.9,15.0,102.0,87.95,72.58
2016,12,10,9,15,10.0,114.0,3.95,15.0,117.0,99.75,78.96
2016,12,10,9,30,14.0,127.0,4.0,15.0,132.0,112.66,89.4
2016,12,10,9,45,16.0,138.0,4.1,15.0,144.0,124.13,98.72
2016,12,10,10,0,18.0,149.0,4.2,15.0,156.0,135.75,108.19
2016,12,10,10,15,9.0,114.0,4.15,15.0,117.5,106.23,83.84
2016,12,10,10,30,0.0,79.0,4.1,15.0,79.0,73.54,56.7
2016,12,10,10,45,0.0,90.0,4.05,15.0,90.0,83.6,65.09
2016,12,10,11,0,0.0,101.0,4.0,15.0,101.0,93.69,73.46
2016,12,10,11,15,0.0,54.5,3.85,15.0,54.5,50.68,37.29
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.42,0.65
2016,12,10,11,45,0.0,54.0,3.6,15.0,54.0,50.22,36.91
2016,12,10,12,0,0.0,100.0,3.5,15.0,100.0,93.14,72.87
2016,12,10,12,15,0.0,62.5,3.35,15.0,62.5,58.15,43.53
2016,12,10,12,30,0.0,25.0,3.2,15.0,25.0,23.22,14.07
2016,12,10,12,45,0.0,16.0,3.05,15.0,16.0,14.85,6.98
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,43.5,2.8,15.0,43.5,40.42,28.74
2016,12,10,13,30,0.0,80.0,2.7,15.0,80.0,74.48,57.52
2016,12,10,13,45,0.0,94.5,2.6,15.0,94.5,88.62,69.44
2016,12,10,14,0,0.0,109.0,2.5,15.0,109.0,103.37,81.88
2016,12,10,14,15,0.0,100.0,2.35,15.0,100.0,94.9,74.87
2016,12,10,14,30,0.0,91.0,2.2,15.0,91.0,86.4,67.82
2016,12,10,14,45,0.0,81.0,2.05,15.0,81.0,76.85,59.82
2016,12,10,15,0,0.0,71.0,1.9,15.0,71.0,67.27,51.71
2016,12,10,15,15,0.0,60.0,1.8,14.5,60.0,56.59,42.67
2016,12,10,15,30,0.0,49.0,1.7,14.0,49.0,45.85,33.44
2016,12,10,15,45,0.0,38.0,1.6,14.0,38.0,35.3,24.21
2016,12,10,16,0,0.0,27.0,1.5,14.0,27.0,25.06,15.18
2016,12,10,16,15,0.0,17.0,1.45,14.0,17.0,15.76,6.45
2016,12,10,16,30,0.0,7.0,1.4,14.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,1.35,14.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,0.85,7.0,11.0,10.48,0.0
2016,12,11,7,30,0.0,22.0,0.8,7.0,22.0,20.97,0.0
2016,12,11,7,45,169.5,31.0,0.75,7.5,52.5,24.38,13.09
2016,12,11,8,0,339.0,40.0,0.7,8.0,83.0,31.98,22.54
2016,12,11,8,15,392.5,50.5,0.75,8.5,117.5,39.41,29.81
2016,12,11,8,30,446.0,61.0,0.8,9.0,152.0,46.6,36.62
2016,12,11,8,45,482.5,68.5,0.9,9.5,186.0,50.86,40.61
2016,12,11,9,0,519.0,76.0,1.0,10.0,220.0,55.06,44.43
2016,12,11,9,15,544.0,82.0,1.1,10.0,251.5,71.98,47.62
2016,12,11,9,30,569.0,88.0,1.2,10.0,283.0,107.16,65.56
2016,12,11,9,45,349.5,128.5,1.3,10.5,251.5,142.95,101.19
2016,12,11,10,0,130.0,169.0,1.4,11.0,220.0,163.56,127.71
2016,12,11,10,15,124.0,180.0,1.5,11.0,231.5,179.95,141.88
2016,12,11,10,30,118.0,191.0,1.6,11.0,243.0,195.72,155.62
2016,12,11,10,45,206.0,192.5,1.75,11.5,288.0,230.09,181.67
2016,12,11,11,0,294.0,194.0,1.9,12.0,333.0,270.27,213.14
2016,12,11,11,15,281.5,201.5,1.9,12.0,336.5,286.06,227.41
2016,12,11,11,30,269.0,209.0,1.9,12.0,340.0,300.49,240.37
2016,12,11,11,45,143.5,197.5,1.95,12.5,267.5,246.51,198.5
2016,12,11,12,0,18.0,186.0,2.0,13.0,195.0,181.3,146.03
2016,12,11,12,15,9.0,169.5,1.95,13.0,174.0,162.75,131.02
2016,12,11,12,30,0.0,153.0,1.9,13.0,153.0,143.43,115.12
2016,12,11,12,45,15.0,169.5,1.9,13.0,176.5,167.56,135.29
2016,12,11,13,0,30.0,186.0,1.9,13.0,200.0,197.29,159.9
2016,12,11,13,15,22.0,174.5,1.95,13.0,184.5,178.49,144.54
2016,12,11,13,30,14.0,163.0,2.0,13.0,169.0,163.86,132.63
2016,12,11,13,45,7.0,133.5,2.05,13.0,136.5,131.22,105.67
2016,12,11,14,0,0.0,104.0,2.1,13.0,104.0,98.36,78.21
2016,12,11,14,15,0.0,96.0,2.0,12.5,96.0,90.85,72.16
2016,12,11,14,30,0.0,88.0,1.9,12.0,88.0,83.33,66.0
2016,12,11,14,45,0.0,78.5,1.85,12.0,78.5,74.26,58.32
2016,12,11,15,0,0.0,69.0,1.8,12.0,69.0,65.17,50.55
2016,12,11,15,15,0.0,58.5,1.5,11.5,58.5,55.0,41.84
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,44.77,32.96
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,34.37,23.77
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,24.13,14.66
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,15.3,6.29
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,14.3,0.0
2016,12,12,7,45,72.5,29.0,1.1,7.5,38.0,23.86,12.28
2016,12,12,8,0,145.0,43.0,1.2,8.0,61.0,34.87,24.98
2016,12,12,8,15,166.0,59.5,1.25,8.0,87.5,47.37,36.94
2016,12,12,8,30,187.0,76.0,1.3,8.0,114.0,59.5,48.35
2016,12,12,8,45,201.5,91.5,1.4,8.5,140.5,70.56,58.53
2016,12,12,9,0,216.0,107.0,1.5,9.0,167.0,81.3,68.24
2016,12,12,9,15,225.0,121.0,1.4,9.5,191.0,97.07,74.92
2016,12,12,9,30,234.0,135.0,1.3,10.0,215.0,122.48,91.19
2016,12,12,9,45,277.5,143.0,1.25,10.5,246.5,148.15,108.74
2016,12,12,10,0,321.0,151.0,1.2,11.0,278.0,177.33,130.66
2016,12,12,10,15,388.5,149.5,1.1,11.0,313.0,205.0,151.66
2016,12,12,10,30,456.0,148.0,1.0,11.0,348.0,239.9,179.61
2016,12,12,10,45,474.0,151.5,0.95,11.5,367.0,269.44,204.95
2016,12,12,11,0,492.0,155.0,0.9,12.0,386.0,299.4,230.45
2016,12,12,11,15,369.0,183.0,0.95,12.0,358.5,300.3,235.62
2016,12,12,11,30,246.0,211.0,1.0,12.0,331.0,292.7,232.74
2016,12,12,11,45,324.0,199.5,1.05,12.5,359.0,325.75,259.14
2016,12,12,12,0,402.0,188.0,1.1,13.0,387.0,364.79,290.13
2016,12,12,12,15,245.0,201.5,1.1,13.0,322.5,313.55,251.09
2016,12,12,12,30,88.0,215.0,1.1,13.0,258.0,249.78,200.9
2016,12,12,12,45,130.0,212.0,1.15,13.0,274.0,276.67,223.41
2016,12,12,13,0,172.0,209.0,1.2,13.0,290.0,300.66,243.22
2016,12,12,13,15,135.5,200.0,1.15,13.0,262.5,276.71,224.12
2016,12,12,13,30,99.0,191.0,1.1,13.0,235.0,245.19,198.96
2016,12,12,13,45,106.5,181.0,1.1,13.0,225.5,248.36,202.12
2016,12,12,14,0,114.0,171.0,1.1,13.0,216.0,244.94,199.79
2016,12,12,14,15,109.5,158.0,1.0,12.5,199.0,231.0,189.0
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,216.56,177.67
2016,12,12,14,45,100.5,130.0,0.85,12.0,162.0,199.31,163.59
2016,12,12,15,0,96.0,115.0,0.8,12.0,142.0,181.62,148.9
2016,12,12,15,15,87.0,98.5,0.75,11.5,120.5,159.29,130.25
2016,12,12,15,30,78.0,82.0,0.7,11.0,99.0,136.68,110.95
2016,12,12,15,45,64.5,65.0,0.65,11.0,77.0,110.94,88.38
2016,12,12,16,0,51.0,48.0,0.6,11.0,55.0,85.0,65.26
2016,12,12,16,15,25.5,32.0,0.6,10.5,35.5,48.27,31.9
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,14.98,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,7.63,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,1.0,10.5,9.5,9.05,0.0
2016,12,13,7,30,0.0,19.0,1.1,11.0,19.0,18.11,0.0
2016,12,13,7,45,180.5,28.0,1.2,11.5,50.0,22.01,10.23
2016,12,13,8,0,361.0,37.0,1.3,12.0,81.0,29.37,19.74
2016,12,13,8,15,436.0,44.5,1.35,12.0,118.0,34.14,24.64
2016,12,13,8,30,511.0,52.0,1.4,12.0,155.0,38.83,29.18
2016,12,13,8,45,560.5,57.5,1.5,12.5,192.5,41.68,31.87
2016,12,13,9,0,610.0,63.0,1.6,13.0,230.0,44.53,34.46
2016,12,13,9,15,321.5,97.0,1.55,13.0,186.5,76.45,55.48
2016,12,13,9,30,33.0,131.0,1.5,13.0,143.0,112.71,89.36
2016,12,13,9,45,154.5,144.0,1.45,13.5,204.0,137.49,104.14
2016,12,13,10,0,276.0,157.0,1.4,14.0,265.0,174.06,128.56
2016,12,13,10,15,376.0,150.5,1.4,14.0,308.0,202.39,148.49
2016,12,13,10,30,476.0,144.0,1.4,14.0,351.0,240.34,177.63
2016,12,13,10,45,349.5,173.0,1.4,14.0,328.5,252.32,193.33
2016,12,13,11,0,223.0,202.0,1.4,14.0,306.0,253.19,198.62
2016,12,13,11,15,111.5,157.0,1.4,14.0,209.0,184.54,146.28
2016,12,13,11,30,0.0,112.0,1.4,14.0,112.0,104.0,81.96
2016,12,13,11,45,0.0,106.5,1.4,14.0,106.5,99.07,77.98
2016,12,13,12,0,0.0,101.0,1.4,14.0,101.0,94.06,73.8
2016,12,13,12,15,7.0,140.0,1.3,14.0,143.5,134.0,106.94
2016,12,13,12,30,14.0,179.0,1.2,14.0,186.0,175.07,140.52
2016,12,13,12,45,13.0,175.0,1.15,14.0,181.5,171.79,137.78
2016,12,13,13,0,12.0,171.0,1.1,14.0,177.0,168.42,135.14
2016,12,13,13,15,6.0,103.0,1.05,14.0,106.0,99.69,78.59
2016,12,13,13,30,0.0,35.0,1.0,14.0,35.0,32.51,22.14
2016,12,13,13,45,0.0,41.5,0.95,14.0,41.5,38.55,27.38
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,44.6,32.58
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,40.87,29.45
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,37.14,26.31
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,32.95,22.74
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,28.76,19.14
2016,12,13,15,15,0.0,26.5,0.55,13.5,26.5,24.58,15.55
2016,12,13,15,30,0.0,22.0,0.5,13.0,22.0,20.39,11.91
2016,12,13,15,45,0.0,17.0,0.45,13.0,17.0,15.75,7.8
2016,12,13,16,0,0.0,12.0,0.4,13.0,12.0,11.11,3.67
2016,12,13,16,15,0.0,7.5,0.4,13.0,7.5,6.94,0.0
2016,12,13,16,30,0.0,3.0,0.4,13.0,3.0,2.77,0.0
2016,12,13,16,45,0.0,1.5,0.45,13.0,1.5,1.43,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.9,12.0,5.5,5.24,0.0
2016,12,14,7,30,0.0,11.0,2.1,12.0,11.0,10.48,0.0
2016,12,14,7,45,18.5,26.5,2.3,12.5,28.5,23.62,10.84
2016,12,14,8,0,37.0,42.0,2.5,13.0,46.0,36.64,25.79
2016,12,14,8,15,51.5,59.0,2.55,13.0,67.5,50.5,38.83
2016,12,14,8,30,66.0,76.0,2.6,13.0,89.0,61.78,49.34
2016,12,14,8,45,75.5,92.5,2.65,13.5,111.0,74.11,60.5
2016,12,14,9,0,85.0,109.0,2.7,14.0,133.0,86.1,71.18
2016,12,14,9,15,92.5,124.0,2.75,14.0,153.0,99.49,78.02
2016,12,14,9,30,100.0,139.0,2.8,14.0,173.0,118.86,91.91
2016,12,14,9,45,68.5,147.0,2.85,14.5,171.0,132.73,103.74
2016,12,14,10,0,37.0,155.0,2.9,15.0,169.0,139.79,110.59
2016,12,14,10,15,69.5,171.5,2.9,15.0,200.5,163.38,128.76
2016,12,14,10,30,102.0,188.0,2.9,15.0,232.0,189.92,149.6
2016,12,14,10,45,149.0,196.0,2.95,15.0,264.0,215.35,169.44
2016,12,14,11,0,196.0,204.0,3.0,15.0,296.0,245.75,193.76
2016,12,14,11,15,247.0,203.5,3.0,15.0,322.0,273.7,216.36
2016,12,14,11,30,298.0,203.0,3.0,15.0,348.0,304.53,241.56
2016,12,14,11,45,149.0,166.0,3.0,15.0,238.5,218.84,174.97
2016,12,14,12,0,0.0,129.0,3.0,15.0,129.0,120.11,95.09
2016,12,14,12,15,85.5,173.5,3.0,15.0,215.5,204.56,164.82
2016,12,14,12,30,171.0,218.0,3.0,15.0,302.0,296.92,239.69
2016,12,14,12,45,242.5,205.0,3.0,15.0,321.0,331.21,267.76
2016,12,14,13,0,314.0,192.0,3.0,15.0,340.0,362.64,293.82
2016,12,14,13,15,157.0,138.0,2.95,15.0,212.0,223.67,181.93
2016,12,14,13,30,0.0,84.0,2.9,15.0,84.0,78.32,60.57
2016,12,14,13,45,0.0,103.5,2.9,15.0,103.5,97.43,76.83
2016,12,14,14,0,0.0,123.0,2.9,15.0,123.0,117.5,93.7
2016,12,14,14,15,0.0,113.0,2.75,15.0,113.0,108.16,85.98
2016,12,14,14,30,0.0,103.0,2.6,15.0,103.0,98.79,78.22
2016,12,14,14,45,0.0,92.0,2.5,15.0,92.0,88.34,69.49
2016,12,14,15,0,0.0,81.0,2.4,15.0,81.0,77.85,60.65
2016,12,14,15,15,0.0,68.5,2.25,14.5,68.5,65.69,50.38
2016,12,14,15,30,0.0,56.0,2.1,14.0,56.0,53.44,39.87
2016,12,14,15,45,0.0,43.5,1.95,14.0,43.5,41.05,29.06
2016,12,14,16,0,0.0,31.0,1.8,14.0,31.0,28.79,18.3
2016,12,14,16,15,0.0,20.0,1.8,13.5,20.0,18.56,8.78
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,17.5,4.25,13.5,17.5,16.24,5.28
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,26.91,17.3
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,39.3,28.84
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,51.54,40.09
2016,12,15,8,45,0.0,71.0,4.05,14.0,71.0,63.63,51.11
2016,12,15,9,0,0.0,85.0,4.0,14.0,85.0,75.59,61.89
2016,12,15,9,15,0.0,98.0,4.05,14.0,98.0,86.85,68.56
2016,12,15,9,30,0.0,111.0,4.1,14.0,111.0,98.69,78.54
2016,12,15,9,45,0.0,120.5,4.15,14.5,120.5,107.78,85.96
2016,12,15,10,0,0.0,130.0,4.2,15.0,130.0,116.85,93.27
2016,12,15,10,15,0.0,131.0,4.2,15.0,131.0,118.75,94.72
2016,12,15,10,30,0.0,132.0,4.2,15.0,132.0,120.42,95.98
2016,12,15,10,45,0.0,116.0,4.2,15.0,116.0,106.88,84.58
2016,12,15,11,0,0.0,100.0,4.2,15.0,100.0,92.74,72.69
2016,12,15,11,15,0.0,106.0,4.15,15.0,106.0,98.34,77.32
2016,12,15,11,30,0.0,112.0,4.1,15.0,112.0,103.99,81.97
2016,12,15,11,45,0.0,113.0,4.1,15.0,113.0,105.07,82.83
2016,12,15,12,0,0.0,114.0,4.1,15.0,114.0,106.15,83.71
2016,12,15,12,15,14.5,153.0,4.1,15.0,160.0,149.68,119.84
2016,12,15,12,30,29.0,192.0,4.1,15.0,206.0,197.92,159.56
2016,12,15,12,45,14.5,159.5,4.2,15.0,166.5,157.52,126.39
2016,12,15,13,0,0.0,127.0,4.3,15.0,127.0,119.31,94.78
2016,12,15,13,15,0.0,108.0,4.45,15.0,108.0,101.27,79.86
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,83.12,64.75
2016,12,15,13,45,0.0,69.0,4.75,15.0,69.0,64.2,48.9
2016,12,15,14,0,0.0,49.0,4.9,15.0,49.0,45.53,33.16
2016,12,15,14,15,0.0,45.0,4.9,15.0,45.0,41.8,30.04
2016,12,15,14,30,0.0,41.0,4.9,15.0,41.0,38.07,26.91
2016,12,15,14,45,0.0,36.5,4.95,15.0,36.5,33.88,23.35
2016,12,15,15,0,0.0,32.0,5.0,15.0,32.0,29.69,19.77
2016,12,15,15,15,0.0,27.0,4.9,15.0,27.0,25.04,15.75
2016,12,15,15,30,0.0,22.0,4.8,15.0,22.0,20.39,11.71
2016,12,15,15,45,0.0,17.0,4.7,15.0,17.0,15.75,7.64
2016,12,15,16,0,0.0,12.0,4.6,15.0,12.0,11.11,3.56
2016,12,15,16,15,0.0,7.5,4.5,15.0,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,8.0,18.0,17.16,0.0
2016,12,16,7,45,188.0,29.0,3.9,8.5,50.5,22.95,9.53
2016,12,16,8,0,376.0,40.0,4.0,9.0,83.0,32.69,22.65
2016,12,16,8,15,461.0,48.0,4.15,9.0,123.0,37.78,28.08
2016,12,16,8,30,546.0,56.0,4.3,9.0,163.0,42.81,33.04
2016,12,16,8,45,604.0,60.5,4.5,9.5,203.0,44.64,34.89
2016,12,16,9,0,662.0,65.0,4.7,10.0,243.0,46.59,36.7
2016,12,16,9,15,354.5,98.5,4.75,10.0,195.5,75.77,56.7
2016,12,16,9,30,47.0,132.0,4.8,10.0,148.0,113.63,90.96
2016,12,16,9,45,49.5,145.5,4.85,10.5,164.0,129.05,103.25
2016,12,16,10,0,52.0,159.0,4.9,11.0,180.0,144.74,116.03
2016,12,16,10,15,170.0,169.0,4.9,11.0,242.0,178.54,139.63
2016,12,16,10,30,288.0,179.0,4.9,11.0,304.0,223.22,173.47
2016,12,16,10,45,295.0,185.0,4.9,11.0,317.5,245.11,192.96
2016,12,16,11,0,302.0,191.0,4.9,11.0,331.0,266.96,212.47
2016,12,16,11,15,338.0,190.0,4.85,11.0,350.0,292.71,234.59
2016,12,16,11,30,374.0,189.0,4.8,11.0,369.0,319.93,258.03
2016,12,16,11,45,366.5,194.0,4.8,11.0,372.5,335.86,272.68
2016,12,16,12,0,359.0,199.0,4.8,11.0,376.0,350.5,286.02
2016,12,16,12,15,612.0,140.5,4.7,11.0,439.0,430.59,351.93
2016,12,16,12,30,865.0,82.0,4.6,11.0,502.0,512.29,419.12
2016,12,16,12,45,863.0,80.5,4.6,11.0,492.5,528.0,433.46
2016,12,16,13,0,861.0,79.0,4.6,11.0,483.0,540.91,445.52
2016,12,16,13,15,596.5,126.5,4.55,11.0,401.5,462.43,382.78
2016,12,16,13,30,332.0,174.0,4.5,11.0,320.0,365.99,303.86
2016,12,16,13,45,573.0,124.0,4.5,11.0,359.5,461.17,384.15
2016,12,16,14,0,814.0,74.0,4.5,11.0,399.0,543.39,452.39
2016,12,16,14,15,794.0,71.5,4.4,10.5,368.5,530.86,443.13
2016,12,16,14,30,774.0,69.0,4.3,10.0,338.0,515.67,431.75
2016,12,16,14,45,742.5,66.0,4.2,10.0,302.0,491.23,411.61
2016,12,16,15,0,711.0,63.0,4.1,10.0,266.0,464.74,389.19
2016,12,16,15,15,666.0,58.5,3.75,9.5,226.5,431.28,360.54
2016,12,16,15,30,621.0,54.0,3.4,9.0,187.0,394.12,327.92
2016,12,16,15,45,552.0,47.0,3.05,9.0,146.5,342.1,281.39
2016,12,16,16,0,483.0,40.0,2.7,9.0,106.0,291.29,234.35
2016,12,16,16,15,241.5,36.5,2.55,8.5,69.5,172.41,128.82
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,43.54,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.5,1.2,2.5,9.5,0.0,0.0
2016,12,17,7,30,229.0,13.0,1.2,3.0,19.0,12.39,0.0
2016,12,17,7,45,373.5,22.5,1.3,3.5,55.0,19.74,7.17
2016,12,17,8,0,518.0,32.0,1.4,4.0,91.0,27.56,18.64
2016,12,17,8,15,595.0,38.5,1.55,4.5,133.0,32.06,23.47
2016,12,17,8,30,672.0,45.0,1.7,5.0,175.0,36.52,27.88
2016,12,17,8,45,719.0,49.0,1.9,5.5,216.5,38.57,29.92
2016,12,17,9,0,766.0,53.0,2.1,6.0,258.0,40.69,31.92
2016,12,17,9,15,796.5,56.0,2.2,6.5,296.0,50.48,32.24
2016,12,17,9,30,827.0,59.0,2.3,7.0,334.0,94.71,48.96
2016,12,17,9,45,848.0,61.5,2.4,7.5,366.5,139.43,78.07
2016,12,17,10,0,869.0,64.0,2.5,8.0,399.0,184.92,114.36
2016,12,17,10,15,883.0,65.5,2.5,8.0,425.5,232.13,156.02
2016,12,17,10,30,897.0,67.0,2.5,8.0,452.0,275.18,195.71
2016,12,17,10,45,905.0,68.5,2.55,8.5,472.0,315.92,233.76
2016,12,17,11,0,913.0,70.0,2.6,9.0,492.0,355.35,270.4
2016,12,17,11,15,918.0,70.5,2.6,9.0,504.5,391.3,304.15
2016,12,17,11,30,923.0,71.0,2.6,9.0,517.0,425.34,335.71
2016,12,17,11,45,923.5,71.5,2.6,9.5,521.0,455.45,362.87
2016,12,17,12,0,924.0,72.0,2.6,10.0,525.0,483.11,387.35
2016,12,17,12,15,922.5,72.0,2.55,10.0,522.5,506.77,408.66
2016,12,17,12,30,921.0,72.0,2.5,10.0,520.0,527.67,427.3
2016,12,17,12,45,912.5,72.5,2.5,10.0,508.5,542.71,441.14
2016,12,17,13,0,904.0,73.0,2.5,10.0,497.0,554.67,452.25
2016,12,17,13,15,895.5,72.0,2.4,10.0,479.0,561.94,459.12
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,568.45,465.06
2016,12,17,13,45,873.5,69.5,2.25,10.0,436.0,566.64,464.56
2016,12,17,14,0,860.0,68.0,2.2,10.0,411.0,561.79,461.48
2016,12,17,14,15,840.5,66.0,2.05,9.5,380.0,550.12,453.23
2016,12,17,14,30,821.0,64.0,1.9,9.0,349.0,535.68,442.43
2016,12,17,14,45,792.0,61.0,1.75,9.0,312.5,512.38,423.4
2016,12,17,15,0,763.0,58.0,1.6,9.0,276.0,486.87,402.03
2016,12,17,15,15,720.0,53.5,1.4,8.5,235.5,450.5,371.73
2016,12,17,15,30,677.0,49.0,1.2,8.0,195.0,412.95,339.33
2016,12,17,15,45,608.0,43.5,1.05,7.5,153.0,360.99,294.28
2016,12,17,16,0,539.0,38.0,0.9,7.0,111.0,309.58,247.84
2016,12,17,16,15,269.5,36.5,0.95,6.5,73.0,184.51,138.63
2016,12,17,16,30,0.0,35.0,1.0,6.0,35.0,47.45,1.57
2016,12,17,16,45,0.0,17.5,1.05,6.0,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,1.5,9.0,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,2.0,18.0,11.44,0.0
2016,12,18,7,45,370.0,21.5,1.5,2.5,53.5,18.76,6.05
2016,12,18,8,0,518.0,31.0,1.7,3.0,89.0,26.61,17.81
2016,12,18,8,15,596.5,37.0,1.7,3.5,131.0,30.65,22.27
2016,12,18,8,30,675.0,43.0,1.7,4.0,173.0,34.69,26.31
2016,12,18,8,45,725.0,46.5,1.7,4.5,214.5,36.37,28.02
2016,12,18,9,0,775.0,50.0,1.7,5.0,256.0,38.14,29.71
2016,12,18,9,15,806.5,53.0,1.7,5.5,294.5,46.57,37.45
2016,12,18,9,30,838.0,56.0,1.7,6.0,333.0,91.29,46.3
2016,12,18,9,45,858.5,58.5,1.75,6.5,366.0,140.52,78.95
2016,12,18,10,0,879.0,61.0,1.8,7.0,399.0,186.13,115.15
2016,12,18,10,15,893.5,62.5,1.8,7.5,426.5,230.1,153.68
2016,12,18,10,30,908.0,64.0,1.8,8.0,454.0,273.66,193.33
2016,12,18,10,45,918.0,65.0,1.85,8.5,474.5,314.93,231.6
2016,12,18,11,0,928.0,66.0,1.9,9.0,495.0,355.0,268.58
2016,12,18,11,15,934.0,67.0,1.9,9.0,508.0,392.28,303.21
2016,12,18,11,30,940.0,68.0,1.9,9.0,521.0,427.72,335.66
2016,12,18,11,45,942.5,68.0,1.95,9.5,526.0,458.71,363.45
2016,12,18,12,0,945.0,68.0,2.0,10.0,531.0,487.3,388.64
2016,12,18,12,15,943.5,68.0,2.05,10.0,528.5,511.49,410.56
2016,12,18,12,30,942.0,68.0,2.1,10.0,526.0,532.87,429.82
2016,12,18,12,45,938.0,67.5,2.2,10.0,515.5,549.57,445.3
2016,12,18,13,0,934.0,67.0,2.3,10.0,505.0,563.22,458.12
2016,12,18,13,15,925.5,66.0,2.35,10.0,487.0,570.87,465.85
2016,12,18,13,30,917.0,65.0,2.4,10.0,469.0,575.35,470.91
2016,12,18,13,45,903.5,63.5,2.5,10.0,443.5,573.41,470.96
2016,12,18,14,0,890.0,62.0,2.6,10.0,418.0,568.37,468.35
2016,12,18,14,15,871.0,60.5,2.5,10.0,386.5,557.36,460.04
2016,12,18,14,30,852.0,59.0,2.4,10.0,355.0,546.84,451.68
2016,12,18,14,45,823.0,56.5,2.3,10.0,318.0,523.97,433.21
2016,12,18,15,0,794.0,54.0,2.2,10.0,281.0,498.85,412.36
2016,12,18,15,15,752.5,50.0,1.9,9.0,240.5,463.53,383.32
2016,12,18,15,30,711.0,46.0,1.6,8.0,200.0,426.94,351.97
2016,12,18,15,45,644.5,41.0,1.35,7.5,157.5,376.27,307.45
2016,12,18,16,0,578.0,36.0,1.1,7.0,115.0,326.11,261.49
2016,12,18,16,15,459.5,27.5,1.1,6.5,76.0,251.34,189.9
2016,12,18,16,30,341.0,19.0,1.1,6.0,37.0,173.72,29.98
2016,12,18,16,45,170.5,9.5,1.15,5.5,18.5,73.81,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
