Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,2.0,16.0,15.25,0.0
2016,12,19,7,45,237.0,24.0,1.45,3.0,50.0,19.6,5.96
2016,12,19,8,0,474.0,32.0,1.6,4.0,84.0,25.31,16.54
2016,12,19,8,15,553.5,38.5,1.65,4.5,125.0,32.15,23.51
2016,12,19,8,30,633.0,45.0,1.7,5.0,166.0,36.6,27.92
2016,12,19,8,45,683.0,49.0,1.75,5.5,206.5,38.62,29.96
2016,12,19,9,0,733.0,53.0,1.8,6.0,247.0,40.72,31.95
2016,12,19,9,15,765.0,56.5,1.85,6.5,284.5,47.73,38.36
2016,12,19,9,30,797.0,60.0,1.9,7.0,322.0,90.93,47.67
2016,12,19,9,45,820.0,61.5,2.0,7.5,354.5,133.59,74.57
2016,12,19,10,0,843.0,63.0,2.1,8.0,387.0,177.24,108.88
2016,12,19,10,15,857.5,65.0,2.2,8.5,413.5,220.43,146.64
2016,12,19,10,30,872.0,67.0,2.3,9.0,440.0,266.52,188.3
2016,12,19,10,45,880.5,68.5,2.4,9.5,459.5,306.49,225.47
2016,12,19,11,0,889.0,70.0,2.5,10.0,479.0,345.26,261.41
2016,12,19,11,15,894.5,70.5,2.45,10.0,492.0,380.65,294.45
2016,12,19,11,30,900.0,71.0,2.4,10.0,505.0,414.24,325.39
2016,12,19,11,45,901.5,71.5,2.4,10.5,510.0,444.23,352.29
2016,12,19,12,0,903.0,72.0,2.4,11.0,515.0,471.88,376.63
2016,12,19,12,15,901.5,72.0,2.4,11.0,512.0,495.19,397.69
2016,12,19,12,30,900.0,72.0,2.4,11.0,509.0,515.8,416.19
2016,12,19,12,45,895.5,71.5,2.45,11.5,499.0,531.61,429.96
2016,12,19,13,0,891.0,71.0,2.5,12.0,489.0,544.5,441.11
2016,12,19,13,15,765.0,89.5,2.45,12.0,439.0,511.77,416.59
2016,12,19,13,30,639.0,108.0,2.4,12.0,389.0,473.51,387.27
2016,12,19,13,45,620.0,105.5,2.35,12.0,366.5,466.98,383.11
2016,12,19,14,0,601.0,103.0,2.3,12.0,344.0,458.07,376.67
2016,12,19,14,15,703.0,83.0,2.1,11.5,344.0,494.66,406.9
2016,12,19,14,30,805.0,63.0,1.9,11.0,344.0,525.65,431.84
2016,12,19,14,45,776.5,60.0,1.75,11.0,308.0,502.9,413.05
2016,12,19,15,0,748.0,57.0,1.6,11.0,272.0,477.99,392.33
2016,12,19,15,15,705.0,53.0,1.4,10.0,232.5,442.55,363.64
2016,12,19,15,30,662.0,49.0,1.2,9.0,193.0,405.94,332.83
2016,12,19,15,45,594.0,43.5,1.05,8.5,152.0,354.86,288.72
2016,12,19,16,0,526.0,38.0,0.9,8.0,111.0,309.54,247.38
2016,12,19,16,15,408.5,29.0,0.9,7.5,73.5,236.57,178.71
2016,12,19,16,30,291.0,20.0,0.9,7.0,36.0,159.24,35.74
2016,12,19,16,45,145.5,10.0,0.95,7.0,18.0,64.91,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.2,3.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.3,4.0,15.0,14.3,0.0
2016,12,20,7,45,220.5,23.0,1.4,4.5,47.0,18.68,4.77
2016,12,20,8,0,441.0,31.0,1.5,5.0,79.0,24.41,15.62
2016,12,20,8,15,521.0,38.0,1.5,5.5,119.0,28.97,20.54
2016,12,20,8,30,601.0,45.0,1.5,6.0,159.0,36.61,27.81
2016,12,20,8,45,649.5,49.5,1.55,6.5,198.0,39.07,30.25
2016,12,20,9,0,698.0,54.0,1.6,7.0,237.0,41.58,32.61
2016,12,20,9,15,730.0,57.0,1.55,7.5,273.5,46.6,37.18
2016,12,20,9,30,762.0,60.0,1.5,8.0,310.0,87.67,46.26
2016,12,20,9,45,787.5,61.5,1.5,8.5,342.0,128.95,71.84
2016,12,20,10,0,813.0,63.0,1.5,9.0,374.0,171.5,104.82
2016,12,20,10,15,827.5,64.5,1.55,9.5,400.0,212.96,140.72
2016,12,20,10,30,842.0,66.0,1.6,10.0,426.0,254.23,177.95
2016,12,20,10,45,851.5,67.5,1.65,11.0,445.5,296.49,216.09
2016,12,20,11,0,861.0,69.0,1.7,12.0,465.0,334.5,250.35
2016,12,20,11,15,867.0,69.5,1.7,12.0,477.5,369.12,282.26
2016,12,20,11,30,873.0,70.0,1.7,12.0,490.0,402.04,312.22
2016,12,20,11,45,874.5,70.5,1.75,12.5,495.0,431.25,338.21
2016,12,20,12,0,876.0,71.0,1.8,13.0,500.0,458.21,361.79
2016,12,20,12,15,875.0,71.0,1.85,13.0,497.5,481.14,382.39
2016,12,20,12,30,874.0,71.0,1.9,13.0,495.0,501.48,400.57
2016,12,20,12,45,865.0,71.5,1.95,13.5,484.5,515.65,412.9
2016,12,20,13,0,856.0,72.0,2.0,14.0,474.0,528.35,423.74
2016,12,20,13,15,847.5,71.0,2.05,14.0,457.0,535.69,431.03
2016,12,20,13,30,839.0,70.0,2.1,14.0,440.0,540.07,435.87
2016,12,20,13,45,825.5,68.5,2.15,14.0,416.5,538.25,435.73
2016,12,20,14,0,812.0,67.0,2.2,14.0,393.0,533.53,433.16
2016,12,20,14,15,792.5,65.0,2.05,13.5,363.0,522.15,425.22
2016,12,20,14,30,773.0,63.0,1.9,13.0,333.0,508.16,414.9
2016,12,20,14,45,745.5,60.0,1.75,13.0,298.5,486.25,397.21
2016,12,20,15,0,718.0,57.0,1.6,13.0,264.0,462.26,377.35
2016,12,20,15,15,676.0,53.0,1.45,12.0,225.5,427.79,349.8
2016,12,20,15,30,634.0,49.0,1.3,11.0,187.0,392.23,320.22
2016,12,20,15,45,570.0,43.0,1.15,10.5,147.5,343.14,277.99
2016,12,20,16,0,506.0,37.0,1.0,10.0,108.0,299.46,238.35
2016,12,20,16,15,392.0,28.5,1.0,9.5,71.5,229.05,172.73
2016,12,20,16,30,278.0,20.0,1.0,9.0,35.0,154.61,42.43
2016,12,20,16,45,139.0,10.0,1.05,8.5,17.5,62.55,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,60.0,5.5,0.85,7.5,6.5,0.0,0.0
2016,12,21,7,30,120.0,11.0,1.0,8.0,13.0,10.48,0.0
2016,12,21,7,45,255.5,21.5,1.15,8.5,43.5,17.31,3.3
2016,12,21,8,0,391.0,32.0,1.3,9.0,74.0,25.36,16.1
2016,12,21,8,15,472.5,39.5,1.4,9.0,112.5,30.31,21.39
2016,12,21,8,30,554.0,47.0,1.5,9.0,151.0,35.16,26.15
2016,12,21,8,45,603.0,52.0,1.6,9.5,189.5,37.73,28.65
2016,12,21,9,0,652.0,57.0,1.7,10.0,228.0,40.3,31.04
2016,12,21,9,15,485.5,90.0,1.75,10.5,227.5,66.59,54.74
2016,12,21,9,30,319.0,123.0,1.8,11.0,227.0,113.22,81.77
2016,12,21,9,45,330.5,134.0,1.9,11.5,251.5,141.03,100.77
2016,12,21,10,0,342.0,145.0,2.0,12.0,276.0,169.56,123.01
2016,12,21,10,15,350.0,153.5,2.0,12.5,295.5,196.07,145.07
2016,12,21,10,30,358.0,162.0,2.0,13.0,315.0,222.75,167.9
2016,12,21,10,45,595.0,117.0,2.05,13.5,385.0,265.51,197.16
2016,12,21,11,0,832.0,72.0,2.1,14.0,455.0,324.97,242.2
2016,12,21,11,15,838.5,73.0,2.1,14.0,467.5,359.77,274.0
2016,12,21,11,30,845.0,74.0,2.1,14.0,480.0,393.02,304.08
2016,12,21,11,45,847.5,74.5,2.1,14.5,485.5,422.43,329.98
2016,12,21,12,0,850.0,75.0,2.1,15.0,491.0,449.71,353.55
2016,12,21,12,15,849.5,74.5,2.1,15.0,489.0,472.35,373.68
2016,12,21,12,30,849.0,74.0,2.1,15.0,487.0,492.47,391.43
2016,12,21,12,45,846.0,73.5,2.15,15.0,478.0,508.74,406.04
2016,12,21,13,0,843.0,73.0,2.2,15.0,469.0,522.27,418.26
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.5,530.09,425.53
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,535.01,430.36
2016,12,21,13,45,817.5,68.5,2.1,15.0,413.5,533.75,430.49
2016,12,21,14,0,807.0,66.0,2.1,15.0,391.0,529.62,428.22
2016,12,21,14,15,788.5,64.0,2.0,15.0,361.5,518.88,420.2
2016,12,21,14,30,770.0,62.0,1.9,15.0,332.0,505.52,409.86
2016,12,21,14,45,745.0,59.0,1.85,15.0,298.0,485.07,393.82
2016,12,21,15,0,720.0,56.0,1.8,15.0,264.0,462.49,375.56
2016,12,21,15,15,679.5,52.0,1.6,14.0,226.0,428.84,348.69
2016,12,21,15,30,639.0,48.0,1.4,13.0,188.0,394.07,319.78
2016,12,21,15,45,576.5,42.0,1.2,12.5,148.5,345.68,278.26
2016,12,21,16,0,514.0,36.0,1.0,12.0,109.0,297.93,235.7
2016,12,21,16,15,403.5,28.0,1.05,11.5,72.5,233.75,175.82
2016,12,21,16,30,293.0,20.0,1.1,11.0,36.0,161.5,52.24
2016,12,21,16,45,146.5,10.0,1.15,10.5,18.0,65.56,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,68.0,5.5,1.55,7.0,7.0,0.0,0.0
2016,12,22,7,30,136.0,11.0,1.5,7.0,14.0,10.48,0.0
2016,12,22,7,45,283.5,21.5,1.5,7.5,46.0,17.39,2.8
2016,12,22,8,0,431.0,32.0,1.5,8.0,78.0,25.47,16.2
2016,12,22,8,15,515.0,39.5,1.45,8.0,118.5,30.43,21.57
2016,12,22,8,30,599.0,47.0,1.4,8.0,159.0,35.29,26.37
2016,12,22,8,45,652.5,51.5,1.35,8.5,199.5,41.05,31.79
2016,12,22,9,0,706.0,56.0,1.3,9.0,240.0,43.5,34.08
2016,12,22,9,15,739.5,59.5,1.25,9.5,277.5,46.51,36.8
2016,12,22,9,30,773.0,63.0,1.2,10.0,315.0,88.51,47.14
2016,12,22,9,45,796.5,65.0,1.15,11.0,347.5,130.54,72.36
2016,12,22,10,0,820.0,67.0,1.1,12.0,380.0,173.7,104.97
2016,12,22,10,15,835.0,69.0,1.15,12.5,406.5,216.12,140.94
2016,12,22,10,30,850.0,71.0,1.2,13.0,433.0,258.4,178.34
2016,12,22,10,45,859.5,72.0,1.25,13.5,453.0,297.91,214.07
2016,12,22,11,0,869.0,73.0,1.3,14.0,473.0,336.39,248.73
2016,12,22,11,15,875.0,74.0,1.35,14.0,485.5,372.42,281.48
2016,12,22,11,30,881.0,75.0,1.4,14.0,498.0,406.78,312.34
2016,12,22,11,45,882.5,75.5,1.5,14.5,503.5,436.97,338.96
2016,12,22,12,0,884.0,76.0,1.6,15.0,509.0,465.27,363.47
2016,12,22,12,15,883.5,75.5,1.65,15.0,507.0,488.39,384.02
2016,12,22,12,30,883.0,75.0,1.7,15.0,505.0,508.91,402.18
2016,12,22,12,45,882.0,73.5,1.75,15.0,496.0,525.45,416.99
2016,12,22,13,0,881.0,72.0,1.8,15.0,487.0,539.2,429.4
2016,12,22,13,15,873.0,71.0,1.7,15.0,470.0,548.78,437.65
2016,12,22,13,30,865.0,70.0,1.6,15.0,453.0,553.88,442.27
2016,12,22,13,45,853.0,68.5,1.55,15.0,429.0,553.24,442.62
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,549.63,440.51
2016,12,22,14,15,821.5,65.0,1.3,15.0,375.0,538.43,431.53
2016,12,22,14,30,802.0,63.0,1.1,15.0,345.0,524.51,420.14
2016,12,22,14,45,774.0,60.0,0.95,15.0,309.5,502.29,402.36
2016,12,22,15,0,746.0,57.0,0.8,15.0,274.0,477.9,382.39
2016,12,22,15,15,704.0,53.0,0.75,14.5,234.5,443.18,355.12
2016,12,22,15,30,662.0,49.0,0.7,14.0,195.0,407.26,325.82
2016,12,22,15,45,593.0,43.5,0.7,13.5,154.0,355.79,283.35
2016,12,22,16,0,524.0,38.0,0.7,13.0,113.0,309.83,243.28
2016,12,22,16,15,412.0,29.5,0.7,12.5,75.5,239.65,179.66
2016,12,22,16,30,300.0,21.0,0.7,12.0,38.0,166.26,61.39
2016,12,22,16,45,150.0,10.5,0.75,12.0,19.0,67.53,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,4.6,9.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,4.7,9.0,2.0,1.91,0.0
2016,12,23,7,45,0.0,7.5,4.8,9.0,7.5,6.94,0.0
2016,12,23,8,0,0.0,13.0,4.9,9.0,13.0,12.04,4.6
2016,12,23,8,15,0.0,20.0,4.95,9.0,20.0,18.54,10.84
2016,12,23,8,30,0.0,27.0,5.0,9.0,27.0,25.05,16.96
2016,12,23,8,45,0.0,34.0,5.05,9.5,34.0,31.56,23.0
2016,12,23,9,0,0.0,41.0,5.1,10.0,41.0,38.07,28.97
2016,12,23,9,15,0.0,47.5,5.0,10.0,47.5,44.13,34.51
2016,12,23,9,30,0.0,54.0,4.9,10.0,54.0,50.19,38.02
2016,12,23,9,45,0.0,60.0,4.85,10.5,60.0,55.79,42.75
2016,12,23,10,0,0.0,66.0,4.8,11.0,66.0,61.39,47.42
2016,12,23,10,15,0.5,105.5,4.6,11.0,106.0,96.79,77.61
2016,12,23,10,30,1.0,145.0,4.4,11.0,146.0,131.57,106.93
2016,12,23,10,45,0.5,77.0,4.2,11.5,77.5,71.81,55.96
2016,12,23,11,0,0.0,9.0,4.0,12.0,9.0,8.35,1.53
2016,12,23,11,15,0.0,9.5,4.0,12.0,9.5,8.81,1.93
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,11,45,0.0,15.0,4.0,12.5,15.0,13.92,6.29
2016,12,23,12,0,0.0,20.0,4.0,13.0,20.0,18.57,10.24
2016,12,23,12,15,0.0,14.0,4.25,12.5,14.0,12.99,5.49
2016,12,23,12,30,0.0,8.0,4.5,12.0,8.0,7.42,0.72
2016,12,23,12,45,0.0,8.0,4.75,12.0,8.0,7.42,0.72
2016,12,23,13,0,0.0,8.0,5.0,12.0,8.0,7.42,0.73
2016,12,23,13,15,0.0,48.0,5.0,11.5,48.0,44.61,32.73
2016,12,23,13,30,0.0,88.0,5.0,11.0,88.0,82.14,64.96
2016,12,23,13,45,11.5,121.5,5.0,11.0,126.0,121.43,98.63
2016,12,23,14,0,23.0,155.0,5.0,11.0,164.0,162.9,133.96
2016,12,23,14,15,21.0,144.0,4.85,11.0,151.5,151.85,124.73
2016,12,23,14,30,19.0,133.0,4.7,11.0,139.0,140.74,115.44
2016,12,23,14,45,14.5,120.0,4.55,11.0,124.5,126.05,102.99
2016,12,23,15,0,10.0,107.0,4.4,11.0,110.0,111.37,90.42
2016,12,23,15,15,5.0,92.5,4.05,10.5,94.0,94.76,76.2
2016,12,23,15,30,0.0,78.0,3.7,10.0,78.0,78.19,61.83
2016,12,23,15,45,0.0,61.5,3.35,10.0,61.5,61.64,47.24
2016,12,23,16,0,0.0,45.0,3.0,10.0,45.0,44.69,32.21
2016,12,23,16,15,0.0,30.0,2.75,9.5,30.0,29.06,18.04
2016,12,23,16,30,0.0,15.0,2.5,9.0,15.0,13.91,0.87
2016,12,23,16,45,0.0,7.5,2.3,9.0,7.5,7.15,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,16.0,1.6,6.5,37.5,12.31,0.0
2016,12,24,8,0,419.0,32.0,1.7,7.0,75.0,25.57,16.25
2016,12,24,8,15,505.0,39.0,1.9,7.0,115.0,30.06,21.3
2016,12,24,8,30,591.0,46.0,2.1,7.0,155.0,34.5,25.73
2016,12,24,8,45,649.0,50.0,2.35,7.5,196.0,39.73,30.68
2016,12,24,9,0,707.0,54.0,2.6,8.0,237.0,41.77,32.62
2016,12,24,9,15,740.5,57.0,2.65,8.0,274.0,42.95,33.74
2016,12,24,9,30,774.0,60.0,2.7,8.0,311.0,83.84,44.27
2016,12,24,9,45,801.5,61.5,2.8,8.5,344.5,125.88,69.3
2016,12,24,10,0,829.0,63.0,2.9,9.0,378.0,169.4,102.57
2016,12,24,10,15,844.5,64.5,2.95,9.0,405.0,211.88,139.54
2016,12,24,10,30,860.0,66.0,3.0,9.0,432.0,254.25,178.3
2016,12,24,10,45,871.5,67.0,3.1,9.5,452.5,297.58,218.28
2016,12,24,11,0,883.0,68.0,3.2,10.0,473.0,336.74,254.66
2016,12,24,11,15,889.0,68.5,3.2,10.0,486.0,372.39,288.26
2016,12,24,11,30,895.0,69.0,3.2,10.0,499.0,406.32,319.87
2016,12,24,11,45,898.0,69.0,3.25,10.0,505.0,436.64,348.08
2016,12,24,12,0,901.0,69.0,3.3,10.0,511.0,464.72,373.92
2016,12,24,12,15,900.5,69.0,3.3,10.0,509.5,488.84,396.01
2016,12,24,12,30,900.0,69.0,3.3,10.0,508.0,510.32,415.53
2016,12,24,12,45,889.5,71.0,3.3,10.0,497.5,526.15,430.18
2016,12,24,13,0,879.0,73.0,3.3,10.0,487.0,538.95,442.08
2016,12,24,13,15,871.0,72.0,3.25,10.0,470.5,548.7,451.2
2016,12,24,13,30,863.0,71.0,3.2,10.0,454.0,553.99,456.59
2016,12,24,13,45,852.5,69.0,3.15,10.0,430.5,553.8,457.49
2016,12,24,14,0,842.0,67.0,3.1,10.0,407.0,550.64,455.81
2016,12,24,14,15,823.5,65.0,2.95,9.5,377.5,540.17,448.62
2016,12,24,14,30,805.0,63.0,2.8,9.0,348.0,526.96,438.91
2016,12,24,14,45,779.0,60.0,2.65,9.0,313.0,505.96,421.77
2016,12,24,15,0,753.0,57.0,2.5,9.0,278.0,482.72,402.28
2016,12,24,15,15,712.5,53.0,2.15,8.5,239.0,448.79,373.58
2016,12,24,15,30,672.0,49.0,1.8,8.0,200.0,413.59,342.8
2016,12,24,15,45,607.5,43.5,1.45,7.5,159.0,364.15,299.3
2016,12,24,16,0,543.0,38.0,1.1,7.0,118.0,315.19,254.69
2016,12,24,16,15,430.5,30.0,1.1,6.5,80.0,249.28,193.33
2016,12,24,16,30,318.0,22.0,1.1,6.0,42.0,176.7,83.0
2016,12,24,16,45,159.0,11.0,1.1,6.0,21.0,71.88,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,80.0,18.0,1.25,5.5,26.5,14.05,0.0
2016,12,25,8,0,160.0,36.0,1.3,6.0,53.0,28.01,18.38
2016,12,25,8,15,193.0,52.0,1.5,6.5,81.5,41.78,31.81
2016,12,25,8,30,226.0,68.0,1.7,7.0,110.0,53.75,43.12
2016,12,25,8,45,251.5,82.0,1.9,7.5,138.5,63.95,52.65
2016,12,25,9,0,277.0,96.0,2.1,8.0,167.0,73.87,61.74
2016,12,25,9,15,288.0,110.0,2.15,8.0,194.0,83.48,70.52
2016,12,25,9,30,299.0,124.0,2.2,8.0,221.0,110.89,81.97
2016,12,25,9,45,308.5,134.5,2.25,8.5,243.5,137.26,99.94
2016,12,25,10,0,318.0,145.0,2.3,9.0,266.0,164.17,121.01
2016,12,25,10,15,573.0,109.0,2.3,9.0,345.5,196.87,138.19
2016,12,25,10,30,828.0,73.0,2.3,9.0,425.0,252.5,177.61
2016,12,25,10,45,839.0,74.0,2.3,9.5,445.0,291.72,213.78
2016,12,25,11,0,850.0,75.0,2.3,10.0,465.0,330.08,249.1
2016,12,25,11,15,629.0,128.0,2.3,10.0,421.0,334.66,261.5
2016,12,25,11,30,408.0,181.0,2.3,10.0,377.0,322.5,257.78
2016,12,25,11,45,390.5,187.0,2.35,10.5,376.5,335.36,269.77
2016,12,25,12,0,373.0,193.0,2.4,11.0,376.0,347.48,280.65
2016,12,25,12,15,419.0,182.5,2.4,11.0,387.5,374.67,303.62
2016,12,25,12,30,465.0,172.0,2.4,11.0,399.0,399.89,324.98
2016,12,25,12,45,462.0,169.0,2.4,11.0,391.0,408.0,332.61
2016,12,25,13,0,459.0,166.0,2.4,11.0,383.0,414.45,338.86
2016,12,25,13,15,450.0,163.0,2.35,11.0,369.5,416.05,340.99
2016,12,25,13,30,441.0,160.0,2.3,11.0,356.0,415.86,341.59
2016,12,25,13,45,437.5,151.5,2.25,11.0,337.5,411.27,338.69
2016,12,25,14,0,434.0,143.0,2.2,11.0,319.0,404.93,334.28
2016,12,25,14,15,435.0,130.0,2.05,10.5,295.5,394.52,326.95
2016,12,25,14,30,436.0,117.0,1.9,10.0,272.0,382.25,317.89
2016,12,25,14,45,417.5,108.0,1.8,10.0,244.5,362.03,301.46
2016,12,25,15,0,399.0,99.0,1.7,10.0,217.0,340.57,283.63
2016,12,25,15,15,520.0,74.5,1.55,9.5,206.0,376.07,312.51
2016,12,25,15,30,641.0,50.0,1.4,9.0,195.0,399.7,329.9
2016,12,25,15,45,580.0,44.0,1.25,8.5,155.0,351.98,288.27
2016,12,25,16,0,519.0,38.0,1.1,8.0,115.0,309.2,249.41
2016,12,25,16,15,410.5,30.0,1.2,7.5,78.0,240.93,187.13
2016,12,25,16,30,302.0,22.0,1.3,7.0,41.0,171.12,86.61
2016,12,25,16,45,151.0,11.0,1.4,6.5,20.5,69.0,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,3.5,37.5,11.47,0.0
2016,12,26,8,0,457.0,28.0,1.5,4.0,75.0,23.94,14.99
2016,12,26,8,15,539.5,34.5,1.55,4.5,115.0,28.54,20.15
2016,12,26,8,30,622.0,41.0,1.6,5.0,155.0,33.1,24.67
2016,12,26,8,45,671.5,45.5,1.65,5.5,195.0,35.69,27.24
2016,12,26,9,0,721.0,50.0,1.7,6.0,235.0,38.3,29.72
2016,12,26,9,15,754.0,53.0,1.7,6.5,272.5,39.6,30.91
2016,12,26,9,30,787.0,56.0,1.7,7.0,310.0,79.19,40.76
2016,12,26,9,45,805.5,59.0,1.75,7.5,342.5,122.29,66.51
2016,12,26,10,0,824.0,62.0,1.8,8.0,375.0,166.07,100.14
2016,12,26,10,15,839.5,64.0,1.8,8.5,402.0,208.84,136.91
2016,12,26,10,30,855.0,66.0,1.8,9.0,429.0,251.54,175.35
2016,12,26,10,45,863.0,67.5,1.85,9.5,449.0,294.33,214.64
2016,12,26,11,0,871.0,69.0,1.9,10.0,469.0,332.69,250.06
2016,12,26,11,15,877.5,70.0,1.8,10.0,482.5,368.72,283.34
2016,12,26,11,30,884.0,71.0,1.7,10.0,496.0,403.11,314.58
2016,12,26,11,45,885.0,71.5,1.65,10.5,501.5,432.97,341.08
2016,12,26,12,0,886.0,72.0,1.6,11.0,507.0,460.54,365.02
2016,12,26,12,15,885.0,72.0,1.55,11.0,505.5,484.27,386.01
2016,12,26,12,30,884.0,72.0,1.5,11.0,504.0,505.4,404.46
2016,12,26,12,45,879.0,71.5,1.45,11.5,494.5,521.31,417.73
2016,12,26,13,0,874.0,71.0,1.4,12.0,485.0,534.33,428.4
2016,12,26,13,15,865.5,70.0,1.35,12.0,468.5,542.05,435.51
2016,12,26,13,30,857.0,69.0,1.3,12.0,452.0,548.98,441.74
2016,12,26,13,45,844.5,67.5,1.3,12.0,428.5,548.37,442.37
2016,12,26,14,0,832.0,66.0,1.3,12.0,405.0,544.79,440.59
2016,12,26,14,15,813.5,64.0,1.2,12.0,375.5,534.46,432.78
2016,12,26,14,30,795.0,62.0,1.1,12.0,346.0,521.43,422.62
2016,12,26,14,45,767.5,59.5,1.05,12.0,311.0,500.37,406.24
2016,12,26,15,0,740.0,57.0,1.0,12.0,276.0,477.13,387.66
2016,12,26,15,15,700.0,53.0,1.0,11.0,237.5,443.71,362.05
2016,12,26,15,30,660.0,49.0,1.0,10.0,199.0,409.04,334.21
2016,12,26,15,45,597.0,43.5,1.0,9.5,158.5,360.55,293.37
2016,12,26,16,0,534.0,38.0,1.0,9.0,118.0,312.54,251.19
2016,12,26,16,15,428.0,30.0,1.05,8.5,80.5,249.22,193.32
2016,12,26,16,30,322.0,22.0,1.1,8.0,43.0,180.56,97.37
2016,12,26,16,45,161.0,11.0,1.15,7.5,21.5,73.12,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,197.5,15.5,0.65,5.5,35.5,11.93,0.0
2016,12,27,8,0,395.0,31.0,0.6,6.0,71.0,24.72,15.52
2016,12,27,8,15,481.0,38.5,0.65,6.0,110.0,29.69,21.08
2016,12,27,8,30,567.0,46.0,0.7,6.0,149.0,34.56,25.94
2016,12,27,8,45,624.0,50.5,0.75,6.5,189.5,36.73,28.12
2016,12,27,9,0,681.0,55.0,0.8,7.0,230.0,42.69,33.65
2016,12,27,9,15,715.5,58.5,0.8,7.5,267.0,44.25,35.06
2016,12,27,9,30,750.0,62.0,0.8,8.0,304.0,81.81,44.26
2016,12,27,9,45,776.0,64.0,0.85,9.0,337.0,123.07,68.03
2016,12,27,10,0,802.0,66.0,0.9,10.0,370.0,165.75,99.82
2016,12,27,10,15,818.0,68.0,1.0,10.5,397.0,207.75,135.35
2016,12,27,10,30,834.0,70.0,1.1,11.0,424.0,249.76,172.63
2016,12,27,10,45,843.5,71.5,1.2,11.5,444.5,289.36,208.71
2016,12,27,11,0,853.0,73.0,1.3,12.0,465.0,328.0,243.85
2016,12,27,11,15,859.5,74.0,1.4,12.0,478.5,363.98,276.95
2016,12,27,11,30,866.0,75.0,1.5,12.0,492.0,398.39,308.27
2016,12,27,11,45,867.5,75.5,1.65,12.5,498.0,428.54,335.29
2016,12,27,12,0,869.0,76.0,1.8,13.0,504.0,456.47,359.97
2016,12,27,12,15,868.5,76.0,1.85,13.0,502.5,480.65,381.58
2016,12,27,12,30,868.0,76.0,1.9,13.0,501.0,502.29,400.78
2016,12,27,12,45,861.5,76.0,1.95,13.0,491.5,518.28,415.3
2016,12,27,13,0,855.0,76.0,2.0,13.0,482.0,531.37,427.3
2016,12,27,13,15,847.0,75.0,1.95,13.0,465.5,539.69,434.99
2016,12,27,13,30,839.0,74.0,1.9,13.0,449.0,545.05,440.2
2016,12,27,13,45,827.0,72.0,1.9,13.0,426.0,544.18,440.67
2016,12,27,14,0,815.0,70.0,1.9,13.0,403.0,540.4,438.71
2016,12,27,14,15,796.0,68.0,1.8,12.5,374.0,529.9,431.68
2016,12,27,14,30,777.0,66.0,1.7,12.0,345.0,516.73,422.27
2016,12,27,14,45,747.5,63.5,1.6,12.0,310.0,494.75,404.82
2016,12,27,15,0,718.0,61.0,1.5,12.0,275.0,470.64,385.21
2016,12,27,15,15,677.0,56.5,1.35,11.0,236.5,436.4,358.06
2016,12,27,15,30,636.0,52.0,1.2,10.0,198.0,400.96,328.86
2016,12,27,15,45,570.5,46.5,1.05,9.5,158.0,355.47,289.73
2016,12,27,16,0,505.0,41.0,0.9,9.0,118.0,307.63,247.33
2016,12,27,16,15,399.0,32.0,0.95,8.5,80.5,239.29,186.21
2016,12,27,16,30,293.0,23.0,1.0,8.0,43.0,170.69,97.27
2016,12,27,16,45,146.5,11.5,1.05,8.0,21.5,68.18,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,230.5,14.0,1.7,4.5,37.5,11.51,0.0
2016,12,28,8,0,461.0,28.0,1.9,5.0,75.0,24.01,14.9
2016,12,28,8,15,544.5,34.5,1.95,5.5,115.5,28.61,20.09
2016,12,28,8,30,628.0,41.0,2.0,6.0,156.0,33.16,24.6
2016,12,28,8,45,681.0,45.5,2.05,6.5,197.0,35.75,27.17
2016,12,28,9,0,734.0,50.0,2.1,7.0,238.0,38.37,29.64
2016,12,28,9,15,766.5,53.0,2.1,7.5,275.5,39.66,30.82
2016,12,28,9,30,799.0,56.0,2.1,8.0,313.0,78.16,40.02
2016,12,28,9,45,825.5,57.0,2.15,9.0,347.0,120.92,64.36
2016,12,28,10,0,852.0,58.0,2.2,10.0,381.0,169.06,100.76
2016,12,28,10,15,867.0,59.5,2.25,10.5,408.0,212.28,137.66
2016,12,28,10,30,882.0,61.0,2.3,11.0,435.0,255.26,176.28
2016,12,28,10,45,892.0,61.5,2.35,11.5,456.0,295.55,213.46
2016,12,28,11,0,902.0,62.0,2.4,12.0,477.0,334.74,249.6
2016,12,28,11,15,908.0,63.0,2.4,12.0,490.5,371.75,283.98
2016,12,28,11,30,914.0,64.0,2.4,12.0,504.0,407.02,316.34
2016,12,28,11,45,916.5,64.0,2.4,12.5,510.0,437.99,344.05
2016,12,28,12,0,919.0,64.0,2.4,13.0,516.0,466.66,369.21
2016,12,28,12,15,918.5,64.0,2.4,13.0,515.0,491.52,391.5
2016,12,28,12,30,918.0,64.0,2.4,13.0,514.0,513.7,411.21
2016,12,28,12,45,912.5,64.0,2.45,13.5,504.5,530.62,425.83
2016,12,28,13,0,907.0,64.0,2.5,14.0,495.0,544.54,437.78
2016,12,28,13,15,899.5,63.0,2.5,14.0,479.0,553.3,446.13
2016,12,28,13,30,892.0,62.0,2.5,14.0,463.0,558.98,451.91
2016,12,28,13,45,880.5,61.0,2.5,14.0,439.5,559.43,453.43
2016,12,28,14,0,869.0,60.0,2.5,14.0,416.0,556.88,452.44
2016,12,28,14,15,851.5,58.0,2.35,13.5,386.5,546.92,445.79
2016,12,28,14,30,834.0,56.0,2.2,13.0,357.0,534.2,436.67
2016,12,28,14,45,809.0,54.0,2.1,13.0,322.0,518.25,423.9
2016,12,28,15,0,784.0,52.0,2.0,13.0,287.0,496.68,406.28
2016,12,28,15,15,746.5,48.5,1.75,12.0,248.0,464.68,380.67
2016,12,28,15,30,709.0,45.0,1.5,11.0,209.0,431.28,352.83
2016,12,28,15,45,650.5,40.5,1.25,10.5,168.0,385.32,313.08
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,339.57,271.97
2016,12,28,16,15,492.0,28.5,1.05,9.5,88.0,272.9,212.14
2016,12,28,16,30,392.0,21.0,1.1,9.0,49.0,206.76,123.63
2016,12,28,16,45,196.0,10.5,1.15,9.0,24.5,86.89,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,15.0,2.2,6.5,37.0,11.53,0.0
2016,12,29,8,0,436.0,30.0,2.3,7.0,74.0,23.87,14.59
2016,12,29,8,15,523.0,37.0,2.25,7.5,114.5,31.1,22.12
2016,12,29,8,30,610.0,44.0,2.2,8.0,155.0,36.03,26.97
2016,12,29,8,45,661.5,49.5,2.2,8.5,196.0,39.42,30.26
2016,12,29,9,0,713.0,55.0,2.2,9.0,237.0,42.8,33.41
2016,12,29,9,15,747.5,58.5,2.2,9.5,275.5,44.35,34.82
2016,12,29,9,30,782.0,62.0,2.2,10.0,314.0,81.87,43.65
2016,12,29,9,45,790.5,68.0,2.25,10.5,345.5,126.6,70.39
2016,12,29,10,0,799.0,74.0,2.3,11.0,377.0,171.19,104.53
2016,12,29,10,15,816.0,76.0,2.3,11.5,404.5,213.41,140.18
2016,12,29,10,30,833.0,78.0,2.3,12.0,432.0,255.76,177.76
2016,12,29,10,45,845.5,79.0,2.3,13.0,453.0,295.89,213.84
2016,12,29,11,0,858.0,80.0,2.3,14.0,474.0,335.29,249.04
2016,12,29,11,15,864.5,80.5,2.25,14.0,488.0,371.24,281.95
2016,12,29,11,30,871.0,81.0,2.2,14.0,502.0,405.6,312.99
2016,12,29,11,45,873.5,81.5,2.15,14.5,508.0,436.58,340.11
2016,12,29,12,0,876.0,82.0,2.1,15.0,514.0,465.39,364.81
2016,12,29,12,15,875.0,82.0,2.05,15.0,512.5,489.8,386.19
2016,12,29,12,30,874.0,82.0,2.0,15.0,511.0,511.63,405.08
2016,12,29,12,45,876.5,79.0,1.95,15.5,503.5,529.43,419.75
2016,12,29,13,0,879.0,76.0,1.9,16.0,496.0,544.52,431.98
2016,12,29,13,15,870.5,75.0,1.85,16.0,479.0,553.08,439.76
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,558.6,445.02
2016,12,29,13,45,847.5,73.0,1.75,16.5,438.5,557.8,444.46
2016,12,29,14,0,833.0,72.0,1.7,17.0,415.0,553.99,441.46
2016,12,29,14,15,814.0,69.5,1.55,16.5,385.0,543.11,434.06
2016,12,29,14,30,795.0,67.0,1.4,16.0,355.0,529.47,424.25
2016,12,29,14,45,764.5,64.5,1.25,16.0,319.5,506.94,406.47
2016,12,29,15,0,734.0,62.0,1.1,16.0,284.0,482.22,386.54
2016,12,29,15,15,693.0,58.0,1.05,15.0,245.0,448.37,360.86
2016,12,29,15,30,652.0,54.0,1.0,14.0,206.0,416.63,335.6
2016,12,29,15,45,585.0,48.5,1.0,13.5,165.0,366.75,294.49
2016,12,29,16,0,518.0,43.0,1.0,13.0,124.0,317.69,252.43
2016,12,29,16,15,412.5,34.0,1.05,12.5,85.5,248.92,192.27
2016,12,29,16,30,307.0,25.0,1.1,12.0,47.0,181.22,111.49
2016,12,29,16,45,153.5,12.5,1.15,11.5,23.5,72.4,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,10.5,17.0,1.05,9.5,18.0,15.68,0.0
2016,12,30,8,0,21.0,34.0,1.0,10.0,36.0,30.06,19.55
2016,12,30,8,15,39.5,51.5,1.25,10.5,57.5,44.42,33.55
2016,12,30,8,30,58.0,69.0,1.5,11.0,79.0,58.48,46.59
2016,12,30,8,45,68.0,86.0,1.75,11.5,101.0,71.89,58.87
2016,12,30,9,0,78.0,103.0,2.0,12.0,123.0,85.02,70.68
2016,12,30,9,15,85.0,119.0,2.0,12.5,143.5,97.2,81.45
2016,12,30,9,30,92.0,135.0,2.0,13.0,164.0,115.43,90.38
2016,12,30,9,45,100.0,149.0,2.05,13.5,184.0,130.65,101.23
2016,12,30,10,0,108.0,163.0,2.1,14.0,204.0,150.42,116.61
2016,12,30,10,15,112.0,174.0,2.15,14.0,219.5,167.92,130.94
2016,12,30,10,30,116.0,185.0,2.2,14.0,235.0,185.64,145.71
2016,12,30,10,45,115.0,195.0,2.3,14.5,246.5,201.47,158.9
2016,12,30,11,0,114.0,205.0,2.4,15.0,258.0,217.11,171.87
2016,12,30,11,15,115.0,211.5,2.4,15.0,266.0,230.28,182.99
2016,12,30,11,30,116.0,218.0,2.4,15.0,274.0,243.32,193.95
2016,12,30,11,45,116.5,221.0,2.45,15.0,278.0,252.9,202.12
2016,12,30,12,0,117.0,224.0,2.5,15.0,282.0,262.21,210.05
2016,12,30,12,15,483.0,152.5,2.5,15.0,390.5,375.22,300.18
2016,12,30,12,30,849.0,81.0,2.5,15.0,499.0,498.79,397.64
2016,12,30,12,45,840.5,81.5,2.5,15.5,489.5,514.26,410.2
2016,12,30,13,0,832.0,82.0,2.5,16.0,480.0,526.82,420.78
2016,12,30,13,15,824.0,81.0,2.5,15.5,464.5,535.17,429.48
2016,12,30,13,30,816.0,80.0,2.5,15.0,449.0,540.63,435.77
2016,12,30,13,45,802.0,78.5,2.5,15.0,426.0,539.36,435.91
2016,12,30,14,0,788.0,77.0,2.5,15.0,403.0,535.21,433.65
2016,12,30,14,15,769.0,74.5,2.45,14.5,374.0,524.4,426.67
2016,12,30,14,30,750.0,72.0,2.4,14.0,345.0,510.96,417.33
2016,12,30,14,45,720.5,69.0,2.4,14.0,311.0,488.71,400.09
2016,12,30,15,0,691.0,66.0,2.4,14.0,277.0,467.01,382.69
2016,12,30,15,15,650.5,61.5,2.1,13.5,239.0,433.84,355.49
2016,12,30,15,30,610.0,57.0,1.8,13.0,201.0,399.63,326.54
2016,12,30,15,45,541.5,51.5,1.55,12.5,161.0,349.67,284.08
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,300.59,241.07
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,233.59,182.22
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,168.38,107.81
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,66.04,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
